Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,439.0,88.0,1.1,13.3,233.0,385.09,317.61
2018,1,11,15,15,282.5,83.5,1.1,13.3,172.5,272.8,225.02
2018,1,11,15,30,126.0,79.0,1.1,13.3,112.0,154.78,126.36
2018,1,11,15,45,193.5,62.0,0.95,12.8,103.0,169.59,138.29
2018,1,11,16,0,261.0,45.0,0.8,12.3,94.0,178.06,142.8
2018,1,11,16,15,299.5,39.5,0.85,12.0,82.5,177.19,137.81
2018,1,11,16,30,338.0,34.0,0.9,11.7,71.0,167.43,122.03
2018,1,11,16,45,200.5,21.5,0.9,11.45,41.0,91.77,38.69
2018,1,11,17,0,63.0,9.0,0.9,11.2,11.0,22.92,0.0
2018,1,11,17,15,31.5,4.5,0.95,11.15,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,7,15,2.0,1.5,1.4,9.75,1.5,0.0,0.0
2018,1,12,7,30,4.0,3.0,1.4,10.1,3.0,3.66,0.0
2018,1,12,7,45,15.5,16.5,1.4,10.45,17.5,20.67,0.0
2018,1,12,8,0,27.0,30.0,1.4,10.8,32.0,41.13,24.72
2018,1,12,8,15,249.5,38.5,1.45,11.05,79.5,147.19,112.31
2018,1,12,8,30,472.0,47.0,1.5,11.3,127.0,263.09,209.32
2018,1,12,8,45,529.0,51.0,1.6,11.6,163.0,317.77,258.2
2018,1,12,9,0,586.0,55.0,1.7,11.9,199.0,376.52,309.5
2018,1,12,9,15,446.5,79.0,1.75,12.15,199.0,350.62,290.63
2018,1,12,9,30,307.0,103.0,1.8,12.4,199.0,315.92,262.69
2018,1,12,9,45,215.5,127.5,1.85,12.7,198.5,289.06,240.13
2018,1,12,10,0,124.0,152.0,1.9,13.0,198.0,255.01,210.61
2018,1,12,10,15,137.5,164.5,1.85,13.2,219.5,282.51,233.11
2018,1,12,10,30,151.0,177.0,1.8,13.4,241.0,310.55,255.49
2018,1,12,10,45,222.0,178.0,1.8,13.65,277.5,380.0,311.89
2018,1,12,11,0,293.0,179.0,1.8,13.9,314.0,440.72,360.29
2018,1,12,11,15,495.5,145.5,1.8,14.05,383.0,580.14,470.91
2018,1,12,11,30,698.0,112.0,1.8,14.2,452.0,717.96,573.74
2018,1,12,11,45,804.5,89.5,1.8,14.4,488.0,781.69,617.77
2018,1,12,12,0,911.0,67.0,1.8,14.6,524.0,840.43,658.18
2018,1,12,12,15,896.0,71.0,1.85,14.7,521.5,835.89,654.48
2018,1,12,12,30,881.0,75.0,1.9,14.8,519.0,827.81,649.09
2018,1,12,12,45,890.0,72.5,1.95,14.85,516.0,827.97,649.83
2018,1,12,13,0,899.0,70.0,2.0,14.9,513.0,824.56,648.08
2018,1,12,13,15,893.0,69.5,2.0,14.9,499.5,808.03,636.78
2018,1,12,13,30,887.0,69.0,2.0,14.9,486.0,788.3,623.38
2018,1,12,13,45,877.0,67.0,2.05,14.9,464.5,760.57,604.62
2018,1,12,14,0,867.0,65.0,2.1,14.9,443.0,730.1,583.77
2018,1,12,14,15,852.0,63.5,2.05,14.75,415.5,694.16,558.28
2018,1,12,14,30,837.0,62.0,2.0,14.6,388.0,661.43,534.96
2018,1,12,14,45,815.0,60.0,1.9,14.5,355.0,616.12,500.41
2018,1,12,15,0,793.0,58.0,1.8,14.4,322.0,569.77,463.6
2018,1,12,15,15,761.0,55.5,1.8,14.4,284.5,516.35,420.58
2018,1,12,15,30,729.0,53.0,1.8,14.4,247.0,463.36,376.49
2018,1,12,15,45,681.0,48.5,1.55,13.45,206.5,401.12,324.05
2018,1,12,16,0,633.0,44.0,1.3,12.5,166.0,341.59,272.09
2018,1,12,16,15,400.5,41.5,1.35,12.1,112.0,219.26,170.7
2018,1,12,16,30,168.0,39.0,1.4,11.7,58.0,115.99,85.21
2018,1,12,16,45,125.5,25.5,1.4,11.3,36.0,75.39,35.76
2018,1,12,17,0,83.0,12.0,1.4,10.9,14.0,30.51,0.0
2018,1,12,17,15,41.5,6.0,1.4,10.7,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,13,7,15,19.5,3.0,2.7,7.1,3.0,0.0,0.0
2018,1,13,7,30,39.0,6.0,2.8,7.6,6.0,13.47,0.0
2018,1,13,7,45,104.5,19.0,2.95,8.1,26.5,53.87,0.0
2018,1,13,8,0,170.0,32.0,3.1,8.6,47.0,103.61,69.25
2018,1,13,8,15,246.0,43.5,3.15,9.05,78.5,152.21,117.52
2018,1,13,8,30,322.0,55.0,3.2,9.5,110.0,208.94,168.49
2018,1,13,8,45,290.0,71.5,3.3,9.9,131.0,229.65,189.44
2018,1,13,9,0,258.0,88.0,3.4,10.3,152.0,238.02,198.73
2018,1,13,9,15,291.0,101.0,3.35,10.75,184.0,282.35,237.23
2018,1,13,9,30,324.0,114.0,3.3,11.2,216.0,328.89,276.66
2018,1,13,9,45,341.0,125.5,3.3,11.6,243.5,365.39,306.96
2018,1,13,10,0,358.0,137.0,3.3,12.0,271.0,413.28,345.62
2018,1,13,10,15,445.5,132.5,3.25,12.45,312.5,481.32,400.95
2018,1,13,10,30,533.0,128.0,3.2,12.9,354.0,553.01,457.83
2018,1,13,10,45,638.5,110.0,3.15,13.3,395.5,631.39,519.1
2018,1,13,11,0,744.0,92.0,3.1,13.7,437.0,706.18,574.12
2018,1,13,11,15,765.0,91.0,3.05,14.0,456.0,732.05,591.5
2018,1,13,11,30,786.0,90.0,3.0,14.3,475.0,759.43,610.24
2018,1,13,11,45,797.0,90.0,2.95,14.6,486.5,777.26,621.82
2018,1,13,12,0,808.0,90.0,2.9,14.9,498.0,792.13,631.33
2018,1,13,12,15,812.5,88.0,2.85,15.0,499.0,796.13,633.46
2018,1,13,12,30,817.0,86.0,2.8,15.1,500.0,796.87,633.45
2018,1,13,12,45,759.0,98.0,2.8,15.2,479.0,759.46,606.02
2018,1,13,13,0,701.0,110.0,2.8,15.3,458.0,724.34,580.48
2018,1,13,13,15,679.5,112.0,2.75,15.25,441.5,700.51,563.29
2018,1,13,13,30,658.0,114.0,2.7,15.2,425.0,674.55,544.41
2018,1,13,13,45,572.0,127.5,2.7,15.2,389.5,610.11,495.37
2018,1,13,14,0,486.0,141.0,2.7,15.2,354.0,542.85,442.9
2018,1,13,14,15,527.5,124.5,2.65,15.0,342.5,539.47,441.82
2018,1,13,14,30,569.0,108.0,2.6,14.8,331.0,536.91,440.53
2018,1,13,14,45,599.5,93.0,2.55,14.65,310.5,519.68,427.28
2018,1,13,15,0,630.0,78.0,2.5,14.5,290.0,498.07,410.03
2018,1,13,15,15,578.0,74.5,2.5,14.5,251.5,438.1,360.84
2018,1,13,15,30,526.0,71.0,2.5,14.5,213.0,380.67,312.71
2018,1,13,15,45,477.5,63.5,2.25,13.6,176.5,323.57,264.32
2018,1,13,16,0,429.0,56.0,2.0,12.7,140.0,269.81,217.41
2018,1,13,16,15,358.0,47.0,2.05,12.2,105.5,209.48,164.36
2018,1,13,16,30,287.0,38.0,2.1,11.7,71.0,155.08,115.05
2018,1,13,16,45,195.0,25.5,2.15,11.2,43.5,95.97,50.54
2018,1,13,17,0,103.0,13.0,2.2,10.7,16.0,36.27,0.0
2018,1,13,17,15,51.5,6.5,2.25,10.55,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,1,14,7,15,7.5,2.5,3.65,7.95,2.5,0.0,0.0
2018,1,14,7,30,15.0,5.0,3.6,8.1,5.0,7.74,0.0
2018,1,14,7,45,67.0,17.5,3.55,8.2,23.0,39.35,0.0
2018,1,14,8,0,119.0,30.0,3.5,8.3,41.0,78.56,51.96
2018,1,14,8,15,143.0,43.0,3.45,8.55,63.0,107.55,82.51
2018,1,14,8,30,167.0,56.0,3.4,8.8,85.0,139.07,111.84
2018,1,14,8,45,124.0,77.0,3.35,9.0,101.5,145.44,119.45
2018,1,14,9,0,81.0,98.0,3.3,9.2,118.0,153.7,127.4
2018,1,14,9,15,137.5,112.0,3.25,9.55,153.0,203.45,170.7
2018,1,14,9,30,194.0,126.0,3.2,9.9,188.0,267.0,224.96
2018,1,14,9,45,276.0,132.0,3.1,10.2,230.5,332.51,280.51
2018,1,14,10,0,358.0,138.0,3.0,10.5,273.0,414.55,348.22
2018,1,14,10,15,509.0,120.0,2.95,10.75,328.5,511.09,427.7
2018,1,14,10,30,660.0,102.0,2.9,11.0,384.0,621.06,515.24
2018,1,14,10,45,505.0,140.0,2.8,11.3,362.5,560.75,463.83
2018,1,14,11,0,350.0,178.0,2.7,11.6,341.0,483.97,399.87
2018,1,14,11,15,205.5,187.0,2.65,11.75,283.5,373.68,309.11
2018,1,14,11,30,61.0,196.0,2.6,11.9,226.0,257.87,211.38
2018,1,14,11,45,49.5,199.0,2.5,12.1,223.5,252.23,206.41
2018,1,14,12,0,38.0,202.0,2.4,12.3,221.0,246.37,200.93
2018,1,14,12,15,49.0,206.0,2.35,12.45,231.0,260.31,212.46
2018,1,14,12,30,60.0,210.0,2.3,12.6,241.0,274.28,223.91
2018,1,14,12,45,121.0,211.0,2.25,12.75,272.0,338.7,277.36
2018,1,14,13,0,182.0,212.0,2.2,12.9,303.0,389.0,318.62
2018,1,14,13,15,221.0,201.0,2.15,12.95,308.5,405.08,332.23
2018,1,14,13,30,260.0,190.0,2.1,13.0,314.0,432.11,354.29
2018,1,14,13,45,205.0,188.0,2.1,13.05,283.0,370.13,304.18
2018,1,14,14,0,150.0,186.0,2.1,13.1,252.0,322.73,265.32
2018,1,14,14,15,175.5,174.0,2.15,12.95,247.0,323.27,267.07
2018,1,14,14,30,201.0,162.0,2.2,12.8,242.0,321.92,266.89
2018,1,14,14,45,191.0,149.5,2.25,12.7,220.0,294.59,244.69
2018,1,14,15,0,181.0,137.0,2.3,12.6,198.0,267.55,222.45
2018,1,14,15,15,138.5,121.0,2.3,12.6,164.5,217.77,180.48
2018,1,14,15,30,96.0,105.0,2.3,12.6,131.0,171.24,140.81
2018,1,14,15,45,57.0,84.5,2.3,12.0,99.5,117.41,94.97
2018,1,14,16,0,18.0,64.0,2.3,11.4,68.0,74.75,58.27
2018,1,14,16,15,16.0,51.5,2.2,11.1,54.5,60.42,45.46
2018,1,14,16,30,14.0,39.0,2.1,10.8,41.0,46.4,32.5
2018,1,14,16,45,18.5,25.0,2.0,10.5,26.5,31.67,15.21
2018,1,14,17,0,23.0,11.0,1.9,10.2,12.0,15.87,0.0
2018,1,14,17,15,11.5,5.5,1.8,10.0,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,15,7,15,27.0,4.0,2.45,8.2,4.0,0.0,0.0
2018,1,15,7,30,54.0,8.0,2.5,8.4,8.0,18.31,0.0
2018,1,15,7,45,140.0,20.0,2.5,8.65,30.0,64.03,0.0
2018,1,15,8,0,226.0,32.0,2.5,8.9,52.0,120.12,81.47
2018,1,15,8,15,290.5,43.0,2.45,9.2,83.5,167.05,129.04
2018,1,15,8,30,355.0,54.0,2.4,9.5,115.0,220.87,177.92
2018,1,15,8,45,400.0,64.0,2.3,9.75,150.0,270.64,222.92
2018,1,15,9,0,445.0,74.0,2.2,10.0,185.0,324.05,269.9
2018,1,15,9,15,442.0,87.0,2.15,10.35,212.5,357.9,299.39
2018,1,15,9,30,439.0,100.0,2.1,10.7,240.0,390.35,326.62
2018,1,15,9,45,424.5,115.5,2.0,11.0,263.0,417.01,347.98
2018,1,15,10,0,410.0,131.0,1.9,11.3,286.0,441.25,366.62
2018,1,15,10,15,434.5,137.5,1.85,11.55,313.5,479.97,397.03
2018,1,15,10,30,459.0,144.0,1.8,11.8,341.0,518.76,426.75
2018,1,15,10,45,423.5,160.0,1.7,12.05,349.0,523.06,427.95
2018,1,15,11,0,388.0,176.0,1.6,12.3,357.0,511.29,417.19
2018,1,15,11,15,265.0,198.0,1.6,12.4,323.5,447.27,364.53
2018,1,15,11,30,142.0,220.0,1.6,12.5,290.0,365.25,297.16
2018,1,15,11,45,119.0,222.5,1.55,12.6,282.0,350.62,285.06
2018,1,15,12,0,96.0,225.0,1.5,12.7,274.0,322.25,261.79
2018,1,15,12,15,104.0,226.0,1.5,12.75,279.0,330.27,268.47
2018,1,15,12,30,112.0,227.0,1.5,12.8,284.0,338.13,274.84
2018,1,15,12,45,89.0,220.0,1.5,12.85,265.0,310.24,252.03
2018,1,15,13,0,66.0,213.0,1.5,12.9,246.0,282.53,229.42
2018,1,15,13,15,64.5,195.5,1.45,12.95,227.0,259.86,211.5
2018,1,15,13,30,63.0,178.0,1.4,13.0,208.0,237.38,193.59
2018,1,15,13,45,48.5,168.0,1.4,13.0,190.5,213.85,174.31
2018,1,15,14,0,34.0,158.0,1.4,13.0,173.0,190.93,155.4
2018,1,15,14,15,52.5,151.5,1.35,13.05,173.0,196.7,160.9
2018,1,15,14,30,71.0,145.0,1.3,13.1,173.0,201.42,165.34
2018,1,15,14,45,115.5,133.0,1.25,13.1,174.5,224.91,185.62
2018,1,15,15,0,160.0,121.0,1.2,13.1,176.0,234.92,194.39
2018,1,15,15,15,203.0,112.0,1.2,13.1,173.5,253.01,209.14
2018,1,15,15,30,246.0,103.0,1.2,13.1,171.0,257.55,212.11
2018,1,15,15,45,246.0,87.5,1.1,12.75,146.5,228.58,186.92
2018,1,15,16,0,246.0,72.0,1.0,12.4,122.0,199.13,160.6
2018,1,15,16,15,208.0,57.5,0.95,12.25,93.0,155.55,122.08
2018,1,15,16,30,170.0,43.0,0.9,12.1,64.0,115.61,86.05
2018,1,15,16,45,116.0,29.0,0.85,11.9,40.5,74.05,43.29
2018,1,15,17,0,62.0,15.0,0.8,11.7,17.0,28.94,0.0
2018,1,15,17,15,31.0,7.5,0.8,11.6,8.5,7.15,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,7,15,9.0,2.5,0.85,10.65,2.5,0.0,0.0
2018,1,16,7,30,18.0,5.0,0.8,10.8,5.0,8.32,0.0
2018,1,16,7,45,9.0,16.5,0.75,10.95,16.5,18.79,0.0
2018,1,16,8,0,0.0,28.0,0.7,11.1,28.0,27.35,15.52
2018,1,16,8,15,0.5,44.0,0.8,11.3,44.0,43.97,31.23
2018,1,16,8,30,1.0,60.0,0.9,11.5,60.0,60.34,45.75
2018,1,16,8,45,5.0,66.5,0.95,11.7,67.5,67.26,52.07
2018,1,16,9,0,9.0,73.0,1.0,11.9,75.0,75.05,58.99
2018,1,16,9,15,4.5,58.5,0.9,12.2,59.5,56.87,43.49
2018,1,16,9,30,0.0,44.0,0.8,12.5,44.0,40.87,29.68
2018,1,16,9,45,1.0,63.5,0.7,12.8,64.0,59.69,45.76
2018,1,16,10,0,2.0,83.0,0.6,13.1,84.0,79.37,62.31
2018,1,16,10,15,2.5,94.5,0.7,13.25,95.5,91.18,72.08
2018,1,16,10,30,3.0,106.0,0.8,13.4,107.0,103.1,81.89
2018,1,16,10,45,1.5,100.5,0.85,13.5,101.0,96.11,75.84
2018,1,16,11,0,0.0,95.0,0.9,13.6,95.0,89.24,69.94
2018,1,16,11,15,14.0,130.5,0.85,13.7,137.5,136.57,109.61
2018,1,16,11,30,28.0,166.0,0.8,13.8,180.0,195.39,157.67
2018,1,16,11,45,18.5,141.5,0.8,13.85,151.0,151.76,121.59
2018,1,16,12,0,9.0,117.0,0.8,13.9,122.0,118.57,94.11
2018,1,16,12,15,6.5,123.5,0.75,13.95,127.0,123.12,97.79
2018,1,16,12,30,4.0,130.0,0.7,14.0,132.0,127.73,101.42
2018,1,16,12,45,36.5,166.5,0.7,14.05,185.0,203.04,163.82
2018,1,16,13,0,69.0,203.0,0.7,14.1,238.0,272.69,219.86
2018,1,16,13,15,47.5,175.0,0.75,14.1,199.0,221.64,178.53
2018,1,16,13,30,26.0,147.0,0.8,14.1,160.0,171.92,138.23
2018,1,16,13,45,22.0,119.0,0.8,14.05,129.5,137.27,110.18
2018,1,16,14,0,18.0,91.0,0.8,14.0,99.0,103.61,82.47
2018,1,16,14,15,10.0,82.5,0.8,13.9,87.0,84.31,66.27
2018,1,16,14,30,2.0,74.0,0.8,13.8,75.0,70.25,54.33
2018,1,16,14,45,2.0,65.0,0.8,13.7,66.0,61.78,47.29
2018,1,16,15,0,2.0,56.0,0.8,13.6,57.0,53.3,40.17
2018,1,16,15,15,11.5,59.5,0.8,13.6,63.0,62.03,47.83
2018,1,16,15,30,21.0,63.0,0.8,13.6,69.0,73.57,57.67
2018,1,16,15,45,13.0,59.0,0.75,13.05,62.5,62.06,47.68
2018,1,16,16,0,5.0,55.0,0.7,12.5,56.0,54.7,41.17
2018,1,16,16,15,4.0,41.5,0.75,12.25,42.0,40.67,28.87
2018,1,16,16,30,3.0,28.0,0.8,12.0,28.0,27.04,16.81
2018,1,16,16,45,5.0,17.5,0.8,11.7,17.5,17.7,7.1
2018,1,16,17,0,7.0,7.0,0.8,11.4,7.0,8.34,0.0
2018,1,16,17,15,3.5,3.5,0.85,11.3,3.5,3.34,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,1.5,9.05,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,1.5,9.4,6.0,9.27,0.0
2018,1,17,7,45,12.0,17.0,1.45,9.8,17.5,20.1,0.0
2018,1,17,8,0,6.0,28.0,1.4,10.2,29.0,29.06,16.9
2018,1,17,8,15,14.0,43.0,1.35,10.5,45.5,50.22,36.39
2018,1,17,8,30,22.0,58.0,1.3,10.8,62.0,69.95,53.92
2018,1,17,8,45,37.5,74.0,1.3,11.1,82.5,95.1,75.93
2018,1,17,9,0,53.0,90.0,1.3,11.4,103.0,121.7,99.03
2018,1,17,9,15,105.5,110.5,1.3,11.85,142.5,183.46,151.6
2018,1,17,9,30,158.0,131.0,1.3,12.3,182.0,242.5,200.97
2018,1,17,9,45,206.0,140.0,1.35,12.75,214.0,298.09,246.65
2018,1,17,10,0,254.0,149.0,1.4,13.2,246.0,347.85,286.93
2018,1,17,10,15,292.0,159.0,1.45,13.45,279.0,394.47,324.08
2018,1,17,10,30,330.0,169.0,1.5,13.7,312.0,442.62,361.81
2018,1,17,10,45,348.0,176.0,1.6,13.95,334.0,473.08,385.21
2018,1,17,11,0,366.0,183.0,1.7,14.2,356.0,503.24,408.28
2018,1,17,11,15,341.5,195.0,1.7,14.35,360.5,505.0,408.26
2018,1,17,11,30,317.0,207.0,1.7,14.5,365.0,504.68,406.83
2018,1,17,11,45,323.0,209.5,1.7,14.7,373.0,516.19,415.24
2018,1,17,12,0,329.0,212.0,1.7,14.9,381.0,526.59,422.7
2018,1,17,12,15,352.0,208.5,1.7,14.95,390.0,542.75,435.27
2018,1,17,12,30,375.0,205.0,1.7,15.0,399.0,557.62,446.8
2018,1,17,12,45,364.0,203.5,1.65,15.05,390.0,545.09,436.8
2018,1,17,13,0,353.0,202.0,1.6,15.1,381.0,531.29,426.09
2018,1,17,13,15,378.5,191.5,1.55,15.05,379.0,535.11,429.8
2018,1,17,13,30,404.0,181.0,1.5,15.0,377.0,549.9,441.29
2018,1,17,13,45,343.0,181.5,1.5,14.95,343.0,482.32,389.34
2018,1,17,14,0,282.0,182.0,1.5,14.9,309.0,429.28,348.02
2018,1,17,14,15,279.5,170.0,1.45,14.7,289.5,405.68,330.38
2018,1,17,14,30,277.0,158.0,1.4,14.5,270.0,381.35,311.71
2018,1,17,14,45,261.5,145.0,1.35,14.35,244.0,346.53,284.18
2018,1,17,15,0,246.0,132.0,1.3,14.2,218.0,312.09,256.53
2018,1,17,15,15,290.0,115.0,1.3,14.2,205.5,308.12,253.58
2018,1,17,15,30,334.0,98.0,1.3,14.2,193.0,309.19,253.53
2018,1,17,15,45,313.0,85.0,1.15,13.5,163.0,268.14,218.72
2018,1,17,16,0,292.0,72.0,1.0,12.8,133.0,228.41,184.24
2018,1,17,16,15,251.0,58.5,1.05,12.5,102.5,181.65,143.29
2018,1,17,16,30,210.0,45.0,1.1,12.2,72.0,138.84,104.83
2018,1,17,16,45,147.0,30.0,1.1,11.95,45.5,91.63,58.74
2018,1,17,17,0,84.0,15.0,1.1,11.7,19.0,34.5,0.0
2018,1,17,17,15,42.0,7.5,1.15,11.6,9.5,15.06,0.0
2018,1,17,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.0,1.45,11.1,1.0,0.0,0.0
2018,1,18,7,30,10.0,2.0,1.5,11.2,2.0,3.87,0.0
2018,1,18,7,45,5.0,4.0,1.55,11.3,4.0,5.24,0.0
2018,1,18,8,0,0.0,6.0,1.6,11.4,6.0,5.55,0.0
2018,1,18,8,15,0.0,7.5,1.65,11.5,7.5,6.94,0.19
2018,1,18,8,30,0.0,9.0,1.7,11.6,9.0,8.33,1.49
2018,1,18,8,45,0.0,10.0,1.75,11.7,10.0,9.26,2.35
2018,1,18,9,0,0.0,11.0,1.8,11.8,11.0,10.19,3.19
2018,1,18,9,15,0.0,21.0,1.9,11.9,21.0,19.47,11.25
2018,1,18,9,30,0.0,31.0,2.0,12.0,31.0,28.77,19.29
2018,1,18,9,45,3.5,60.0,2.05,12.1,61.5,58.0,44.48
2018,1,18,10,0,7.0,89.0,2.1,12.2,92.0,88.78,70.69
2018,1,18,10,15,14.5,123.0,2.2,12.25,129.5,129.35,104.96
2018,1,18,10,30,22.0,157.0,2.3,12.3,167.0,171.43,140.01
2018,1,18,10,45,11.0,118.0,2.4,12.4,123.0,121.22,97.59
2018,1,18,11,0,0.0,79.0,2.5,12.5,79.0,73.55,57.04
2018,1,18,11,15,0.0,76.0,2.55,12.55,76.0,70.75,54.64
2018,1,18,11,30,0.0,73.0,2.6,12.6,73.0,67.95,52.21
2018,1,18,11,45,0.0,100.5,2.65,12.7,100.5,94.44,74.44
2018,1,18,12,0,0.0,128.0,2.7,12.8,128.0,122.26,97.59
2018,1,18,12,15,0.5,131.0,2.75,12.85,131.5,125.73,100.41
2018,1,18,12,30,1.0,134.0,2.8,12.9,135.0,129.25,103.34
2018,1,18,12,45,0.5,137.5,2.9,12.9,138.0,132.51,106.06
2018,1,18,13,0,0.0,141.0,3.0,12.9,141.0,135.86,108.88
2018,1,18,13,15,1.0,138.0,3.0,12.8,138.5,133.72,107.26
2018,1,18,13,30,2.0,135.0,3.0,12.7,136.0,131.61,105.69
2018,1,18,13,45,20.5,152.0,3.05,12.65,161.5,164.42,133.84
2018,1,18,14,0,39.0,169.0,3.1,12.6,187.0,207.23,169.96
2018,1,18,14,15,33.5,146.0,3.05,12.45,160.5,176.08,144.23
2018,1,18,14,30,28.0,123.0,3.0,12.3,134.0,145.58,118.93
2018,1,18,14,45,40.0,112.5,3.0,12.15,127.0,141.5,116.09
2018,1,18,15,0,52.0,102.0,3.0,12.0,120.0,136.56,112.32
2018,1,18,15,15,41.0,88.5,3.0,12.0,102.0,113.71,92.68
2018,1,18,15,30,30.0,75.0,3.0,12.0,84.0,91.74,73.68
2018,1,18,15,45,15.0,50.5,2.85,11.6,55.0,56.63,43.35
2018,1,18,16,0,0.0,26.0,2.7,11.2,26.0,24.11,15.16
2018,1,18,16,15,0.0,18.5,2.7,11.0,18.5,17.14,9.03
2018,1,18,16,30,0.0,11.0,2.7,10.8,11.0,10.18,2.9
2018,1,18,16,45,0.0,7.0,2.75,10.6,7.0,6.48,0.0
2018,1,18,17,0,0.0,3.0,2.8,10.4,3.0,2.77,0.0
2018,1,18,17,15,0.0,1.5,2.9,10.3,1.5,1.43,0.0
2018,1,18,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,7,15,19.0,4.0,2.0,7.1,4.0,0.0,0.0
2018,1,19,7,30,38.0,8.0,2.0,7.6,8.0,15.09,0.0
2018,1,19,7,45,132.5,21.0,2.0,8.1,32.0,63.71,0.0
2018,1,19,8,0,227.0,34.0,2.0,8.6,56.0,122.08,85.43
2018,1,19,8,15,337.0,43.0,2.05,8.9,94.0,184.44,143.22
2018,1,19,8,30,447.0,52.0,2.1,9.2,132.0,258.15,208.24
2018,1,19,8,45,547.0,57.0,2.15,9.5,180.0,333.19,274.07
2018,1,19,9,0,647.0,62.0,2.2,9.8,228.0,416.54,345.47
2018,1,19,9,15,687.0,65.5,2.2,10.0,267.5,472.62,393.33
2018,1,19,9,30,727.0,69.0,2.2,10.2,307.0,527.28,438.75
2018,1,19,9,45,755.0,72.0,2.2,10.4,343.0,578.03,479.63
2018,1,19,10,0,783.0,75.0,2.2,10.6,379.0,628.5,519.14
2018,1,19,10,15,802.5,77.0,2.2,10.75,409.0,671.21,551.01
2018,1,19,10,30,822.0,79.0,2.2,10.9,439.0,712.39,580.57
2018,1,19,10,45,835.5,80.0,2.2,11.05,463.0,746.0,604.11
2018,1,19,11,0,849.0,81.0,2.2,11.2,487.0,777.2,625.71
2018,1,19,11,15,848.5,84.5,2.25,11.3,502.0,797.59,639.8
2018,1,19,11,30,848.0,88.0,2.3,11.4,517.0,814.69,651.66
2018,1,19,11,45,685.0,98.0,2.35,11.45,448.5,705.31,570.62
2018,1,19,12,0,522.0,108.0,2.4,11.5,380.0,586.79,481.38
2018,1,19,12,15,471.5,122.5,2.5,11.5,369.0,563.81,464.27
2018,1,19,12,30,421.0,137.0,2.6,11.5,358.0,531.05,438.2
2018,1,19,12,45,261.0,143.5,2.65,11.5,280.0,388.07,322.48
2018,1,19,13,0,101.0,150.0,2.7,11.5,202.0,248.8,205.85
2018,1,19,13,15,383.0,136.5,2.8,11.45,326.0,488.97,407.19
2018,1,19,13,30,665.0,123.0,2.9,11.4,450.0,699.08,572.56
2018,1,19,13,45,750.0,100.5,3.0,11.3,455.5,725.41,592.25
2018,1,19,14,0,835.0,78.0,3.1,11.2,461.0,741.5,605.73
2018,1,19,14,15,807.0,77.0,3.1,11.1,429.0,697.12,572.96
2018,1,19,14,30,779.0,76.0,3.1,11.0,397.0,651.46,539.22
2018,1,19,14,45,768.0,71.5,3.15,10.85,367.0,612.15,509.43
2018,1,19,15,0,757.0,67.0,3.2,10.7,337.0,571.13,476.78
2018,1,19,15,15,715.5,64.5,3.2,10.7,297.5,512.92,428.82
2018,1,19,15,30,674.0,62.0,3.2,10.7,258.0,458.75,382.85
2018,1,19,15,45,613.0,59.5,3.05,10.1,217.0,393.98,327.49
2018,1,19,16,0,552.0,57.0,2.9,9.5,176.0,333.15,273.93
2018,1,19,16,15,356.0,51.0,2.85,9.15,121.5,218.21,175.76
2018,1,19,16,30,160.0,45.0,2.8,8.8,67.0,114.81,88.18
2018,1,19,16,45,95.5,30.0,2.75,8.45,42.0,69.99,46.89
2018,1,19,17,0,31.0,15.0,2.7,8.1,17.0,24.25,0.0
2018,1,19,17,15,15.5,7.5,2.75,8.0,8.5,10.13,0.0
2018,1,19,17,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,4.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,1,20,7,15,53.0,5.0,2.85,5.2,5.5,0.0,0.0
2018,1,20,7,30,106.0,10.0,2.9,5.8,11.0,30.35,0.0
2018,1,20,7,45,263.5,20.0,2.95,6.4,41.0,95.88,0.0
2018,1,20,8,0,421.0,30.0,3.0,7.0,71.0,177.14,125.34
2018,1,20,8,15,520.5,36.0,3.0,7.45,112.5,239.55,186.78
2018,1,20,8,30,620.0,42.0,3.0,7.9,154.0,315.23,255.34
2018,1,20,8,45,675.5,46.0,3.05,8.4,196.5,377.22,311.89
2018,1,20,9,0,731.0,50.0,3.1,8.9,239.0,442.92,369.82
2018,1,20,9,15,765.5,52.5,3.15,9.3,278.5,498.51,417.96
2018,1,20,9,30,800.0,55.0,3.2,9.7,318.0,554.99,465.22
2018,1,20,9,45,823.0,57.5,3.25,10.15,354.0,604.68,505.51
2018,1,20,10,0,846.0,60.0,3.3,10.6,390.0,648.56,539.87
2018,1,20,10,15,861.5,62.0,3.3,10.85,420.5,690.09,570.37
2018,1,20,10,30,877.0,64.0,3.3,11.1,451.0,729.74,598.97
2018,1,20,10,45,887.5,65.5,3.3,11.35,475.0,762.82,622.25
2018,1,20,11,0,898.0,67.0,3.3,11.6,499.0,793.24,643.39
2018,1,20,11,15,904.0,68.5,3.35,11.7,516.0,817.19,660.25
2018,1,20,11,30,910.0,70.0,3.4,11.8,533.0,837.95,674.83
2018,1,20,11,45,912.5,71.0,3.4,11.95,542.5,851.87,684.05
2018,1,20,12,0,915.0,72.0,3.4,12.1,552.0,862.29,690.87
2018,1,20,12,15,914.0,72.5,3.4,12.2,553.5,865.59,692.79
2018,1,20,12,30,913.0,73.0,3.4,12.3,555.0,865.3,692.29
2018,1,20,12,45,908.0,73.5,3.4,12.35,548.5,858.07,687.05
2018,1,20,13,0,903.0,74.0,3.4,12.4,542.0,847.35,679.46
2018,1,20,13,15,897.5,73.5,3.35,12.4,528.5,831.57,668.14
2018,1,20,13,30,892.0,73.0,3.3,12.4,515.0,812.51,654.54
2018,1,20,13,45,883.0,72.0,3.25,12.35,494.5,786.94,636.29
2018,1,20,14,0,874.0,71.0,3.2,12.3,474.0,758.5,615.94
2018,1,20,14,15,861.5,69.0,3.2,12.2,447.0,729.31,595.29
2018,1,20,14,30,849.0,67.0,3.2,12.1,420.0,691.76,568.08
2018,1,20,14,45,826.0,65.0,3.15,11.95,386.0,645.1,533.27
2018,1,20,15,0,803.0,63.0,3.1,11.8,352.0,597.37,495.33
2018,1,20,15,15,770.5,59.0,3.1,11.8,312.0,540.9,449.35
2018,1,20,15,30,738.0,55.0,3.1,11.8,272.0,484.87,402.41
2018,1,20,15,45,579.0,53.5,2.85,10.95,208.0,371.02,307.84
2018,1,20,16,0,420.0,52.0,2.6,10.1,144.0,268.38,220.85
2018,1,20,16,15,280.5,43.0,2.6,9.6,98.5,175.37,140.99
2018,1,20,16,30,141.0,34.0,2.6,9.1,53.0,100.7,76.97
2018,1,20,16,45,97.5,22.5,2.6,8.6,33.5,66.28,44.72
2018,1,20,17,0,54.0,11.0,2.6,8.1,14.0,30.48,0.0
2018,1,20,17,15,27.0,5.5,2.6,8.0,7.0,10.48,0.0
2018,1,20,17,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,7,15,9.0,2.5,0.9,7.55,2.5,0.0,0.0
2018,1,21,7,30,18.0,5.0,0.9,7.6,5.0,8.3,0.0
2018,1,21,7,45,23.5,9.5,0.9,7.7,11.0,17.86,0.0
2018,1,21,8,0,29.0,14.0,0.9,7.8,17.0,23.88,13.03
2018,1,21,8,15,14.5,19.0,0.95,8.05,20.5,23.05,13.86
2018,1,21,8,30,0.0,24.0,1.0,8.3,24.0,22.25,13.69
2018,1,21,8,45,0.0,26.0,1.1,8.5,26.0,24.11,15.45
2018,1,21,9,0,0.0,28.0,1.2,8.7,28.0,25.97,17.14
2018,1,21,9,15,0.0,39.5,1.3,8.95,39.5,36.67,26.49
2018,1,21,9,30,0.0,51.0,1.4,9.2,51.0,47.39,35.76
2018,1,21,9,45,2.0,82.5,1.5,9.4,83.5,79.01,63.01
2018,1,21,10,0,4.0,114.0,1.6,9.6,116.0,112.72,91.63
2018,1,21,10,15,32.0,149.0,1.7,9.9,163.5,178.15,147.18
2018,1,21,10,30,60.0,184.0,1.8,10.2,211.0,240.27,198.79
2018,1,21,10,45,63.5,194.5,1.9,10.45,224.0,255.91,211.1
2018,1,21,11,0,67.0,205.0,2.0,10.7,237.0,271.69,223.65
2018,1,21,11,15,91.0,217.0,2.1,10.9,262.5,305.92,251.75
2018,1,21,11,30,115.0,229.0,2.2,11.1,288.0,353.62,290.17
2018,1,21,11,45,134.0,234.0,2.25,11.3,304.0,376.52,308.43
2018,1,21,12,0,153.0,239.0,2.3,11.5,320.0,399.4,326.71
2018,1,21,12,15,121.0,237.0,2.35,11.55,301.0,370.42,302.67
2018,1,21,12,30,89.0,235.0,2.4,11.6,282.0,327.72,267.88
2018,1,21,12,45,98.0,231.5,2.45,11.7,283.0,330.85,270.93
2018,1,21,13,0,107.0,228.0,2.5,11.8,284.0,333.7,273.59
2018,1,21,13,15,122.5,221.5,2.5,11.8,284.0,350.59,287.65
2018,1,21,13,30,138.0,215.0,2.5,11.8,284.0,353.71,290.79
2018,1,21,13,45,159.0,209.0,2.55,11.85,285.5,360.83,297.34
2018,1,21,14,0,180.0,203.0,2.6,11.9,287.0,366.64,302.78
2018,1,21,14,15,173.0,186.5,2.5,11.8,263.5,337.46,279.47
2018,1,21,14,30,166.0,170.0,2.4,11.7,240.0,308.25,256.05
2018,1,21,14,45,124.5,155.0,2.35,11.65,205.0,257.73,214.09
2018,1,21,15,0,83.0,140.0,2.3,11.6,170.0,200.68,166.3
2018,1,21,15,15,54.0,116.0,2.3,11.6,134.5,153.17,126.14
2018,1,21,15,30,25.0,92.0,2.3,11.6,99.0,108.23,87.66
2018,1,21,15,45,29.0,81.0,2.1,11.1,88.0,97.95,78.94
2018,1,21,16,0,33.0,70.0,1.9,10.6,77.0,87.39,69.61
2018,1,21,16,15,27.0,59.5,2.0,10.4,64.5,73.1,56.74
2018,1,21,16,30,21.0,49.0,2.1,10.2,52.0,59.75,44.47
2018,1,21,16,45,18.0,33.0,2.15,10.0,35.0,40.73,26.55
2018,1,21,17,0,15.0,17.0,2.2,9.8,18.0,20.53,0.0
2018,1,21,17,15,7.5,8.5,2.3,9.85,9.0,9.57,0.0
2018,1,21,17,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
