Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,22,7,15,11.5,4.0,1.95,9.15,4.0,0.0,0.0
2018,1,22,7,30,23.0,8.0,2.0,9.4,8.0,12.14,0.0
2018,1,22,7,45,156.0,22.5,2.1,9.7,37.0,71.92,9.16
2018,1,22,8,0,289.0,37.0,2.2,10.0,66.0,143.3,101.92
2018,1,22,8,15,408.5,44.5,2.25,10.15,108.0,211.83,164.37
2018,1,22,8,30,528.0,52.0,2.3,10.3,150.0,291.91,234.76
2018,1,22,8,45,580.0,57.5,2.35,10.4,190.0,349.72,286.98
2018,1,22,9,0,632.0,63.0,2.4,10.5,230.0,411.22,340.93
2018,1,22,9,15,623.5,74.0,2.45,10.65,260.0,448.82,373.9
2018,1,22,9,30,615.0,85.0,2.5,10.8,290.0,484.0,403.67
2018,1,22,9,45,698.0,81.0,2.55,11.0,338.0,557.66,463.66
2018,1,22,10,0,781.0,77.0,2.6,11.2,386.0,632.09,522.68
2018,1,22,10,15,801.5,79.0,2.55,11.35,417.0,675.79,554.89
2018,1,22,10,30,822.0,81.0,2.5,11.5,448.0,718.04,585.03
2018,1,22,10,45,802.0,88.0,2.5,11.65,462.0,733.44,595.0
2018,1,22,11,0,782.0,95.0,2.5,11.8,476.0,744.85,602.24
2018,1,22,11,15,807.0,93.5,2.45,11.95,498.0,778.94,625.99
2018,1,22,11,30,832.0,92.0,2.4,12.1,520.0,810.71,647.62
2018,1,22,11,45,814.0,96.0,2.35,12.2,521.5,810.49,646.07
2018,1,22,12,0,796.0,100.0,2.3,12.3,523.0,806.63,642.34
2018,1,22,12,15,547.0,157.5,2.25,12.35,448.5,664.5,536.25
2018,1,22,12,30,298.0,215.0,2.2,12.4,374.0,507.24,411.63
2018,1,22,12,45,201.5,220.5,2.1,12.45,327.5,417.73,340.5
2018,1,22,13,0,105.0,226.0,2.0,12.5,281.0,329.47,268.31
2018,1,22,13,15,298.5,192.0,1.95,12.5,343.0,473.09,387.33
2018,1,22,13,30,492.0,158.0,1.9,12.5,405.0,598.5,486.74
2018,1,22,13,45,671.5,118.5,1.85,12.45,441.5,690.09,557.0
2018,1,22,14,0,851.0,79.0,1.8,12.4,478.0,760.93,608.77
2018,1,22,14,15,807.5,82.5,1.7,12.3,443.5,709.85,570.8
2018,1,22,14,30,764.0,86.0,1.6,12.2,409.0,658.07,533.11
2018,1,22,14,45,771.0,78.5,1.55,12.05,383.0,627.94,511.07
2018,1,22,15,0,778.0,71.0,1.5,11.9,357.0,594.77,485.42
2018,1,22,15,15,747.0,67.5,1.5,11.9,318.5,540.5,442.46
2018,1,22,15,30,716.0,64.0,1.5,11.9,280.0,486.53,398.55
2018,1,22,15,45,670.0,60.0,1.4,11.3,238.5,428.0,349.87
2018,1,22,16,0,624.0,56.0,1.3,10.7,197.0,369.25,299.43
2018,1,22,16,15,553.0,49.5,1.35,10.35,155.0,300.35,239.58
2018,1,22,16,30,482.0,43.0,1.4,10.0,113.0,237.52,183.27
2018,1,22,16,45,352.5,33.5,1.5,9.7,75.0,160.37,114.12
2018,1,22,17,0,223.0,24.0,1.6,9.4,37.0,90.67,19.39
2018,1,22,17,15,111.5,12.0,1.6,9.3,18.5,33.49,0.0
2018,1,22,17,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,7,15,29.0,4.5,1.35,6.7,5.0,0.0,0.0
2018,1,23,7,30,58.0,9.0,1.3,7.0,10.0,19.97,0.0
2018,1,23,7,45,82.0,18.5,1.25,7.25,24.5,48.43,8.34
2018,1,23,8,0,106.0,28.0,1.2,7.5,39.0,69.58,48.6
2018,1,23,8,15,230.5,42.0,1.2,7.8,81.0,143.21,111.98
2018,1,23,8,30,355.0,56.0,1.2,8.1,123.0,223.01,180.9
2018,1,23,8,45,275.5,67.5,1.2,8.4,127.0,217.73,179.99
2018,1,23,9,0,196.0,79.0,1.2,8.7,131.0,194.74,162.56
2018,1,23,9,15,120.0,99.5,1.25,9.05,133.0,177.12,147.92
2018,1,23,9,30,44.0,120.0,1.3,9.4,135.0,151.68,125.43
2018,1,23,9,45,152.0,133.5,1.35,9.75,193.0,245.73,206.05
2018,1,23,10,0,260.0,147.0,1.4,10.1,251.0,349.8,292.18
2018,1,23,10,15,239.5,168.0,1.45,10.4,269.0,368.92,305.99
2018,1,23,10,30,219.0,189.0,1.5,10.7,287.0,374.44,309.36
2018,1,23,10,45,334.0,179.5,1.55,11.0,338.5,468.26,385.36
2018,1,23,11,0,449.0,170.0,1.6,11.3,390.0,568.85,463.76
2018,1,23,11,15,591.5,143.0,1.5,11.45,443.0,667.43,538.62
2018,1,23,11,30,734.0,116.0,1.4,11.6,496.0,764.08,607.05
2018,1,23,11,45,750.0,113.0,1.35,11.8,507.5,782.93,617.99
2018,1,23,12,0,766.0,110.0,1.3,12.0,519.0,799.02,627.85
2018,1,23,12,15,721.0,121.0,1.2,12.1,507.0,777.3,610.62
2018,1,23,12,30,676.0,132.0,1.1,12.2,495.0,752.08,591.47
2018,1,23,12,45,643.0,139.5,1.05,12.35,482.0,730.03,575.22
2018,1,23,13,0,610.0,147.0,1.0,12.5,469.0,705.43,557.17
2018,1,23,13,15,669.5,127.0,1.0,12.55,472.5,724.41,571.4
2018,1,23,13,30,729.0,107.0,1.0,12.6,476.0,738.15,581.42
2018,1,23,13,45,745.0,98.5,1.0,12.6,463.0,725.98,573.19
2018,1,23,14,0,761.0,90.0,1.0,12.6,450.0,706.9,560.37
2018,1,23,14,15,661.5,105.5,1.05,12.55,405.5,634.37,508.94
2018,1,23,14,30,562.0,121.0,1.1,12.5,361.0,560.06,453.17
2018,1,23,14,45,470.5,126.0,1.15,12.45,316.5,479.73,391.68
2018,1,23,15,0,379.0,131.0,1.2,12.4,272.0,408.98,335.85
2018,1,23,15,15,374.0,117.0,1.2,12.4,243.5,374.14,308.25
2018,1,23,15,30,369.0,103.0,1.2,12.4,215.0,338.66,279.06
2018,1,23,15,45,386.5,86.5,1.1,11.7,189.0,311.28,255.97
2018,1,23,16,0,404.0,70.0,1.0,11.0,163.0,281.29,229.38
2018,1,23,16,15,355.5,59.0,1.05,10.7,128.5,227.97,182.7
2018,1,23,16,30,307.0,48.0,1.1,10.4,94.0,179.15,138.93
2018,1,23,16,45,236.5,36.0,1.15,10.05,64.0,127.34,91.58
2018,1,23,17,0,166.0,24.0,1.2,9.7,34.0,77.59,24.32
2018,1,23,17,15,92.5,13.5,1.2,9.55,18.0,31.33,0.0
2018,1,23,17,30,19.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,1,23,17,45,9.5,1.5,1.25,9.3,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.9,9.15,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,3.0,9.4,2.0,1.91,0.0
2018,1,24,7,45,0.0,4.0,3.1,9.65,4.0,3.7,0.0
2018,1,24,8,0,0.0,6.0,3.2,9.9,6.0,5.55,0.0
2018,1,24,8,15,0.0,7.0,3.3,10.1,7.0,6.48,0.0
2018,1,24,8,30,0.0,8.0,3.4,10.3,8.0,7.4,0.73
2018,1,24,8,45,0.0,11.0,3.55,10.5,11.0,10.19,3.19
2018,1,24,9,0,0.0,14.0,3.7,10.7,14.0,12.97,5.64
2018,1,24,9,15,0.0,19.0,3.8,10.8,19.0,17.61,9.68
2018,1,24,9,30,0.0,24.0,3.9,10.9,24.0,22.26,13.71
2018,1,24,9,45,0.0,39.0,4.05,11.05,39.0,36.21,25.74
2018,1,24,10,0,0.0,54.0,4.2,11.2,54.0,50.2,37.7
2018,1,24,10,15,0.0,61.5,4.25,11.25,61.5,57.2,43.62
2018,1,24,10,30,0.0,69.0,4.3,11.3,69.0,64.2,49.51
2018,1,24,10,45,0.0,81.0,4.35,11.4,81.0,75.42,58.95
2018,1,24,11,0,0.0,93.0,4.4,11.5,93.0,87.06,68.7
2018,1,24,11,15,0.0,91.0,4.4,11.5,91.0,85.01,66.87
2018,1,24,11,30,0.0,89.0,4.4,11.5,89.0,82.99,65.09
2018,1,24,11,45,0.0,79.0,4.35,11.5,79.0,73.57,57.07
2018,1,24,12,0,0.0,69.0,4.3,11.5,69.0,64.23,49.14
2018,1,24,12,15,0.0,61.5,4.3,11.5,61.5,57.23,43.2
2018,1,24,12,30,0.0,54.0,4.3,11.5,54.0,50.23,37.26
2018,1,24,12,45,0.0,49.0,4.3,11.5,49.0,45.57,33.3
2018,1,24,13,0,0.0,44.0,4.3,11.5,44.0,40.91,29.35
2018,1,24,13,15,0.0,45.0,4.2,11.45,45.0,41.84,30.18
2018,1,24,13,30,0.0,46.0,4.1,11.4,46.0,42.77,31.01
2018,1,24,13,45,0.5,55.5,4.05,11.3,55.5,52.01,38.98
2018,1,24,14,0,1.0,65.0,4.0,11.2,65.0,61.24,46.95
2018,1,24,14,15,0.5,45.0,3.95,11.05,45.0,42.19,30.72
2018,1,24,14,30,0.0,25.0,3.9,10.9,25.0,23.2,14.42
2018,1,24,14,45,8.5,40.5,3.8,10.7,43.5,44.09,32.79
2018,1,24,15,0,17.0,56.0,3.7,10.5,62.0,64.77,50.91
2018,1,24,15,15,8.5,38.0,3.7,10.5,41.0,40.92,30.1
2018,1,24,15,30,0.0,20.0,3.7,10.5,20.0,18.54,10.5
2018,1,24,15,45,0.0,14.5,3.7,10.0,14.5,13.43,6.07
2018,1,24,16,0,0.0,9.0,3.7,9.5,9.0,8.33,1.61
2018,1,24,16,15,0.0,8.0,3.5,9.3,8.0,7.4,0.76
2018,1,24,16,30,0.0,7.0,3.3,9.1,7.0,6.48,0.0
2018,1,24,16,45,3.0,5.5,3.15,8.85,5.5,6.09,0.0
2018,1,24,17,0,6.0,4.0,3.0,8.6,4.0,5.53,0.0
2018,1,24,17,15,6.0,2.0,2.9,8.6,2.0,3.12,0.0
2018,1,24,17,30,6.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,24,17,45,3.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,7,15,27.0,6.5,2.15,7.65,7.0,0.0,0.0
2018,1,25,7,30,54.0,13.0,2.1,8.0,14.0,23.01,0.0
2018,1,25,7,45,171.5,27.5,2.1,8.4,43.5,82.66,28.03
2018,1,25,8,0,289.0,42.0,2.1,8.8,73.0,150.02,109.41
2018,1,25,8,15,385.0,51.0,2.2,9.05,113.0,210.2,164.7
2018,1,25,8,30,481.0,60.0,2.3,9.3,153.0,281.7,228.21
2018,1,25,8,45,319.5,70.0,2.4,9.6,138.0,241.23,199.6
2018,1,25,9,0,158.0,80.0,2.5,9.9,123.0,176.5,146.98
2018,1,25,9,15,129.5,87.5,2.65,10.1,126.5,168.02,140.54
2018,1,25,9,30,101.0,95.0,2.8,10.3,130.0,164.37,137.39
2018,1,25,9,45,91.5,105.5,2.9,10.5,139.5,173.84,145.27
2018,1,25,10,0,82.0,116.0,3.0,10.7,149.0,182.39,152.11
2018,1,25,10,15,223.0,138.0,3.1,10.8,237.5,321.43,270.55
2018,1,25,10,30,364.0,160.0,3.2,10.9,326.0,471.55,393.53
2018,1,25,10,45,277.5,133.5,3.3,10.95,264.0,370.59,310.92
2018,1,25,11,0,191.0,107.0,3.4,11.0,202.0,277.09,233.27
2018,1,25,11,15,101.0,102.0,3.5,11.05,152.5,192.0,160.35
2018,1,25,11,30,11.0,97.0,3.6,11.1,103.0,99.97,79.87
2018,1,25,11,45,118.5,148.0,3.65,11.1,212.0,261.59,218.38
2018,1,25,12,0,226.0,199.0,3.7,11.1,321.0,426.89,354.19
2018,1,25,12,15,427.0,176.0,3.75,11.05,408.0,587.07,484.94
2018,1,25,12,30,628.0,153.0,3.8,11.0,495.0,737.72,603.53
2018,1,25,12,45,656.5,139.0,3.8,10.9,493.5,743.82,607.49
2018,1,25,13,0,685.0,125.0,3.8,10.8,492.0,746.38,609.89
2018,1,25,13,15,755.0,110.5,3.8,10.75,506.0,779.0,635.08
2018,1,25,13,30,825.0,96.0,3.8,10.7,520.0,802.77,653.43
2018,1,25,13,45,814.5,94.5,3.8,10.65,499.5,776.38,634.24
2018,1,25,14,0,804.0,93.0,3.8,10.6,479.0,747.31,613.32
2018,1,25,14,15,789.0,90.5,3.7,10.5,452.0,711.27,586.67
2018,1,25,14,30,774.0,88.0,3.6,10.4,425.0,673.23,558.31
2018,1,25,14,45,752.5,85.0,3.55,10.3,392.0,631.83,526.41
2018,1,25,15,0,731.0,82.0,3.5,10.2,359.0,586.06,489.77
2018,1,25,15,15,698.5,78.5,3.5,10.2,321.0,532.38,445.84
2018,1,25,15,30,666.0,75.0,3.5,10.2,283.0,479.28,401.23
2018,1,25,15,45,621.0,69.5,3.25,9.85,242.0,418.39,349.1
2018,1,25,16,0,576.0,64.0,3.0,9.5,201.0,360.06,297.72
2018,1,25,16,15,504.0,57.5,2.9,9.25,159.5,292.28,237.53
2018,1,25,16,30,432.0,51.0,2.8,9.0,118.0,230.54,181.52
2018,1,25,16,45,316.5,40.5,2.7,8.75,81.0,157.98,116.64
2018,1,25,17,0,201.0,30.0,2.6,8.5,44.0,95.64,45.61
2018,1,25,17,15,105.0,16.0,2.55,8.35,23.0,36.61,0.0
2018,1,25,17,30,9.0,2.0,2.5,8.2,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,2.5,8.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,7,15,33.5,6.0,1.1,6.75,6.5,0.0,0.0
2018,1,26,7,30,67.0,12.0,1.1,7.0,13.0,24.64,0.0
2018,1,26,7,45,198.0,24.0,1.05,7.2,42.5,85.67,33.59
2018,1,26,8,0,329.0,36.0,1.0,7.4,72.0,155.48,113.74
2018,1,26,8,15,464.5,41.5,1.05,7.8,118.0,229.77,179.75
2018,1,26,8,30,600.0,47.0,1.1,8.2,164.0,317.41,255.75
2018,1,26,8,45,524.5,63.0,1.1,8.55,183.0,331.75,272.48
2018,1,26,9,0,449.0,79.0,1.1,8.9,202.0,333.94,277.39
2018,1,26,9,15,435.5,94.5,1.1,9.2,229.0,365.56,304.64
2018,1,26,9,30,422.0,110.0,1.1,9.5,256.0,394.79,328.59
2018,1,26,9,45,468.5,114.0,1.05,9.75,292.0,446.82,370.36
2018,1,26,10,0,515.0,118.0,1.0,10.0,328.0,501.02,412.48
2018,1,26,10,15,538.5,124.0,0.95,10.15,358.0,542.85,443.85
2018,1,26,10,30,562.0,130.0,0.9,10.3,388.0,589.61,478.08
2018,1,26,10,45,639.5,121.0,0.9,10.5,429.0,655.77,527.4
2018,1,26,11,0,717.0,112.0,0.9,10.7,470.0,722.7,574.24
2018,1,26,11,15,810.5,91.5,0.9,10.75,509.5,785.35,617.24
2018,1,26,11,30,904.0,71.0,0.9,10.8,549.0,844.36,656.93
2018,1,26,11,45,907.0,72.0,0.9,10.9,559.0,859.1,665.53
2018,1,26,12,0,910.0,73.0,0.9,11.0,569.0,870.35,672.48
2018,1,26,12,15,909.0,73.5,0.9,10.95,570.5,874.01,674.77
2018,1,26,12,30,908.0,74.0,0.9,10.9,572.0,874.06,674.86
2018,1,26,12,45,903.5,74.5,0.95,10.9,566.0,867.53,671.39
2018,1,26,13,0,899.0,75.0,1.0,10.9,560.0,857.47,665.69
2018,1,26,13,15,875.5,78.5,1.05,10.8,541.5,831.84,649.49
2018,1,26,13,30,852.0,82.0,1.1,10.7,523.0,810.17,636.19
2018,1,26,13,45,699.0,115.0,1.15,10.6,467.5,714.38,569.4
2018,1,26,14,0,546.0,148.0,1.2,10.5,412.0,611.23,493.98
2018,1,26,14,15,484.0,151.0,1.2,10.4,375.5,553.22,450.61
2018,1,26,14,30,422.0,154.0,1.2,10.3,339.0,496.82,407.11
2018,1,26,14,45,300.5,157.5,1.2,10.15,284.0,391.85,323.82
2018,1,26,15,0,179.0,161.0,1.2,10.0,229.0,297.01,246.41
2018,1,26,15,15,112.0,142.0,1.2,10.0,183.0,227.54,188.9
2018,1,26,15,30,45.0,123.0,1.2,10.0,137.0,155.43,127.98
2018,1,26,15,45,37.5,107.0,1.2,9.5,117.5,132.58,108.84
2018,1,26,16,0,30.0,91.0,1.2,9.0,98.0,110.49,89.84
2018,1,26,16,15,36.0,73.5,1.3,8.75,80.5,93.0,74.33
2018,1,26,16,30,42.0,56.0,1.4,8.5,63.0,74.82,57.75
2018,1,26,16,45,28.0,39.5,1.45,8.25,43.5,50.77,36.06
2018,1,26,17,0,14.0,23.0,1.5,8.0,24.0,27.18,11.46
2018,1,26,17,15,11.0,12.0,1.55,7.85,12.5,13.7,0.0
2018,1,26,17,30,8.0,1.0,1.6,7.7,1.0,0.0,0.0
2018,1,26,17,45,4.0,0.5,1.65,7.5,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,27,7,15,37.5,5.5,0.65,8.2,6.5,0.0,0.0
2018,1,27,7,30,75.0,11.0,0.7,8.4,13.0,25.29,0.0
2018,1,27,7,45,178.0,24.0,0.7,8.65,40.5,80.68,35.01
2018,1,27,8,0,281.0,37.0,0.7,8.9,68.0,141.16,103.17
2018,1,27,8,15,357.5,45.0,0.7,9.25,103.5,195.03,152.15
2018,1,27,8,30,434.0,53.0,0.7,9.6,139.0,255.73,205.67
2018,1,27,8,45,491.5,62.0,0.7,9.95,181.0,315.76,257.77
2018,1,27,9,0,549.0,71.0,0.7,10.3,223.0,380.42,312.08
2018,1,27,9,15,603.5,74.5,0.7,10.65,265.0,441.27,361.76
2018,1,27,9,30,658.0,78.0,0.7,11.0,307.0,505.22,412.23
2018,1,27,9,45,726.0,73.0,0.7,11.3,350.5,567.61,460.37
2018,1,27,10,0,794.0,68.0,0.7,11.6,394.0,635.71,511.06
2018,1,27,10,15,612.5,113.5,0.75,11.85,376.0,589.99,474.02
2018,1,27,10,30,431.0,159.0,0.8,12.1,358.0,521.31,419.87
2018,1,27,10,45,529.5,145.5,0.8,12.35,403.0,594.18,476.34
2018,1,27,11,0,628.0,132.0,0.8,12.6,448.0,676.11,536.14
2018,1,27,11,15,585.0,147.0,0.85,12.8,449.0,670.92,530.41
2018,1,27,11,30,542.0,162.0,0.9,13.0,450.0,656.84,519.37
2018,1,27,11,45,370.5,204.5,0.95,13.15,403.0,554.16,440.6
2018,1,27,12,0,199.0,247.0,1.0,13.3,356.0,448.07,357.35
2018,1,27,12,15,213.5,247.0,1.05,13.4,364.5,461.25,368.73
2018,1,27,12,30,228.0,247.0,1.1,13.5,373.0,473.76,378.59
2018,1,27,12,45,203.5,247.5,1.15,13.6,359.0,452.7,362.02
2018,1,27,13,0,179.0,248.0,1.2,13.7,345.0,431.22,345.32
2018,1,27,13,15,282.0,223.5,1.25,13.75,372.5,499.31,400.48
2018,1,27,13,30,385.0,199.0,1.3,13.8,400.0,550.18,441.34
2018,1,27,13,45,610.0,138.5,1.35,13.8,442.5,671.56,536.17
2018,1,27,14,0,835.0,78.0,1.4,13.8,485.0,757.69,598.87
2018,1,27,14,15,831.0,74.0,1.45,13.75,460.5,727.29,577.49
2018,1,27,14,30,827.0,70.0,1.5,13.7,436.0,694.17,555.18
2018,1,27,14,45,804.0,68.0,1.5,13.6,402.0,647.84,522.39
2018,1,27,15,0,781.0,66.0,1.5,13.5,368.0,600.48,487.1
2018,1,27,15,15,726.5,65.5,1.5,13.5,324.0,534.9,436.0
2018,1,27,15,30,672.0,65.0,1.5,13.5,280.0,473.96,387.11
2018,1,27,15,45,588.5,65.0,1.35,12.8,234.5,399.12,326.15
2018,1,27,16,0,505.0,65.0,1.2,12.1,189.0,330.15,268.44
2018,1,27,16,15,343.0,61.0,1.3,11.55,138.0,227.6,183.13
2018,1,27,16,30,181.0,57.0,1.4,11.0,87.0,138.36,108.26
2018,1,27,16,45,205.0,42.5,1.45,10.45,66.0,126.27,93.87
2018,1,27,17,0,229.0,28.0,1.5,9.9,45.0,102.35,57.67
2018,1,27,17,15,134.5,17.0,1.55,9.75,25.0,44.07,0.0
2018,1,27,17,30,40.0,6.0,1.6,9.6,5.0,0.0,0.0
2018,1,27,17,45,20.0,3.0,1.65,9.45,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,7,15,74.5,7.0,1.85,7.75,9.0,0.0,0.0
2018,1,28,7,30,149.0,14.0,1.9,8.4,18.0,42.82,0.0
2018,1,28,7,45,213.5,25.0,1.95,9.05,43.0,91.71,43.89
2018,1,28,8,0,278.0,36.0,2.0,9.7,68.0,140.15,102.84
2018,1,28,8,15,406.0,44.5,2.05,10.2,114.0,212.37,166.21
2018,1,28,8,30,534.0,53.0,2.1,10.7,160.0,297.69,240.14
2018,1,28,8,45,639.0,53.0,2.1,11.15,210.5,372.24,304.87
2018,1,28,9,0,744.0,53.0,2.1,11.6,261.0,458.37,377.34
2018,1,28,9,15,779.5,55.5,2.1,12.1,302.5,516.11,425.17
2018,1,28,9,30,815.0,58.0,2.1,12.6,344.0,574.84,472.16
2018,1,28,9,45,840.0,59.5,2.1,13.05,381.5,621.52,508.55
2018,1,28,10,0,865.0,61.0,2.1,13.5,419.0,671.76,545.39
2018,1,28,10,15,881.5,62.5,2.05,13.9,450.5,714.93,574.99
2018,1,28,10,30,898.0,64.0,2.0,14.3,482.0,756.23,602.65
2018,1,28,10,45,910.5,65.0,2.0,14.65,508.0,791.64,626.11
2018,1,28,11,0,923.0,66.0,2.0,15.0,534.0,824.4,647.46
2018,1,28,11,15,930.5,67.0,2.0,15.25,552.0,850.18,663.99
2018,1,28,11,30,938.0,68.0,2.0,15.5,570.0,872.71,678.25
2018,1,28,11,45,942.0,68.0,2.0,15.75,580.0,887.61,687.26
2018,1,28,12,0,946.0,68.0,2.0,16.0,590.0,898.9,693.94
2018,1,28,12,15,946.0,68.5,2.0,16.2,592.5,903.68,696.42
2018,1,28,12,30,946.0,69.0,2.0,16.4,595.0,904.7,696.53
2018,1,28,12,45,943.5,69.0,2.0,16.55,589.5,899.19,692.47
2018,1,28,13,0,941.0,69.0,2.0,16.7,584.0,889.97,686.08
2018,1,28,13,15,935.0,69.5,2.0,16.75,571.0,874.78,675.98
2018,1,28,13,30,929.0,70.0,2.0,16.8,558.0,856.13,663.63
2018,1,28,13,45,919.5,69.0,1.95,16.85,537.0,829.46,645.27
2018,1,28,14,0,910.0,68.0,1.9,16.9,516.0,799.77,624.84
2018,1,28,14,15,897.0,66.5,1.85,16.8,488.0,763.98,600.35
2018,1,28,14,30,884.0,65.0,1.8,16.7,460.0,725.78,573.97
2018,1,28,14,45,849.5,64.5,1.75,16.55,421.0,671.81,535.83
2018,1,28,15,0,815.0,64.0,1.7,16.4,382.0,622.19,499.46
2018,1,28,15,15,660.5,78.0,1.7,16.4,319.0,513.46,415.15
2018,1,28,15,30,506.0,92.0,1.7,16.4,256.0,411.57,334.24
2018,1,28,15,45,449.0,85.0,1.45,15.3,216.0,346.18,281.7
2018,1,28,16,0,392.0,78.0,1.2,14.2,176.0,289.0,234.09
2018,1,28,16,15,351.5,66.5,1.25,13.7,141.5,238.4,190.68
2018,1,28,16,30,311.0,55.0,1.3,13.2,107.0,191.45,149.15
2018,1,28,16,45,243.5,42.0,1.3,12.7,75.0,138.12,102.08
2018,1,28,17,0,176.0,29.0,1.3,12.2,43.0,90.63,53.45
2018,1,28,17,15,108.5,17.5,1.3,12.0,24.0,39.36,0.0
2018,1,28,17,30,41.0,6.0,1.3,11.8,5.0,0.0,0.0
2018,1,28,17,45,20.5,3.0,1.3,11.6,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,29,7,15,1.0,3.5,2.55,9.0,3.5,0.0,0.0
2018,1,29,7,30,2.0,7.0,2.6,9.3,7.0,7.07,0.0
2018,1,29,7,45,1.0,18.0,2.6,9.6,18.0,16.96,5.07
2018,1,29,8,0,0.0,29.0,2.6,9.9,29.0,27.0,16.78
2018,1,29,8,15,0.0,42.5,2.6,10.3,42.5,40.29,28.72
2018,1,29,8,30,0.0,56.0,2.6,10.7,56.0,53.51,40.42
2018,1,29,8,45,0.0,61.0,2.6,11.05,61.0,57.66,44.19
2018,1,29,9,0,0.0,66.0,2.6,11.4,66.0,62.05,48.01
2018,1,29,9,15,0.0,77.5,2.5,11.9,77.5,73.25,57.51
2018,1,29,9,30,0.0,89.0,2.4,12.4,89.0,84.5,66.9
2018,1,29,9,45,7.5,119.0,2.3,12.9,122.0,120.15,96.89
2018,1,29,10,0,15.0,149.0,2.2,13.4,155.0,156.98,127.35
2018,1,29,10,15,23.0,165.0,2.15,13.7,175.5,179.66,145.84
2018,1,29,10,30,31.0,181.0,2.1,14.0,196.0,213.17,172.99
2018,1,29,10,45,20.5,178.5,2.05,14.35,188.5,191.96,154.81
2018,1,29,11,0,10.0,176.0,2.0,14.7,181.0,180.66,144.87
2018,1,29,11,15,19.5,193.5,1.95,14.65,204.0,207.08,166.5
2018,1,29,11,30,29.0,211.0,1.9,14.6,227.0,246.3,198.1
2018,1,29,11,45,32.0,217.5,1.85,14.6,235.0,256.43,205.95
2018,1,29,12,0,35.0,224.0,1.8,14.6,243.0,266.63,213.98
2018,1,29,12,15,71.0,237.0,1.7,14.55,276.5,313.1,251.82
2018,1,29,12,30,107.0,250.0,1.6,14.5,310.0,359.77,289.09
2018,1,29,12,45,198.0,243.5,1.55,14.5,353.0,443.35,355.97
2018,1,29,13,0,289.0,237.0,1.5,14.5,396.0,525.4,419.71
2018,1,29,13,15,282.5,232.5,1.5,14.6,385.0,511.25,408.33
2018,1,29,13,30,276.0,228.0,1.5,14.7,374.0,496.19,397.05
2018,1,29,13,45,206.0,224.5,1.55,14.8,331.0,417.66,336.04
2018,1,29,14,0,136.0,221.0,1.6,14.9,288.0,354.57,285.95
2018,1,29,14,15,131.0,207.5,1.55,14.9,269.5,331.67,268.47
2018,1,29,14,30,126.0,194.0,1.5,14.9,251.0,308.75,250.59
2018,1,29,14,45,149.5,180.0,1.45,14.85,242.5,305.02,248.54
2018,1,29,15,0,173.0,166.0,1.4,14.8,234.0,299.31,244.59
2018,1,29,15,15,110.5,142.0,1.4,14.8,184.0,226.32,184.77
2018,1,29,15,30,48.0,118.0,1.4,14.8,134.0,150.37,121.7
2018,1,29,15,45,55.5,108.5,1.25,14.1,124.5,143.02,115.94
2018,1,29,16,0,63.0,99.0,1.1,13.4,115.0,135.22,109.22
2018,1,29,16,15,48.0,80.5,1.15,13.1,91.5,105.96,84.05
2018,1,29,16,30,33.0,62.0,1.2,12.8,68.0,78.15,59.94
2018,1,29,16,45,20.0,45.0,1.25,12.5,48.5,54.37,39.04
2018,1,29,17,0,7.0,28.0,1.3,12.2,29.0,29.55,15.82
2018,1,29,17,15,16.5,15.5,1.3,12.1,16.0,18.25,0.0
2018,1,29,17,30,26.0,3.0,1.3,12.0,3.0,2.86,0.0
2018,1,29,17,45,13.0,1.5,1.3,11.95,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,30,7,15,16.0,5.5,1.85,8.2,6.0,0.0,0.0
2018,1,30,7,30,32.0,11.0,1.9,8.8,12.0,16.85,0.0
2018,1,30,7,45,73.5,27.0,1.95,9.35,34.5,54.36,28.72
2018,1,30,8,0,115.0,43.0,2.0,9.9,57.0,91.13,67.27
2018,1,30,8,15,154.5,59.5,2.0,10.3,86.5,130.24,102.38
2018,1,30,8,30,194.0,76.0,2.0,10.7,116.0,173.44,140.67
2018,1,30,8,45,203.5,93.5,2.0,11.1,144.0,207.62,171.07
2018,1,30,9,0,213.0,111.0,2.0,11.5,172.0,242.4,201.15
2018,1,30,9,15,262.5,123.0,1.9,11.95,209.5,293.62,244.19
2018,1,30,9,30,312.0,135.0,1.8,12.4,247.0,348.76,289.38
2018,1,30,9,45,378.5,139.0,1.75,12.8,288.5,419.48,346.13
2018,1,30,10,0,445.0,143.0,1.7,13.2,330.0,484.77,397.25
2018,1,30,10,15,516.0,137.0,1.65,13.6,369.5,545.03,443.57
2018,1,30,10,30,587.0,131.0,1.6,14.0,409.0,613.42,494.7
2018,1,30,10,45,637.0,125.5,1.55,14.35,441.0,663.53,530.87
2018,1,30,11,0,687.0,120.0,1.5,14.7,473.0,713.38,564.92
2018,1,30,11,15,771.0,103.5,1.45,15.0,512.0,773.26,605.5
2018,1,30,11,30,855.0,87.0,1.4,15.3,551.0,837.3,647.89
2018,1,30,11,45,836.0,93.5,1.35,15.65,554.0,839.74,646.84
2018,1,30,12,0,817.0,100.0,1.3,16.0,557.0,838.32,644.02
2018,1,30,12,15,852.0,91.0,1.25,16.2,569.5,861.65,658.68
2018,1,30,12,30,887.0,82.0,1.2,16.4,582.0,874.07,665.6
2018,1,30,12,45,831.5,94.5,1.2,16.65,560.0,845.59,645.58
2018,1,30,13,0,776.0,107.0,1.2,16.9,538.0,806.4,618.72
2018,1,30,13,15,795.0,98.0,1.2,17.0,530.5,802.89,616.96
2018,1,30,13,30,814.0,89.0,1.2,17.1,523.0,795.5,612.22
2018,1,30,13,45,838.0,81.0,1.25,17.2,513.5,789.37,609.14
2018,1,30,14,0,862.0,73.0,1.3,17.3,504.0,772.72,598.76
2018,1,30,14,15,841.0,75.5,1.4,17.15,477.5,742.86,580.2
2018,1,30,14,30,820.0,78.0,1.5,17.0,451.0,704.81,555.5
2018,1,30,14,45,800.5,74.0,1.55,16.9,416.0,658.5,523.76
2018,1,30,15,0,781.0,70.0,1.6,16.8,381.0,610.92,489.44
2018,1,30,15,15,750.5,66.5,1.6,16.8,341.5,556.17,447.5
2018,1,30,15,30,720.0,63.0,1.6,16.8,302.0,501.68,404.54
2018,1,30,15,45,694.0,59.0,1.65,15.9,264.5,449.67,363.47
2018,1,30,16,0,668.0,55.0,1.7,15.0,227.0,398.22,320.89
2018,1,30,16,15,579.0,51.5,1.85,14.45,180.5,323.64,258.11
2018,1,30,16,30,490.0,48.0,2.0,13.9,134.0,254.48,198.26
2018,1,30,16,45,381.0,38.0,2.1,13.35,93.0,180.32,133.96
2018,1,30,17,0,272.0,28.0,2.2,12.8,52.0,117.99,74.97
2018,1,30,17,15,168.0,17.5,2.25,12.6,29.5,52.42,0.0
2018,1,30,17,30,64.0,7.0,2.3,12.4,7.0,16.84,0.0
2018,1,30,17,45,32.0,3.5,2.35,12.15,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,31,7,15,115.0,8.0,1.8,8.85,12.0,0.0,0.0
2018,1,31,7,30,230.0,16.0,1.7,9.4,24.0,61.16,0.0
2018,1,31,7,45,382.5,24.0,1.6,9.95,61.0,133.28,75.96
2018,1,31,8,0,535.0,32.0,1.5,10.5,98.0,213.89,157.0
2018,1,31,8,15,474.5,47.0,1.45,10.85,123.0,241.19,188.35
2018,1,31,8,30,414.0,62.0,1.4,11.2,148.0,258.51,208.44
2018,1,31,8,45,468.0,71.0,1.4,11.5,189.5,316.52,259.19
2018,1,31,9,0,522.0,80.0,1.4,11.8,231.0,378.83,311.89
2018,1,31,9,15,595.5,80.0,1.4,12.1,276.5,446.08,367.2
2018,1,31,9,30,669.0,80.0,1.4,12.4,322.0,517.87,424.44
2018,1,31,9,45,749.5,74.5,1.45,12.75,371.5,589.1,480.05
2018,1,31,10,0,830.0,69.0,1.5,13.1,421.0,666.85,538.32
2018,1,31,10,15,865.5,67.0,1.5,13.5,457.5,713.58,570.12
2018,1,31,10,30,901.0,65.0,1.5,13.9,494.0,764.7,604.76
2018,1,31,10,45,910.5,66.0,1.5,14.3,518.5,798.15,626.14
2018,1,31,11,0,920.0,67.0,1.5,14.7,543.0,828.78,645.51
2018,1,31,11,15,921.0,69.0,1.5,15.0,559.0,850.63,658.88
2018,1,31,11,30,922.0,71.0,1.5,15.3,575.0,869.01,669.95
2018,1,31,11,45,883.5,81.5,1.5,15.6,572.0,860.47,662.61
2018,1,31,12,0,845.0,92.0,1.5,15.9,569.0,854.84,657.76
2018,1,31,12,15,781.5,109.5,1.5,16.15,552.0,824.22,635.84
2018,1,31,12,30,718.0,127.0,1.5,16.4,535.0,794.8,615.07
2018,1,31,12,45,735.0,120.5,1.5,16.65,535.0,799.19,618.03
2018,1,31,13,0,752.0,114.0,1.5,16.9,535.0,800.28,618.43
2018,1,31,13,15,761.0,108.0,1.5,16.95,525.5,787.62,609.86
2018,1,31,13,30,770.0,102.0,1.5,17.0,516.0,776.22,602.42
2018,1,31,13,45,775.5,96.0,1.45,17.1,500.0,758.58,590.05
2018,1,31,14,0,781.0,90.0,1.4,17.2,484.0,737.7,575.5
2018,1,31,14,15,770.0,87.0,1.45,17.15,458.0,704.56,553.49
2018,1,31,14,30,759.0,84.0,1.5,17.1,432.0,669.25,529.72
2018,1,31,14,45,745.5,79.0,1.5,17.0,400.5,627.94,500.86
2018,1,31,15,0,732.0,74.0,1.5,16.9,369.0,585.1,469.23
2018,1,31,15,15,693.5,73.5,1.5,16.9,331.0,533.13,429.09
2018,1,31,15,30,655.0,73.0,1.5,16.9,293.0,479.88,386.98
2018,1,31,15,45,599.0,69.0,1.55,15.95,250.0,414.64,335.74
2018,1,31,16,0,543.0,65.0,1.6,15.0,207.0,353.05,285.49
2018,1,31,16,15,481.5,58.0,1.7,14.5,166.5,289.88,231.94
2018,1,31,16,30,420.0,51.0,1.8,14.0,126.0,232.0,181.3
2018,1,31,16,45,338.0,41.5,1.9,13.5,90.5,170.6,127.4
2018,1,31,17,0,256.0,32.0,2.0,13.0,55.0,117.85,77.04
2018,1,31,17,15,149.5,19.0,2.05,12.7,30.5,58.06,0.0
2018,1,31,17,30,43.0,6.0,2.1,12.4,6.0,12.61,0.0
2018,1,31,17,45,21.5,3.0,2.15,12.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,1,7,15,33.0,7.5,1.3,10.3,8.5,0.0,0.0
2018,2,1,7,30,66.0,15.0,1.3,10.8,17.0,27.52,0.0
2018,2,1,7,45,150.0,29.0,1.35,11.35,44.5,81.95,48.66
2018,2,1,8,0,234.0,43.0,1.4,11.9,72.0,133.75,99.2
2018,2,1,8,15,300.5,55.0,1.35,12.3,108.5,184.7,144.47
2018,2,1,8,30,367.0,67.0,1.3,12.7,145.0,242.65,195.05
