Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,45,395.5,79.0,1.25,13.1,180.0,289.04,235.54
2018,2,1,9,0,424.0,91.0,1.2,13.5,215.0,337.53,276.44
2018,2,1,9,15,458.0,101.0,1.2,13.9,252.5,388.58,318.23
2018,2,1,9,30,492.0,111.0,1.2,14.3,290.0,441.54,360.24
2018,2,1,9,45,638.5,93.0,1.15,14.75,350.5,542.36,438.65
2018,2,1,10,0,785.0,75.0,1.1,15.2,411.0,644.41,514.6
2018,2,1,10,15,779.5,81.5,1.15,15.65,435.5,675.73,534.95
2018,2,1,10,30,774.0,88.0,1.2,16.1,460.0,704.0,553.63
2018,2,1,10,45,721.0,107.0,1.25,16.55,467.0,710.32,556.52
2018,2,1,11,0,668.0,126.0,1.3,17.0,474.0,707.72,553.37
2018,2,1,11,15,691.0,124.5,1.3,17.3,495.0,739.22,574.47
2018,2,1,11,30,714.0,123.0,1.3,17.6,516.0,768.73,593.64
2018,2,1,11,45,726.0,122.5,1.35,17.9,528.5,787.72,605.98
2018,2,1,12,0,738.0,122.0,1.4,18.2,541.0,803.98,616.61
2018,2,1,12,15,716.5,129.0,1.45,18.35,537.5,797.09,611.7
2018,2,1,12,30,695.0,136.0,1.5,18.5,534.0,786.98,604.94
2018,2,1,12,45,778.5,110.5,1.5,18.7,552.5,822.31,629.17
2018,2,1,13,0,862.0,85.0,1.5,18.9,571.0,858.03,653.04
2018,2,1,13,15,887.0,76.0,1.55,18.9,566.0,851.25,649.02
2018,2,1,13,30,912.0,67.0,1.6,18.9,561.0,847.42,647.65
2018,2,1,13,45,874.5,72.5,1.6,18.9,532.0,806.25,619.97
2018,2,1,14,0,837.0,78.0,1.6,18.9,503.0,769.56,595.59
2018,2,1,14,15,758.5,92.0,1.6,18.8,462.0,703.45,550.1
2018,2,1,14,30,680.0,106.0,1.6,18.7,421.0,642.19,507.32
2018,2,1,14,45,699.0,94.0,1.55,18.55,397.5,617.78,490.28
2018,2,1,15,0,718.0,82.0,1.5,18.4,374.0,589.58,469.57
2018,2,1,15,15,752.0,68.0,1.5,18.4,347.5,562.41,449.17
2018,2,1,15,30,786.0,54.0,1.5,18.4,321.0,532.68,425.69
2018,2,1,15,45,751.5,52.0,1.45,17.35,280.5,475.47,380.88
2018,2,1,16,0,717.0,50.0,1.4,16.3,240.0,419.48,335.28
2018,2,1,16,15,645.5,45.5,1.45,15.75,193.0,346.07,274.01
2018,2,1,16,30,574.0,41.0,1.5,15.2,146.0,278.58,215.67
2018,2,1,16,45,480.5,35.0,1.55,14.65,106.0,211.17,156.55
2018,2,1,17,0,387.0,29.0,1.6,14.1,66.0,151.36,99.89
2018,2,1,17,15,244.5,19.0,1.65,13.9,38.0,79.72,0.0
2018,2,1,17,30,102.0,9.0,1.7,13.7,10.0,25.07,0.0
2018,2,1,17,45,51.0,4.5,1.7,13.55,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,7,15,47.5,7.5,1.05,12.55,9.5,7.15,0.0
2018,2,2,7,30,95.0,15.0,1.1,12.9,19.0,33.41,0.0
2018,2,2,7,45,123.5,30.5,1.15,13.2,42.5,72.51,43.77
2018,2,2,8,0,152.0,46.0,1.2,13.5,66.0,105.92,78.15
2018,2,2,8,15,279.0,55.5,1.3,13.8,109.0,177.49,138.36
2018,2,2,8,30,406.0,65.0,1.4,14.1,152.0,257.04,205.75
2018,2,2,8,45,403.0,80.5,1.5,14.4,183.0,294.72,239.41
2018,2,2,9,0,400.0,96.0,1.6,14.7,214.0,331.23,270.95
2018,2,2,9,15,487.0,97.0,1.7,14.95,261.5,400.98,328.59
2018,2,2,9,30,574.0,98.0,1.8,15.2,309.0,482.11,393.59
2018,2,2,9,45,579.0,108.0,1.85,15.45,339.5,521.32,423.86
2018,2,2,10,0,584.0,118.0,1.9,15.7,370.0,559.1,452.52
2018,2,2,10,15,522.5,143.5,1.9,16.05,381.0,559.77,451.03
2018,2,2,10,30,461.0,169.0,1.9,16.4,392.0,559.44,448.58
2018,2,2,10,45,496.5,168.5,1.9,16.75,420.0,600.34,478.97
2018,2,2,11,0,532.0,168.0,1.9,17.1,448.0,641.13,508.47
2018,2,2,11,15,623.0,146.5,1.9,17.4,484.5,709.2,558.49
2018,2,2,11,30,714.0,125.0,1.9,17.7,521.0,772.63,602.1
2018,2,2,11,45,808.5,101.0,1.9,18.0,557.5,830.63,641.1
2018,2,2,12,0,903.0,77.0,1.9,18.3,594.0,883.54,676.0
2018,2,2,12,15,918.0,74.0,1.9,18.45,601.5,897.13,684.15
2018,2,2,12,30,933.0,71.0,1.9,18.6,609.0,907.09,690.38
2018,2,2,12,45,895.0,81.5,1.95,18.8,593.5,883.73,674.48
2018,2,2,13,0,857.0,92.0,2.0,19.0,578.0,864.33,661.69
2018,2,2,13,15,854.5,88.0,2.0,19.0,563.5,847.46,650.67
2018,2,2,13,30,852.0,84.0,2.0,19.0,549.0,827.23,637.36
2018,2,2,13,45,868.0,78.0,1.95,19.05,537.0,809.82,625.54
2018,2,2,14,0,884.0,72.0,1.9,19.1,525.0,795.31,615.81
2018,2,2,14,15,864.0,71.0,1.85,19.05,494.5,755.25,588.25
2018,2,2,14,30,844.0,70.0,1.8,19.0,464.0,718.84,563.31
2018,2,2,14,45,795.0,72.5,1.7,18.9,422.5,658.67,520.51
2018,2,2,15,0,746.0,75.0,1.6,18.8,381.0,599.08,476.66
2018,2,2,15,15,719.0,73.5,1.6,18.8,345.5,549.84,439.28
2018,2,2,15,30,692.0,72.0,1.6,18.8,310.0,503.18,402.59
2018,2,2,15,45,635.5,69.0,1.4,18.0,266.0,436.86,349.98
2018,2,2,16,0,579.0,66.0,1.2,17.2,222.0,374.1,298.74
2018,2,2,16,15,500.5,59.5,1.25,16.65,177.0,301.87,239.12
2018,2,2,16,30,422.0,53.0,1.3,16.1,132.0,236.61,183.66
2018,2,2,16,45,380.0,42.0,1.35,15.5,98.0,186.38,138.78
2018,2,2,17,0,338.0,31.0,1.4,14.9,64.0,140.56,94.19
2018,2,2,17,15,221.5,20.5,1.45,14.65,37.5,77.09,0.0
2018,2,2,17,30,105.0,10.0,1.5,14.4,11.0,26.65,0.0
2018,2,2,17,45,52.5,5.0,1.55,14.15,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,3,7,15,116.0,9.0,2.1,12.6,14.0,8.58,0.0
2018,2,3,7,30,232.0,18.0,2.1,13.1,28.0,64.03,0.0
2018,2,3,7,45,379.0,26.5,2.15,13.55,66.0,140.63,87.78
2018,2,3,8,0,526.0,35.0,2.2,14.0,104.0,215.78,158.52
2018,2,3,8,15,600.0,40.0,2.2,14.45,148.0,279.2,216.12
2018,2,3,8,30,674.0,45.0,2.2,14.9,192.0,349.28,277.95
2018,2,3,8,45,719.5,48.5,2.2,15.4,236.5,410.37,331.18
2018,2,3,9,0,765.0,52.0,2.2,15.9,281.0,474.3,384.73
2018,2,3,9,15,794.5,55.0,2.3,16.3,322.5,530.89,431.15
2018,2,3,9,30,824.0,58.0,2.4,16.7,364.0,587.98,476.43
2018,2,3,9,45,843.5,60.5,2.45,17.15,401.0,633.32,511.29
2018,2,3,10,0,863.0,63.0,2.5,17.6,438.0,681.87,545.99
2018,2,3,10,15,878.0,64.5,2.5,17.9,470.0,724.53,575.36
2018,2,3,10,30,893.0,66.0,2.5,18.2,502.0,765.22,602.87
2018,2,3,10,45,903.5,67.0,2.5,18.55,527.0,799.49,625.31
2018,2,3,11,0,914.0,68.0,2.5,18.9,552.0,831.03,645.64
2018,2,3,11,15,921.0,68.5,2.45,19.15,570.0,856.07,661.16
2018,2,3,11,30,928.0,69.0,2.4,19.4,588.0,877.85,674.38
2018,2,3,11,45,931.0,69.5,2.4,19.6,598.0,892.76,683.45
2018,2,3,12,0,934.0,70.0,2.4,19.8,608.0,904.05,690.2
2018,2,3,12,15,933.5,70.5,2.35,19.9,610.5,908.58,692.29
2018,2,3,12,30,933.0,71.0,2.3,20.0,613.0,909.37,692.02
2018,2,3,12,45,930.5,71.0,2.2,20.1,607.5,904.04,687.29
2018,2,3,13,0,928.0,71.0,2.1,20.2,602.0,895.01,680.24
2018,2,3,13,15,923.5,70.5,2.1,20.25,589.0,880.02,670.41
2018,2,3,13,30,919.0,70.0,2.1,20.3,576.0,861.53,658.33
2018,2,3,13,45,911.5,69.0,2.05,20.3,555.5,836.57,641.54
2018,2,3,14,0,904.0,68.0,2.0,20.3,535.0,808.49,622.65
2018,2,3,14,15,891.5,66.5,1.9,20.15,507.0,773.0,598.45
2018,2,3,14,30,879.0,65.0,1.8,20.0,479.0,735.04,572.41
2018,2,3,14,45,862.5,63.0,1.75,19.9,445.5,691.43,542.36
2018,2,3,15,0,846.0,61.0,1.7,19.8,412.0,646.15,510.71
2018,2,3,15,15,822.0,59.0,1.7,19.8,373.5,599.17,475.43
2018,2,3,15,30,798.0,57.0,1.7,19.8,335.0,546.92,434.98
2018,2,3,15,45,764.5,53.0,1.45,19.05,292.0,487.02,387.42
2018,2,3,16,0,731.0,49.0,1.2,18.3,249.0,428.31,339.18
2018,2,3,16,15,679.0,45.0,1.2,17.9,204.5,363.0,284.69
2018,2,3,16,30,627.0,41.0,1.2,17.5,160.0,301.54,231.37
2018,2,3,16,45,522.5,36.0,1.2,17.1,117.0,225.68,166.3
2018,2,3,17,0,418.0,31.0,1.2,16.7,74.0,163.34,109.77
2018,2,3,17,15,230.5,19.0,1.2,16.55,41.0,78.62,8.0
2018,2,3,17,30,43.0,7.0,1.2,16.4,8.0,13.74,0.0
2018,2,3,17,45,21.5,3.5,1.15,16.25,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,7,15,19.5,7.5,1.4,12.4,8.5,10.04,0.0
2018,2,4,7,30,39.0,15.0,1.4,12.8,17.0,25.9,0.0
2018,2,4,7,45,75.5,32.5,1.4,13.15,41.0,62.71,39.93
2018,2,4,8,0,112.0,50.0,1.4,13.5,65.0,98.02,73.04
2018,2,4,8,15,142.0,67.0,1.45,13.85,93.5,134.22,105.04
2018,2,4,8,30,172.0,84.0,1.5,14.2,122.0,173.56,139.4
2018,2,4,8,45,180.5,101.5,1.6,14.55,149.0,206.19,167.79
2018,2,4,9,0,189.0,119.0,1.7,14.9,176.0,239.4,195.94
2018,2,4,9,15,282.0,126.5,1.7,15.2,225.5,309.6,254.16
2018,2,4,9,30,375.0,134.0,1.7,15.5,275.0,397.7,325.08
2018,2,4,9,45,395.0,145.5,1.75,15.85,307.0,440.19,358.03
2018,2,4,10,0,415.0,157.0,1.8,16.2,339.0,483.07,390.82
2018,2,4,10,15,475.5,154.5,1.8,16.45,377.5,539.83,434.37
2018,2,4,10,30,536.0,152.0,1.8,16.7,416.0,598.77,478.56
2018,2,4,10,45,576.0,149.0,1.8,17.0,445.5,647.61,513.92
2018,2,4,11,0,616.0,146.0,1.8,17.3,475.0,692.05,545.65
2018,2,4,11,15,696.0,128.5,1.8,17.5,511.5,752.5,587.78
2018,2,4,11,30,776.0,111.0,1.8,17.7,548.0,807.67,625.12
2018,2,4,11,45,845.5,95.5,1.8,17.95,579.5,859.87,659.74
2018,2,4,12,0,915.0,80.0,1.8,18.2,611.0,901.94,687.0
2018,2,4,12,15,924.5,77.5,1.8,18.35,616.0,911.53,692.45
2018,2,4,12,30,934.0,75.0,1.8,18.5,621.0,917.45,695.92
2018,2,4,12,45,931.5,75.0,1.8,18.7,615.5,912.13,691.86
2018,2,4,13,0,929.0,75.0,1.8,18.9,610.0,903.09,685.58
2018,2,4,13,15,924.5,74.0,1.75,19.0,596.5,887.48,674.69
2018,2,4,13,30,920.0,73.0,1.7,19.1,583.0,868.34,661.6
2018,2,4,13,45,913.5,71.0,1.65,19.2,562.5,842.94,644.33
2018,2,4,14,0,907.0,69.0,1.6,19.3,542.0,814.35,624.95
2018,2,4,14,15,896.0,67.5,1.55,19.3,514.5,779.88,601.71
2018,2,4,14,30,885.0,66.0,1.5,19.3,487.0,742.84,576.57
2018,2,4,14,45,869.0,64.0,1.45,19.35,453.0,699.31,546.47
2018,2,4,15,0,853.0,62.0,1.4,19.4,419.0,654.05,514.79
2018,2,4,15,15,829.5,59.5,1.4,19.4,380.0,606.4,479.49
2018,2,4,15,30,806.0,57.0,1.4,19.4,341.0,553.41,438.88
2018,2,4,15,45,772.0,54.5,1.2,18.7,298.5,494.55,392.41
2018,2,4,16,0,738.0,52.0,1.0,18.0,256.0,436.81,345.21
2018,2,4,16,15,685.5,47.5,1.05,17.6,211.0,370.13,290.21
2018,2,4,16,30,633.0,43.0,1.1,17.2,166.0,307.32,236.21
2018,2,4,16,45,545.5,37.0,1.15,16.85,122.5,235.47,174.1
2018,2,4,17,0,458.0,31.0,1.2,16.5,79.0,175.23,119.0
2018,2,4,17,15,288.5,21.0,1.25,16.2,46.0,94.46,22.26
2018,2,4,17,30,119.0,11.0,1.3,15.9,13.0,30.22,0.0
2018,2,4,17,45,59.5,5.5,1.35,15.6,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,7,15,114.0,10.5,0.95,13.4,16.0,26.99,0.0
2018,2,5,7,30,228.0,21.0,1.0,13.7,32.0,74.12,0.0
2018,2,5,7,45,273.0,32.0,1.05,14.0,59.5,118.99,77.63
2018,2,5,8,0,318.0,43.0,1.1,14.3,87.0,161.88,120.18
2018,2,5,8,15,303.5,61.0,1.15,14.65,115.5,193.55,150.94
2018,2,5,8,30,289.0,79.0,1.2,15.0,144.0,224.48,179.62
2018,2,5,8,45,350.5,88.5,1.25,15.3,184.0,280.11,226.97
2018,2,5,9,0,412.0,98.0,1.3,15.6,224.0,341.27,277.74
2018,2,5,9,15,373.0,119.5,1.3,15.95,246.0,363.29,295.48
2018,2,5,9,30,334.0,141.0,1.3,16.3,268.0,371.04,301.36
2018,2,5,9,45,362.5,152.5,1.3,16.7,302.5,416.8,337.09
2018,2,5,10,0,391.0,164.0,1.3,17.1,337.0,474.8,380.79
2018,2,5,10,15,392.0,176.5,1.35,17.5,360.5,504.21,401.93
2018,2,5,10,30,393.0,189.0,1.4,17.9,384.0,520.5,413.39
2018,2,5,10,45,366.0,206.0,1.45,18.3,394.5,530.07,418.93
2018,2,5,11,0,339.0,223.0,1.5,18.7,405.0,536.96,422.4
2018,2,5,11,15,406.0,212.5,1.55,18.9,437.5,600.76,470.15
2018,2,5,11,30,473.0,202.0,1.6,19.1,470.0,653.63,509.03
2018,2,5,11,45,636.0,155.5,1.6,19.35,523.0,754.19,582.36
2018,2,5,12,0,799.0,109.0,1.6,19.6,576.0,844.52,643.03
2018,2,5,12,15,813.0,106.0,1.65,19.7,583.0,857.26,650.84
2018,2,5,12,30,827.0,103.0,1.7,19.8,590.0,866.67,657.4
2018,2,5,12,45,837.5,98.0,1.75,19.85,587.5,867.16,658.18
2018,2,5,13,0,848.0,93.0,1.8,19.9,585.0,864.04,656.74
2018,2,5,13,15,855.5,88.5,1.85,19.85,575.5,855.25,651.85
2018,2,5,13,30,863.0,84.0,1.9,19.8,566.0,835.88,639.81
2018,2,5,13,45,879.5,76.5,1.95,19.8,553.0,823.88,632.87
2018,2,5,14,0,896.0,69.0,2.0,19.8,540.0,807.76,623.05
2018,2,5,14,15,885.0,68.0,2.05,19.65,513.0,774.15,601.27
2018,2,5,14,30,874.0,67.0,2.1,19.5,486.0,738.0,577.55
2018,2,5,14,45,858.0,65.5,2.1,19.4,453.0,695.38,548.36
2018,2,5,15,0,842.0,64.0,2.1,19.3,420.0,651.07,517.49
2018,2,5,15,15,818.5,61.5,2.1,19.3,381.0,603.75,481.83
2018,2,5,15,30,795.0,59.0,2.1,19.3,342.0,551.11,440.86
2018,2,5,15,45,761.0,55.5,2.0,18.4,299.0,491.41,394.16
2018,2,5,16,0,727.0,52.0,1.9,17.5,256.0,432.92,346.6
2018,2,5,16,15,674.5,48.0,1.95,16.95,211.5,367.2,291.47
2018,2,5,16,30,622.0,44.0,2.0,16.4,167.0,305.35,237.51
2018,2,5,16,45,535.5,38.0,2.05,15.85,124.0,234.19,175.29
2018,2,5,17,0,449.0,32.0,2.1,15.3,81.0,174.51,120.68
2018,2,5,17,15,295.0,22.0,2.1,15.05,48.0,98.0,32.77
2018,2,5,17,30,141.0,12.0,2.1,14.8,15.0,35.03,0.0
2018,2,5,17,45,70.5,6.0,2.15,14.6,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,7,15,166.5,10.0,2.5,12.45,18.5,34.47,0.0
2018,2,6,7,30,333.0,20.0,2.5,12.9,37.0,93.77,0.0
2018,2,6,7,45,468.5,27.0,2.55,13.4,78.5,163.09,107.33
2018,2,6,8,0,604.0,34.0,2.6,13.9,120.0,241.97,179.37
2018,2,6,8,15,671.5,38.5,2.65,14.25,166.0,306.9,238.85
2018,2,6,8,30,739.0,43.0,2.7,14.6,212.0,377.83,301.98
2018,2,6,8,45,778.5,46.0,2.75,14.95,257.5,439.09,355.87
2018,2,6,9,0,818.0,49.0,2.8,15.3,303.0,499.1,406.97
2018,2,6,9,15,845.0,52.0,2.9,15.55,346.0,556.59,454.53
2018,2,6,9,30,872.0,55.0,3.0,15.8,389.0,614.28,500.7
2018,2,6,9,45,891.0,57.5,3.05,16.1,427.5,665.84,540.33
2018,2,6,10,0,910.0,60.0,3.1,16.4,466.0,716.18,576.27
2018,2,6,10,15,924.5,61.0,3.1,16.65,498.5,759.79,606.5
2018,2,6,10,30,939.0,62.0,3.1,16.9,531.0,801.22,634.74
2018,2,6,10,45,948.5,62.5,3.1,17.15,556.5,835.61,657.57
2018,2,6,11,0,958.0,63.0,3.1,17.4,582.0,867.03,678.16
2018,2,6,11,15,962.5,63.5,3.1,17.55,599.5,891.07,693.7
2018,2,6,11,30,967.0,64.0,3.1,17.7,617.0,911.58,706.83
2018,2,6,11,45,971.0,64.0,3.1,17.9,627.5,927.37,716.62
2018,2,6,12,0,975.0,64.0,3.1,18.1,638.0,939.39,723.93
2018,2,6,12,15,974.0,65.5,3.05,18.15,641.0,945.0,726.99
2018,2,6,12,30,973.0,67.0,3.0,18.2,644.0,946.67,727.53
2018,2,6,12,45,967.0,68.0,3.0,18.3,637.5,939.39,722.35
2018,2,6,13,0,961.0,69.0,3.0,18.4,631.0,928.28,714.75
2018,2,6,13,15,956.0,68.5,2.95,18.4,617.5,912.46,703.93
2018,2,6,13,30,951.0,68.0,2.9,18.4,604.0,893.0,690.74
2018,2,6,13,45,944.0,67.0,2.85,18.4,583.0,867.76,673.6
2018,2,6,14,0,937.0,66.0,2.8,18.4,562.0,839.23,654.2
2018,2,6,14,15,926.0,64.5,2.7,18.25,534.0,803.86,629.93
2018,2,6,14,30,915.0,63.0,2.6,18.1,506.0,765.8,603.63
2018,2,6,14,45,897.5,61.5,2.5,18.0,471.0,720.65,571.83
2018,2,6,15,0,880.0,60.0,2.4,17.9,436.0,673.79,538.42
2018,2,6,15,15,856.5,58.0,2.4,17.9,396.0,621.08,499.09
2018,2,6,15,30,833.0,56.0,2.4,17.9,356.0,567.81,457.35
2018,2,6,15,45,800.5,53.0,2.1,17.05,312.5,511.66,412.23
2018,2,6,16,0,768.0,50.0,1.8,16.2,269.0,452.53,363.28
2018,2,6,16,15,717.5,46.0,1.75,15.65,223.0,385.53,306.84
2018,2,6,16,30,667.0,42.0,1.7,15.1,177.0,322.17,251.37
2018,2,6,16,45,582.0,37.0,1.65,14.55,132.5,250.03,187.98
2018,2,6,17,0,497.0,32.0,1.6,14.0,88.0,186.0,129.67
2018,2,6,17,15,333.0,23.0,1.55,13.9,53.0,108.7,44.74
2018,2,6,17,30,169.0,14.0,1.5,13.8,18.0,41.87,0.0
2018,2,6,17,45,84.5,7.0,1.5,13.65,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,7,7,15,139.0,11.0,2.8,9.75,18.5,31.43,0.0
2018,2,7,7,30,278.0,22.0,2.9,10.2,37.0,86.97,0.0
2018,2,7,7,45,408.5,30.0,3.05,10.65,76.5,153.55,104.19
2018,2,7,8,0,539.0,38.0,3.2,11.1,116.0,225.89,170.38
2018,2,7,8,15,609.5,43.5,3.15,11.6,161.5,289.92,229.07
2018,2,7,8,30,680.0,49.0,3.1,12.1,207.0,360.33,291.92
2018,2,7,8,45,723.5,52.5,3.05,12.6,252.0,421.43,345.72
2018,2,7,9,0,767.0,56.0,3.0,13.1,297.0,485.14,399.7
2018,2,7,9,15,796.0,59.5,2.9,13.6,339.5,542.67,446.67
2018,2,7,9,30,825.0,63.0,2.8,14.1,382.0,600.66,492.2
2018,2,7,9,45,844.5,65.5,2.7,14.6,419.5,651.18,530.37
2018,2,7,10,0,864.0,68.0,2.6,15.1,457.0,695.52,561.12
2018,2,7,10,15,878.5,69.5,2.55,15.45,489.0,738.25,590.29
2018,2,7,10,30,893.0,71.0,2.5,15.8,521.0,778.94,617.46
2018,2,7,10,45,903.0,72.0,2.4,16.2,546.5,813.14,639.05
2018,2,7,11,0,913.0,73.0,2.3,16.6,572.0,844.55,658.35
2018,2,7,11,15,919.0,74.5,2.25,16.85,590.5,870.21,674.2
2018,2,7,11,30,925.0,76.0,2.2,17.1,609.0,892.55,687.7
2018,2,7,11,45,928.5,76.5,2.15,17.35,619.5,908.04,696.49
2018,2,7,12,0,932.0,77.0,2.1,17.6,630.0,919.9,702.93
2018,2,7,12,15,930.5,78.5,2.05,17.75,632.5,924.84,705.04
2018,2,7,12,30,929.0,80.0,2.0,17.9,635.0,926.01,704.8
2018,2,7,12,45,924.5,80.5,2.0,18.1,629.0,919.56,700.01
2018,2,7,13,0,920.0,81.0,2.0,18.3,623.0,909.43,692.95
2018,2,7,13,15,915.0,80.5,1.95,18.35,610.0,894.05,682.35
2018,2,7,13,30,910.0,80.0,1.9,18.4,597.0,875.19,669.53
2018,2,7,13,45,902.0,79.0,1.85,18.45,576.0,849.87,652.39
2018,2,7,14,0,894.0,78.0,1.8,18.5,555.0,821.46,633.18
2018,2,7,14,15,882.0,76.5,1.75,18.45,527.5,786.4,609.55
2018,2,7,14,30,870.0,75.0,1.7,18.4,500.0,754.51,588.08
2018,2,7,14,45,852.5,73.5,1.6,18.4,466.0,710.38,557.09
2018,2,7,15,0,835.0,72.0,1.5,18.4,432.0,664.6,524.69
2018,2,7,15,15,811.0,69.0,1.5,18.4,392.5,611.56,485.36
2018,2,7,15,30,787.0,66.0,1.5,18.4,353.0,558.06,444.45
2018,2,7,15,45,752.0,62.5,1.2,17.65,309.5,497.82,396.58
2018,2,7,16,0,717.0,59.0,0.9,16.9,266.0,438.85,348.17
2018,2,7,16,15,664.5,54.0,0.95,16.4,220.5,372.02,293.53
2018,2,7,16,30,612.0,49.0,1.0,15.9,175.0,311.44,241.67
2018,2,7,16,45,526.5,42.0,1.0,15.35,131.0,239.76,179.95
2018,2,7,17,0,441.0,35.0,1.0,14.8,87.0,176.81,124.02
2018,2,7,17,15,289.5,24.5,1.0,14.6,52.5,101.45,47.34
2018,2,7,17,30,138.0,14.0,1.0,14.4,18.0,36.83,0.0
2018,2,7,17,45,69.0,7.0,1.0,14.2,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,7,15,137.0,11.0,1.35,10.75,19.0,31.25,0.0
2018,2,8,7,30,274.0,22.0,1.4,11.4,38.0,87.07,11.27
2018,2,8,7,45,404.5,30.5,1.4,12.0,78.5,153.47,104.56
2018,2,8,8,0,535.0,39.0,1.4,12.6,119.0,228.97,171.54
2018,2,8,8,15,606.0,44.5,1.3,13.05,164.5,290.62,226.97
2018,2,8,8,30,677.0,50.0,1.2,13.5,210.0,361.25,288.22
2018,2,8,8,45,721.5,54.5,1.15,13.95,256.0,423.96,341.46
2018,2,8,9,0,766.0,59.0,1.1,14.4,302.0,489.45,394.66
2018,2,8,9,15,799.0,61.0,1.05,14.9,345.0,547.68,440.1
2018,2,8,9,30,832.0,63.0,1.0,15.4,388.0,606.64,484.21
2018,2,8,9,45,856.5,63.5,0.95,15.9,426.5,653.79,518.02
2018,2,8,10,0,881.0,64.0,0.9,16.4,465.0,704.44,551.23
2018,2,8,10,15,895.5,65.5,0.9,16.9,497.5,747.84,579.03
2018,2,8,10,30,910.0,67.0,0.9,17.4,530.0,789.15,604.93
2018,2,8,10,45,920.0,68.0,0.85,17.95,555.5,823.9,625.04
2018,2,8,11,0,930.0,69.0,0.8,18.5,581.0,855.79,642.93
2018,2,8,11,15,936.5,70.0,0.8,18.85,599.5,881.67,657.99
2018,2,8,11,30,943.0,71.0,0.8,19.2,618.0,904.18,670.87
2018,2,8,11,45,947.0,71.5,0.75,19.55,629.0,920.37,678.72
2018,2,8,12,0,951.0,72.0,0.7,19.9,640.0,932.86,684.28
2018,2,8,12,15,952.5,72.0,0.7,20.05,643.0,938.75,687.29
2018,2,8,12,30,954.0,72.0,0.7,20.2,646.0,940.79,688.08
2018,2,8,12,45,953.0,71.0,0.75,20.4,640.5,935.52,685.3
2018,2,8,13,0,952.0,70.0,0.8,20.6,635.0,926.42,680.28
2018,2,8,13,15,948.0,69.5,0.85,20.65,622.0,911.53,672.04
2018,2,8,13,30,944.0,69.0,0.9,20.7,609.0,892.99,661.54
2018,2,8,13,45,936.5,68.0,0.95,20.75,588.0,867.4,646.41
2018,2,8,14,0,929.0,67.0,1.0,20.8,567.0,838.55,629.08
2018,2,8,14,15,917.5,65.5,1.05,20.7,538.5,802.89,607.34
2018,2,8,14,30,906.0,64.0,1.1,20.6,510.0,764.6,583.51
2018,2,8,14,45,890.5,62.5,1.15,20.45,476.0,721.03,555.68
2018,2,8,15,0,875.0,61.0,1.2,20.3,442.0,675.61,525.95
2018,2,8,15,15,853.0,58.5,1.2,20.3,402.5,623.24,488.68
2018,2,8,15,30,831.0,56.0,1.2,20.3,363.0,570.18,448.78
2018,2,8,15,45,800.0,53.5,1.25,19.35,319.5,515.33,407.77
2018,2,8,16,0,769.0,51.0,1.3,18.4,276.0,457.31,362.39
2018,2,8,16,15,722.5,46.5,1.4,17.8,230.0,391.17,308.31
2018,2,8,16,30,676.0,42.0,1.5,17.2,184.0,328.28,254.46
2018,2,8,16,45,598.0,36.5,1.6,16.65,139.0,257.16,192.69
2018,2,8,17,0,520.0,31.0,1.7,16.1,94.0,193.64,135.61
2018,2,8,17,15,355.5,22.5,1.75,15.8,57.0,113.63,57.4
2018,2,8,17,30,191.0,14.0,1.8,15.5,20.0,46.11,0.0
2018,2,8,17,45,95.5,7.0,1.8,15.15,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,7,15,171.0,11.0,0.95,12.25,21.5,36.57,0.0
2018,2,9,7,30,342.0,22.0,0.9,12.8,43.0,102.27,25.28
2018,2,9,7,45,471.0,28.5,0.85,13.35,85.0,167.28,113.6
2018,2,9,8,0,600.0,35.0,0.8,13.9,127.0,244.44,181.38
2018,2,9,8,15,538.5,50.0,0.7,14.3,153.5,274.14,212.75
2018,2,9,8,30,477.0,65.0,0.6,14.7,180.0,294.24,233.86
2018,2,9,8,45,617.0,62.0,0.55,15.1,241.5,384.94,307.86
2018,2,9,9,0,757.0,59.0,0.5,15.5,303.0,486.05,386.92
2018,2,9,9,15,793.5,60.5,0.5,15.95,346.5,545.42,432.1
2018,2,9,9,30,830.0,62.0,0.5,16.4,390.0,605.84,476.72
2018,2,9,9,45,777.5,79.5,0.5,16.85,410.0,626.26,490.11
2018,2,9,10,0,725.0,97.0,0.5,17.3,430.0,642.86,500.36
2018,2,9,10,15,786.5,89.5,0.6,17.7,473.5,702.97,542.46
2018,2,9,10,30,848.0,82.0,0.7,18.1,517.0,767.26,585.75
2018,2,9,10,45,849.0,85.0,0.85,18.45,538.0,795.89,604.96
2018,2,9,11,0,850.0,88.0,1.0,18.8,559.0,821.42,622.47
2018,2,9,11,15,847.0,93.0,1.1,19.0,575.0,842.73,636.76
2018,2,9,11,30,844.0,98.0,1.2,19.2,591.0,860.57,648.82
2018,2,9,11,45,822.5,106.0,1.3,19.4,593.5,862.16,650.08
2018,2,9,12,0,801.0,114.0,1.4,19.6,596.0,859.79,648.96
2018,2,9,12,15,803.0,113.0,1.5,19.75,598.0,864.4,652.8
2018,2,9,12,30,805.0,112.0,1.6,19.9,600.0,865.65,654.4
2018,2,9,12,45,841.5,101.5,1.7,20.0,608.0,883.12,667.24
2018,2,9,13,0,878.0,91.0,1.8,20.1,616.0,888.96,672.15
2018,2,9,13,15,865.5,91.5,1.85,20.1,600.0,875.99,664.28
2018,2,9,13,30,853.0,92.0,1.9,20.1,584.0,852.4,649.4
2018,2,9,13,45,794.5,102.5,1.95,20.15,548.0,799.11,613.82
2018,2,9,14,0,736.0,113.0,2.0,20.2,512.0,748.78,580.04
2018,2,9,14,15,718.5,111.0,2.05,20.05,484.5,712.3,556.04
2018,2,9,14,30,701.0,109.0,2.1,19.9,457.0,674.15,530.35
2018,2,9,14,45,713.5,98.5,2.1,19.8,432.5,646.29,511.48
2018,2,9,15,0,726.0,88.0,2.1,19.7,408.0,615.08,488.97
2018,2,9,15,15,737.5,80.0,2.1,19.7,379.5,580.47,463.02
2018,2,9,15,30,749.0,72.0,2.1,19.7,351.0,545.49,435.81
2018,2,9,15,45,674.0,71.5,2.1,18.6,300.0,470.21,377.84
2018,2,9,16,0,599.0,71.0,2.1,17.5,249.0,397.94,320.44
2018,2,9,16,15,566.0,63.0,2.15,16.8,209.0,342.18,273.8
2018,2,9,16,30,533.0,55.0,2.2,16.1,169.0,288.68,227.11
2018,2,9,16,45,454.0,47.0,2.3,15.4,127.5,221.9,169.06
2018,2,9,17,0,375.0,39.0,2.4,14.7,86.0,163.21,116.94
2018,2,9,17,15,230.5,27.0,2.45,14.45,52.0,92.52,50.89
2018,2,9,17,30,86.0,15.0,2.5,14.2,18.0,29.17,0.0
2018,2,9,17,45,43.0,7.5,2.55,13.95,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,2.8,9.1,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,2.8,9.3,2.0,0.0,0.0
2018,2,10,7,15,178.5,14.0,2.85,9.8,24.0,40.78,0.0
2018,2,10,7,30,331.0,25.0,2.9,10.3,46.0,103.7,35.66
2018,2,10,7,45,458.0,31.0,3.0,10.8,87.5,169.39,118.25
2018,2,10,8,0,585.0,37.0,3.1,11.3,129.0,242.59,184.18
2018,2,10,8,15,650.5,42.0,3.1,11.75,175.5,306.99,243.34
2018,2,10,8,30,716.0,47.0,3.1,12.2,222.0,377.28,306.11
2018,2,10,8,45,757.5,50.5,3.1,12.65,268.0,439.55,360.77
2018,2,10,9,0,799.0,54.0,3.1,13.1,314.0,504.24,415.42
2018,2,10,9,15,744.5,70.5,3.15,13.55,338.0,529.83,436.96
2018,2,10,9,30,690.0,87.0,3.2,14.0,362.0,550.93,453.64
2018,2,10,9,45,561.5,123.5,3.25,14.45,361.5,535.19,439.41
2018,2,10,10,0,433.0,160.0,3.3,14.9,361.0,503.44,411.99
2018,2,10,10,15,309.0,191.0,3.3,15.15,339.5,450.79,368.01
2018,2,10,10,30,185.0,222.0,3.3,15.4,318.0,388.7,315.73
2018,2,10,10,45,181.0,232.0,3.3,15.65,329.5,401.92,325.58
2018,2,10,11,0,177.0,242.0,3.3,15.9,341.0,414.37,334.44
2018,2,10,11,15,247.5,248.5,3.35,15.95,391.5,498.55,400.95
2018,2,10,11,30,318.0,255.0,3.4,16.0,442.0,571.57,457.62
2018,2,10,11,45,328.5,257.5,3.4,16.1,454.0,587.94,469.41
2018,2,10,12,0,339.0,260.0,3.4,16.2,466.0,603.2,480.67
2018,2,10,12,15,379.0,251.0,3.5,16.2,482.0,630.08,502.11
2018,2,10,12,30,419.0,242.0,3.6,16.2,498.0,669.08,532.14
2018,2,10,12,45,451.0,230.5,3.7,16.25,504.0,683.29,543.72
2018,2,10,13,0,483.0,219.0,3.8,16.3,510.0,695.06,553.69
2018,2,10,13,15,534.0,198.0,3.85,16.2,513.5,709.87,566.74
2018,2,10,13,30,585.0,177.0,3.9,16.1,517.0,720.81,576.92
2018,2,10,13,45,533.0,184.5,3.9,16.05,486.0,673.99,541.2
2018,2,10,14,0,481.0,192.0,3.9,16.0,455.0,627.04,505.33
2018,2,10,14,15,638.0,139.5,3.85,15.9,470.5,683.01,552.0
2018,2,10,14,30,795.0,87.0,3.8,15.8,486.0,718.06,579.43
2018,2,10,14,45,793.5,81.5,3.75,15.65,457.0,683.02,554.0
2018,2,10,15,0,792.0,76.0,3.7,15.5,428.0,645.42,526.8
2018,2,10,15,15,818.0,68.0,3.7,15.5,403.0,620.2,507.24
2018,2,10,15,30,844.0,60.0,3.7,15.5,378.0,590.3,483.01
2018,2,10,15,45,824.0,55.5,3.45,14.85,335.5,534.31,437.53
2018,2,10,16,0,804.0,51.0,3.2,14.2,293.0,478.08,390.32
2018,2,10,16,15,749.0,48.5,3.15,13.7,245.0,408.28,330.69
2018,2,10,16,30,694.0,46.0,3.1,13.2,197.0,342.43,272.37
2018,2,10,16,45,550.5,42.0,3.05,12.7,143.5,250.64,193.09
2018,2,10,17,0,407.0,38.0,3.0,12.2,90.0,172.12,125.03
2018,2,10,17,15,304.0,27.5,3.1,11.95,57.0,111.22,64.98
2018,2,10,17,30,201.0,17.0,3.2,11.7,24.0,51.26,0.0
2018,2,10,17,45,100.5,8.5,3.3,11.45,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,11,6,45,5.0,0.5,1.75,8.1,0.5,0.0,0.0
2018,2,11,7,0,10.0,1.0,1.9,8.1,1.0,0.0,0.0
2018,2,11,7,15,85.0,12.5,1.95,8.55,18.0,25.08,0.0
2018,2,11,7,30,160.0,24.0,2.0,9.0,35.0,67.05,27.39
2018,2,11,7,45,246.5,37.5,2.1,9.5,69.5,118.48,84.56
2018,2,11,8,0,333.0,51.0,2.2,10.0,104.0,176.31,135.99
2018,2,11,8,15,283.0,65.5,2.55,10.35,121.0,192.46,154.69
2018,2,11,8,30,233.0,80.0,2.9,10.7,138.0,195.26,160.38
2018,2,11,8,45,235.0,100.0,3.25,11.05,168.0,231.09,192.21
2018,2,11,9,0,237.0,120.0,3.6,11.4,198.0,266.65,222.87
2018,2,11,9,15,228.0,140.0,3.75,11.5,223.0,295.44,247.16
2018,2,11,9,30,219.0,160.0,3.9,11.6,248.0,322.89,269.72
2018,2,11,9,45,204.0,176.0,4.1,11.65,264.0,330.34,275.66
2018,2,11,10,0,189.0,192.0,4.3,11.7,280.0,345.38,287.51
2018,2,11,10,15,101.0,181.0,4.25,11.65,228.5,272.87,225.91
2018,2,11,10,30,13.0,170.0,4.2,11.6,177.0,175.23,142.51
2018,2,11,10,45,33.5,202.0,4.15,11.5,220.5,236.22,193.46
2018,2,11,11,0,54.0,234.0,4.1,11.4,264.0,290.24,237.79
2018,2,11,11,15,86.0,253.0,4.2,11.3,303.0,340.14,278.96
2018,2,11,11,30,118.0,272.0,4.3,11.2,342.0,404.49,331.17
2018,2,11,11,45,161.0,275.5,4.4,11.1,373.0,447.88,366.93
2018,2,11,12,0,204.0,279.0,4.5,11.0,404.0,491.63,402.84
2018,2,11,12,15,123.5,251.5,4.7,11.05,327.0,388.14,318.53
2018,2,11,12,30,43.0,224.0,4.9,11.1,250.0,270.77,221.36
2018,2,11,12,45,40.5,183.0,5.15,11.1,207.5,222.68,182.45
2018,2,11,13,0,38.0,142.0,5.4,11.1,165.0,175.87,144.0
2018,2,11,13,15,405.0,131.5,5.55,11.2,369.0,520.44,436.99
2018,2,11,13,30,772.0,121.0,5.7,11.3,573.0,824.89,676.94
2018,2,11,13,45,824.0,105.0,5.85,11.4,572.5,830.57,680.97
2018,2,11,14,0,876.0,89.0,6.0,11.5,572.0,834.9,685.62
2018,2,11,14,15,867.0,86.5,6.0,11.5,545.0,800.88,660.5
2018,2,11,14,30,858.0,84.0,6.0,11.5,518.0,764.2,633.37
2018,2,11,14,45,845.0,81.0,5.95,11.5,484.5,721.57,601.2
2018,2,11,15,0,832.0,78.0,5.9,11.5,451.0,677.0,567.22
