Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.1,4.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.35,4.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.5,4.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.45,4.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.45,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,22,6,45,55.5,6.5,3.75,4.5,7.5,0.0,0.0
2018,2,22,7,0,111.0,13.0,3.8,4.8,15.0,25.12,0.0
2018,2,22,7,15,264.0,24.5,3.85,5.25,49.0,77.01,25.76
2018,2,22,7,30,417.0,36.0,3.9,5.7,83.0,145.56,100.56
2018,2,22,7,45,513.0,43.0,4.0,6.15,129.5,207.55,157.71
2018,2,22,8,0,609.0,50.0,4.1,6.6,176.0,280.11,223.96
2018,2,22,8,15,666.5,55.0,4.15,7.0,225.5,343.26,282.6
2018,2,22,8,30,724.0,60.0,4.2,7.4,275.0,413.17,345.46
2018,2,22,8,45,761.5,64.0,4.25,7.8,323.0,476.21,400.95
2018,2,22,9,0,799.0,68.0,4.3,8.2,371.0,541.25,456.27
2018,2,22,9,15,824.0,71.5,4.35,8.5,415.5,599.6,504.67
2018,2,22,9,30,849.0,75.0,4.4,8.8,460.0,657.93,551.66
2018,2,22,9,45,784.0,97.0,4.45,9.05,476.0,673.69,562.94
2018,2,22,10,0,719.0,119.0,4.5,9.3,492.0,685.02,570.19
2018,2,22,10,15,795.0,106.5,4.6,9.4,542.5,752.92,621.94
2018,2,22,10,30,871.0,94.0,4.7,9.5,593.0,826.28,676.67
2018,2,22,10,45,671.5,153.5,4.8,9.65,548.0,756.28,621.96
2018,2,22,11,0,472.0,213.0,4.9,9.8,503.0,662.74,545.71
2018,2,22,11,15,578.0,192.0,5.05,9.8,557.5,743.23,611.15
2018,2,22,11,30,684.0,171.0,5.2,9.8,612.0,831.43,679.21
2018,2,22,11,45,806.5,133.0,5.3,9.8,661.5,904.29,733.64
2018,2,22,12,0,929.0,95.0,5.4,9.8,711.0,972.9,784.45
2018,2,22,12,15,926.5,97.0,5.5,9.75,713.0,977.28,787.91
2018,2,22,12,30,924.0,99.0,5.6,9.7,715.0,977.8,789.08
2018,2,22,12,45,831.5,123.5,5.75,9.65,674.5,925.47,751.39
2018,2,22,13,0,739.0,148.0,5.9,9.6,634.0,867.18,708.97
2018,2,22,13,15,536.0,198.0,5.95,9.5,547.0,724.82,598.98
2018,2,22,13,30,333.0,248.0,6.0,9.4,460.0,578.23,479.49
2018,2,22,13,45,611.5,172.5,6.05,9.3,546.0,746.92,620.77
2018,2,22,14,0,890.0,97.0,6.1,9.2,632.0,877.25,722.44
2018,2,22,14,15,773.5,122.0,6.1,9.1,571.5,789.42,655.36
2018,2,22,14,30,657.0,147.0,6.1,9.0,511.0,700.95,587.1
2018,2,22,14,45,658.0,136.0,6.1,8.9,481.5,665.54,560.06
2018,2,22,15,0,659.0,125.0,6.1,8.8,452.0,627.77,530.42
2018,2,22,15,15,727.5,103.5,6.1,8.8,437.0,621.28,526.18
2018,2,22,15,30,796.0,82.0,6.1,8.8,422.0,604.27,512.55
2018,2,22,15,45,754.0,79.0,5.95,8.55,373.5,538.05,456.74
2018,2,22,16,0,712.0,76.0,5.8,8.3,325.0,475.86,403.02
2018,2,22,16,15,668.0,71.0,5.65,8.0,278.0,410.94,345.78
2018,2,22,16,30,624.0,66.0,5.5,7.7,231.0,349.19,289.71
2018,2,22,16,45,544.0,58.5,5.35,7.45,181.5,275.1,222.49
2018,2,22,17,0,464.0,51.0,5.2,7.2,132.0,209.17,161.92
2018,2,22,17,15,354.0,40.5,5.1,6.95,90.5,141.44,101.39
2018,2,22,17,30,244.0,30.0,5.0,6.7,49.0,85.17,46.09
2018,2,22,17,45,131.5,16.5,4.9,6.45,26.0,32.82,0.0
2018,2,22,18,0,19.0,3.0,4.8,6.2,3.0,0.0,0.0
2018,2,22,18,15,9.5,1.5,4.7,6.05,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.15,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.0,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.85,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.65,3.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.6,3.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.5,2.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.5,2.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.4,2.35,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.4,2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.4,2.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.35,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.3,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.3,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.3,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.3,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.25,1.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,23,6,45,52.0,6.5,3.3,2.35,7.5,0.0,0.0
2018,2,23,7,0,104.0,13.0,3.3,2.8,15.0,24.5,0.0
2018,2,23,7,15,246.5,25.0,3.4,3.35,49.0,75.59,31.71
2018,2,23,7,30,389.0,37.0,3.5,3.9,83.0,140.81,99.02
2018,2,23,7,45,535.0,42.0,3.6,4.45,137.0,214.04,163.96
2018,2,23,8,0,681.0,47.0,3.7,5.0,191.0,302.18,242.69
2018,2,23,8,15,737.0,51.0,3.8,5.45,242.5,369.46,305.25
2018,2,23,8,30,793.0,55.0,3.9,5.9,294.0,441.45,370.08
2018,2,23,8,45,827.0,59.0,4.0,6.4,343.5,506.32,427.1
2018,2,23,9,0,861.0,63.0,4.1,6.9,393.0,572.7,483.41
2018,2,23,9,15,883.5,65.5,4.05,7.25,438.0,627.53,528.48
2018,2,23,9,30,906.0,68.0,4.0,7.6,483.0,685.27,574.2
2018,2,23,9,45,921.0,71.0,3.95,7.95,523.5,737.56,612.43
2018,2,23,10,0,936.0,74.0,3.9,8.3,564.0,788.13,648.38
2018,2,23,10,15,948.0,76.0,3.9,8.55,598.0,833.17,680.03
2018,2,23,10,30,960.0,78.0,3.9,8.8,632.0,875.7,709.45
2018,2,23,10,45,968.5,78.5,3.85,9.05,658.5,910.76,732.8
2018,2,23,11,0,977.0,79.0,3.8,9.3,685.0,942.61,753.69
2018,2,23,11,15,979.5,80.0,3.8,9.45,702.5,966.37,769.26
2018,2,23,11,30,982.0,81.0,3.8,9.6,720.0,986.34,782.22
2018,2,23,11,45,983.5,81.5,3.75,9.8,730.0,1000.93,790.96
2018,2,23,12,0,985.0,82.0,3.7,10.0,740.0,1011.53,797.03
2018,2,23,12,15,983.5,83.0,3.65,10.1,742.0,1015.91,799.16
2018,2,23,12,30,982.0,84.0,3.6,10.2,744.0,1016.21,798.63
2018,2,23,12,45,977.5,85.5,3.55,10.35,738.0,1010.26,793.77
2018,2,23,13,0,973.0,87.0,3.5,10.5,732.0,1000.32,786.32
2018,2,23,13,15,968.5,87.0,3.4,10.5,718.0,984.72,775.12
2018,2,23,13,30,964.0,87.0,3.3,10.5,704.0,965.33,761.42
2018,2,23,13,45,957.0,85.5,3.25,10.55,681.5,938.32,742.69
2018,2,23,14,0,950.0,84.0,3.2,10.6,659.0,907.9,721.6
2018,2,23,14,15,939.5,82.5,3.15,10.55,629.5,871.37,696.34
2018,2,23,14,30,929.0,81.0,3.1,10.5,600.0,832.0,668.92
2018,2,23,14,45,911.0,79.5,3.0,10.45,562.5,784.39,634.89
2018,2,23,15,0,893.0,78.0,2.9,10.4,525.0,734.99,599.22
2018,2,23,15,15,872.5,75.0,2.9,10.4,482.5,685.09,562.93
2018,2,23,15,30,852.0,72.0,2.9,10.4,440.0,629.38,519.31
2018,2,23,15,45,810.0,70.5,2.75,10.05,390.5,562.29,465.45
2018,2,23,16,0,768.0,69.0,2.6,9.7,341.0,496.97,411.48
2018,2,23,16,15,694.0,66.0,2.55,9.0,285.5,418.56,346.03
2018,2,23,16,30,620.0,63.0,2.5,8.3,230.0,344.91,282.56
2018,2,23,16,45,551.5,56.0,2.5,7.65,182.5,275.75,221.19
2018,2,23,17,0,483.0,49.0,2.5,7.0,135.0,213.47,164.55
2018,2,23,17,15,377.5,39.5,2.55,6.65,93.5,146.69,105.14
2018,2,23,17,30,272.0,30.0,2.6,6.3,52.0,91.38,51.75
2018,2,23,17,45,154.0,17.5,2.7,5.95,28.0,36.81,0.0
2018,2,23,18,0,36.0,5.0,2.8,5.6,4.0,0.0,0.0
2018,2,23,18,15,18.0,2.5,2.75,5.5,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.7,3.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,6,45,26.0,6.5,2.7,3.7,7.0,0.0,0.0
2018,2,24,7,0,52.0,13.0,2.7,4.2,14.0,18.54,0.0
2018,2,24,7,15,122.5,27.5,2.8,4.7,40.0,56.76,27.64
2018,2,24,7,30,193.0,42.0,2.9,5.2,66.0,99.22,71.34
2018,2,24,7,45,235.5,58.5,2.95,5.75,100.5,141.93,110.47
2018,2,24,8,0,278.0,75.0,3.0,6.3,135.0,189.57,153.78
2018,2,24,8,15,330.5,88.0,3.1,6.85,176.5,242.15,200.86
2018,2,24,8,30,383.0,101.0,3.2,7.4,218.0,300.11,251.78
2018,2,24,8,45,435.5,109.5,3.3,7.95,263.0,358.08,301.74
2018,2,24,9,0,488.0,118.0,3.4,8.5,308.0,420.49,354.22
2018,2,24,9,15,591.5,113.0,3.5,8.9,369.0,508.03,426.51
2018,2,24,9,30,695.0,108.0,3.6,9.3,430.0,599.51,500.18
2018,2,24,9,45,621.0,135.5,3.7,9.65,441.0,607.98,504.88
2018,2,24,10,0,547.0,163.0,3.8,10.0,452.0,603.77,499.67
2018,2,24,10,15,616.0,153.0,3.9,10.2,497.0,672.34,553.7
2018,2,24,10,30,685.0,143.0,4.0,10.4,542.0,738.63,604.06
2018,2,24,10,45,653.5,160.0,4.05,10.6,554.0,751.47,612.11
2018,2,24,11,0,622.0,177.0,4.1,10.8,566.0,759.84,617.0
2018,2,24,11,15,598.5,192.0,4.2,10.85,575.0,768.98,623.09
2018,2,24,11,30,575.0,207.0,4.3,10.9,584.0,770.36,623.5
2018,2,24,11,45,593.0,205.0,4.35,10.95,599.0,792.45,640.32
2018,2,24,12,0,611.0,203.0,4.4,11.0,614.0,817.41,658.98
2018,2,24,12,15,516.5,232.5,4.45,11.05,580.5,760.68,614.09
2018,2,24,12,30,422.0,262.0,4.5,11.1,547.0,705.59,570.25
2018,2,24,12,45,364.0,275.0,4.55,11.1,519.5,651.17,528.09
2018,2,24,13,0,306.0,288.0,4.6,11.1,492.0,609.74,495.09
2018,2,24,13,15,452.5,241.5,4.65,11.15,536.5,699.68,568.84
2018,2,24,13,30,599.0,195.0,4.7,11.2,581.0,775.33,630.1
2018,2,24,13,45,583.5,191.0,4.7,11.2,557.5,739.79,603.14
2018,2,24,14,0,568.0,187.0,4.7,11.2,534.0,707.45,578.92
2018,2,24,14,15,583.5,171.5,4.7,11.15,513.5,691.2,567.67
2018,2,24,14,30,599.0,156.0,4.7,11.1,493.0,667.19,550.31
2018,2,24,14,45,626.5,140.5,4.7,11.05,474.0,648.88,537.31
2018,2,24,15,0,654.0,125.0,4.7,11.0,455.0,626.27,520.55
2018,2,24,15,15,618.5,122.5,4.7,11.0,414.5,571.03,476.39
2018,2,24,15,30,583.0,120.0,4.7,11.0,374.0,516.75,432.27
2018,2,24,15,45,596.5,103.5,4.6,10.6,340.0,477.68,400.52
2018,2,24,16,0,610.0,87.0,4.5,10.2,306.0,435.62,365.04
2018,2,24,16,15,547.5,80.5,4.3,9.75,256.0,365.07,304.45
2018,2,24,16,30,485.0,74.0,4.1,9.3,206.0,299.92,247.23
2018,2,24,16,45,453.5,63.0,3.9,8.85,167.0,247.5,199.33
2018,2,24,17,0,422.0,52.0,3.7,8.4,128.0,198.0,152.99
2018,2,24,17,15,337.5,41.5,3.65,8.05,90.5,138.88,99.95
2018,2,24,17,30,253.0,31.0,3.6,7.7,53.0,89.48,52.53
2018,2,24,17,45,140.0,18.0,3.55,7.35,29.0,35.57,0.0
2018,2,24,18,0,27.0,5.0,3.5,7.0,5.0,0.0,0.0
2018,2,24,18,15,13.5,2.5,3.45,6.8,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.05,5.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.0,4.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.45,3.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,25,6,45,45.5,6.5,1.6,4.55,8.0,0.0,0.0
2018,2,25,7,0,91.0,13.0,1.5,4.9,16.0,23.32,0.0
2018,2,25,7,15,253.0,26.5,1.5,5.45,54.5,80.56,42.26
2018,2,25,7,30,415.0,40.0,1.5,6.0,93.0,151.67,107.35
2018,2,25,7,45,519.5,46.5,1.45,6.55,142.0,216.45,165.17
2018,2,25,8,0,624.0,53.0,1.4,7.1,191.0,292.74,232.8
2018,2,25,8,15,681.5,57.5,1.5,7.7,241.5,356.84,290.44
2018,2,25,8,30,739.0,62.0,1.6,8.3,292.0,427.55,351.74
2018,2,25,8,45,775.5,65.5,1.65,8.95,340.5,490.67,404.77
2018,2,25,9,0,812.0,69.0,1.7,9.6,389.0,555.63,457.24
2018,2,25,9,15,839.0,72.0,1.75,10.0,434.5,615.52,504.35
2018,2,25,9,30,866.0,75.0,1.8,10.4,480.0,675.52,550.02
2018,2,25,9,45,886.0,76.0,1.85,10.8,520.0,723.18,583.65
2018,2,25,10,0,906.0,77.0,1.9,11.2,560.0,773.88,618.55
2018,2,25,10,15,920.5,78.5,1.9,11.4,594.5,819.3,649.05
2018,2,25,10,30,935.0,80.0,1.9,11.6,629.0,862.46,677.56
2018,2,25,10,45,944.5,81.0,1.95,11.85,656.0,898.28,701.03
2018,2,25,11,0,954.0,82.0,2.0,12.1,683.0,931.03,722.32
2018,2,25,11,15,960.5,82.5,2.05,12.2,702.0,957.25,739.49
2018,2,25,11,30,967.0,83.0,2.1,12.3,721.0,979.91,754.34
2018,2,25,11,45,970.5,83.0,2.15,12.45,732.0,995.51,764.36
2018,2,25,12,0,974.0,83.0,2.2,12.6,743.0,1007.21,771.94
2018,2,25,12,15,973.5,83.5,2.35,12.65,745.0,1011.79,776.35
2018,2,25,12,30,973.0,84.0,2.5,12.7,747.0,1012.34,778.19
2018,2,25,12,45,969.5,85.0,2.6,12.75,741.0,1006.64,775.36
2018,2,25,13,0,966.0,86.0,2.7,12.8,735.0,996.98,769.98
2018,2,25,13,15,962.0,85.5,2.85,12.75,721.0,981.2,761.23
2018,2,25,13,30,958.0,85.0,3.0,12.7,707.0,961.64,749.86
2018,2,25,13,45,951.5,83.5,3.1,12.7,685.0,935.04,732.95
2018,2,25,14,0,945.0,82.0,3.2,12.7,663.0,905.02,713.57
2018,2,25,14,15,933.5,81.5,3.35,12.55,633.5,868.81,690.27
2018,2,25,14,30,922.0,81.0,3.5,12.4,604.0,829.83,664.62
2018,2,25,14,45,905.0,79.5,3.65,12.25,567.0,783.02,632.71
2018,2,25,15,0,888.0,78.0,3.8,12.1,530.0,734.36,598.83
2018,2,25,15,15,861.5,76.0,3.8,12.1,485.5,681.55,560.13
2018,2,25,15,30,835.0,74.0,3.8,12.1,441.0,623.49,514.41
2018,2,25,15,45,797.5,72.0,3.9,11.45,393.0,558.96,463.63
2018,2,25,16,0,760.0,70.0,4.0,10.8,345.0,495.85,412.13
2018,2,25,16,15,695.0,68.0,3.85,10.3,292.5,422.92,350.22
2018,2,25,16,30,630.0,66.0,3.7,9.8,240.0,353.8,289.86
2018,2,25,16,45,533.5,59.5,3.5,9.35,187.0,273.9,219.65
2018,2,25,17,0,437.0,53.0,3.3,8.9,134.0,204.08,157.51
2018,2,25,17,15,325.5,43.0,3.25,8.6,93.0,137.57,99.3
2018,2,25,17,30,214.0,33.0,3.2,8.3,52.0,84.17,51.16
2018,2,25,17,45,122.0,19.5,3.15,8.05,29.0,34.72,0.0
2018,2,25,18,0,30.0,6.0,3.1,7.8,6.0,5.72,0.0
2018,2,25,18,15,15.0,3.0,3.05,7.8,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.1,8.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.95,7.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,26,6,45,11.0,7.0,4.05,7.45,7.5,0.0,0.0
2018,2,26,7,0,22.0,14.0,4.1,7.4,15.0,16.03,0.0
2018,2,26,7,15,139.0,30.5,4.2,7.4,48.0,64.57,36.88
2018,2,26,7,30,256.0,47.0,4.3,7.4,81.0,120.4,87.09
2018,2,26,7,45,404.5,54.5,4.4,7.4,134.0,190.94,147.72
2018,2,26,8,0,553.0,62.0,4.5,7.4,187.0,278.1,224.41
2018,2,26,8,15,588.5,70.5,4.55,7.5,231.5,335.18,277.57
2018,2,26,8,30,624.0,79.0,4.6,7.6,276.0,395.13,331.83
2018,2,26,8,45,701.5,78.0,4.6,7.7,331.5,469.17,396.33
2018,2,26,9,0,779.0,77.0,4.6,7.8,387.0,547.52,462.85
2018,2,26,9,15,809.5,78.5,4.6,8.0,432.0,606.56,511.72
2018,2,26,9,30,840.0,80.0,4.6,8.2,477.0,666.02,559.65
2018,2,26,9,45,865.0,80.5,4.65,8.4,518.5,720.44,601.18
2018,2,26,10,0,890.0,81.0,4.7,8.6,560.0,768.8,636.79
2018,2,26,10,15,903.0,83.0,4.7,8.85,593.5,813.09,668.48
2018,2,26,10,30,916.0,85.0,4.7,9.1,627.0,855.08,698.08
2018,2,26,10,45,926.5,85.5,4.7,9.35,654.0,890.64,722.6
2018,2,26,11,0,937.0,86.0,4.7,9.6,681.0,923.25,744.82
2018,2,26,11,15,943.0,87.5,4.7,9.8,700.5,949.84,762.7
2018,2,26,11,30,949.0,89.0,4.7,10.0,720.0,972.92,778.05
2018,2,26,11,45,951.0,90.0,4.7,10.15,730.5,988.05,787.87
2018,2,26,12,0,953.0,91.0,4.7,10.3,741.0,999.33,795.09
2018,2,26,12,15,952.0,92.0,4.7,10.35,743.0,1003.89,797.95
2018,2,26,12,30,951.0,93.0,4.7,10.4,745.0,1004.49,798.17
2018,2,26,12,45,947.0,93.5,4.65,10.45,738.5,997.75,792.88
2018,2,26,13,0,943.0,94.0,4.6,10.5,732.0,987.14,785.02
2018,2,26,13,15,935.0,95.0,4.6,10.45,717.0,969.66,773.12
2018,2,26,13,30,927.0,96.0,4.6,10.4,702.0,948.61,758.76
2018,2,26,13,45,915.0,96.5,4.6,10.35,679.0,920.05,739.0
2018,2,26,14,0,903.0,97.0,4.6,10.3,656.0,888.43,717.01
2018,2,26,14,15,888.5,96.5,4.55,10.2,626.0,857.14,694.98
2018,2,26,14,30,874.0,96.0,4.5,10.1,596.0,816.61,665.95
2018,2,26,14,45,854.5,95.5,4.45,9.95,559.5,770.07,632.3
2018,2,26,15,0,835.0,95.0,4.4,9.8,523.0,721.94,597.08
2018,2,26,15,15,611.5,98.0,4.4,9.8,398.0,540.62,453.49
2018,2,26,15,30,388.0,101.0,4.4,9.8,273.0,368.4,311.52
2018,2,26,15,45,300.0,99.0,4.2,9.45,224.0,295.5,249.96
2018,2,26,16,0,212.0,97.0,4.0,9.1,175.0,221.75,186.71
2018,2,26,16,15,152.5,95.0,3.8,8.75,147.0,179.67,149.99
2018,2,26,16,30,93.0,93.0,3.6,8.4,119.0,138.15,113.76
2018,2,26,16,45,48.0,71.5,3.4,8.0,85.0,88.8,70.96
2018,2,26,17,0,3.0,50.0,3.2,7.6,51.0,48.04,35.95
2018,2,26,17,15,1.5,35.0,3.25,7.35,35.5,33.05,22.53
2018,2,26,17,30,0.0,20.0,3.3,7.1,20.0,18.56,9.03
2018,2,26,17,45,0.0,11.0,3.3,6.9,11.0,10.2,0.0
2018,2,26,18,0,0.0,2.0,3.3,6.7,2.0,1.91,0.0
2018,2,26,18,15,0.0,1.0,3.35,6.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.95,6.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.3,6.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.5,5.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.5,5.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.5,4.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,4.85,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,4.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.6,4.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.6,4.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.6,4.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.5,4.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.45,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.35,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.3,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.25,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,27,6,45,33.0,5.0,4.3,4.45,6.5,0.0,0.0
2018,2,27,7,0,66.0,10.0,4.3,4.7,13.0,17.72,0.0
2018,2,27,7,15,267.0,24.5,4.4,5.05,58.0,83.51,48.56
2018,2,27,7,30,468.0,39.0,4.5,5.4,103.0,165.54,118.9
2018,2,27,7,45,593.0,44.5,4.55,5.8,159.5,237.64,183.76
2018,2,27,8,0,718.0,50.0,4.6,6.2,216.0,325.25,262.78
2018,2,27,8,15,765.5,54.5,4.6,6.6,268.0,392.28,325.0
2018,2,27,8,30,813.0,59.0,4.6,7.0,320.0,463.07,388.49
2018,2,27,8,45,843.5,63.0,4.55,7.35,370.0,527.62,444.79
2018,2,27,9,0,874.0,67.0,4.5,7.7,420.0,593.28,499.93
2018,2,27,9,15,896.0,70.0,4.4,8.1,466.0,649.35,545.35
2018,2,27,9,30,918.0,73.0,4.3,8.5,512.0,708.2,591.03
2018,2,27,9,45,933.0,75.5,4.2,8.85,552.5,760.61,628.35
2018,2,27,10,0,948.0,78.0,4.1,9.2,593.0,811.24,663.51
2018,2,27,10,15,957.0,79.5,4.05,9.5,625.5,853.89,692.7
2018,2,27,10,30,966.0,81.0,4.0,9.8,658.0,893.76,719.53
2018,2,27,10,45,970.0,83.0,3.9,10.1,683.0,926.97,740.92
2018,2,27,11,0,974.0,85.0,3.8,10.4,708.0,956.73,759.65
2018,2,27,11,15,978.5,86.0,3.75,10.7,726.5,982.15,775.52
2018,2,27,11,30,983.0,87.0,3.7,11.0,745.0,1003.85,788.75
2018,2,27,11,45,985.0,88.0,3.65,11.25,756.0,1019.39,797.85
2018,2,27,12,0,987.0,89.0,3.6,11.5,767.0,1030.93,804.29
2018,2,27,12,15,983.5,89.5,3.5,11.65,767.0,1032.67,803.96
2018,2,27,12,30,980.0,90.0,3.4,11.8,767.0,1030.3,801.02
2018,2,27,12,45,977.5,89.5,3.35,11.95,760.0,1023.63,795.71
2018,2,27,13,0,975.0,89.0,3.3,12.1,753.0,1012.95,787.82
2018,2,27,13,15,969.5,88.5,3.15,12.2,738.0,995.56,774.77
2018,2,27,13,30,964.0,88.0,3.0,12.3,723.0,974.38,759.28
2018,2,27,13,45,955.5,87.0,2.9,12.35,699.5,946.35,739.68
2018,2,27,14,0,947.0,86.0,2.8,12.4,676.0,914.95,717.82
2018,2,27,14,15,931.0,84.0,2.75,12.35,642.5,873.03,689.13
2018,2,27,14,30,915.0,82.0,2.7,12.3,609.0,828.62,658.53
2018,2,27,14,45,902.5,80.5,2.7,12.25,574.0,785.26,628.75
2018,2,27,15,0,890.0,79.0,2.7,12.2,539.0,739.75,596.97
2018,2,27,15,15,872.0,76.5,2.7,12.2,498.0,691.81,562.81
2018,2,27,15,30,854.0,74.0,2.7,12.2,457.0,637.88,521.29
2018,2,27,15,45,823.5,72.0,2.65,11.75,410.0,576.33,473.05
2018,2,27,16,0,793.0,70.0,2.6,11.3,363.0,515.47,423.74
2018,2,27,16,15,720.5,67.0,2.6,10.6,305.5,434.21,356.9
2018,2,27,16,30,648.0,64.0,2.6,9.9,248.0,360.55,294.13
2018,2,27,16,45,544.0,58.5,2.6,9.2,193.0,277.66,222.5
2018,2,27,17,0,440.0,53.0,2.6,8.5,138.0,205.71,159.24
2018,2,27,17,15,301.5,41.0,2.65,8.1,91.5,129.86,94.31
2018,2,27,17,30,163.0,29.0,2.7,7.7,45.0,69.3,43.37
2018,2,27,17,45,90.5,16.5,2.75,7.35,24.5,31.35,0.0
2018,2,27,18,0,18.0,4.0,2.8,7.0,4.0,5.18,0.0
2018,2,27,18,15,9.0,2.0,2.8,6.85,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,28,6,45,0.5,5.0,1.85,5.6,5.0,4.77,0.0
2018,2,28,7,0,1.0,10.0,1.8,6.0,10.0,9.4,0.0
2018,2,28,7,15,0.5,21.5,1.9,6.5,21.5,20.05,10.18
2018,2,28,7,30,0.0,33.0,2.0,7.0,33.0,30.66,20.6
2018,2,28,7,45,0.0,47.0,2.1,7.45,47.0,44.03,32.62
2018,2,28,8,0,0.0,61.0,2.2,7.9,61.0,57.43,44.52
2018,2,28,8,15,2.5,78.5,2.25,8.25,79.5,75.48,60.25
2018,2,28,8,30,5.0,96.0,2.3,8.6,98.0,93.87,76.05
2018,2,28,8,45,16.5,113.5,2.35,8.95,120.0,117.38,96.09
2018,2,28,9,0,28.0,131.0,2.4,9.3,142.0,147.35,121.42
2018,2,28,9,15,105.5,168.5,2.45,9.55,218.0,245.8,204.79
2018,2,28,9,30,183.0,206.0,2.5,9.8,294.0,344.54,286.17
2018,2,28,9,45,267.0,214.5,2.55,10.05,354.5,431.8,356.77
2018,2,28,10,0,351.0,223.0,2.6,10.3,415.0,515.71,423.33
2018,2,28,10,15,347.0,229.0,2.6,10.4,428.5,532.24,435.04
2018,2,28,10,30,343.0,235.0,2.6,10.5,442.0,547.3,445.88
2018,2,28,10,45,206.5,258.5,2.65,10.6,384.5,455.12,370.42
2018,2,28,11,0,70.0,282.0,2.7,10.7,327.0,354.33,286.74
2018,2,28,11,15,88.5,300.0,2.75,10.75,358.5,392.43,317.47
2018,2,28,11,30,107.0,318.0,2.8,10.8,390.0,431.07,347.77
2018,2,28,11,45,86.5,314.0,2.8,10.8,373.0,408.55,329.14
2018,2,28,12,0,66.0,310.0,2.8,10.8,356.0,385.37,310.24
2018,2,28,12,15,49.0,281.0,2.85,10.75,315.0,336.82,271.71
2018,2,28,12,30,32.0,252.0,2.9,10.7,274.0,288.58,233.06
2018,2,28,12,45,25.5,243.0,2.9,10.65,260.5,272.49,220.16
2018,2,28,13,0,19.0,234.0,2.9,10.6,247.0,244.97,197.94
2018,2,28,13,15,21.5,239.0,2.85,10.5,253.5,252.37,204.26
2018,2,28,13,30,24.0,244.0,2.8,10.4,260.0,259.72,210.46
2018,2,28,13,45,31.5,229.0,2.8,10.3,249.0,261.43,212.47
2018,2,28,14,0,39.0,214.0,2.8,10.2,238.0,250.9,204.63
2018,2,28,14,15,25.5,185.5,2.75,10.1,201.0,207.99,169.52
2018,2,28,14,30,12.0,157.0,2.7,10.0,164.0,159.4,129.35
2018,2,28,14,45,6.5,139.5,2.7,9.9,143.5,137.46,111.26
2018,2,28,15,0,1.0,122.0,2.7,9.8,123.0,116.02,93.39
2018,2,28,15,15,1.5,123.0,2.7,9.8,124.0,117.58,95.0
2018,2,28,15,30,2.0,124.0,2.7,9.8,125.0,119.22,96.65
2018,2,28,15,45,3.5,106.5,2.65,9.65,108.0,102.85,83.07
2018,2,28,16,0,5.0,89.0,2.6,9.5,91.0,86.43,69.28
2018,2,28,16,15,4.0,68.0,2.55,9.4,69.5,65.29,51.19
2018,2,28,16,30,3.0,47.0,2.5,9.3,48.0,44.96,33.59
2018,2,28,16,45,1.5,31.5,2.5,9.2,32.0,29.79,20.33
2018,2,28,17,0,0.0,16.0,2.5,9.1,16.0,14.82,7.21
2018,2,28,17,15,0.0,11.5,2.55,9.05,11.5,10.65,3.44
2018,2,28,17,30,0.0,7.0,2.6,9.0,7.0,6.48,0.0
2018,2,28,17,45,6.5,5.0,2.65,8.9,5.0,5.78,0.0
2018,2,28,18,0,13.0,3.0,2.7,8.8,3.0,3.85,0.0
2018,2,28,18,15,6.5,1.5,2.75,8.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.05,9.9,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,1,6,45,0.5,2.0,4.4,10.0,2.0,1.94,0.0
2018,3,1,7,0,1.0,4.0,4.3,10.0,4.0,3.83,0.0
2018,3,1,7,15,0.5,6.0,4.2,10.05,6.0,5.64,0.0
2018,3,1,7,30,0.0,8.0,4.1,10.1,8.0,7.4,0.63
2018,3,1,7,45,0.0,12.5,4.05,10.1,12.5,11.57,4.34
2018,3,1,8,0,0.0,17.0,4.0,10.1,17.0,15.75,8.06
2018,3,1,8,15,1.0,37.5,4.05,10.1,38.0,35.24,25.05
2018,3,1,8,30,2.0,58.0,4.1,10.1,59.0,54.89,42.09
2018,3,1,8,45,4.5,83.5,4.15,10.15,85.5,80.7,64.26
2018,3,1,9,0,7.0,109.0,4.2,10.2,112.0,107.39,86.94
2018,3,1,9,15,8.5,112.0,4.25,10.25,116.0,111.27,90.04
2018,3,1,9,30,10.0,115.0,4.3,10.3,120.0,115.35,93.31
2018,3,1,9,45,124.0,166.0,4.3,10.35,234.5,265.08,221.3
2018,3,1,10,0,238.0,217.0,4.3,10.4,349.0,423.74,351.98
2018,3,1,10,15,299.5,234.0,4.4,10.45,409.5,500.67,413.69
2018,3,1,10,30,361.0,251.0,4.5,10.5,470.0,580.76,477.15
2018,3,1,10,45,356.5,257.0,4.55,10.55,481.0,594.42,486.9
2018,3,1,11,0,352.0,263.0,4.6,10.6,492.0,606.47,495.69
2018,3,1,11,15,459.0,243.0,4.65,10.65,550.0,701.59,571.08
2018,3,1,11,30,566.0,223.0,4.7,10.7,608.0,786.05,636.94
2018,3,1,11,45,713.5,176.5,4.8,10.7,669.0,885.12,712.33
2018,3,1,12,0,861.0,130.0,4.9,10.7,730.0,972.39,776.06
2018,3,1,12,15,843.5,134.5,4.95,10.75,723.5,964.81,770.02
2018,3,1,12,30,826.0,139.0,5.0,10.8,717.0,953.48,762.04
2018,3,1,12,45,534.5,188.0,5.05,10.8,561.0,736.69,599.86
2018,3,1,13,0,243.0,237.0,5.1,10.8,405.0,494.59,405.77
2018,3,1,13,15,125.0,190.5,5.15,10.85,277.0,318.07,262.48
2018,3,1,13,30,7.0,144.0,5.2,10.9,149.0,142.65,114.42
2018,3,1,13,45,100.0,197.0,5.25,10.95,260.5,298.38,246.47
2018,3,1,14,0,193.0,250.0,5.3,11.0,372.0,434.66,358.84
2018,3,1,14,15,186.0,240.5,5.3,11.0,354.0,412.78,341.11
2018,3,1,14,30,179.0,231.0,5.3,11.0,336.0,390.69,323.59
2018,3,1,14,45,130.5,223.0,5.3,11.0,297.0,338.52,280.3
2018,3,1,15,0,82.0,215.0,5.3,11.0,258.0,279.78,231.35
2018,3,1,15,15,92.5,181.5,5.3,11.0,226.5,247.24,205.35
2018,3,1,15,30,103.0,148.0,5.3,11.0,195.0,221.92,184.87
2018,3,1,15,45,286.5,122.5,5.25,10.85,235.0,305.13,257.32
2018,3,1,16,0,470.0,97.0,5.2,10.7,275.0,369.79,311.33
2018,3,1,16,15,380.5,100.5,5.15,10.5,232.0,304.43,254.51
2018,3,1,16,30,291.0,104.0,5.1,10.3,189.0,241.18,199.47
2018,3,1,16,45,237.0,88.5,5.05,10.05,149.5,187.36,152.1
2018,3,1,17,0,183.0,73.0,5.0,9.8,110.0,139.55,109.77
2018,3,1,17,15,143.0,55.5,5.05,9.7,79.5,99.4,73.96
2018,3,1,17,30,103.0,38.0,5.1,9.6,49.0,64.09,42.22
2018,3,1,17,45,53.5,22.0,5.2,9.5,27.5,31.07,0.0
2018,3,1,18,0,4.0,6.0,5.3,9.4,6.0,6.02,0.0
2018,3,1,18,15,2.0,3.0,5.4,9.4,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.55,9.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.65,9.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.7,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,8.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.5,8.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,7.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.9,6.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,6,45,81.0,12.0,2.0,5.7,16.5,17.28,0.0
2018,3,2,7,0,162.0,24.0,2.0,6.1,33.0,48.31,0.0
2018,3,2,7,15,289.5,36.5,2.15,6.45,72.5,101.15,65.13
2018,3,2,7,30,417.0,49.0,2.3,6.8,112.0,165.78,121.33
2018,3,2,7,45,448.5,61.0,2.45,7.15,151.5,215.04,167.91
2018,3,2,8,0,480.0,73.0,2.6,7.5,191.0,267.5,216.73
2018,3,2,8,15,565.0,78.5,2.7,7.7,246.5,339.16,280.11
2018,3,2,8,30,650.0,84.0,2.8,7.9,302.0,419.08,349.13
2018,3,2,8,45,642.0,97.0,2.95,8.1,338.5,464.82,388.87
2018,3,2,9,0,634.0,110.0,3.1,8.3,375.0,508.23,425.39
2018,3,2,9,15,664.5,114.5,3.25,8.4,418.5,564.56,471.63
2018,3,2,9,30,695.0,119.0,3.4,8.5,462.0,621.75,517.44
2018,3,2,9,45,607.0,139.5,3.6,8.65,456.0,611.17,507.99
2018,3,2,10,0,519.0,160.0,3.8,8.8,450.0,586.33,487.26
2018,3,2,10,15,279.0,204.5,3.9,8.9,361.5,451.59,375.21
2018,3,2,10,30,39.0,249.0,4.0,9.0,273.0,288.31,236.17
2018,3,2,10,45,47.0,254.0,4.15,9.1,284.0,301.39,247.24
2018,3,2,11,0,55.0,259.0,4.3,9.2,295.0,314.81,258.14
2018,3,2,11,15,37.0,235.0,4.35,9.2,259.5,273.01,223.39
2018,3,2,11,30,19.0,211.0,4.4,9.2,224.0,220.98,180.12
2018,3,2,11,45,39.5,256.0,4.5,9.2,283.5,299.24,244.7
2018,3,2,12,0,60.0,301.0,4.6,9.2,343.0,368.94,301.21
2018,3,2,12,15,63.0,294.5,4.65,9.15,339.0,364.66,297.82
2018,3,2,12,30,66.0,288.0,4.7,9.1,335.0,360.21,294.55
2018,3,2,12,45,50.0,276.0,4.75,9.05,311.5,331.54,271.04
2018,3,2,13,0,34.0,264.0,4.8,9.0,288.0,302.96,247.55
2018,3,2,13,15,58.5,261.5,4.75,8.9,301.5,322.45,264.69
2018,3,2,13,30,83.0,259.0,4.7,8.8,315.0,341.05,280.96
2018,3,2,13,45,284.0,234.5,4.7,8.75,417.0,515.34,427.63
2018,3,2,14,0,485.0,210.0,4.7,8.7,519.0,666.85,551.09
2018,3,2,14,15,455.0,211.0,4.6,8.6,490.5,628.26,519.84
2018,3,2,14,30,425.0,212.0,4.5,8.5,462.0,589.6,489.26
2018,3,2,14,45,304.0,215.0,4.4,8.4,388.5,472.95,394.6
2018,3,2,15,0,183.0,218.0,4.3,8.3,315.0,366.03,305.96
2018,3,2,15,15,209.0,187.5,4.3,8.3,290.0,351.79,295.68
2018,3,2,15,30,235.0,157.0,4.3,8.3,265.0,324.66,274.17
2018,3,2,15,45,140.5,131.5,4.1,8.05,194.5,221.25,186.39
2018,3,2,16,0,46.0,106.0,3.9,7.8,124.0,129.45,107.18
2018,3,2,16,15,38.0,85.5,3.8,7.65,99.0,102.15,83.67
2018,3,2,16,30,30.0,65.0,3.7,7.5,74.0,75.84,60.69
2018,3,2,16,45,37.5,65.5,3.65,7.35,74.5,78.04,62.15
2018,3,2,17,0,45.0,66.0,3.6,7.2,75.0,79.87,62.78
2018,3,2,17,15,35.0,48.0,3.55,7.1,54.0,56.46,41.73
2018,3,2,17,30,25.0,30.0,3.5,7.0,33.0,34.2,21.58
2018,3,2,17,45,22.0,18.0,3.45,6.85,19.5,21.28,0.0
2018,3,2,18,0,19.0,6.0,3.4,6.7,6.0,7.18,0.0
2018,3,2,18,15,9.5,3.0,3.35,6.55,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,6.3,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,6,45,33.0,10.5,1.75,6.2,12.5,12.45,0.0
2018,3,3,7,0,66.0,21.0,1.7,6.4,25.0,31.46,1.38
2018,3,3,7,15,157.0,39.5,1.8,6.6,61.0,75.69,50.45
2018,3,3,7,30,248.0,58.0,1.9,6.8,97.0,132.09,98.98
2018,3,3,7,45,250.5,57.5,1.95,6.95,108.5,147.88,116.25
2018,3,3,8,0,253.0,57.0,2.0,7.1,120.0,163.36,132.67
2018,3,3,8,15,173.0,77.0,2.05,7.15,124.5,159.53,132.22
2018,3,3,8,30,93.0,97.0,2.1,7.2,129.0,146.31,121.85
2018,3,3,8,45,97.5,106.5,2.15,7.25,144.0,163.66,137.11
2018,3,3,9,0,102.0,116.0,2.2,7.3,159.0,181.34,152.32
2018,3,3,9,15,141.0,162.5,2.2,7.35,229.0,261.69,220.02
2018,3,3,9,30,180.0,209.0,2.2,7.4,299.0,346.07,289.14
2018,3,3,9,45,276.5,205.5,2.25,7.5,355.5,429.61,357.82
2018,3,3,10,0,373.0,202.0,2.3,7.6,412.0,510.69,423.31
2018,3,3,10,15,254.0,162.0,2.3,7.6,308.5,384.38,320.84
2018,3,3,10,30,135.0,122.0,2.3,7.6,205.0,249.0,208.54
2018,3,3,10,45,76.0,110.0,2.35,7.65,157.0,180.68,150.35
2018,3,3,11,0,17.0,98.0,2.4,7.7,109.0,110.66,89.33
2018,3,3,11,15,70.5,195.0,2.4,7.75,243.0,260.03,215.06
2018,3,3,11,30,124.0,292.0,2.4,7.8,377.0,430.14,351.34
2018,3,3,11,45,188.0,311.0,2.45,7.8,442.5,513.08,416.76
2018,3,3,12,0,252.0,330.0,2.5,7.8,508.0,610.87,492.3
2018,3,3,12,15,299.0,322.5,2.55,7.85,534.5,648.09,521.16
2018,3,3,12,30,346.0,315.0,2.6,7.9,561.0,684.15,549.41
2018,3,3,12,45,388.5,297.5,2.7,7.9,571.5,702.9,565.19
2018,3,3,13,0,431.0,280.0,2.8,7.9,582.0,732.59,588.94
2018,3,3,13,15,417.5,273.0,2.85,7.85,560.5,706.53,569.79
2018,3,3,13,30,404.0,266.0,2.9,7.8,539.0,678.96,549.81
2018,3,3,13,45,333.0,261.5,3.0,7.8,482.0,589.39,481.29
2018,3,3,14,0,262.0,257.0,3.1,7.8,425.0,514.55,422.7
2018,3,3,14,15,306.5,249.5,3.1,7.75,437.5,535.31,441.03
2018,3,3,14,30,351.0,242.0,3.1,7.7,450.0,552.28,455.72
2018,3,3,14,45,360.5,222.5,3.15,7.6,425.5,524.77,435.25
2018,3,3,15,0,370.0,203.0,3.2,7.5,401.0,495.43,413.21
2018,3,3,15,15,508.5,158.5,3.2,7.5,407.5,535.51,448.06
2018,3,3,15,30,647.0,114.0,3.2,7.5,414.0,556.16,466.09
2018,3,3,15,45,523.5,117.5,3.1,7.35,344.5,449.69,378.5
2018,3,3,16,0,400.0,121.0,3.0,7.2,275.0,359.02,302.55
2018,3,3,16,15,380.0,102.5,2.85,7.0,233.5,306.74,257.89
2018,3,3,16,30,360.0,84.0,2.7,6.8,192.0,255.86,213.1
2018,3,3,16,45,480.0,66.5,2.6,6.6,182.5,263.61,214.71
2018,3,3,17,0,600.0,49.0,2.5,6.4,173.0,253.54,197.72
2018,3,3,17,15,498.5,42.0,2.5,6.2,126.0,182.36,133.49
2018,3,3,17,30,397.0,35.0,2.5,6.0,79.0,122.87,80.16
2018,3,3,17,45,245.0,23.0,2.45,5.8,45.5,60.7,13.52
2018,3,3,18,0,93.0,11.0,2.4,5.6,12.0,17.65,0.0
2018,3,3,18,15,46.5,5.5,2.4,5.5,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
