Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,15,32.5,153.5,2.75,10.35,177.5,181.89,147.64
2018,3,14,11,30,65.0,227.0,2.8,10.4,275.0,289.87,235.72
2018,3,14,11,45,310.0,231.5,2.8,10.5,466.0,570.36,461.97
2018,3,14,12,0,555.0,236.0,2.8,10.6,657.0,815.04,646.47
2018,3,14,12,15,651.5,201.5,2.85,10.65,696.0,878.73,691.85
2018,3,14,12,30,748.0,167.0,2.9,10.7,735.0,933.78,730.58
2018,3,14,12,45,557.0,239.0,2.9,10.75,660.0,819.09,646.5
2018,3,14,13,0,366.0,311.0,2.9,10.8,585.0,696.39,552.28
2018,3,14,13,15,454.5,272.5,2.9,10.9,606.0,745.44,592.01
2018,3,14,13,30,543.0,234.0,2.9,11.0,627.0,776.81,617.51
2018,3,14,13,45,510.5,240.5,2.9,11.05,601.5,741.97,591.2
2018,3,14,14,0,478.0,247.0,2.9,11.1,576.0,706.32,564.65
2018,3,14,14,15,562.0,207.0,2.9,11.15,577.5,719.27,577.48
2018,3,14,14,30,646.0,167.0,2.9,11.2,579.0,730.19,588.08
2018,3,14,14,45,780.0,120.5,2.95,11.2,590.5,756.29,609.27
2018,3,14,15,0,914.0,74.0,3.0,11.2,602.0,767.6,619.15
2018,3,14,15,15,898.0,72.0,3.0,11.2,559.5,714.9,581.12
2018,3,14,15,30,882.0,70.0,3.0,11.2,517.0,660.86,541.12
2018,3,14,15,45,823.0,75.0,3.05,11.1,461.5,590.78,485.86
2018,3,14,16,0,764.0,80.0,3.1,11.0,406.0,520.47,429.0
2018,3,14,16,15,767.5,69.5,3.05,10.75,363.5,468.75,385.55
2018,3,14,16,30,771.0,59.0,3.0,10.5,321.0,414.97,338.4
2018,3,14,16,45,721.5,55.0,2.95,10.25,268.5,345.91,277.27
2018,3,14,17,0,672.0,51.0,2.9,10.0,216.0,281.35,218.39
2018,3,14,17,15,593.5,45.5,2.9,9.6,166.0,212.37,156.1
2018,3,14,17,30,515.0,40.0,2.9,9.2,116.0,152.85,102.65
2018,3,14,17,45,363.0,30.5,2.9,8.8,73.5,87.67,49.16
2018,3,14,18,0,211.0,21.0,2.9,8.4,31.0,38.57,0.0
2018,3,14,18,15,105.5,10.5,2.85,8.25,15.5,12.24,0.0
2018,3,14,18,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,15,6,15,7.0,1.5,2.95,7.2,1.5,0.0,0.0
2018,3,15,6,30,14.0,3.0,3.1,7.6,3.0,3.44,0.0
2018,3,15,6,45,7.0,4.5,3.2,8.0,4.5,5.09,0.0
2018,3,15,7,0,0.0,6.0,3.3,8.4,6.0,5.55,0.0
2018,3,15,7,15,63.0,15.5,3.4,8.55,29.0,32.58,20.1
2018,3,15,7,30,126.0,25.0,3.5,8.7,52.0,65.64,47.95
2018,3,15,7,45,63.0,23.5,3.6,8.85,37.0,47.02,34.39
2018,3,15,8,0,0.0,22.0,3.7,9.0,22.0,20.4,12.21
2018,3,15,8,15,0.0,27.0,3.75,9.1,27.0,25.05,16.25
2018,3,15,8,30,0.0,32.0,3.8,9.2,32.0,29.71,20.25
2018,3,15,8,45,2.0,58.0,3.8,9.25,59.0,55.08,42.14
2018,3,15,9,0,4.0,84.0,3.8,9.3,86.0,80.72,64.02
2018,3,15,9,15,91.0,145.5,3.85,9.45,196.0,211.51,176.2
2018,3,15,9,30,178.0,207.0,3.9,9.6,306.0,343.86,286.14
2018,3,15,9,45,188.0,214.5,4.0,9.7,325.5,367.15,304.53
2018,3,15,10,0,198.0,222.0,4.1,9.8,345.0,401.15,331.61
2018,3,15,10,15,136.5,234.0,4.15,10.0,321.0,359.8,296.03
2018,3,15,10,30,75.0,246.0,4.2,10.2,297.0,313.09,255.97
2018,3,15,10,45,104.0,279.0,4.3,10.35,352.0,388.63,316.92
2018,3,15,11,0,133.0,312.0,4.4,10.5,407.0,454.24,368.8
2018,3,15,11,15,95.0,313.0,4.45,10.55,382.0,409.6,331.91
2018,3,15,11,30,57.0,314.0,4.5,10.6,357.0,376.04,303.79
2018,3,15,11,45,71.5,327.5,4.55,10.65,382.0,405.46,327.49
2018,3,15,12,0,86.0,341.0,4.6,10.7,407.0,434.96,350.96
2018,3,15,12,15,52.0,295.0,4.65,10.7,335.0,351.65,284.09
2018,3,15,12,30,18.0,249.0,4.7,10.7,263.0,257.84,207.9
2018,3,15,12,45,10.5,183.0,4.75,10.7,191.0,184.35,148.19
2018,3,15,13,0,3.0,117.0,4.8,10.7,119.0,112.66,88.94
2018,3,15,13,15,5.5,135.0,4.75,10.7,139.0,132.37,105.52
2018,3,15,13,30,8.0,153.0,4.7,10.7,159.0,152.13,122.03
2018,3,15,13,45,10.5,188.0,4.7,10.75,195.5,188.78,152.36
2018,3,15,14,0,13.0,223.0,4.7,10.8,232.0,225.94,182.93
2018,3,15,14,15,17.0,220.5,4.7,10.75,231.5,226.63,183.91
2018,3,15,14,30,21.0,218.0,4.7,10.7,231.0,227.07,184.77
2018,3,15,14,45,25.0,214.5,4.65,10.7,229.5,234.65,191.45
2018,3,15,15,0,29.0,211.0,4.6,10.7,228.0,233.16,190.7
2018,3,15,15,15,21.5,180.5,4.6,10.7,192.5,187.99,153.61
2018,3,15,15,30,14.0,150.0,4.6,10.7,157.0,151.85,123.68
2018,3,15,15,45,35.5,159.5,4.4,10.55,175.5,179.66,147.82
2018,3,15,16,0,57.0,169.0,4.2,10.4,194.0,200.44,165.71
2018,3,15,16,15,130.5,145.5,4.15,10.25,193.0,215.6,179.08
2018,3,15,16,30,204.0,122.0,4.1,10.1,192.0,221.39,183.25
2018,3,15,16,45,199.0,107.0,4.0,10.0,166.0,191.26,156.29
2018,3,15,17,0,194.0,92.0,3.9,9.9,140.0,161.53,129.07
2018,3,15,17,15,139.5,73.0,3.85,9.75,103.5,114.8,88.49
2018,3,15,17,30,85.0,54.0,3.8,9.6,67.0,72.42,52.43
2018,3,15,17,45,52.5,36.0,3.75,9.45,43.0,44.13,27.73
2018,3,15,18,0,20.0,18.0,3.7,9.3,19.0,18.91,0.0
2018,3,15,18,15,10.0,9.0,3.6,9.15,9.5,8.79,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.6,6.85,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.7,7.0,4.0,3.94,0.0
2018,3,16,6,45,1.5,10.5,2.8,7.2,10.5,9.88,0.62
2018,3,16,7,0,0.0,17.0,2.9,7.4,17.0,15.76,7.64
2018,3,16,7,15,0.0,27.0,3.0,7.5,27.0,25.05,16.05
2018,3,16,7,30,0.0,37.0,3.1,7.6,37.0,34.35,24.41
2018,3,16,7,45,8.0,44.0,3.15,7.7,46.5,43.68,32.56
2018,3,16,8,0,16.0,51.0,3.2,7.8,56.0,54.98,42.48
2018,3,16,8,15,319.0,76.5,3.25,7.9,205.5,237.24,199.11
2018,3,16,8,30,622.0,102.0,3.3,8.0,355.0,446.08,373.58
2018,3,16,8,45,465.5,119.5,3.35,8.15,321.5,404.9,340.18
2018,3,16,9,0,309.0,137.0,3.4,8.3,288.0,350.61,294.88
2018,3,16,9,15,300.5,168.0,3.45,8.45,326.0,384.7,322.6
2018,3,16,9,30,292.0,199.0,3.5,8.6,364.0,426.39,355.34
2018,3,16,9,45,270.0,228.0,3.55,8.75,388.5,454.19,376.1
2018,3,16,10,0,248.0,257.0,3.6,8.9,413.0,479.5,394.54
2018,3,16,10,15,276.0,280.0,3.7,9.05,461.5,537.55,439.79
2018,3,16,10,30,304.0,303.0,3.8,9.2,510.0,596.55,484.95
2018,3,16,10,45,467.0,259.0,3.9,9.35,590.0,715.34,579.21
2018,3,16,11,0,630.0,215.0,4.0,9.5,670.0,833.9,670.66
2018,3,16,11,15,784.0,158.0,4.05,9.6,738.0,929.79,739.79
2018,3,16,11,30,938.0,101.0,4.1,9.7,806.0,1012.86,797.93
2018,3,16,11,45,939.5,102.0,4.2,9.85,815.0,1026.45,806.68
2018,3,16,12,0,941.0,103.0,4.3,10.0,824.0,1036.15,813.73
2018,3,16,12,15,907.5,116.5,4.35,10.05,813.0,1021.72,803.68
2018,3,16,12,30,874.0,130.0,4.4,10.1,802.0,1012.15,797.39
2018,3,16,12,45,586.5,229.0,4.5,10.15,678.0,842.63,674.45
2018,3,16,13,0,299.0,328.0,4.6,10.2,554.0,651.24,524.04
2018,3,16,13,15,436.5,280.5,4.65,10.2,604.0,737.63,595.21
2018,3,16,13,30,574.0,233.0,4.7,10.2,654.0,805.36,650.25
2018,3,16,13,45,749.0,165.0,4.75,10.2,697.0,882.3,709.89
2018,3,16,14,0,924.0,97.0,4.8,10.2,740.0,930.38,746.12
2018,3,16,14,15,914.5,95.5,4.8,10.1,709.5,893.59,720.11
2018,3,16,14,30,905.0,94.0,4.8,10.0,679.0,854.01,692.42
2018,3,16,14,45,892.5,92.0,4.8,9.95,642.0,808.94,660.24
2018,3,16,15,0,880.0,90.0,4.8,9.9,605.0,761.78,626.15
2018,3,16,15,15,862.0,87.5,4.8,9.9,562.0,712.54,589.93
2018,3,16,15,30,844.0,85.0,4.8,9.9,519.0,657.55,547.12
2018,3,16,15,45,721.0,101.5,4.65,9.6,448.0,560.3,467.9
2018,3,16,16,0,598.0,118.0,4.5,9.3,377.0,470.86,393.68
2018,3,16,16,15,538.5,110.5,4.3,9.1,323.0,399.03,332.99
2018,3,16,16,30,479.0,103.0,4.1,8.9,269.0,329.74,273.26
2018,3,16,16,45,516.5,83.5,3.9,8.7,236.5,297.44,242.33
2018,3,16,17,0,554.0,64.0,3.7,8.5,204.0,257.11,202.68
2018,3,16,17,15,496.5,55.5,3.55,8.25,159.5,197.45,147.9
2018,3,16,17,30,439.0,47.0,3.4,8.0,115.0,144.3,99.4
2018,3,16,17,45,297.0,35.0,3.2,7.8,73.5,82.52,48.97
2018,3,16,18,0,155.0,23.0,3.0,7.6,32.0,35.65,0.0
2018,3,16,18,15,77.5,11.5,3.0,7.5,16.0,12.59,0.0
2018,3,16,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,17,6,15,20.0,4.5,1.3,6.45,5.0,0.0,0.0
2018,3,17,6,30,40.0,9.0,1.3,6.8,10.0,10.41,0.0
2018,3,17,6,45,49.5,18.0,1.3,7.2,22.5,23.92,9.36
2018,3,17,7,0,59.0,27.0,1.3,7.6,35.0,38.48,24.42
2018,3,17,7,15,31.0,42.5,1.35,7.8,47.0,47.77,34.57
2018,3,17,7,30,3.0,58.0,1.4,8.0,59.0,55.16,42.41
2018,3,17,7,45,19.0,87.0,1.45,8.25,93.0,91.51,73.77
2018,3,17,8,0,35.0,116.0,1.5,8.5,127.0,128.7,105.59
2018,3,17,8,15,84.0,143.5,1.5,8.6,176.5,181.95,150.65
2018,3,17,8,30,133.0,171.0,1.5,8.7,226.0,246.8,204.82
2018,3,17,8,45,114.5,185.0,1.5,8.8,236.5,258.08,213.59
2018,3,17,9,0,96.0,199.0,1.5,8.9,247.0,259.77,214.39
2018,3,17,9,15,168.0,223.0,1.5,9.05,315.5,346.52,285.3
2018,3,17,9,30,240.0,247.0,1.5,9.2,384.0,441.41,360.25
2018,3,17,9,45,268.5,252.5,1.5,9.35,415.0,480.02,389.48
2018,3,17,10,0,297.0,258.0,1.5,9.5,446.0,520.03,419.78
2018,3,17,10,15,349.0,262.5,1.55,9.6,494.0,579.63,465.23
2018,3,17,10,30,401.0,267.0,1.6,9.7,542.0,652.91,519.59
2018,3,17,10,45,422.0,277.5,1.6,9.8,576.0,695.45,549.5
2018,3,17,11,0,443.0,288.0,1.6,9.9,610.0,737.29,578.79
2018,3,17,11,15,474.5,283.0,1.65,9.95,635.0,771.5,603.56
2018,3,17,11,30,506.0,278.0,1.7,10.0,660.0,804.61,627.48
2018,3,17,11,45,509.0,264.5,1.75,10.1,653.0,799.47,624.01
2018,3,17,12,0,512.0,251.0,1.8,10.2,646.0,791.87,619.28
2018,3,17,12,15,457.0,276.0,1.9,10.2,629.0,767.27,600.84
2018,3,17,12,30,402.0,301.0,2.0,10.2,612.0,740.03,580.47
2018,3,17,12,45,409.0,291.0,2.05,10.2,605.0,733.75,577.1
2018,3,17,13,0,416.0,281.0,2.1,10.2,598.0,725.38,572.06
2018,3,17,13,15,567.5,227.5,2.2,10.2,651.0,804.41,634.66
2018,3,17,13,30,719.0,174.0,2.3,10.2,704.0,881.95,691.91
2018,3,17,13,45,702.5,176.0,2.35,10.2,681.0,852.78,671.59
2018,3,17,14,0,686.0,178.0,2.4,10.2,658.0,821.42,650.66
2018,3,17,14,15,656.0,181.0,2.35,10.2,624.5,777.62,619.79
2018,3,17,14,30,626.0,184.0,2.3,10.2,591.0,732.95,587.05
2018,3,17,14,45,594.0,182.0,2.3,10.2,551.0,681.1,548.97
2018,3,17,15,0,562.0,180.0,2.3,10.2,511.0,625.62,507.62
2018,3,17,15,15,637.0,147.5,2.3,10.2,497.5,622.45,507.21
2018,3,17,15,30,712.0,115.0,2.3,10.2,484.0,605.99,495.72
2018,3,17,15,45,730.0,101.5,2.2,10.1,449.5,566.03,464.13
2018,3,17,16,0,748.0,88.0,2.1,10.0,415.0,522.37,428.64
2018,3,17,16,15,739.0,79.0,2.0,9.75,370.0,465.56,381.45
2018,3,17,16,30,730.0,70.0,1.9,9.5,325.0,409.36,332.99
2018,3,17,16,45,682.5,65.0,1.8,9.25,273.5,342.61,274.5
2018,3,17,17,0,635.0,60.0,1.7,9.0,222.0,279.62,217.68
2018,3,17,17,15,559.0,52.5,1.7,8.55,171.5,211.16,156.58
2018,3,17,17,30,483.0,45.0,1.7,8.1,121.0,151.41,103.41
2018,3,17,17,45,351.5,34.5,1.7,7.65,79.0,89.83,52.94
2018,3,17,18,0,220.0,24.0,1.7,7.2,37.0,42.58,3.28
2018,3,17,18,15,110.0,12.0,1.75,7.1,18.5,13.74,0.0
2018,3,17,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,18,6,15,22.5,5.5,1.3,5.3,6.5,0.0,0.0
2018,3,18,6,30,45.0,11.0,1.4,5.7,13.0,12.66,0.0
2018,3,18,6,45,91.0,27.0,1.45,6.1,37.0,38.06,19.23
2018,3,18,7,0,137.0,43.0,1.5,6.5,61.0,68.78,46.96
2018,3,18,7,15,82.5,58.0,1.5,6.9,70.5,77.85,58.79
2018,3,18,7,30,28.0,73.0,1.5,7.3,80.0,79.15,62.66
2018,3,18,7,45,119.5,100.5,1.5,7.65,138.5,144.98,118.21
2018,3,18,8,0,211.0,128.0,1.5,8.0,197.0,223.65,184.65
2018,3,18,8,15,231.0,147.5,1.55,8.55,234.5,266.44,220.77
2018,3,18,8,30,251.0,167.0,1.6,9.1,272.0,311.15,257.74
2018,3,18,8,45,180.5,189.5,1.65,9.65,269.5,301.19,248.7
2018,3,18,9,0,110.0,212.0,1.7,10.2,267.0,290.01,237.98
2018,3,18,9,15,85.0,228.0,1.7,10.55,272.5,287.36,234.72
2018,3,18,9,30,60.0,244.0,1.7,10.9,278.0,289.82,235.28
2018,3,18,9,45,108.5,271.0,1.75,11.2,338.0,358.25,290.09
2018,3,18,10,0,157.0,298.0,1.8,11.5,398.0,440.89,354.29
2018,3,18,10,15,198.0,310.5,1.75,11.7,443.0,494.72,394.96
2018,3,18,10,30,239.0,323.0,1.7,11.9,488.0,550.62,436.56
2018,3,18,10,45,203.5,339.0,1.65,12.1,483.0,543.34,428.47
2018,3,18,11,0,168.0,355.0,1.6,12.3,478.0,533.51,418.99
2018,3,18,11,15,172.5,364.0,1.55,12.35,493.0,551.33,431.62
2018,3,18,11,30,177.0,373.0,1.5,12.4,508.0,568.59,443.54
2018,3,18,11,45,187.5,377.0,1.45,12.45,521.5,585.45,455.4
2018,3,18,12,0,198.0,381.0,1.4,12.5,535.0,601.66,466.74
2018,3,18,12,15,250.0,370.0,1.35,12.4,564.5,655.0,506.23
2018,3,18,12,30,302.0,359.0,1.3,12.3,594.0,693.34,534.38
2018,3,18,12,45,391.5,326.0,1.3,12.2,627.5,742.03,571.57
2018,3,18,13,0,481.0,293.0,1.3,12.1,661.0,801.02,614.97
2018,3,18,13,15,386.5,318.5,1.25,12.05,610.5,719.21,554.57
2018,3,18,13,30,292.0,344.0,1.2,12.0,560.0,651.87,504.67
2018,3,18,13,45,286.5,333.5,1.2,11.9,540.5,628.22,489.01
2018,3,18,14,0,281.0,323.0,1.2,11.8,521.0,603.65,472.1
2018,3,18,14,15,213.0,313.5,1.2,11.7,460.0,514.34,405.83
2018,3,18,14,30,145.0,304.0,1.2,11.6,399.0,440.66,350.02
2018,3,18,14,45,102.0,278.5,1.15,11.5,343.5,363.27,290.73
2018,3,18,15,0,59.0,253.0,1.1,11.4,288.0,299.84,240.99
2018,3,18,15,15,42.5,223.5,1.1,11.4,248.0,254.36,205.36
2018,3,18,15,30,26.0,194.0,1.1,11.4,208.0,203.73,164.86
2018,3,18,15,45,39.0,180.5,0.95,11.0,199.0,203.33,165.49
2018,3,18,16,0,52.0,167.0,0.8,10.6,190.0,194.82,159.09
2018,3,18,16,15,94.5,147.0,0.8,10.4,182.5,198.48,162.72
2018,3,18,16,30,137.0,127.0,0.8,10.2,175.0,191.09,156.35
2018,3,18,16,45,141.0,110.5,0.75,9.95,153.5,167.46,135.76
2018,3,18,17,0,145.0,94.0,0.7,9.7,132.0,143.26,114.06
2018,3,18,17,15,102.5,74.0,0.75,9.55,98.0,102.37,79.02
2018,3,18,17,30,60.0,54.0,0.8,9.4,64.0,66.75,48.87
2018,3,18,17,45,63.0,38.0,0.85,9.25,45.0,47.21,30.56
2018,3,18,18,0,66.0,22.0,0.9,9.1,26.0,26.98,3.67
2018,3,18,18,15,33.0,11.0,0.95,9.05,13.0,11.17,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,19,6,15,30.5,8.0,2.2,5.2,9.0,0.0,0.0
2018,3,19,6,30,61.0,16.0,2.3,5.9,18.0,18.34,0.0
2018,3,19,6,45,152.5,32.0,2.4,6.65,50.0,52.11,28.51
2018,3,19,7,0,244.0,48.0,2.5,7.4,82.0,95.29,64.77
2018,3,19,7,15,432.0,52.0,2.55,7.9,142.5,162.42,118.18
2018,3,19,7,30,620.0,56.0,2.6,8.4,203.0,251.19,192.97
2018,3,19,7,45,677.5,61.0,2.65,8.95,257.0,316.01,251.88
2018,3,19,8,0,735.0,66.0,2.7,9.5,311.0,386.14,314.0
2018,3,19,8,15,727.0,77.0,2.9,10.0,351.5,437.95,360.13
2018,3,19,8,30,719.0,88.0,3.1,10.5,392.0,487.0,402.17
2018,3,19,8,45,670.0,108.5,3.3,11.0,417.5,519.93,429.44
2018,3,19,9,0,621.0,129.0,3.5,11.5,443.0,545.99,449.98
2018,3,19,9,15,662.0,133.0,3.45,11.8,493.5,609.43,499.49
2018,3,19,9,30,703.0,137.0,3.4,12.1,544.0,674.6,548.81
2018,3,19,9,45,773.5,124.5,3.35,12.35,599.5,745.49,600.96
2018,3,19,10,0,844.0,112.0,3.3,12.6,655.0,816.47,650.69
2018,3,19,10,15,693.0,173.0,3.2,12.8,633.0,789.85,628.41
2018,3,19,10,30,542.0,234.0,3.1,13.0,611.0,741.79,588.5
2018,3,19,10,45,522.5,252.5,3.0,13.2,626.5,760.35,600.15
2018,3,19,11,0,503.0,271.0,2.9,13.4,642.0,775.75,608.86
2018,3,19,11,15,530.5,267.5,2.85,13.6,666.5,808.89,632.02
2018,3,19,11,30,558.0,264.0,2.8,13.8,691.0,840.58,653.76
2018,3,19,11,45,511.0,286.0,2.7,14.0,680.5,825.8,640.1
2018,3,19,12,0,464.0,308.0,2.6,14.2,670.0,807.6,624.5
2018,3,19,12,15,363.5,339.0,2.45,14.4,623.0,731.83,566.58
2018,3,19,12,30,263.0,370.0,2.3,14.6,576.0,667.3,516.29
2018,3,19,12,45,271.5,364.0,2.2,14.8,575.0,667.33,516.35
2018,3,19,13,0,280.0,358.0,2.1,15.0,574.0,665.94,514.92
2018,3,19,13,15,219.0,355.5,2.0,15.05,522.5,587.46,456.28
2018,3,19,13,30,158.0,353.0,1.9,15.1,471.0,523.63,407.89
2018,3,19,13,45,185.0,341.0,1.8,15.2,475.0,531.22,414.72
2018,3,19,14,0,212.0,329.0,1.7,15.3,479.0,536.83,419.53
2018,3,19,14,15,232.5,312.5,1.55,15.1,470.5,529.69,415.02
2018,3,19,14,30,253.0,296.0,1.4,14.9,462.0,531.43,416.91
2018,3,19,14,45,348.5,257.0,1.25,14.7,472.5,553.94,436.13
2018,3,19,15,0,444.0,218.0,1.1,14.5,483.0,578.18,455.57
2018,3,19,15,15,450.0,200.5,1.1,14.5,452.5,543.01,429.95
2018,3,19,15,30,456.0,183.0,1.1,14.5,422.0,505.97,402.92
2018,3,19,15,45,381.5,178.5,0.85,14.25,366.0,423.82,338.91
2018,3,19,16,0,307.0,174.0,0.6,14.0,310.0,357.07,285.96
2018,3,19,16,15,325.5,148.5,0.6,13.75,278.0,321.97,258.69
2018,3,19,16,30,344.0,123.0,0.6,13.5,246.0,290.17,232.45
2018,3,19,16,45,385.0,100.0,0.6,13.3,217.5,260.75,206.41
2018,3,19,17,0,426.0,77.0,0.6,13.1,189.0,225.98,174.14
2018,3,19,17,15,373.0,64.0,0.75,12.7,146.5,170.98,126.54
2018,3,19,17,30,320.0,51.0,0.9,12.3,104.0,122.23,84.23
2018,3,19,17,45,264.0,37.5,1.05,11.9,70.5,79.06,47.65
2018,3,19,18,0,208.0,24.0,1.2,11.5,37.0,41.85,9.64
2018,3,19,18,15,104.0,12.0,1.3,11.25,18.5,13.6,0.0
2018,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.5,1.35,9.4,2.5,2.38,0.0
2018,3,20,6,30,0.0,5.0,1.5,9.5,5.0,4.63,0.0
2018,3,20,6,45,0.0,9.5,1.7,9.65,9.5,8.79,1.26
2018,3,20,7,0,0.0,14.0,1.9,9.8,14.0,12.97,5.38
2018,3,20,7,15,0.0,17.5,2.1,9.9,17.5,16.21,8.38
2018,3,20,7,30,0.0,21.0,2.3,10.0,21.0,19.46,11.31
2018,3,20,7,45,0.0,23.0,2.5,10.1,23.0,21.33,12.97
2018,3,20,8,0,0.0,25.0,2.7,10.2,25.0,23.19,14.58
2018,3,20,8,15,0.0,25.0,2.75,10.35,25.0,23.2,14.53
2018,3,20,8,30,0.0,25.0,2.8,10.5,25.0,23.2,14.47
2018,3,20,8,45,0.0,39.5,2.85,10.65,39.5,36.7,26.03
2018,3,20,9,0,0.0,54.0,2.9,10.8,54.0,50.22,37.48
2018,3,20,9,15,0.0,50.0,3.0,10.85,50.0,46.51,34.17
2018,3,20,9,30,0.0,46.0,3.1,10.9,46.0,42.79,30.9
2018,3,20,9,45,0.0,69.5,3.2,10.95,69.5,64.73,49.38
2018,3,20,10,0,0.0,93.0,3.3,11.0,93.0,86.72,67.7
2018,3,20,10,15,0.5,119.0,3.4,11.0,119.5,112.05,88.69
2018,3,20,10,30,1.0,145.0,3.5,11.0,146.0,137.67,109.73
2018,3,20,10,45,5.5,182.5,3.6,11.0,186.5,178.49,143.24
2018,3,20,11,0,10.0,220.0,3.7,11.0,227.0,220.0,176.94
2018,3,20,11,15,12.5,234.5,3.8,10.95,244.0,237.04,190.61
2018,3,20,11,30,15.0,249.0,3.9,10.9,261.0,254.19,204.39
2018,3,20,11,45,10.0,216.5,4.05,10.9,224.5,216.87,174.04
2018,3,20,12,0,5.0,184.0,4.2,10.9,188.0,179.84,143.82
2018,3,20,12,15,3.0,162.0,4.3,10.9,164.5,156.32,124.56
2018,3,20,12,30,1.0,140.0,4.4,10.9,141.0,132.96,105.33
2018,3,20,12,45,0.5,119.5,4.5,10.85,120.0,112.68,88.64
2018,3,20,13,0,0.0,99.0,4.6,10.8,99.0,92.56,72.0
2018,3,20,13,15,0.0,101.0,4.35,10.85,101.0,94.45,73.62
2018,3,20,13,30,0.0,103.0,4.1,10.9,103.0,96.34,75.23
2018,3,20,13,45,0.0,101.0,3.85,10.9,101.0,94.4,73.7
2018,3,20,14,0,0.0,99.0,3.6,10.9,99.0,92.47,72.19
2018,3,20,14,15,0.0,88.5,3.5,10.9,88.5,82.54,64.01
2018,3,20,14,30,0.0,78.0,3.4,10.9,78.0,72.7,55.89
2018,3,20,14,45,0.0,75.0,3.3,10.85,75.0,69.88,53.66
2018,3,20,15,0,0.0,72.0,3.2,10.8,72.0,67.06,51.42
2018,3,20,15,15,0.0,71.0,3.2,10.8,71.0,66.11,50.76
2018,3,20,15,30,0.0,70.0,3.2,10.8,70.0,65.16,50.11
2018,3,20,15,45,0.0,78.0,3.15,10.75,78.0,72.62,56.64
2018,3,20,16,0,0.0,86.0,3.1,10.7,86.0,80.22,63.31
2018,3,20,16,15,0.0,79.5,3.1,10.65,79.5,74.1,58.28
2018,3,20,16,30,0.0,73.0,3.1,10.6,73.0,68.01,53.22
2018,3,20,16,45,0.0,66.0,3.1,10.55,66.0,61.47,47.67
2018,3,20,17,0,0.0,59.0,3.1,10.5,59.0,54.96,42.03
2018,3,20,17,15,0.0,47.0,3.15,10.45,47.0,43.69,32.12
2018,3,20,17,30,0.0,35.0,3.2,10.4,35.0,32.51,22.15
2018,3,20,17,45,5.0,24.5,3.3,10.35,25.0,23.46,13.6
2018,3,20,18,0,10.0,14.0,3.4,10.3,15.0,13.98,1.76
2018,3,20,18,15,10.0,8.0,3.3,10.3,8.5,7.83,0.0
2018,3,20,18,30,10.0,2.0,3.2,10.3,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,3.05,10.25,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,10.95,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.7,11.1,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.75,11.25,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.8,11.4,6.0,5.55,0.0
2018,3,21,7,15,0.0,7.5,1.8,11.55,7.5,6.94,0.33
2018,3,21,7,30,0.0,9.0,1.8,11.7,9.0,8.33,1.58
2018,3,21,7,45,0.0,12.0,1.8,11.8,12.0,11.12,4.01
2018,3,21,8,0,0.0,15.0,1.8,11.9,15.0,13.9,6.42
2018,3,21,8,15,0.0,21.0,1.85,12.1,21.0,19.48,11.21
2018,3,21,8,30,0.0,27.0,1.9,12.3,27.0,25.06,15.95
2018,3,21,8,45,0.0,37.5,1.9,12.45,37.5,34.84,24.24
2018,3,21,9,0,0.0,48.0,1.9,12.6,48.0,44.63,32.45
2018,3,21,9,15,0.0,66.0,1.95,12.8,66.0,61.43,46.5
2018,3,21,9,30,0.0,84.0,2.0,13.0,84.0,78.27,60.41
2018,3,21,9,45,1.5,122.0,2.05,13.2,123.0,115.7,91.28
2018,3,21,10,0,3.0,160.0,2.1,13.4,162.0,153.94,122.3
2018,3,21,10,15,7.0,192.0,2.25,13.65,197.0,188.93,150.36
2018,3,21,10,30,11.0,224.0,2.4,13.9,232.0,224.49,178.55
2018,3,21,10,45,12.5,235.5,2.6,14.15,244.5,237.58,188.6
2018,3,21,11,0,14.0,247.0,2.8,14.4,257.0,250.76,198.76
2018,3,21,11,15,17.5,264.5,2.9,14.45,277.5,271.97,215.41
2018,3,21,11,30,21.0,282.0,3.0,14.5,298.0,293.34,232.09
2018,3,21,11,45,20.0,279.5,3.1,14.6,295.0,289.99,229.24
2018,3,21,12,0,19.0,277.0,3.2,14.7,292.0,286.58,226.44
2018,3,21,12,15,20.0,282.5,3.2,14.65,298.5,293.2,231.68
2018,3,21,12,30,21.0,288.0,3.2,14.6,305.0,299.77,236.89
2018,3,21,12,45,18.0,272.5,3.2,14.6,287.0,280.97,222.1
2018,3,21,13,0,15.0,257.0,3.2,14.6,269.0,262.22,207.4
2018,3,21,13,15,17.5,262.5,3.25,14.6,276.0,270.02,213.86
2018,3,21,13,30,20.0,268.0,3.3,14.6,283.0,277.72,220.2
2018,3,21,13,45,23.5,271.0,3.35,14.6,288.0,283.66,225.26
2018,3,21,14,0,27.0,274.0,3.4,14.6,293.0,300.62,239.01
2018,3,21,14,15,23.5,245.0,3.45,14.6,261.0,256.29,204.22
2018,3,21,14,30,20.0,216.0,3.5,14.6,229.0,223.56,178.45
2018,3,21,14,45,17.0,196.0,3.55,14.6,206.5,200.62,160.31
2018,3,21,15,0,14.0,176.0,3.6,14.6,184.0,177.98,142.24
2018,3,21,15,15,16.0,163.0,3.6,14.6,172.0,166.1,132.97
2018,3,21,15,30,18.0,150.0,3.6,14.6,160.0,154.05,123.48
2018,3,21,15,45,42.0,146.0,3.6,14.3,166.0,168.7,136.51
2018,3,21,16,0,66.0,142.0,3.6,14.0,172.0,176.03,143.24
2018,3,21,16,15,68.5,122.5,3.6,13.9,150.5,154.0,125.01
2018,3,21,16,30,71.0,103.0,3.6,13.8,129.0,136.04,109.86
2018,3,21,16,45,109.0,93.0,3.6,13.65,126.0,136.34,109.35
2018,3,21,17,0,147.0,83.0,3.6,13.5,123.0,135.47,106.76
2018,3,21,17,15,128.5,72.5,3.65,13.4,102.0,107.35,81.72
2018,3,21,17,30,110.0,62.0,3.7,13.3,81.0,84.85,61.57
2018,3,21,17,45,76.5,44.0,3.75,13.25,55.0,54.84,36.12
2018,3,21,18,0,43.0,26.0,3.8,13.2,29.0,28.53,10.19
2018,3,21,18,15,23.5,14.0,3.8,13.15,15.5,13.83,0.0
2018,3,21,18,30,4.0,2.0,3.8,13.1,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.85,13.05,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,22,6,15,4.5,2.0,3.65,12.1,2.0,1.91,0.0
2018,3,22,6,30,9.0,4.0,3.7,12.1,4.0,4.38,0.0
2018,3,22,6,45,4.5,5.5,3.75,12.1,5.5,5.7,0.0
2018,3,22,7,0,0.0,7.0,3.8,12.1,7.0,6.48,0.0
2018,3,22,7,15,0.0,10.0,3.85,12.05,10.0,9.26,2.31
2018,3,22,7,30,0.0,13.0,3.9,12.0,13.0,12.04,4.77
2018,3,22,7,45,0.0,31.5,4.0,11.95,31.5,29.23,19.67
2018,3,22,8,0,0.0,50.0,4.1,11.9,50.0,46.46,34.5
2018,3,22,8,15,84.0,95.0,4.2,11.75,132.0,136.6,111.67
2018,3,22,8,30,168.0,140.0,4.3,11.6,214.0,233.26,193.54
2018,3,22,8,45,301.0,157.5,4.4,11.45,307.5,345.99,288.19
2018,3,22,9,0,434.0,175.0,4.5,11.3,401.0,474.4,393.63
2018,3,22,9,15,322.0,221.0,4.55,11.2,396.5,459.26,379.2
2018,3,22,9,30,210.0,267.0,4.6,11.1,392.0,432.63,355.23
2018,3,22,9,45,479.5,205.0,4.65,11.0,513.5,604.26,496.94
2018,3,22,10,0,749.0,143.0,4.7,10.9,635.0,781.39,636.18
2018,3,22,10,15,726.0,160.0,4.75,11.0,655.5,807.63,653.73
2018,3,22,10,30,703.0,177.0,4.8,11.1,676.0,829.56,668.96
2018,3,22,10,45,594.0,228.0,4.85,11.2,659.5,804.77,647.81
2018,3,22,11,0,485.0,279.0,4.9,11.3,643.0,769.51,617.79
2018,3,22,11,15,684.5,201.5,4.95,11.5,727.5,890.78,712.0
2018,3,22,11,30,884.0,124.0,5.0,11.7,812.0,995.56,786.6
2018,3,22,11,45,914.5,112.5,5.05,11.9,831.0,1022.71,804.69
2018,3,22,12,0,945.0,101.0,5.1,12.1,850.0,1046.4,820.89
2018,3,22,12,15,946.5,101.0,5.15,12.2,852.0,1050.62,823.72
2018,3,22,12,30,948.0,101.0,5.2,12.3,854.0,1050.85,824.02
2018,3,22,12,45,947.5,101.0,5.25,12.4,848.0,1045.13,820.28
2018,3,22,13,0,947.0,101.0,5.3,12.5,842.0,1035.46,813.91
2018,3,22,13,15,946.0,100.5,5.35,12.45,828.5,1020.84,804.61
2018,3,22,13,30,945.0,100.0,5.4,12.4,815.0,1002.39,792.67
2018,3,22,13,45,942.0,98.5,5.45,12.35,793.5,977.25,775.96
2018,3,22,14,0,939.0,97.0,5.5,12.3,772.0,948.57,756.67
2018,3,22,14,15,933.0,95.5,5.55,12.15,743.0,913.89,733.2
2018,3,22,14,30,927.0,94.0,5.6,12.0,714.0,876.14,707.3
2018,3,22,14,45,917.5,92.5,5.65,11.8,678.0,832.76,677.04
2018,3,22,15,0,908.0,91.0,5.7,11.6,642.0,786.98,644.61
2018,3,22,15,15,891.5,88.5,5.7,11.6,598.0,733.01,604.75
2018,3,22,15,30,875.0,86.0,5.7,11.6,554.0,681.3,564.85
2018,3,22,15,45,855.5,82.5,5.65,11.15,506.5,621.7,517.36
2018,3,22,16,0,836.0,79.0,5.6,10.7,459.0,561.79,468.18
2018,3,22,16,15,809.5,75.0,5.5,10.4,408.5,497.83,413.75
2018,3,22,16,30,783.0,71.0,5.4,10.1,358.0,435.0,358.54
2018,3,22,16,45,732.0,67.0,5.3,9.8,303.0,364.04,295.18
2018,3,22,17,0,681.0,63.0,5.2,9.5,248.0,298.17,234.74
2018,3,22,17,15,542.5,59.5,5.05,9.15,187.0,213.87,160.87
2018,3,22,17,30,404.0,56.0,4.9,8.8,126.0,145.7,102.68
2018,3,22,17,45,283.0,42.0,4.75,8.45,83.0,85.92,53.87
2018,3,22,18,0,162.0,28.0,4.6,8.1,40.0,41.6,16.59
2018,3,22,18,15,90.0,15.5,4.5,7.95,21.0,16.65,0.0
2018,3,22,18,30,18.0,3.0,4.4,7.8,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,4.35,7.65,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,23,6,15,89.5,12.5,2.0,7.4,18.0,12.0,0.0
2018,3,23,6,30,179.0,25.0,2.0,8.0,36.0,34.79,2.53
2018,3,23,6,45,317.0,37.0,2.05,8.6,78.5,79.38,45.97
2018,3,23,7,0,455.0,49.0,2.1,9.2,121.0,139.07,93.22
2018,3,23,7,15,529.5,56.0,2.2,9.5,170.0,195.1,142.67
2018,3,23,7,30,604.0,63.0,2.3,9.8,219.0,259.76,200.65
2018,3,23,7,45,627.5,73.0,2.4,10.1,266.0,316.91,253.17
2018,3,23,8,0,651.0,83.0,2.5,10.4,313.0,375.95,305.79
2018,3,23,8,15,521.5,102.5,2.55,10.6,304.5,372.07,306.32
2018,3,23,8,30,392.0,122.0,2.6,10.8,296.0,348.93,289.08
2018,3,23,8,45,417.5,145.5,2.65,11.0,349.0,411.01,339.96
2018,3,23,9,0,443.0,169.0,2.7,11.2,402.0,474.71,390.48
2018,3,23,9,15,519.5,167.5,2.8,11.35,462.5,548.56,449.12
2018,3,23,9,30,596.0,166.0,2.9,11.5,523.0,632.34,513.99
2018,3,23,9,45,682.5,151.5,3.0,11.65,584.5,710.59,573.88
2018,3,23,10,0,769.0,137.0,3.1,11.8,646.0,792.45,633.31
2018,3,23,10,15,632.5,197.0,3.2,11.9,628.5,768.77,613.48
2018,3,23,10,30,496.0,257.0,3.3,12.0,611.0,729.16,580.43
2018,3,23,10,45,617.5,219.0,3.4,12.1,675.0,817.81,648.58
2018,3,23,11,0,739.0,181.0,3.5,12.2,739.0,906.19,712.06
2018,3,23,11,15,545.0,262.0,3.6,12.25,678.5,819.34,645.78
2018,3,23,11,30,351.0,343.0,3.7,12.3,618.0,716.09,564.98
2018,3,23,11,45,323.5,355.0,3.75,12.35,610.5,706.79,557.69
2018,3,23,12,0,296.0,367.0,3.8,12.4,603.0,695.49,548.34
2018,3,23,12,15,514.0,278.5,3.9,12.4,688.5,828.34,653.13
2018,3,23,12,30,732.0,190.0,4.0,12.4,774.0,951.56,744.81
2018,3,23,12,45,841.5,145.5,4.05,12.4,811.5,1000.12,778.58
2018,3,23,13,0,951.0,101.0,4.1,12.4,849.0,1040.3,806.95
2018,3,23,13,15,947.0,101.0,4.15,12.3,833.5,1023.24,795.88
2018,3,23,13,30,943.0,101.0,4.2,12.2,818.0,1002.44,782.72
2018,3,23,13,45,770.5,161.5,4.25,12.15,736.0,901.87,712.57
2018,3,23,14,0,598.0,222.0,4.3,12.1,654.0,791.56,632.47
2018,3,23,14,15,510.5,239.0,4.3,12.0,597.0,711.46,572.29
2018,3,23,14,30,423.0,256.0,4.3,11.9,540.0,638.35,515.96
2018,3,23,14,45,406.0,245.0,4.3,11.8,505.5,595.92,484.31
2018,3,23,15,0,389.0,234.0,4.3,11.7,471.0,543.96,444.81
2018,3,23,15,15,315.5,229.5,4.3,11.7,413.0,469.36,385.33
2018,3,23,15,30,242.0,225.0,4.3,11.7,355.0,400.39,329.5
2018,3,23,15,45,362.5,185.0,4.25,11.45,360.5,418.62,346.68
2018,3,23,16,0,483.0,145.0,4.2,11.2,366.0,431.54,357.8
2018,3,23,16,15,462.0,130.0,4.05,11.0,322.0,377.49,312.32
2018,3,23,16,30,441.0,115.0,3.9,10.8,278.0,324.87,267.2
2018,3,23,16,45,439.0,98.0,3.8,10.6,239.5,279.31,226.62
2018,3,23,17,0,437.0,81.0,3.7,10.4,201.0,233.4,184.42
2018,3,23,17,15,373.5,69.0,3.5,10.1,156.5,175.81,133.23
2018,3,23,17,30,310.0,57.0,3.3,9.8,112.0,125.73,89.17
2018,3,23,17,45,230.5,43.0,3.15,9.5,76.5,79.13,50.44
2018,3,23,18,0,151.0,29.0,3.0,9.2,41.0,41.74,18.16
2018,3,23,18,15,80.5,15.5,3.0,9.1,21.5,16.45,0.0
2018,3,23,18,30,10.0,2.0,3.0,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,3.0,8.9,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,6,15,79.0,12.0,1.85,6.35,17.0,11.69,0.0
2018,3,24,6,30,158.0,24.0,1.9,6.8,34.0,33.2,6.8
2018,3,24,6,45,235.0,40.0,1.95,7.3,70.5,71.82,43.91
2018,3,24,7,0,312.0,56.0,2.0,7.8,107.0,118.77,82.85
2018,3,24,7,15,491.5,57.5,2.1,8.0,171.5,188.38,139.47
2018,3,24,7,30,671.0,59.0,2.2,8.2,236.0,278.12,215.78
2018,3,24,7,45,721.0,63.5,2.25,8.45,290.0,343.15,274.91
2018,3,24,8,0,771.0,68.0,2.3,8.7,344.0,413.1,336.72
2018,3,24,8,15,757.0,79.5,2.35,8.95,384.0,463.47,381.16
2018,3,24,8,30,743.0,91.0,2.4,9.2,424.0,511.71,421.98
2018,3,24,8,45,516.0,155.5,2.5,9.4,398.5,481.06,397.05
2018,3,24,9,0,289.0,220.0,2.6,9.6,373.0,421.49,347.03
2018,3,24,9,15,297.0,231.5,2.7,9.8,400.0,453.98,373.0
2018,3,24,9,30,305.0,243.0,2.8,10.0,427.0,486.38,398.03
2018,3,24,9,45,347.5,255.5,2.95,10.2,477.5,546.5,444.96
2018,3,24,10,0,390.0,268.0,3.1,10.4,528.0,608.86,492.74
2018,3,24,10,15,372.5,288.5,3.2,10.5,546.0,630.55,507.71
2018,3,24,10,30,355.0,309.0,3.3,10.6,564.0,649.8,520.95
2018,3,24,10,45,409.5,302.5,3.45,10.7,606.0,713.98,569.89
2018,3,24,11,0,464.0,296.0,3.6,10.8,648.0,769.0,611.45
2018,3,24,11,15,416.0,321.0,3.7,10.8,642.0,759.74,602.62
2018,3,24,11,30,368.0,346.0,3.8,10.8,636.0,735.93,583.76
2018,3,24,11,45,447.5,313.0,3.9,10.85,669.0,794.91,629.82
2018,3,24,12,0,527.0,280.0,4.0,10.9,702.0,841.55,666.23
2018,3,24,12,15,390.0,326.5,4.1,10.85,639.0,744.75,591.43
2018,3,24,12,30,253.0,373.0,4.2,10.8,576.0,660.03,524.83
2018,3,24,12,45,160.0,345.5,4.3,10.75,473.5,523.35,419.76
2018,3,24,13,0,67.0,318.0,4.4,10.7,371.0,388.09,312.34
2018,3,24,13,15,155.0,325.0,4.4,10.6,444.5,491.87,397.49
2018,3,24,13,30,243.0,332.0,4.4,10.5,518.0,591.73,477.03
2018,3,24,13,45,462.0,263.5,4.45,10.4,603.5,724.39,584.88
2018,3,24,14,0,681.0,195.0,4.5,10.3,689.0,837.71,674.98
2018,3,24,14,15,795.0,147.0,4.5,10.2,701.0,858.5,690.96
