Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,30,909.0,99.0,4.5,10.1,713.0,867.77,699.17
2018,3,24,14,45,808.5,123.5,4.5,9.95,648.0,786.49,640.06
2018,3,24,15,0,708.0,148.0,4.5,9.8,583.0,706.58,580.48
2018,3,24,15,15,695.5,140.0,4.5,9.8,542.5,656.89,542.5
2018,3,24,15,30,683.0,132.0,4.5,9.8,502.0,606.21,502.72
2018,3,24,15,45,739.5,108.0,4.45,9.5,476.5,579.95,482.53
2018,3,24,16,0,796.0,84.0,4.4,9.2,451.0,545.11,454.09
2018,3,24,16,15,642.5,99.0,4.3,9.0,373.5,439.89,366.09
2018,3,24,16,30,489.0,114.0,4.2,8.8,296.0,345.28,285.94
2018,3,24,16,45,411.5,103.5,4.1,8.6,241.0,274.09,224.36
2018,3,24,17,0,334.0,93.0,4.0,8.4,186.0,211.4,169.48
2018,3,24,17,15,295.0,77.0,3.8,8.2,146.5,162.55,125.46
2018,3,24,17,30,256.0,61.0,3.6,8.0,107.0,118.35,85.77
2018,3,24,17,45,180.5,46.0,3.45,7.8,73.0,74.65,49.37
2018,3,24,18,0,105.0,31.0,3.3,7.6,39.0,39.15,18.96
2018,3,24,18,15,56.0,16.5,3.25,7.55,20.5,16.9,0.0
2018,3,24,18,30,7.0,2.0,3.2,7.5,2.0,0.0,0.0
2018,3,24,18,45,3.5,1.0,3.15,7.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.2,6.1,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.2,6.2,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.3,6.7,23.0,15.83,0.0
2018,3,25,6,30,201.0,30.0,2.4,7.2,44.0,42.32,13.95
2018,3,25,6,45,333.5,40.5,2.45,7.65,87.0,86.51,52.07
2018,3,25,7,0,466.0,51.0,2.5,8.1,130.0,145.52,99.24
2018,3,25,7,15,539.0,58.5,2.6,8.3,180.0,202.73,150.22
2018,3,25,7,30,612.0,66.0,2.7,8.5,230.0,268.4,209.49
2018,3,25,7,45,626.0,76.0,2.8,8.7,274.5,322.54,259.98
2018,3,25,8,0,640.0,86.0,2.9,8.9,319.0,377.43,309.59
2018,3,25,8,15,705.5,87.0,2.95,9.15,378.0,448.6,370.58
2018,3,25,8,30,771.0,88.0,3.0,9.4,437.0,524.62,433.8
2018,3,25,8,45,812.0,87.5,3.05,9.6,490.0,590.25,487.17
2018,3,25,9,0,853.0,87.0,3.1,9.8,543.0,657.81,540.58
2018,3,25,9,15,874.0,88.0,3.1,10.0,588.0,714.61,583.51
2018,3,25,9,30,895.0,89.0,3.1,10.2,633.0,766.4,620.03
2018,3,25,9,45,912.0,89.0,3.15,10.4,673.0,816.69,655.18
2018,3,25,10,0,929.0,89.0,3.2,10.6,713.0,865.25,688.63
2018,3,25,10,15,939.5,90.5,3.25,10.75,746.0,907.9,717.6
2018,3,25,10,30,950.0,92.0,3.3,10.9,779.0,947.8,744.43
2018,3,25,10,45,927.0,104.5,3.35,11.05,793.0,966.37,756.12
2018,3,25,11,0,904.0,117.0,3.4,11.2,807.0,980.03,764.65
2018,3,25,11,15,852.0,142.0,3.4,11.3,803.5,983.39,765.89
2018,3,25,11,30,800.0,167.0,3.4,11.4,800.0,973.05,757.79
2018,3,25,11,45,738.0,189.5,3.45,11.5,778.5,952.03,742.81
2018,3,25,12,0,676.0,212.0,3.5,11.6,757.0,920.59,720.6
2018,3,25,12,15,510.5,267.0,3.55,11.65,678.5,813.14,640.6
2018,3,25,12,30,345.0,322.0,3.6,11.7,600.0,694.82,550.04
2018,3,25,12,45,223.5,300.5,3.6,11.75,480.0,549.8,439.14
2018,3,25,13,0,102.0,279.0,3.6,11.8,360.0,392.82,315.25
2018,3,25,13,15,440.0,218.5,3.6,11.8,558.0,675.14,543.09
2018,3,25,13,30,778.0,158.0,3.6,11.8,756.0,918.78,723.31
2018,3,25,13,45,779.5,156.0,3.6,11.8,740.0,900.15,708.75
2018,3,25,14,0,781.0,154.0,3.6,11.8,724.0,878.3,694.11
2018,3,25,14,15,489.0,211.5,3.6,11.75,563.5,663.48,533.76
2018,3,25,14,30,197.0,269.0,3.6,11.7,403.0,443.71,359.35
2018,3,25,14,45,434.0,209.5,3.55,11.7,483.5,580.52,472.84
2018,3,25,15,0,671.0,150.0,3.5,11.7,564.0,681.02,553.64
2018,3,25,15,15,770.5,116.0,3.5,11.7,560.0,682.03,555.65
2018,3,25,15,30,870.0,82.0,3.5,11.7,556.0,670.91,548.34
2018,3,25,15,45,853.0,78.0,3.45,11.5,509.0,615.77,504.8
2018,3,25,16,0,836.0,74.0,3.4,11.3,462.0,556.79,457.24
2018,3,25,16,15,801.0,71.0,3.35,11.05,409.0,489.57,401.62
2018,3,25,16,30,766.0,68.0,3.3,10.8,356.0,424.44,345.88
2018,3,25,16,45,723.0,63.5,3.25,10.55,303.5,357.07,286.65
2018,3,25,17,0,680.0,59.0,3.2,10.3,251.0,293.52,229.04
2018,3,25,17,15,594.0,54.0,3.25,9.9,196.5,222.04,165.36
2018,3,25,17,30,508.0,49.0,3.3,9.5,142.0,160.35,110.76
2018,3,25,17,45,397.0,39.5,3.3,9.05,98.0,100.81,61.59
2018,3,25,18,0,286.0,30.0,3.3,8.6,54.0,54.86,24.99
2018,3,25,18,15,161.5,18.0,3.35,8.45,29.5,20.54,0.0
2018,3,25,18,30,37.0,6.0,3.4,8.3,5.0,0.0,0.0
2018,3,25,18,45,18.5,3.0,3.4,8.1,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.2,5.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,4.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,3.0,4.95,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,3.0,5.2,2.0,0.0,0.0
2018,3,26,6,15,163.0,15.5,3.1,5.85,26.0,16.06,0.0
2018,3,26,6,30,300.0,28.0,3.2,6.5,50.0,48.9,18.06
2018,3,26,6,45,428.0,36.0,3.3,7.15,95.5,95.53,55.86
2018,3,26,7,0,556.0,44.0,3.4,7.8,141.0,157.34,106.05
2018,3,26,7,15,633.5,48.5,3.45,8.4,194.5,218.28,160.74
2018,3,26,7,30,711.0,53.0,3.5,9.0,248.0,287.97,223.89
2018,3,26,7,45,754.0,57.5,3.6,9.55,302.0,352.98,283.41
2018,3,26,8,0,797.0,62.0,3.7,10.1,356.0,421.86,344.53
2018,3,26,8,15,825.0,64.5,3.75,10.6,407.0,484.62,398.89
2018,3,26,8,30,853.0,67.0,3.8,11.1,458.0,546.57,450.77
2018,3,26,8,45,873.5,70.0,3.85,11.6,507.0,607.23,499.77
2018,3,26,9,0,894.0,73.0,3.9,12.1,556.0,667.74,547.01
2018,3,26,9,15,910.0,74.5,3.85,12.4,600.0,722.93,587.47
2018,3,26,9,30,926.0,76.0,3.8,12.7,644.0,776.86,625.16
2018,3,26,9,45,937.0,77.5,3.8,13.0,682.0,825.31,658.37
2018,3,26,10,0,948.0,79.0,3.8,13.3,720.0,871.48,689.5
2018,3,26,10,15,955.0,80.5,3.75,13.55,751.0,911.71,715.83
2018,3,26,10,30,962.0,82.0,3.7,13.8,782.0,948.92,739.77
2018,3,26,10,45,967.0,83.0,3.65,14.0,806.5,980.52,759.72
2018,3,26,11,0,972.0,84.0,3.6,14.2,831.0,1008.61,777.16
2018,3,26,11,15,975.5,85.0,3.6,14.35,848.0,1031.62,791.6
2018,3,26,11,30,979.0,86.0,3.6,14.5,865.0,1050.79,803.49
2018,3,26,11,45,980.0,86.5,3.55,14.65,873.0,1063.0,810.36
2018,3,26,12,0,981.0,87.0,3.5,14.8,881.0,1071.16,814.65
2018,3,26,12,15,977.0,89.0,3.5,14.9,880.0,1071.94,814.7
2018,3,26,12,30,973.0,91.0,3.5,15.0,879.0,1068.62,812.2
2018,3,26,12,45,967.5,93.0,3.45,15.1,870.5,1059.76,805.73
2018,3,26,13,0,962.0,95.0,3.4,15.2,862.0,1046.95,796.78
2018,3,26,13,15,954.0,95.5,3.4,15.2,844.0,1026.23,783.33
2018,3,26,13,30,946.0,96.0,3.4,15.2,826.0,1001.87,767.52
2018,3,26,13,45,935.5,97.0,3.4,15.25,801.0,972.31,748.04
2018,3,26,14,0,925.0,98.0,3.4,15.3,776.0,939.59,726.36
2018,3,26,14,15,899.5,101.0,3.4,15.25,738.5,893.18,695.23
2018,3,26,14,30,874.0,104.0,3.4,15.2,701.0,845.03,662.63
2018,3,26,14,45,835.5,109.0,3.4,15.1,655.0,792.67,626.7
2018,3,26,15,0,797.0,114.0,3.4,15.0,609.0,734.57,586.03
2018,3,26,15,15,789.5,105.5,3.4,15.0,567.5,684.45,550.39
2018,3,26,15,30,782.0,97.0,3.4,15.0,526.0,632.61,511.2
2018,3,26,15,45,773.0,90.0,3.4,14.7,483.0,579.99,470.78
2018,3,26,16,0,764.0,83.0,3.4,14.4,440.0,526.28,428.14
2018,3,26,16,15,746.0,76.5,3.3,14.0,393.0,467.69,380.04
2018,3,26,16,30,728.0,70.0,3.2,13.6,346.0,409.5,330.56
2018,3,26,16,45,671.0,67.5,3.15,13.2,293.0,341.05,271.5
2018,3,26,17,0,614.0,65.0,3.1,12.8,240.0,277.91,215.53
2018,3,26,17,15,565.5,57.0,3.1,12.2,192.5,217.34,160.98
2018,3,26,17,30,517.0,49.0,3.1,11.6,145.0,162.15,111.12
2018,3,26,17,45,418.0,39.5,3.15,11.05,101.5,103.79,62.81
2018,3,26,18,0,319.0,30.0,3.2,10.5,58.0,57.75,26.54
2018,3,26,18,15,179.0,18.0,3.2,10.35,31.5,20.91,0.0
2018,3,26,18,30,39.0,6.0,3.2,10.2,5.0,0.0,0.0
2018,3,26,18,45,19.5,3.0,3.25,10.05,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.9,8.75,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.9,8.9,3.0,0.0,0.0
2018,3,27,6,15,164.0,16.5,2.95,9.55,28.0,17.41,0.0
2018,3,27,6,30,307.0,29.0,3.0,10.2,53.0,51.41,21.04
2018,3,27,6,45,420.5,37.5,3.1,10.85,97.5,97.07,56.91
2018,3,27,7,0,534.0,46.0,3.2,11.5,142.0,156.4,105.0
2018,3,27,7,15,601.5,52.0,3.25,11.9,193.5,215.06,157.34
2018,3,27,7,30,669.0,58.0,3.3,12.3,245.0,281.43,216.99
2018,3,27,7,45,664.5,69.5,3.35,12.7,286.5,333.44,265.49
2018,3,27,8,0,660.0,81.0,3.4,13.1,328.0,383.97,310.94
2018,3,27,8,15,482.0,128.5,3.4,13.55,322.5,380.59,310.83
2018,3,27,8,30,304.0,176.0,3.4,14.0,317.0,352.89,288.45
2018,3,27,8,45,415.0,173.0,3.4,14.4,386.5,441.3,360.1
2018,3,27,9,0,526.0,170.0,3.4,14.8,456.0,533.2,432.63
2018,3,27,9,15,679.5,137.0,3.35,15.15,537.5,636.85,513.29
2018,3,27,9,30,833.0,104.0,3.3,15.5,619.0,744.69,593.22
2018,3,27,9,45,866.5,99.5,3.25,15.85,663.5,796.0,627.47
2018,3,27,10,0,900.0,95.0,3.2,16.2,708.0,851.49,664.46
2018,3,27,10,15,831.0,129.0,3.1,16.5,714.5,866.57,672.11
2018,3,27,10,30,762.0,163.0,3.0,16.8,721.0,872.3,673.53
2018,3,27,10,45,665.0,212.0,2.95,17.1,710.5,857.52,661.13
2018,3,27,11,0,568.0,261.0,2.9,17.4,700.0,830.76,638.19
2018,3,27,11,15,606.0,253.0,2.9,17.6,730.0,873.54,668.17
2018,3,27,11,30,644.0,245.0,2.9,17.8,760.0,912.4,694.62
2018,3,27,11,45,655.5,243.0,2.85,18.0,772.0,929.32,704.93
2018,3,27,12,0,667.0,241.0,2.8,18.2,784.0,943.42,713.5
2018,3,27,12,15,745.5,201.0,2.8,18.3,808.0,980.67,738.19
2018,3,27,12,30,824.0,161.0,2.8,18.4,832.0,1007.56,755.62
2018,3,27,12,45,876.5,132.0,2.8,18.55,840.0,1013.69,759.22
2018,3,27,13,0,929.0,103.0,2.8,18.7,848.0,1024.47,766.25
2018,3,27,13,15,941.5,94.0,2.85,18.7,836.5,1013.28,759.67
2018,3,27,13,30,954.0,85.0,2.9,18.7,825.0,997.77,750.51
2018,3,27,13,45,948.5,84.0,2.9,18.75,801.5,970.34,732.84
2018,3,27,14,0,943.0,83.0,2.9,18.8,778.0,939.48,712.92
2018,3,27,14,15,934.0,82.5,2.9,18.7,747.0,902.89,689.42
2018,3,27,14,30,925.0,82.0,2.9,18.6,716.0,863.44,663.8
2018,3,27,14,45,913.0,81.0,2.95,18.5,679.0,818.43,634.34
2018,3,27,15,0,901.0,80.0,3.0,18.4,642.0,771.26,602.93
2018,3,27,15,15,886.0,77.5,3.0,18.4,599.0,718.42,566.43
2018,3,27,15,30,871.0,75.0,3.0,18.4,556.0,664.26,527.78
2018,3,27,15,45,838.0,75.0,3.0,18.0,505.0,600.78,479.98
2018,3,27,16,0,805.0,75.0,3.0,17.6,454.0,540.66,433.15
2018,3,27,16,15,753.5,74.5,2.95,17.1,398.5,469.37,376.19
2018,3,27,16,30,702.0,74.0,2.9,16.6,343.0,402.0,320.58
2018,3,27,16,45,652.0,69.5,2.85,16.1,290.5,335.67,264.2
2018,3,27,17,0,602.0,65.0,2.8,15.6,238.0,273.85,210.09
2018,3,27,17,15,513.5,58.5,2.75,14.95,185.5,204.68,150.44
2018,3,27,17,30,425.0,52.0,2.7,14.3,133.0,145.81,100.1
2018,3,27,17,45,321.0,42.0,2.7,13.65,92.0,91.93,56.73
2018,3,27,18,0,217.0,32.0,2.7,13.0,51.0,50.29,24.84
2018,3,27,18,15,123.0,18.5,2.65,12.75,28.0,20.21,0.0
2018,3,27,18,30,29.0,5.0,2.6,12.5,5.0,0.0,0.0
2018,3,27,18,45,14.5,2.5,2.6,12.25,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.05,10.6,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.0,10.7,5.0,0.0,0.0
2018,3,28,6,15,189.0,17.5,1.05,11.25,31.0,19.08,0.0
2018,3,28,6,30,335.0,29.0,1.1,11.8,57.0,54.61,23.59
2018,3,28,6,45,446.0,37.0,1.15,12.35,102.5,101.16,59.0
2018,3,28,7,0,557.0,45.0,1.2,12.9,148.0,161.36,107.56
2018,3,28,7,15,623.5,50.5,1.35,13.25,200.0,220.95,160.19
2018,3,28,7,30,690.0,56.0,1.5,13.6,252.0,287.87,219.53
2018,3,28,7,45,733.0,60.0,1.65,14.0,305.0,351.28,275.8
2018,3,28,8,0,776.0,64.0,1.8,14.4,358.0,418.56,333.67
2018,3,28,8,15,805.5,67.0,1.85,14.8,409.5,481.48,386.11
2018,3,28,8,30,835.0,70.0,1.9,15.2,461.0,545.95,437.84
2018,3,28,8,45,856.0,73.0,1.95,15.6,509.5,603.84,482.86
2018,3,28,9,0,877.0,76.0,2.0,16.0,558.0,663.78,527.86
2018,3,28,9,15,894.0,77.5,2.0,16.45,602.0,718.83,566.09
2018,3,28,9,30,911.0,79.0,2.0,16.9,646.0,772.75,601.77
2018,3,28,9,45,924.5,79.5,2.0,17.35,684.5,821.34,633.01
2018,3,28,10,0,938.0,80.0,2.0,17.8,723.0,867.88,662.32
2018,3,28,10,15,946.5,81.0,2.0,18.1,754.5,908.37,687.46
2018,3,28,10,30,955.0,82.0,2.0,18.4,786.0,945.95,710.42
2018,3,28,10,45,960.0,83.0,2.0,18.75,810.0,977.2,728.87
2018,3,28,11,0,965.0,84.0,2.0,19.1,834.0,1004.98,744.98
2018,3,28,11,15,968.0,85.0,2.05,19.35,850.0,1027.21,758.4
2018,3,28,11,30,971.0,86.0,2.1,19.6,866.0,1045.62,769.46
2018,3,28,11,45,972.5,86.0,2.15,19.85,874.0,1057.51,776.44
2018,3,28,12,0,974.0,86.0,2.2,20.1,882.0,1065.38,781.03
2018,3,28,12,15,973.5,86.5,2.2,20.2,882.5,1067.76,782.09
2018,3,28,12,30,973.0,87.0,2.2,20.3,883.0,1066.05,780.73
2018,3,28,12,45,970.5,87.0,2.25,20.4,874.5,1057.74,775.94
2018,3,28,13,0,968.0,87.0,2.3,20.5,866.0,1045.43,768.75
2018,3,28,13,15,964.5,86.0,2.35,20.5,850.0,1027.11,758.07
2018,3,28,13,30,961.0,85.0,2.4,20.5,834.0,1004.98,744.98
2018,3,28,13,45,955.0,85.0,2.4,20.5,810.5,977.99,728.18
2018,3,28,14,0,949.0,85.0,2.4,20.5,787.0,947.55,709.13
2018,3,28,14,15,941.0,83.5,2.4,20.4,756.0,910.46,685.8
2018,3,28,14,30,933.0,82.0,2.4,20.3,725.0,870.43,660.34
2018,3,28,14,45,922.0,80.5,2.4,20.2,687.5,825.3,631.09
2018,3,28,15,0,911.0,79.0,2.4,20.1,650.0,777.92,599.93
2018,3,28,15,15,896.0,77.0,2.4,20.1,607.0,725.16,564.24
2018,3,28,15,30,881.0,75.0,2.4,20.1,564.0,671.04,526.45
2018,3,28,15,45,862.0,72.0,2.35,19.65,516.5,612.32,483.04
2018,3,28,16,0,843.0,69.0,2.3,19.2,469.0,553.26,437.9
2018,3,28,16,15,816.0,66.5,2.25,18.7,418.5,492.4,389.71
2018,3,28,16,30,789.0,64.0,2.2,18.2,368.0,430.57,338.99
2018,3,28,16,45,731.0,61.0,2.15,17.65,311.0,357.58,278.03
2018,3,28,17,0,673.0,58.0,2.1,17.1,254.0,290.14,219.91
2018,3,28,17,15,568.0,54.5,2.05,16.45,197.0,215.27,156.31
2018,3,28,17,30,463.0,51.0,2.0,15.8,140.0,152.68,103.63
2018,3,28,17,45,357.5,41.5,2.0,15.15,97.5,96.69,58.78
2018,3,28,18,0,252.0,32.0,2.0,14.5,55.0,53.9,26.66
2018,3,28,18,15,147.0,19.0,1.95,14.25,30.5,21.2,0.0
2018,3,28,18,30,42.0,6.0,1.9,14.0,6.0,5.72,0.0
2018,3,28,18,45,21.0,3.0,1.9,13.75,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.35,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.4,5.0,0.0,0.0
2018,3,29,6,15,150.0,19.0,1.0,13.0,30.5,20.39,0.0
2018,3,29,6,30,266.0,32.0,1.0,13.6,56.0,53.17,25.54
2018,3,29,6,45,419.0,39.0,1.05,14.15,105.5,100.46,59.37
2018,3,29,7,0,572.0,46.0,1.1,14.7,155.0,166.82,110.99
2018,3,29,7,15,636.5,52.0,1.15,15.05,207.5,227.52,164.18
2018,3,29,7,30,701.0,58.0,1.2,15.4,260.0,295.25,223.53
2018,3,29,7,45,743.5,62.0,1.3,15.8,314.0,359.23,279.48
2018,3,29,8,0,786.0,66.0,1.4,16.2,368.0,426.99,336.79
2018,3,29,8,15,815.5,69.5,1.45,16.6,420.0,491.07,389.23
2018,3,29,8,30,845.0,73.0,1.5,17.0,472.0,556.67,440.88
2018,3,29,8,45,866.0,75.5,1.5,17.4,521.0,614.53,484.73
2018,3,29,9,0,887.0,78.0,1.5,17.8,570.0,674.41,528.4
2018,3,29,9,15,903.5,80.0,1.5,18.2,614.5,730.11,566.16
2018,3,29,9,30,920.0,82.0,1.5,18.6,659.0,784.59,601.4
2018,3,29,9,45,932.5,83.0,1.55,19.05,697.5,833.27,632.4
2018,3,29,10,0,945.0,84.0,1.6,19.5,736.0,879.8,661.53
2018,3,29,10,15,953.0,86.0,1.6,19.8,768.0,921.15,686.61
2018,3,29,10,30,961.0,88.0,1.6,20.1,800.0,959.53,709.49
2018,3,29,10,45,966.5,89.0,1.6,20.45,824.5,991.33,727.77
2018,3,29,11,0,972.0,90.0,1.6,20.8,849.0,1019.65,743.76
2018,3,29,11,15,975.5,90.5,1.6,21.0,865.5,1041.86,756.29
2018,3,29,11,30,979.0,91.0,1.6,21.2,882.0,1060.22,766.5
2018,3,29,11,45,975.0,94.0,1.65,21.45,888.5,1070.03,772.12
2018,3,29,12,0,971.0,97.0,1.7,21.7,895.0,1075.71,775.38
2018,3,29,12,15,977.0,94.0,1.7,21.75,897.0,1080.57,778.13
2018,3,29,12,30,983.0,91.0,1.7,21.8,899.0,1081.32,778.45
2018,3,29,12,45,922.0,118.5,1.7,21.9,870.5,1045.37,755.75
2018,3,29,13,0,861.0,146.0,1.7,22.0,842.0,1014.9,736.92
2018,3,29,13,15,840.5,150.0,1.75,21.9,819.0,986.75,720.71
2018,3,29,13,30,820.0,154.0,1.8,21.8,796.0,955.68,702.45
2018,3,29,13,45,821.5,147.5,1.9,21.75,774.5,931.15,688.8
2018,3,29,14,0,823.0,141.0,2.0,21.7,753.0,903.25,672.67
2018,3,29,14,15,843.5,125.5,2.05,21.5,731.0,878.81,658.61
2018,3,29,14,30,864.0,110.0,2.1,21.3,709.0,849.77,641.28
2018,3,29,14,45,889.0,96.0,2.2,21.05,683.5,816.42,621.38
2018,3,29,15,0,914.0,82.0,2.3,20.8,658.0,783.71,601.63
2018,3,29,15,15,905.0,78.5,2.3,20.8,616.5,733.37,567.79
2018,3,29,15,30,896.0,75.0,2.3,20.8,575.0,681.11,531.68
2018,3,29,15,45,874.5,73.0,2.3,20.15,526.5,621.18,488.25
2018,3,29,16,0,853.0,71.0,2.3,19.5,478.0,561.13,443.1
2018,3,29,16,15,827.5,67.5,2.2,19.0,427.0,499.33,394.22
2018,3,29,16,30,802.0,64.0,2.1,18.5,376.0,436.43,342.71
2018,3,29,16,45,761.5,60.5,2.0,17.95,322.5,369.0,285.98
2018,3,29,17,0,721.0,57.0,1.9,17.4,269.0,305.05,230.29
2018,3,29,17,15,659.0,52.0,1.85,16.7,216.5,237.54,171.36
2018,3,29,17,30,597.0,47.0,1.8,16.0,164.0,176.65,117.98
2018,3,29,17,45,477.0,40.0,1.75,15.25,115.5,112.67,66.74
2018,3,29,18,0,357.0,33.0,1.7,14.5,67.0,63.57,30.73
2018,3,29,18,15,204.5,20.0,1.65,14.25,37.0,22.21,0.0
2018,3,29,18,30,52.0,7.0,1.6,14.0,7.0,6.67,0.0
2018,3,29,18,45,26.0,3.5,1.6,13.7,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,5,45,16.5,3.0,0.45,10.95,3.0,0.0,0.0
2018,3,30,6,0,33.0,6.0,0.5,11.0,6.0,5.72,0.0
2018,3,30,6,15,103.0,20.0,0.6,11.5,28.0,18.71,0.0
2018,3,30,6,30,173.0,34.0,0.7,12.0,50.0,47.4,25.23
2018,3,30,6,45,274.5,47.0,0.8,12.45,91.5,87.42,55.48
2018,3,30,7,0,376.0,60.0,0.9,12.9,133.0,140.18,97.69
2018,3,30,7,15,486.5,67.0,0.85,13.3,191.5,203.85,150.64
2018,3,30,7,30,597.0,74.0,0.8,13.7,250.0,279.08,213.77
2018,3,30,7,45,648.5,78.5,0.8,14.05,302.5,341.31,267.13
2018,3,30,8,0,700.0,83.0,0.8,14.4,355.0,408.5,322.9
2018,3,30,8,15,559.5,124.5,0.75,14.95,360.5,421.65,334.67
2018,3,30,8,30,419.0,166.0,0.7,15.5,366.0,414.89,329.22
2018,3,30,8,45,397.5,192.5,0.65,16.05,397.5,452.71,357.01
2018,3,30,9,0,376.0,219.0,0.6,16.6,429.0,479.87,375.47
2018,3,30,9,15,388.0,234.5,0.6,17.1,466.0,523.43,406.26
2018,3,30,9,30,400.0,250.0,0.6,17.6,503.0,567.01,436.08
2018,3,30,9,45,465.5,243.0,0.55,18.1,554.0,638.85,485.53
2018,3,30,10,0,531.0,236.0,0.5,18.6,605.0,705.11,529.4
2018,3,30,10,15,489.0,264.5,0.45,19.0,615.5,718.48,534.18
2018,3,30,10,30,447.0,293.0,0.4,19.4,626.0,727.22,536.4
2018,3,30,10,45,439.5,307.5,0.4,19.8,643.5,748.94,548.95
2018,3,30,11,0,432.0,322.0,0.4,20.2,661.0,768.43,559.72
2018,3,30,11,15,453.5,321.0,0.35,20.45,683.5,797.47,577.06
2018,3,30,11,30,475.0,320.0,0.3,20.7,706.0,825.1,593.11
2018,3,30,11,45,453.5,332.0,0.3,21.0,703.5,822.21,589.26
2018,3,30,12,0,432.0,344.0,0.3,21.3,701.0,816.75,584.31
2018,3,30,12,15,427.5,346.0,0.35,21.4,699.0,815.48,584.04
2018,3,30,12,30,423.0,348.0,0.4,21.5,697.0,812.07,582.43
2018,3,30,12,45,504.5,311.5,0.4,21.6,724.0,851.25,609.83
2018,3,30,13,0,586.0,275.0,0.4,21.7,751.0,886.19,633.66
2018,3,30,13,15,446.0,319.0,0.55,21.7,677.5,788.59,570.2
2018,3,30,13,30,306.0,363.0,0.7,21.7,604.0,683.03,500.57
2018,3,30,13,45,366.5,328.5,0.8,21.7,608.5,693.7,512.72
2018,3,30,14,0,427.0,294.0,0.9,21.7,613.0,711.06,527.7
2018,3,30,14,15,506.0,255.0,1.0,21.75,618.0,724.09,540.17
2018,3,30,14,30,585.0,216.0,1.1,21.8,623.0,729.86,547.61
2018,3,30,14,45,563.0,209.5,1.2,21.8,584.5,682.16,516.01
2018,3,30,15,0,541.0,203.0,1.3,21.8,546.0,634.24,483.94
2018,3,30,15,15,460.0,210.0,1.3,21.8,488.0,558.55,429.29
2018,3,30,15,30,379.0,217.0,1.3,21.8,430.0,480.7,372.16
2018,3,30,15,45,300.0,209.5,1.35,21.7,369.0,404.47,315.37
2018,3,30,16,0,221.0,202.0,1.4,21.6,308.0,329.31,258.06
2018,3,30,16,15,225.5,177.5,1.45,21.0,275.5,299.2,235.53
2018,3,30,16,30,230.0,153.0,1.5,20.4,243.0,262.15,206.46
2018,3,30,16,45,317.0,122.0,1.5,19.85,227.0,250.14,195.32
2018,3,30,17,0,404.0,91.0,1.5,19.3,211.0,231.61,176.56
2018,3,30,17,15,382.5,75.5,1.65,18.4,171.5,183.79,135.14
2018,3,30,17,30,361.0,60.0,1.8,17.5,132.0,138.37,95.33
2018,3,30,17,45,289.0,47.5,1.9,16.6,94.0,91.05,56.97
2018,3,30,18,0,217.0,35.0,2.0,15.7,56.0,52.72,27.63
2018,3,30,18,15,127.0,21.0,2.05,15.35,31.5,20.6,0.0
2018,3,30,18,30,37.0,7.0,2.1,15.0,7.0,6.67,0.0
2018,3,30,18,45,18.5,3.5,2.15,14.6,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,5,45,5.0,2.5,2.0,11.15,2.5,0.0,0.0
2018,3,31,6,0,10.0,5.0,2.0,11.2,5.0,4.77,0.0
2018,3,31,6,15,6.5,10.0,2.0,11.5,10.0,9.53,0.0
2018,3,31,6,30,3.0,15.0,2.0,11.8,15.0,14.15,5.53
2018,3,31,6,45,3.0,19.0,2.0,12.1,19.5,18.05,9.48
2018,3,31,7,0,3.0,23.0,2.0,12.4,24.0,21.95,13.08
2018,3,31,7,15,1.5,26.5,2.0,12.7,27.0,24.98,15.88
2018,3,31,7,30,0.0,30.0,2.0,13.0,30.0,27.83,18.4
2018,3,31,7,45,0.0,59.5,2.0,13.25,59.5,55.32,41.92
2018,3,31,8,0,0.0,89.0,2.0,13.5,89.0,83.16,65.35
2018,3,31,8,15,25.0,141.0,1.95,13.85,153.0,149.53,120.59
2018,3,31,8,30,50.0,193.0,1.9,14.2,217.0,217.83,176.1
2018,3,31,8,45,87.5,222.0,1.85,14.6,269.0,273.3,220.36
2018,3,31,9,0,125.0,251.0,1.8,15.0,321.0,340.01,272.54
2018,3,31,9,15,130.0,271.0,1.85,15.5,349.0,371.04,295.48
2018,3,31,9,30,135.0,291.0,1.9,16.0,377.0,402.28,318.38
2018,3,31,9,45,135.0,308.0,1.95,16.45,398.0,426.47,335.57
2018,3,31,10,0,135.0,325.0,2.0,16.9,419.0,450.29,352.31
2018,3,31,10,15,239.0,320.5,2.05,17.3,496.0,551.57,429.36
2018,3,31,10,30,343.0,316.0,2.1,17.7,573.0,648.19,500.54
2018,3,31,10,45,441.5,298.0,2.15,18.05,639.5,741.24,567.34
2018,3,31,11,0,540.0,280.0,2.2,18.4,706.0,826.7,627.44
2018,3,31,11,15,604.5,258.0,2.3,18.6,744.0,879.58,664.47
2018,3,31,11,30,669.0,236.0,2.4,18.8,782.0,929.94,699.66
2018,3,31,11,45,593.0,270.0,2.45,19.0,757.5,894.48,672.9
2018,3,31,12,0,517.0,304.0,2.5,19.2,733.0,859.35,646.77
2018,3,31,12,15,485.0,316.5,2.6,19.2,719.0,841.92,634.9
2018,3,31,12,30,453.0,329.0,2.7,19.2,705.0,822.08,621.14
2018,3,31,12,45,381.5,354.5,2.75,19.25,669.0,763.46,578.95
2018,3,31,13,0,310.0,380.0,2.8,19.3,633.0,716.71,544.56
2018,3,31,13,15,302.0,375.0,2.9,19.15,617.5,698.38,532.84
2018,3,31,13,30,294.0,370.0,3.0,19.0,602.0,678.93,520.02
2018,3,31,13,45,294.0,357.0,3.05,18.85,583.5,657.27,505.72
2018,3,31,14,0,294.0,344.0,3.1,18.7,565.0,634.42,490.44
2018,3,31,14,15,256.0,335.0,3.1,18.5,521.5,581.81,452.11
2018,3,31,14,30,218.0,326.0,3.1,18.3,478.0,520.36,406.96
2018,3,31,14,45,260.5,300.5,3.1,18.1,473.0,527.83,414.88
2018,3,31,15,0,303.0,275.0,3.1,17.9,468.0,520.96,411.68
2018,3,31,15,15,332.0,250.0,3.1,17.9,448.5,500.64,397.53
2018,3,31,15,30,361.0,225.0,3.1,17.9,429.0,476.88,380.4
2018,3,31,15,45,380.5,200.5,3.05,17.35,399.0,444.2,356.35
2018,3,31,16,0,400.0,176.0,3.0,16.8,369.0,415.36,334.35
2018,3,31,16,15,377.5,158.5,2.95,16.35,325.0,362.34,292.06
2018,3,31,16,30,355.0,141.0,2.9,15.9,281.0,311.14,250.22
2018,3,31,16,45,358.5,120.0,2.85,15.45,244.5,268.71,214.15
2018,3,31,17,0,362.0,99.0,2.8,15.0,208.0,225.47,176.07
2018,3,31,17,15,286.5,83.5,2.8,14.35,159.5,165.47,125.4
2018,3,31,17,30,211.0,68.0,2.8,13.7,111.0,112.41,81.15
2018,3,31,17,45,170.5,51.5,2.8,13.05,79.5,75.91,50.51
2018,3,31,18,0,130.0,35.0,2.8,12.4,48.0,44.61,25.12
2018,3,31,18,15,79.0,21.0,2.8,12.05,27.5,19.97,0.0
2018,3,31,18,30,28.0,7.0,2.8,11.7,7.0,6.67,0.0
2018,3,31,18,45,14.0,3.5,2.85,11.4,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,5,45,24.5,4.5,2.55,9.25,4.5,0.0,0.0
2018,4,1,6,0,49.0,9.0,2.6,9.5,9.0,8.58,0.0
2018,4,1,6,15,175.0,23.0,2.65,10.0,39.0,23.71,0.0
2018,4,1,6,30,301.0,37.0,2.7,10.5,69.0,62.97,33.81
2018,4,1,6,45,402.5,48.0,2.75,11.0,115.5,109.94,69.39
2018,4,1,7,0,504.0,59.0,2.8,11.5,162.0,169.65,118.68
2018,4,1,7,15,570.0,66.0,2.75,11.9,214.0,228.04,170.48
2018,4,1,7,30,636.0,73.0,2.7,12.3,266.0,293.93,228.91
2018,4,1,7,45,680.0,78.5,2.65,12.7,319.0,356.7,284.38
2018,4,1,8,0,724.0,84.0,2.6,13.1,372.0,423.53,341.55
2018,4,1,8,15,756.5,88.0,2.6,13.55,424.0,486.09,393.62
2018,4,1,8,30,789.0,92.0,2.6,14.0,476.0,550.95,445.65
2018,4,1,8,45,813.0,95.0,2.55,14.45,525.0,611.07,492.08
2018,4,1,9,0,837.0,98.0,2.5,14.9,574.0,671.46,537.09
2018,4,1,9,15,856.5,99.5,2.55,15.25,618.0,726.95,577.19
2018,4,1,9,30,876.0,101.0,2.6,15.6,662.0,781.58,614.45
2018,4,1,9,45,891.5,101.5,2.6,15.95,701.0,825.79,643.36
2018,4,1,10,0,907.0,102.0,2.6,16.3,740.0,872.64,673.78
2018,4,1,10,15,915.5,103.5,2.7,16.5,771.0,912.39,700.05
2018,4,1,10,30,924.0,105.0,2.8,16.7,802.0,949.33,724.31
2018,4,1,10,45,930.0,106.0,2.85,16.95,826.0,980.4,743.93
2018,4,1,11,0,936.0,107.0,2.9,17.2,850.0,1008.14,761.3
2018,4,1,11,15,940.0,107.5,3.0,17.3,866.0,1029.92,775.61
2018,4,1,11,30,944.0,108.0,3.1,17.4,882.0,1048.01,787.59
2018,4,1,11,45,946.0,108.0,3.2,17.5,890.0,1059.79,795.51
2018,4,1,12,0,948.0,108.0,3.3,17.6,898.0,1067.67,801.01
2018,4,1,12,15,948.5,107.5,3.4,17.65,898.0,1069.56,802.84
2018,4,1,12,30,949.0,107.0,3.5,17.7,898.0,1067.46,802.2
2018,4,1,12,45,947.5,107.0,3.6,17.75,890.0,1059.96,798.08
2018,4,1,13,0,946.0,107.0,3.7,17.8,882.0,1048.54,791.48
2018,4,1,13,15,942.5,106.0,3.8,17.75,866.0,1030.25,780.62
2018,4,1,13,30,939.0,105.0,3.9,17.7,850.0,1008.25,767.29
2018,4,1,13,45,933.0,103.5,4.0,17.65,825.5,979.8,749.52
2018,4,1,14,0,927.0,102.0,4.1,17.6,801.0,948.02,729.36
2018,4,1,14,15,909.0,102.5,4.2,17.45,765.0,904.85,701.3
2018,4,1,14,30,891.0,103.0,4.3,17.3,729.0,859.5,671.34
2018,4,1,14,45,844.0,111.0,4.4,17.1,679.0,802.4,632.85
2018,4,1,15,0,797.0,119.0,4.5,16.9,629.0,740.35,589.94
2018,4,1,15,15,799.0,109.5,4.5,16.9,592.0,695.76,558.28
2018,4,1,15,30,801.0,100.0,4.5,16.9,555.0,648.58,522.56
2018,4,1,15,45,766.0,97.0,4.65,16.35,502.5,583.17,472.95
2018,4,1,16,0,731.0,94.0,4.8,15.8,450.0,519.96,423.36
2018,4,1,16,15,734.5,86.0,4.75,15.3,411.0,471.7,383.52
2018,4,1,16,30,738.0,78.0,4.7,14.8,372.0,422.2,340.93
2018,4,1,16,45,693.5,73.5,4.7,14.35,319.0,355.7,283.28
2018,4,1,17,0,649.0,69.0,4.7,13.9,266.0,293.14,227.49
2018,4,1,17,15,585.0,62.0,4.65,13.4,214.0,227.16,168.67
2018,4,1,17,30,521.0,55.0,4.6,12.9,162.0,168.44,116.43
2018,4,1,17,45,419.5,46.0,4.6,12.35,116.0,109.82,68.16
2018,4,1,18,0,318.0,37.0,4.6,11.8,70.0,63.87,33.77
2018,4,1,18,15,187.0,23.5,4.6,11.55,40.0,24.09,0.0
2018,4,1,18,30,56.0,10.0,4.6,11.3,10.0,9.53,0.0
2018,4,1,18,45,28.0,5.0,4.6,11.1,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,2,5,45,5.0,3.5,3.65,9.6,3.5,0.0,0.0
2018,4,2,6,0,10.0,7.0,3.7,9.8,7.0,6.67,0.0
2018,4,2,6,15,51.0,23.5,3.85,10.1,28.5,22.22,1.16
2018,4,2,6,30,92.0,40.0,4.0,10.4,50.0,46.38,28.71
2018,4,2,6,45,160.0,57.5,4.15,10.7,86.5,80.68,55.73
2018,4,2,7,0,228.0,75.0,4.3,11.0,123.0,123.62,91.26
2018,4,2,7,15,258.5,92.0,4.3,11.4,160.5,164.17,127.21
2018,4,2,7,30,289.0,109.0,4.3,11.8,198.0,208.34,166.29
2018,4,2,7,45,311.0,129.0,4.35,12.2,240.5,255.62,207.64
2018,4,2,8,0,333.0,149.0,4.4,12.6,283.0,305.18,250.02
2018,4,2,8,15,382.0,161.0,4.35,12.95,334.0,368.25,302.44
2018,4,2,8,30,431.0,173.0,4.3,13.3,385.0,430.97,353.55
2018,4,2,8,45,523.5,165.0,4.2,13.7,447.5,504.22,412.42
2018,4,2,9,0,616.0,157.0,4.1,14.1,510.0,589.17,478.9
2018,4,2,9,15,622.5,168.0,4.0,14.4,547.5,635.78,513.48
2018,4,2,9,30,629.0,179.0,3.9,14.7,585.0,681.11,546.38
2018,4,2,9,45,765.5,137.5,3.75,15.05,659.5,770.31,612.22
2018,4,2,10,0,902.0,96.0,3.6,15.4,734.0,863.39,676.28
2018,4,2,10,15,910.5,97.5,3.5,15.65,765.0,902.89,701.19
2018,4,2,10,30,919.0,99.0,3.4,15.9,796.0,939.6,724.21
2018,4,2,10,45,924.5,100.0,3.3,16.15,819.5,969.99,742.59
2018,4,2,11,0,930.0,101.0,3.2,16.4,843.0,997.05,758.57
2018,4,2,11,15,933.0,102.5,3.15,16.6,859.0,1018.76,771.39
2018,4,2,11,30,936.0,104.0,3.1,16.8,875.0,1036.78,781.79
2018,4,2,11,45,937.0,104.5,3.05,17.0,882.5,1047.95,787.67
2018,4,2,12,0,938.0,105.0,3.0,17.2,890.0,1055.23,791.13
2018,4,2,12,15,938.0,105.0,3.0,17.3,890.0,1057.07,791.91
2018,4,2,12,30,938.0,105.0,3.0,17.4,890.0,1054.97,790.28
2018,4,2,12,45,936.0,105.0,3.05,17.5,882.0,1046.97,785.37
2018,4,2,13,0,934.0,105.0,3.1,17.6,874.0,1035.11,778.06
2018,4,2,13,15,928.5,105.0,3.05,17.6,857.0,1016.09,765.5
2018,4,2,13,30,923.0,105.0,3.0,17.6,840.0,993.48,750.67
2018,4,2,13,45,914.5,105.5,3.0,17.55,816.0,965.2,732.63
2018,4,2,14,0,906.0,106.0,3.0,17.5,792.0,933.77,712.45
2018,4,2,14,15,899.0,103.0,3.0,17.4,761.0,896.91,688.58
2018,4,2,14,30,892.0,100.0,3.0,17.3,730.0,857.22,662.57
2018,4,2,14,45,881.5,98.0,2.95,17.25,693.0,813.19,632.82
2018,4,2,15,0,871.0,96.0,2.9,17.2,656.0,767.02,601.27
2018,4,2,15,15,851.5,94.5,2.9,17.2,612.0,716.84,566.6
2018,4,2,15,30,832.0,93.0,2.9,17.2,568.0,661.58,526.24
2018,4,2,15,45,805.0,90.5,2.85,16.85,518.5,600.15,479.82
2018,4,2,16,0,778.0,88.0,2.8,16.5,469.0,539.32,432.48
2018,4,2,16,15,748.5,84.5,2.8,16.15,419.0,477.17,382.67
2018,4,2,16,30,719.0,81.0,2.8,15.8,369.0,416.84,332.56
2018,4,2,16,45,678.5,76.0,2.85,15.4,318.0,352.29,277.65
2018,4,2,17,0,638.0,71.0,2.9,15.0,267.0,291.4,224.15
2018,4,2,17,15,528.0,66.5,2.95,14.35,208.0,216.04,160.02
2018,4,2,17,30,418.0,62.0,3.0,13.7,149.0,153.52,107.49
2018,4,2,17,45,313.0,50.0,3.1,13.05,104.5,96.62,61.67
2018,4,2,18,0,208.0,38.0,3.2,12.4,60.0,54.4,30.46
2018,4,2,18,15,121.5,23.5,3.1,12.05,34.5,22.64,0.0
2018,4,2,18,30,35.0,9.0,3.0,11.7,9.0,8.58,0.0
2018,4,2,18,45,17.5,4.5,2.95,11.4,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,24.0,5.0,2.15,7.95,5.5,0.0,0.0
2018,4,3,6,0,48.0,10.0,2.1,8.2,11.0,9.53,0.0
2018,4,3,6,15,148.0,26.0,2.15,8.7,40.5,26.71,5.49
2018,4,3,6,30,248.0,42.0,2.2,9.2,70.0,63.33,36.85
2018,4,3,6,45,382.0,52.5,2.25,9.7,122.0,113.12,73.65
2018,4,3,7,0,516.0,63.0,2.3,10.2,174.0,178.62,126.77
2018,4,3,7,15,579.0,70.5,2.25,10.65,226.5,237.75,179.38
2018,4,3,7,30,642.0,78.0,2.2,11.1,279.0,303.98,238.03
2018,4,3,7,45,684.0,84.0,2.2,11.5,332.5,367.01,293.55
2018,4,3,8,0,726.0,90.0,2.2,11.9,386.0,433.85,350.51
2018,4,3,8,15,756.0,94.0,2.2,12.35,437.0,495.84,401.79
2018,4,3,8,30,786.0,98.0,2.2,12.8,488.0,558.75,451.97
2018,4,3,8,45,807.5,101.0,2.2,13.2,535.5,617.19,497.1
2018,4,3,9,0,829.0,104.0,2.2,13.6,583.0,675.65,540.76
2018,4,3,9,15,846.5,106.5,2.15,13.95,626.5,730.4,579.61
2018,4,3,9,30,864.0,109.0,2.1,14.3,670.0,784.14,615.32
2018,4,3,9,45,872.5,112.5,2.05,14.65,706.5,830.44,645.0
2018,4,3,10,0,881.0,116.0,2.0,15.0,743.0,874.44,672.59
2018,4,3,10,15,841.5,137.5,2.0,15.25,756.5,893.56,683.49
2018,4,3,10,30,802.0,159.0,2.0,15.5,770.0,906.64,690.57
2018,4,3,10,45,761.0,184.0,2.0,15.75,778.0,922.12,699.42
2018,4,3,11,0,720.0,209.0,2.0,16.0,786.0,927.89,701.76
2018,4,3,11,15,733.0,209.0,2.0,16.15,806.0,954.6,718.65
2018,4,3,11,30,746.0,209.0,2.0,16.3,826.0,978.57,733.45
2018,4,3,11,45,788.5,189.0,2.0,16.45,847.0,1007.21,751.36
2018,4,3,12,0,831.0,169.0,2.0,16.6,868.0,1027.14,763.47
2018,4,3,12,15,831.0,169.0,2.05,16.6,867.5,1028.74,764.87
2018,4,3,12,30,831.0,169.0,2.1,16.6,867.0,1026.74,764.26
2018,4,3,12,45,826.5,169.0,2.15,16.65,857.5,1016.69,758.37
2018,4,3,13,0,822.0,169.0,2.2,16.7,848.0,1003.15,750.36
2018,4,3,13,15,853.5,149.5,2.3,16.65,843.0,1000.35,750.43
2018,4,3,13,30,885.0,130.0,2.4,16.6,838.0,984.59,741.81
2018,4,3,13,45,867.5,131.5,2.5,16.55,808.5,957.4,725.59
2018,4,3,14,0,850.0,133.0,2.6,16.5,779.0,919.65,702.08
2018,4,3,14,15,848.5,126.5,2.65,16.35,749.5,884.86,680.24
2018,4,3,14,30,847.0,120.0,2.7,16.2,720.0,847.03,656.01
2018,4,3,14,45,832.5,119.0,2.75,16.05,683.5,801.91,626.3
2018,4,3,15,0,818.0,118.0,2.8,15.9,647.0,755.07,594.93
