Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,15,812.0,112.5,2.8,15.9,608.5,708.07,562.27
2018,4,3,15,30,806.0,107.0,2.8,15.9,570.0,659.19,525.94
2018,4,3,15,45,774.5,103.0,2.9,15.45,517.5,594.52,477.69
2018,4,3,16,0,743.0,99.0,3.0,15.0,465.0,531.79,429.26
2018,4,3,16,15,715.0,96.0,3.0,14.6,417.5,472.53,381.47
2018,4,3,16,30,687.0,93.0,3.0,14.2,370.0,414.78,333.23
2018,4,3,16,45,641.0,85.5,3.0,13.8,316.0,347.19,275.73
2018,4,3,17,0,595.0,78.0,3.0,13.4,262.0,284.02,220.42
2018,4,3,17,15,522.5,68.0,2.95,12.85,207.5,215.91,161.04
2018,4,3,17,30,450.0,58.0,2.9,12.3,153.0,156.25,109.15
2018,4,3,17,45,355.0,48.5,2.85,11.75,110.5,102.52,65.15
2018,4,3,18,0,260.0,39.0,2.8,11.2,68.0,59.64,33.07
2018,4,3,18,15,151.5,24.0,2.75,10.95,39.0,23.75,2.1
2018,4,3,18,30,43.0,9.0,2.7,10.7,10.0,8.58,0.0
2018,4,3,18,45,21.5,4.5,2.65,10.45,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,5,45,9.0,5.5,2.5,9.1,5.5,0.0,0.0
2018,4,4,6,0,18.0,11.0,2.6,9.3,11.0,10.48,0.0
2018,4,4,6,15,83.0,26.5,2.65,9.65,35.5,25.96,8.25
2018,4,4,6,30,148.0,42.0,2.7,10.0,60.0,53.88,33.12
2018,4,4,6,45,211.5,58.0,2.8,10.3,97.5,89.87,61.57
2018,4,4,7,0,275.0,74.0,2.9,10.6,135.0,136.01,100.31
2018,4,4,7,15,259.5,94.0,2.8,11.0,163.5,167.41,130.14
2018,4,4,7,30,244.0,114.0,2.7,11.4,192.0,199.0,159.32
2018,4,4,7,45,238.0,138.5,2.65,11.75,225.5,236.95,192.56
2018,4,4,8,0,232.0,163.0,2.6,12.1,259.0,274.05,223.99
2018,4,4,8,15,257.0,184.0,2.55,12.45,302.5,322.69,263.85
2018,4,4,8,30,282.0,205.0,2.5,12.8,346.0,373.7,304.69
2018,4,4,8,45,267.0,227.0,2.4,13.15,371.0,403.02,326.92
2018,4,4,9,0,252.0,249.0,2.3,13.5,396.0,430.3,346.93
2018,4,4,9,15,288.5,262.0,2.3,13.8,442.0,483.12,387.41
2018,4,4,9,30,325.0,275.0,2.3,14.1,488.0,538.41,428.86
2018,4,4,9,45,250.5,301.5,2.3,14.4,471.0,521.07,412.57
2018,4,4,10,0,176.0,328.0,2.3,14.7,454.0,487.11,384.1
2018,4,4,10,15,226.0,338.0,2.25,14.9,507.0,547.94,430.16
2018,4,4,10,30,276.0,348.0,2.2,15.1,560.0,622.42,484.49
2018,4,4,10,45,416.0,315.0,2.2,15.3,645.0,736.3,568.85
2018,4,4,11,0,556.0,282.0,2.2,15.5,730.0,845.51,647.15
2018,4,4,11,15,703.5,219.5,2.2,15.55,797.0,937.69,711.79
2018,4,4,11,30,851.0,157.0,2.2,15.6,864.0,1020.77,765.85
2018,4,4,11,45,887.5,139.0,2.15,15.65,882.5,1037.27,774.68
2018,4,4,12,0,924.0,121.0,2.1,15.7,901.0,1059.95,788.33
2018,4,4,12,15,877.5,143.0,2.2,15.6,883.5,1047.84,781.68
2018,4,4,12,30,831.0,165.0,2.3,15.5,866.0,1022.9,766.95
2018,4,4,12,45,630.0,250.5,2.35,15.4,779.0,914.61,694.64
2018,4,4,13,0,429.0,336.0,2.4,15.3,692.0,796.53,608.9
2018,4,4,13,15,431.5,332.5,2.4,15.15,685.0,787.85,604.61
2018,4,4,13,30,434.0,329.0,2.4,15.0,678.0,777.08,597.91
2018,4,4,13,45,317.5,346.5,2.45,14.85,597.5,666.3,517.03
2018,4,4,14,0,201.0,364.0,2.5,14.7,517.0,559.59,437.34
2018,4,4,14,15,171.0,351.5,2.5,14.65,478.0,513.39,403.41
2018,4,4,14,30,141.0,339.0,2.5,14.6,439.0,468.52,369.66
2018,4,4,14,45,149.0,320.5,2.5,14.55,421.5,449.23,356.2
2018,4,4,15,0,157.0,302.0,2.5,14.5,404.0,428.91,341.66
2018,4,4,15,15,186.0,276.0,2.5,14.5,389.0,414.61,332.08
2018,4,4,15,30,215.0,250.0,2.5,14.5,374.0,397.33,319.82
2018,4,4,15,45,172.0,230.0,2.45,14.2,324.0,338.82,273.77
2018,4,4,16,0,129.0,210.0,2.4,13.9,274.0,284.38,230.44
2018,4,4,16,15,155.0,188.0,2.35,13.6,257.0,267.4,217.33
2018,4,4,16,30,181.0,166.0,2.3,13.3,240.0,247.39,200.88
2018,4,4,16,45,159.0,136.5,2.3,13.05,195.0,197.85,159.66
2018,4,4,17,0,137.0,107.0,2.3,12.8,150.0,151.0,120.08
2018,4,4,17,15,68.5,72.5,2.2,12.4,94.0,89.46,68.99
2018,4,4,17,30,0.0,38.0,2.1,12.0,38.0,35.29,24.69
2018,4,4,17,45,0.0,28.5,2.05,11.65,28.5,26.45,16.87
2018,4,4,18,0,0.0,19.0,2.0,11.3,19.0,17.62,8.86
2018,4,4,18,15,0.0,11.5,2.0,11.15,11.5,10.66,0.0
2018,4,4,18,30,0.0,4.0,2.0,11.0,4.0,3.81,0.0
2018,4,4,18,45,0.0,2.0,2.05,10.9,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,5,5,45,1.0,2.0,1.8,9.5,2.0,0.0,0.0
2018,4,5,6,0,2.0,4.0,1.8,9.7,4.0,3.81,0.0
2018,4,5,6,15,1.0,9.5,1.8,9.9,9.5,8.83,0.11
2018,4,5,6,30,0.0,15.0,1.8,10.1,15.0,13.9,6.0
2018,4,5,6,45,0.0,19.5,1.85,10.25,19.5,18.07,9.89
2018,4,5,7,0,0.0,24.0,1.9,10.4,24.0,22.25,13.68
2018,4,5,7,15,1.5,49.5,1.95,10.8,50.0,46.43,34.64
2018,4,5,7,30,3.0,75.0,2.0,11.2,76.0,70.96,55.66
2018,4,5,7,45,2.0,92.5,2.0,11.55,93.0,87.28,69.41
2018,4,5,8,0,1.0,110.0,2.0,11.9,110.0,103.58,82.89
2018,4,5,8,15,0.5,101.0,2.05,12.35,101.0,94.68,74.97
2018,4,5,8,30,0.0,92.0,2.1,12.8,92.0,85.79,67.15
2018,4,5,8,45,5.0,131.0,2.1,13.25,134.0,126.16,100.51
2018,4,5,9,0,10.0,170.0,2.1,13.7,176.0,167.49,133.95
2018,4,5,9,15,8.5,178.0,2.0,13.9,183.5,174.6,139.1
2018,4,5,9,30,7.0,186.0,1.9,14.1,191.0,181.57,144.18
2018,4,5,9,45,9.0,202.5,1.85,14.35,209.0,199.57,158.18
2018,4,5,10,0,11.0,219.0,1.8,14.6,227.0,217.77,172.18
2018,4,5,10,15,10.0,211.5,1.8,14.65,219.0,209.86,165.52
2018,4,5,10,30,9.0,204.0,1.8,14.7,211.0,201.9,158.94
2018,4,5,10,45,20.5,252.0,1.8,14.75,268.5,260.15,205.01
2018,4,5,11,0,32.0,300.0,1.8,14.8,326.0,330.77,259.49
2018,4,5,11,15,76.5,345.5,1.9,14.7,409.0,422.65,330.6
2018,4,5,11,30,121.0,391.0,2.0,14.6,492.0,529.21,410.66
2018,4,5,11,45,67.0,320.5,2.1,14.45,376.5,388.86,304.3
2018,4,5,12,0,13.0,250.0,2.2,14.3,261.0,252.18,197.84
2018,4,5,12,15,9.5,216.5,2.2,14.05,224.5,215.66,169.62
2018,4,5,12,30,6.0,183.0,2.2,13.8,188.0,179.41,140.95
2018,4,5,12,45,6.0,184.0,2.2,13.6,189.0,180.33,141.91
2018,4,5,13,0,6.0,185.0,2.2,13.4,190.0,181.21,142.79
2018,4,5,13,15,3.5,161.0,2.15,13.2,164.0,155.4,122.13
2018,4,5,13,30,1.0,137.0,2.1,13.0,138.0,129.81,101.54
2018,4,5,13,45,0.5,123.0,2.0,12.8,123.5,115.88,90.38
2018,4,5,14,0,0.0,109.0,1.9,12.6,109.0,102.02,79.21
2018,4,5,14,15,0.0,110.0,1.8,12.45,110.0,102.94,80.15
2018,4,5,14,30,0.0,111.0,1.7,12.3,111.0,103.86,81.1
2018,4,5,14,45,0.0,116.0,1.65,12.2,116.0,108.6,85.21
2018,4,5,15,0,0.0,121.0,1.6,12.1,121.0,113.37,89.36
2018,4,5,15,15,0.0,120.5,1.6,12.1,120.5,112.89,89.19
2018,4,5,15,30,0.0,120.0,1.6,12.1,120.0,112.44,89.07
2018,4,5,15,45,0.5,125.0,1.4,11.85,125.0,117.58,93.7
2018,4,5,16,0,1.0,130.0,1.2,11.6,130.0,122.73,98.34
2018,4,5,16,15,1.0,128.0,1.15,11.5,128.0,120.84,97.1
2018,4,5,16,30,1.0,126.0,1.1,11.4,126.0,118.98,95.87
2018,4,5,16,45,10.5,118.0,1.1,11.25,121.0,115.07,92.8
2018,4,5,17,0,20.0,110.0,1.1,11.1,116.0,110.01,88.45
2018,4,5,17,15,25.0,94.0,1.15,11.0,100.5,96.33,76.48
2018,4,5,17,30,30.0,78.0,1.2,10.9,85.0,80.13,61.98
2018,4,5,17,45,17.5,58.0,1.2,10.8,62.0,56.99,42.1
2018,4,5,18,0,5.0,38.0,1.2,10.7,39.0,35.5,23.54
2018,4,5,18,15,7.5,23.0,1.25,10.65,23.5,21.06,5.49
2018,4,5,18,30,10.0,8.0,1.3,10.6,8.0,7.63,0.0
2018,4,5,18,45,5.0,4.0,1.35,10.55,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.95,11.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.0,11.3,2.0,1.91,0.0
2018,4,6,6,15,0.0,4.0,3.1,11.4,4.0,3.7,0.0
2018,4,6,6,30,0.0,6.0,3.2,11.5,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,3.3,11.6,7.5,6.94,0.29
2018,4,6,7,0,0.0,9.0,3.4,11.7,9.0,8.33,1.55
2018,4,6,7,15,0.0,11.5,3.45,11.85,11.5,10.65,3.59
2018,4,6,7,30,0.0,14.0,3.5,12.0,14.0,12.97,5.6
2018,4,6,7,45,0.0,16.5,3.5,12.15,16.5,15.3,7.58
2018,4,6,8,0,0.0,19.0,3.5,12.3,19.0,17.63,9.54
2018,4,6,8,15,0.0,22.0,3.45,12.5,22.0,20.42,11.88
2018,4,6,8,30,0.0,25.0,3.4,12.7,25.0,23.22,14.2
2018,4,6,8,45,0.0,29.0,3.4,12.9,29.0,26.95,17.3
2018,4,6,9,0,0.0,33.0,3.4,13.1,33.0,30.68,20.38
2018,4,6,9,15,0.0,37.0,3.4,13.25,37.0,34.42,23.44
2018,4,6,9,30,0.0,41.0,3.4,13.4,41.0,38.16,26.5
2018,4,6,9,45,0.0,45.5,3.45,13.55,45.5,42.38,29.93
2018,4,6,10,0,0.0,50.0,3.5,13.7,50.0,46.59,33.36
2018,4,6,10,15,0.0,56.0,3.5,13.8,56.0,52.21,37.94
2018,4,6,10,30,0.0,62.0,3.5,13.9,62.0,57.83,42.52
2018,4,6,10,45,0.0,79.5,3.55,14.0,79.5,74.21,55.95
2018,4,6,11,0,0.0,97.0,3.6,14.1,97.0,90.71,69.4
2018,4,6,11,15,1.0,117.5,3.6,14.15,118.5,111.21,86.1
2018,4,6,11,30,2.0,138.0,3.6,14.2,140.0,131.86,102.82
2018,4,6,11,45,1.5,123.5,3.65,14.25,125.0,117.52,91.08
2018,4,6,12,0,1.0,109.0,3.7,14.3,110.0,103.21,79.39
2018,4,6,12,15,1.0,104.0,3.7,14.3,105.0,98.45,75.53
2018,4,6,12,30,1.0,99.0,3.7,14.3,100.0,93.7,71.66
2018,4,6,12,45,3.5,133.5,3.7,14.3,136.5,129.07,100.59
2018,4,6,13,0,6.0,168.0,3.7,14.3,173.0,164.69,129.48
2018,4,6,13,15,6.0,171.0,3.65,14.25,176.0,167.47,131.76
2018,4,6,13,30,6.0,174.0,3.6,14.2,179.0,170.23,134.11
2018,4,6,13,45,5.0,172.0,3.55,14.15,176.0,167.19,131.77
2018,4,6,14,0,4.0,170.0,3.5,14.1,173.0,164.19,129.49
2018,4,6,14,15,3.5,170.0,3.35,14.05,172.5,163.61,129.19
2018,4,6,14,30,3.0,170.0,3.2,14.0,172.0,163.06,128.95
2018,4,6,14,45,2.5,156.0,3.1,13.9,157.5,148.99,117.79
2018,4,6,15,0,2.0,142.0,3.0,13.8,143.0,135.01,106.67
2018,4,6,15,15,2.5,128.0,3.0,13.8,129.5,121.84,96.15
2018,4,6,15,30,3.0,114.0,3.0,13.8,116.0,108.68,85.56
2018,4,6,15,45,24.0,146.0,2.9,13.7,158.5,155.93,125.39
2018,4,6,16,0,45.0,178.0,2.8,13.6,201.0,198.45,160.79
2018,4,6,16,15,70.5,169.5,2.75,13.55,201.0,200.35,162.7
2018,4,6,16,30,96.0,161.0,2.7,13.5,201.0,203.44,165.21
2018,4,6,16,45,62.5,131.0,2.65,13.4,155.5,150.56,121.33
2018,4,6,17,0,29.0,101.0,2.6,13.3,110.0,106.07,84.33
2018,4,6,17,15,16.0,85.0,2.55,13.25,90.0,83.8,65.59
2018,4,6,17,30,3.0,69.0,2.5,13.2,70.0,64.91,49.67
2018,4,6,17,45,1.5,51.0,2.5,13.1,51.5,47.56,34.53
2018,4,6,18,0,0.0,33.0,2.5,13.0,33.0,30.57,19.52
2018,4,6,18,15,7.0,20.5,2.55,13.0,20.5,19.05,5.37
2018,4,6,18,30,14.0,8.0,2.6,13.0,8.0,7.63,0.0
2018,4,6,18,45,7.0,4.0,2.6,12.95,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,5,45,1.5,2.5,2.75,11.75,2.5,0.0,0.0
2018,4,7,6,0,3.0,5.0,2.8,11.8,5.0,4.77,0.0
2018,4,7,6,15,10.5,16.0,2.9,11.9,17.0,15.45,5.49
2018,4,7,6,30,18.0,27.0,3.0,12.0,29.0,27.19,16.37
2018,4,7,6,45,11.0,23.5,3.05,12.1,25.0,23.91,14.32
2018,4,7,7,0,4.0,20.0,3.1,12.2,21.0,19.44,10.99
2018,4,7,7,15,3.5,43.0,3.25,12.4,44.0,40.95,29.63
2018,4,7,7,30,3.0,66.0,3.4,12.6,67.0,62.45,48.07
2018,4,7,7,45,19.5,103.0,3.5,12.75,111.0,106.37,85.16
2018,4,7,8,0,36.0,140.0,3.6,12.9,155.0,151.69,123.01
2018,4,7,8,15,85.0,178.0,3.65,13.1,220.0,217.38,177.42
2018,4,7,8,30,134.0,216.0,3.7,13.3,285.0,294.55,240.37
2018,4,7,8,45,281.5,219.0,3.75,13.5,381.0,404.53,330.11
2018,4,7,9,0,429.0,222.0,3.8,13.7,477.0,530.21,429.98
2018,4,7,9,15,444.0,233.5,3.8,13.9,514.0,574.77,463.37
2018,4,7,9,30,459.0,245.0,3.8,14.1,551.0,619.34,496.52
2018,4,7,9,45,365.0,287.5,3.8,14.3,539.0,598.71,477.57
2018,4,7,10,0,271.0,330.0,3.8,14.5,527.0,578.96,459.09
2018,4,7,10,15,263.0,349.5,3.8,14.6,547.0,602.93,476.02
2018,4,7,10,30,255.0,369.0,3.8,14.7,567.0,625.46,491.5
2018,4,7,10,45,201.5,383.0,3.85,14.75,542.5,586.74,460.63
2018,4,7,11,0,148.0,397.0,3.9,14.8,518.0,555.8,435.49
2018,4,7,11,15,119.0,397.0,3.9,14.85,495.5,530.89,415.62
2018,4,7,11,30,90.0,397.0,3.9,14.9,473.0,491.6,384.93
2018,4,7,11,45,78.0,394.0,3.9,14.9,460.0,477.44,373.83
2018,4,7,12,0,66.0,391.0,3.9,14.9,447.0,462.73,362.22
2018,4,7,12,15,93.5,403.0,3.9,14.9,482.5,503.29,393.88
2018,4,7,12,30,121.0,415.0,3.9,14.9,518.0,556.59,434.43
2018,4,7,12,45,133.0,411.0,3.9,14.85,523.5,563.12,439.71
2018,4,7,13,0,145.0,407.0,3.9,14.8,529.0,568.76,444.61
2018,4,7,13,15,250.0,381.5,3.9,14.75,586.5,652.62,510.67
2018,4,7,13,30,355.0,356.0,3.9,14.7,644.0,719.22,562.79
2018,4,7,13,45,313.5,359.0,3.95,14.6,608.0,674.78,529.4
2018,4,7,14,0,272.0,362.0,4.0,14.5,572.0,631.02,496.83
2018,4,7,14,15,290.5,342.5,4.0,14.4,559.0,616.78,487.89
2018,4,7,14,30,309.0,323.0,4.0,14.3,546.0,600.32,477.03
2018,4,7,14,45,421.5,270.5,4.0,14.15,558.0,630.74,503.96
2018,4,7,15,0,534.0,218.0,4.0,14.0,570.0,642.66,516.4
2018,4,7,15,15,624.5,181.5,4.0,14.0,567.0,647.67,522.07
2018,4,7,15,30,715.0,145.0,4.0,14.0,564.0,639.43,517.12
2018,4,7,15,45,708.0,135.5,4.0,13.7,521.5,588.03,477.47
2018,4,7,16,0,701.0,126.0,4.0,13.4,479.0,535.57,435.99
2018,4,7,16,15,664.0,119.5,3.9,13.15,426.5,470.05,382.48
2018,4,7,16,30,627.0,113.0,3.8,12.9,374.0,407.22,329.75
2018,4,7,16,45,587.5,105.0,3.75,12.7,323.5,344.99,276.17
2018,4,7,17,0,548.0,97.0,3.7,12.5,273.0,286.49,224.48
2018,4,7,17,15,476.5,88.5,3.5,12.15,221.5,221.01,167.32
2018,4,7,17,30,405.0,80.0,3.3,11.8,170.0,165.96,119.5
2018,4,7,17,45,303.5,66.5,3.1,11.45,124.0,110.25,74.25
2018,4,7,18,0,202.0,53.0,2.9,11.1,78.0,66.6,41.62
2018,4,7,18,15,114.5,33.0,2.8,10.9,46.0,30.93,12.48
2018,4,7,18,30,27.0,13.0,2.7,10.7,14.0,12.39,0.0
2018,4,7,18,45,13.5,6.5,2.6,10.5,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,8,5,45,28.5,8.5,2.55,8.8,9.5,0.0,0.0
2018,4,8,6,0,57.0,17.0,2.6,9.0,19.0,16.2,0.0
2018,4,8,6,15,167.0,33.5,2.7,9.35,54.0,36.81,18.64
2018,4,8,6,30,277.0,50.0,2.8,9.7,89.0,76.69,47.26
2018,4,8,6,45,359.5,62.0,2.95,10.05,134.5,121.57,82.54
2018,4,8,7,0,442.0,74.0,3.1,10.4,180.0,176.62,129.15
2018,4,8,7,15,374.0,97.5,3.1,10.7,202.0,209.0,162.57
2018,4,8,7,30,306.0,121.0,3.1,11.0,224.0,229.38,184.16
2018,4,8,7,45,371.5,132.5,3.15,11.3,278.0,291.53,237.1
2018,4,8,8,0,437.0,144.0,3.2,11.6,332.0,357.26,292.29
2018,4,8,8,15,456.0,159.0,3.15,11.95,376.5,408.76,334.82
2018,4,8,8,30,475.0,174.0,3.1,12.3,421.0,461.46,377.12
2018,4,8,8,45,626.5,150.0,3.05,12.6,506.5,562.44,457.6
2018,4,8,9,0,778.0,126.0,3.0,12.9,592.0,672.72,542.82
2018,4,8,9,15,798.5,127.5,3.0,13.2,635.0,724.52,580.72
2018,4,8,9,30,819.0,129.0,3.0,13.5,678.0,777.36,617.31
2018,4,8,9,45,740.0,163.0,2.95,13.8,679.5,786.08,620.94
2018,4,8,10,0,661.0,197.0,2.9,14.1,681.0,783.52,616.33
2018,4,8,10,15,764.0,165.5,2.9,14.3,746.5,864.02,672.94
2018,4,8,10,30,867.0,134.0,2.9,14.5,812.0,943.5,726.32
2018,4,8,10,45,885.0,130.5,2.85,14.75,840.0,971.79,743.04
2018,4,8,11,0,903.0,127.0,2.8,15.0,868.0,1004.74,763.28
2018,4,8,11,15,906.5,128.0,2.8,15.15,883.5,1025.41,775.84
2018,4,8,11,30,910.0,129.0,2.8,15.3,899.0,1042.52,786.17
2018,4,8,11,45,910.5,130.0,2.8,15.5,906.0,1052.97,792.04
2018,4,8,12,0,911.0,131.0,2.8,15.7,913.0,1059.66,795.59
2018,4,8,12,15,911.5,130.5,2.8,15.8,912.5,1060.97,796.04
2018,4,8,12,30,912.0,130.0,2.8,15.9,912.0,1058.47,794.16
2018,4,8,12,45,911.0,128.5,2.8,16.0,903.0,1049.63,788.25
2018,4,8,13,0,910.0,127.0,2.8,16.1,894.0,1037.02,780.03
2018,4,8,13,15,905.5,126.0,2.85,16.15,877.0,1017.86,768.19
2018,4,8,13,30,901.0,125.0,2.9,16.2,860.0,995.2,754.07
2018,4,8,13,45,893.5,124.5,2.9,16.2,835.5,966.9,735.85
2018,4,8,14,0,886.0,124.0,2.9,16.2,811.0,935.51,715.53
2018,4,8,14,15,875.0,123.0,2.95,16.15,779.0,903.94,695.54
2018,4,8,14,30,864.0,122.0,3.0,16.1,747.0,863.07,668.85
2018,4,8,14,45,849.0,120.0,3.05,16.05,708.0,815.68,637.25
2018,4,8,15,0,834.0,118.0,3.1,16.0,669.0,766.6,604.0
2018,4,8,15,15,816.5,115.0,3.1,16.0,625.5,713.28,566.64
2018,4,8,15,30,799.0,112.0,3.1,16.0,582.0,659.1,526.17
2018,4,8,15,45,772.5,109.5,3.35,15.65,533.5,599.33,481.76
2018,4,8,16,0,746.0,107.0,3.6,15.3,485.0,541.01,436.72
2018,4,8,16,15,708.5,103.0,3.65,15.0,432.5,475.61,384.01
2018,4,8,16,30,671.0,99.0,3.7,14.7,380.0,412.83,331.78
2018,4,8,16,45,621.5,94.0,3.75,14.35,327.0,347.3,276.0
2018,4,8,17,0,572.0,89.0,3.8,14.0,274.0,286.56,222.9
2018,4,8,17,15,483.5,82.0,3.7,13.5,219.0,218.36,164.19
2018,4,8,17,30,395.0,75.0,3.6,13.0,164.0,158.92,113.59
2018,4,8,17,45,307.5,61.5,3.55,12.45,120.0,106.02,70.37
2018,4,8,18,0,220.0,48.0,3.5,11.9,76.0,64.0,38.78
2018,4,8,18,15,126.0,30.0,3.4,11.65,44.5,28.85,11.93
2018,4,8,18,30,32.0,12.0,3.3,11.4,13.0,11.44,0.0
2018,4,8,18,45,16.0,6.0,3.15,11.1,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,5,45,15.5,8.5,1.15,10.75,9.0,8.1,0.0
2018,4,9,6,0,31.0,17.0,1.1,11.0,18.0,14.86,0.0
2018,4,9,6,15,42.0,33.5,1.1,11.6,38.0,32.16,18.43
2018,4,9,6,30,53.0,50.0,1.1,12.2,58.0,52.4,36.13
2018,4,9,6,45,73.0,71.5,1.1,12.75,87.0,80.33,59.49
2018,4,9,7,0,93.0,93.0,1.1,13.3,116.0,111.06,85.49
2018,4,9,7,15,142.5,114.0,1.15,13.65,158.5,152.62,119.81
2018,4,9,7,30,192.0,135.0,1.2,14.0,201.0,200.27,159.3
2018,4,9,7,45,206.5,156.0,1.25,14.3,237.0,239.28,191.92
2018,4,9,8,0,221.0,177.0,1.3,14.6,273.0,284.3,228.63
2018,4,9,8,15,201.0,202.5,1.3,15.0,298.0,308.12,247.39
2018,4,9,8,30,181.0,228.0,1.3,15.4,323.0,334.03,267.06
2018,4,9,8,45,292.5,228.0,1.35,15.8,397.5,421.19,335.36
2018,4,9,9,0,404.0,228.0,1.4,16.2,472.0,520.21,410.52
2018,4,9,9,15,567.0,193.5,1.35,16.6,562.0,624.01,487.8
2018,4,9,9,30,730.0,159.0,1.3,17.0,652.0,744.02,573.49
2018,4,9,9,45,790.0,147.5,1.3,17.4,707.0,807.86,614.52
2018,4,9,10,0,850.0,136.0,1.3,17.8,762.0,876.48,658.04
2018,4,9,10,15,861.0,137.0,1.25,18.1,792.5,916.08,680.87
2018,4,9,10,30,872.0,138.0,1.2,18.4,823.0,953.15,701.99
2018,4,9,10,45,879.5,138.0,1.15,18.7,846.0,983.11,718.25
2018,4,9,11,0,887.0,138.0,1.1,19.0,869.0,1001.65,727.18
2018,4,9,11,15,872.0,149.0,1.1,19.2,878.5,1023.37,739.46
2018,4,9,11,30,857.0,160.0,1.1,19.4,888.0,1032.64,743.94
2018,4,9,11,45,861.5,158.5,1.05,19.6,895.5,1044.1,749.07
2018,4,9,12,0,866.0,157.0,1.0,19.8,903.0,1051.94,751.96
2018,4,9,12,15,722.0,231.5,1.0,19.95,853.0,993.94,715.27
2018,4,9,12,30,578.0,306.0,1.0,20.1,803.0,922.22,667.3
2018,4,9,12,45,555.5,310.5,1.0,20.25,784.5,900.09,653.35
2018,4,9,13,0,533.0,315.0,1.0,20.4,766.0,875.77,637.29
2018,4,9,13,15,400.5,350.5,0.95,20.45,685.5,764.38,560.82
2018,4,9,13,30,268.0,386.0,0.9,20.5,605.0,667.83,493.01
2018,4,9,13,45,366.5,336.5,0.85,20.55,627.0,699.15,518.39
2018,4,9,14,0,465.0,287.0,0.8,20.6,649.0,735.21,544.85
2018,4,9,14,15,543.5,250.0,0.75,20.55,657.0,749.01,555.73
2018,4,9,14,30,622.0,213.0,0.7,20.5,665.0,759.48,564.33
2018,4,9,14,45,666.5,183.0,0.7,20.4,645.0,739.1,552.4
2018,4,9,15,0,711.0,153.0,0.7,20.3,625.0,712.58,536.36
2018,4,9,15,15,633.5,166.0,0.7,20.3,566.5,637.88,484.0
2018,4,9,15,30,556.0,179.0,0.7,20.3,508.0,564.2,431.66
2018,4,9,15,45,449.5,186.5,0.95,19.95,438.5,476.82,369.96
2018,4,9,16,0,343.0,194.0,1.2,19.6,369.0,392.76,307.95
2018,4,9,16,15,312.5,172.0,1.35,19.0,319.0,334.93,264.47
2018,4,9,16,30,282.0,150.0,1.5,18.4,269.0,280.03,221.57
2018,4,9,16,45,416.5,115.5,1.7,17.8,265.0,285.08,223.57
2018,4,9,17,0,551.0,81.0,1.9,17.2,261.0,271.45,207.37
2018,4,9,17,15,466.0,74.5,1.95,16.5,208.0,206.12,152.25
2018,4,9,17,30,381.0,68.0,2.0,15.8,155.0,149.08,104.59
2018,4,9,17,45,326.5,55.0,2.1,15.1,116.0,102.61,65.99
2018,4,9,18,0,272.0,42.0,2.2,14.4,77.0,62.89,35.55
2018,4,9,18,15,171.0,28.0,2.15,14.1,46.5,27.76,11.16
2018,4,9,18,30,70.0,14.0,2.1,13.8,16.0,13.34,0.0
2018,4,9,18,45,35.0,7.0,2.0,13.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,10,5,45,1.5,4.5,1.7,11.15,4.5,4.29,0.0
2018,4,10,6,0,3.0,9.0,1.7,11.3,9.0,8.45,0.0
2018,4,10,6,15,3.5,13.5,1.75,11.5,14.0,12.67,4.35
2018,4,10,6,30,4.0,18.0,1.8,11.7,19.0,17.12,8.67
2018,4,10,6,45,4.0,22.0,1.85,11.95,23.0,21.08,12.31
2018,4,10,7,0,4.0,26.0,1.9,12.2,27.0,25.05,15.87
2018,4,10,7,15,2.0,20.5,2.0,12.3,21.0,19.6,11.28
2018,4,10,7,30,0.0,15.0,2.1,12.4,15.0,13.9,6.39
2018,4,10,7,45,0.0,17.5,2.2,12.5,17.5,16.23,8.37
2018,4,10,8,0,0.0,20.0,2.3,12.6,20.0,18.56,10.32
2018,4,10,8,15,0.0,24.5,2.35,12.7,24.5,22.75,13.85
2018,4,10,8,30,0.0,29.0,2.4,12.8,29.0,26.94,17.36
2018,4,10,8,45,0.0,43.5,2.5,12.9,43.5,40.46,28.73
2018,4,10,9,0,0.0,58.0,2.6,13.0,58.0,53.99,40.0
2018,4,10,9,15,0.0,88.5,2.6,13.1,88.5,82.51,63.67
2018,4,10,9,30,0.0,119.0,2.6,13.2,119.0,111.42,87.34
2018,4,10,9,45,5.0,168.0,2.55,13.3,171.5,162.53,128.99
2018,4,10,10,0,10.0,217.0,2.5,13.4,224.0,214.64,170.68
2018,4,10,10,15,8.0,199.5,2.5,13.5,205.5,196.13,155.35
2018,4,10,10,30,6.0,182.0,2.5,13.6,187.0,177.57,140.18
2018,4,10,10,45,6.0,181.0,2.5,13.7,186.0,176.8,139.38
2018,4,10,11,0,6.0,180.0,2.5,13.8,185.0,176.01,138.56
2018,4,10,11,15,4.5,158.0,2.5,13.8,162.0,153.44,120.28
2018,4,10,11,30,3.0,136.0,2.5,13.8,139.0,130.92,102.02
2018,4,10,11,45,8.0,196.0,2.55,13.85,203.0,193.89,152.77
2018,4,10,12,0,13.0,256.0,2.6,13.9,267.0,257.78,203.25
2018,4,10,12,15,14.5,271.0,2.65,13.85,283.5,274.15,215.97
2018,4,10,12,30,16.0,286.0,2.7,13.8,300.0,290.5,228.82
2018,4,10,12,45,17.0,287.5,2.8,13.75,302.0,292.85,230.84
2018,4,10,13,0,18.0,289.0,2.9,13.7,304.0,295.11,232.86
2018,4,10,13,15,24.5,307.5,3.0,13.7,327.5,330.81,261.1
2018,4,10,13,30,31.0,326.0,3.1,13.7,351.0,355.6,280.7
2018,4,10,13,45,43.5,333.5,3.15,13.65,368.0,374.07,295.74
2018,4,10,14,0,56.0,341.0,3.2,13.6,385.0,391.74,310.2
2018,4,10,14,15,99.0,340.0,3.3,13.6,414.0,426.06,338.64
2018,4,10,14,30,142.0,339.0,3.4,13.6,443.0,466.83,371.66
2018,4,10,14,45,158.0,325.0,3.5,13.6,435.0,458.65,366.41
2018,4,10,15,0,174.0,311.0,3.6,13.6,427.0,448.75,359.93
2018,4,10,15,15,121.0,279.0,3.6,13.6,357.0,369.3,297.34
2018,4,10,15,30,68.0,247.0,3.6,13.6,287.0,287.78,232.26
2018,4,10,15,45,197.0,214.5,3.7,13.55,318.0,336.57,274.54
2018,4,10,16,0,326.0,182.0,3.8,13.5,349.0,370.69,303.19
2018,4,10,16,15,402.0,154.5,3.8,13.3,339.5,368.11,300.66
2018,4,10,16,30,478.0,127.0,3.8,13.1,330.0,350.29,284.53
2018,4,10,16,45,577.5,101.5,3.75,12.95,314.5,337.07,269.73
2018,4,10,17,0,677.0,76.0,3.7,12.8,299.0,308.47,239.7
2018,4,10,17,15,614.5,70.0,3.5,12.35,245.5,242.23,180.74
2018,4,10,17,30,552.0,64.0,3.3,11.9,192.0,183.0,128.14
2018,4,10,17,45,444.0,54.5,3.1,11.4,140.5,120.95,77.27
2018,4,10,18,0,336.0,45.0,2.9,10.9,89.0,72.36,41.49
2018,4,10,18,15,216.5,31.5,2.9,10.6,55.0,31.93,14.28
2018,4,10,18,30,97.0,18.0,2.9,10.3,21.0,17.16,0.0
2018,4,10,18,45,48.5,9.0,2.85,10.0,10.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,11,5,45,3.0,2.5,2.65,9.5,2.5,2.38,0.0
2018,4,11,6,0,6.0,5.0,2.6,9.6,5.0,4.74,0.0
2018,4,11,6,15,3.0,6.0,2.65,9.85,6.0,5.77,0.0
2018,4,11,6,30,0.0,7.0,2.7,10.1,7.0,6.48,0.0
2018,4,11,6,45,0.0,15.5,2.75,10.35,15.5,14.36,6.78
2018,4,11,7,0,0.0,24.0,2.8,10.6,24.0,22.25,13.71
2018,4,11,7,15,41.5,59.0,2.75,10.7,73.5,68.08,52.32
2018,4,11,7,30,83.0,94.0,2.7,10.8,123.0,121.6,97.73
2018,4,11,7,45,110.0,109.5,2.65,10.95,154.5,153.56,124.96
2018,4,11,8,0,137.0,125.0,2.6,11.1,186.0,188.61,154.69
2018,4,11,8,15,194.5,166.0,2.6,11.15,263.5,273.18,224.88
2018,4,11,8,30,252.0,207.0,2.6,11.2,341.0,360.14,295.39
2018,4,11,8,45,225.5,220.5,2.55,11.25,348.5,371.38,303.55
2018,4,11,9,0,199.0,234.0,2.5,11.3,356.0,372.32,303.55
2018,4,11,9,15,120.5,252.0,2.6,11.35,327.5,343.41,278.53
2018,4,11,9,30,42.0,270.0,2.7,11.4,299.0,298.91,240.61
2018,4,11,9,45,151.0,299.5,2.8,11.45,410.5,428.93,345.8
2018,4,11,10,0,260.0,329.0,2.9,11.5,522.0,568.38,454.15
2018,4,11,10,15,383.0,311.0,3.1,11.5,608.0,667.75,531.34
2018,4,11,10,30,506.0,293.0,3.3,11.5,694.0,784.06,619.34
2018,4,11,10,45,467.5,318.0,3.45,11.5,696.5,788.3,620.43
2018,4,11,11,0,429.0,343.0,3.6,11.5,699.0,788.7,619.56
2018,4,11,11,15,373.5,373.0,3.7,11.5,687.0,764.35,600.19
2018,4,11,11,30,318.0,403.0,3.8,11.5,675.0,747.24,585.92
2018,4,11,11,45,287.0,413.0,3.9,11.5,660.0,730.54,572.96
2018,4,11,12,0,256.0,423.0,4.0,11.5,645.0,711.97,558.58
2018,4,11,12,15,275.0,413.5,4.1,11.5,652.0,721.32,566.64
2018,4,11,12,30,294.0,404.0,4.2,11.5,659.0,729.24,573.69
2018,4,11,12,45,309.5,398.5,4.25,11.5,664.5,736.29,579.77
2018,4,11,13,0,325.0,393.0,4.3,11.5,670.0,741.57,584.61
2018,4,11,13,15,294.5,393.5,4.35,11.45,641.0,706.74,558.63
2018,4,11,13,30,264.0,394.0,4.4,11.4,612.0,671.58,532.42
2018,4,11,13,45,202.0,386.0,4.45,11.4,550.0,587.16,468.03
2018,4,11,14,0,140.0,378.0,4.5,11.4,488.0,516.66,413.16
2018,4,11,14,15,99.0,341.5,4.55,11.4,417.5,427.3,343.71
2018,4,11,14,30,58.0,305.0,4.6,11.4,347.0,351.35,283.42
2018,4,11,14,45,37.0,266.5,4.65,11.45,293.0,292.43,236.41
2018,4,11,15,0,16.0,228.0,4.7,11.5,239.0,229.0,185.01
2018,4,11,15,15,12.5,204.5,4.7,11.5,212.5,202.81,164.04
2018,4,11,15,30,9.0,181.0,4.7,11.5,186.0,177.04,143.18
2018,4,11,15,45,10.0,146.0,4.8,11.35,151.5,143.41,115.79
2018,4,11,16,0,11.0,111.0,4.9,11.2,117.0,110.0,88.17
2018,4,11,16,15,66.0,115.0,4.95,11.05,144.0,147.4,120.54
2018,4,11,16,30,121.0,119.0,5.0,10.9,171.0,172.02,141.18
2018,4,11,16,45,187.5,118.5,5.0,10.8,186.5,193.22,157.72
2018,4,11,17,0,254.0,118.0,5.0,10.7,202.0,202.56,162.72
2018,4,11,17,15,242.0,87.5,5.05,10.45,156.5,152.69,118.46
2018,4,11,17,30,230.0,57.0,5.1,10.2,111.0,106.14,76.81
2018,4,11,17,45,215.0,51.5,5.15,10.0,92.0,82.42,55.4
2018,4,11,18,0,200.0,46.0,5.2,9.8,73.0,60.17,36.99
2018,4,11,18,15,121.5,30.0,5.1,9.6,44.5,28.98,14.09
2018,4,11,18,30,43.0,14.0,5.0,9.4,16.0,13.34,0.0
2018,4,11,18,45,21.5,7.0,4.9,9.2,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,4,12,5,45,57.5,12.0,3.0,6.95,15.5,11.44,0.0
2018,4,12,6,0,115.0,24.0,3.0,7.3,31.0,19.07,0.0
2018,4,12,6,15,211.5,39.0,3.1,7.65,67.0,45.67,25.73
2018,4,12,6,30,308.0,54.0,3.2,8.0,103.0,86.42,54.74
2018,4,12,6,45,423.5,63.5,3.35,8.4,157.5,138.93,95.72
2018,4,12,7,0,539.0,73.0,3.5,8.8,212.0,204.35,150.78
2018,4,12,7,15,592.0,80.5,3.5,9.05,264.5,262.9,203.82
2018,4,12,7,30,645.0,88.0,3.5,9.3,317.0,327.24,261.55
2018,4,12,7,45,680.5,94.5,3.5,9.6,369.5,388.65,316.04
2018,4,12,8,0,716.0,101.0,3.5,9.9,422.0,453.05,371.44
2018,4,12,8,15,573.0,140.5,3.45,10.1,416.5,458.32,377.36
2018,4,12,8,30,430.0,180.0,3.4,10.3,411.0,443.74,365.52
2018,4,12,8,45,441.5,195.5,3.35,10.55,450.5,490.75,402.94
2018,4,12,9,0,453.0,211.0,3.3,10.8,490.0,537.84,439.22
2018,4,12,9,15,520.5,203.5,3.25,11.0,545.0,602.21,489.35
2018,4,12,9,30,588.0,196.0,3.2,11.2,600.0,674.58,544.27
2018,4,12,9,45,405.0,268.0,3.15,11.4,553.0,621.06,497.96
2018,4,12,10,0,222.0,340.0,3.1,11.6,506.0,537.71,429.05
2018,4,12,10,15,332.5,329.0,3.1,11.75,588.5,642.17,510.36
2018,4,12,10,30,443.0,318.0,3.1,11.9,671.0,752.42,592.62
2018,4,12,10,45,541.0,288.0,3.15,12.05,731.0,826.23,647.32
2018,4,12,11,0,639.0,258.0,3.2,12.2,791.0,904.77,704.58
2018,4,12,11,15,740.0,214.5,3.3,12.25,842.5,970.87,751.41
2018,4,12,11,30,841.0,171.0,3.4,12.3,894.0,1029.49,791.52
2018,4,12,11,45,858.5,165.0,3.5,12.35,908.0,1048.91,804.62
2018,4,12,12,0,876.0,159.0,3.6,12.4,922.0,1064.85,815.82
2018,4,12,12,15,873.0,160.5,3.7,12.4,920.5,1064.47,816.19
2018,4,12,12,30,870.0,162.0,3.8,12.4,919.0,1060.35,814.26
2018,4,12,12,45,863.0,164.5,3.95,12.4,909.0,1049.62,808.28
2018,4,12,13,0,856.0,167.0,4.1,12.4,899.0,1035.32,799.93
2018,4,12,13,15,853.5,164.0,4.15,12.35,882.0,1016.22,787.77
2018,4,12,13,30,851.0,161.0,4.2,12.3,865.0,993.69,773.28
2018,4,12,13,45,706.0,212.0,4.25,12.3,785.0,897.39,706.2
2018,4,12,14,0,561.0,263.0,4.3,12.3,705.0,795.58,630.97
2018,4,12,14,15,598.5,238.5,4.3,12.25,693.5,786.92,627.05
2018,4,12,14,30,636.0,214.0,4.3,12.2,682.0,771.25,617.3
2018,4,12,14,45,719.5,177.0,4.35,12.15,681.0,774.24,622.52
2018,4,12,15,0,803.0,140.0,4.4,12.1,680.0,765.21,617.82
2018,4,12,15,15,785.0,136.5,4.4,12.1,636.5,714.22,579.67
2018,4,12,15,30,767.0,133.0,4.4,12.1,593.0,660.21,538.11
2018,4,12,15,45,746.0,127.5,4.35,11.9,545.5,601.88,492.41
2018,4,12,16,0,725.0,122.0,4.3,11.7,498.0,543.8,445.69
2018,4,12,16,15,698.0,115.0,4.25,11.5,447.0,481.69,394.45
2018,4,12,16,30,671.0,108.0,4.2,11.3,396.0,421.14,342.99
2018,4,12,16,45,631.5,100.5,4.1,11.15,344.0,357.04,287.2
2018,4,12,17,0,592.0,93.0,4.0,11.0,292.0,296.61,233.3
2018,4,12,17,15,532.5,84.5,3.85,10.6,240.0,233.73,177.45
2018,4,12,17,30,473.0,76.0,3.7,10.2,188.0,177.64,127.72
2018,4,12,17,45,385.5,64.0,3.55,9.85,140.5,119.65,79.39
2018,4,12,18,0,298.0,52.0,3.4,9.5,93.0,74.1,44.85
2018,4,12,18,15,185.0,35.0,3.35,9.25,57.0,34.27,17.56
2018,4,12,18,30,72.0,18.0,3.3,9.0,21.0,17.16,0.0
2018,4,12,18,45,36.0,9.0,3.3,8.7,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,5,45,39.0,11.5,2.35,6.9,14.0,10.96,0.0
2018,4,13,6,0,78.0,23.0,2.3,7.3,28.0,19.08,3.08
2018,4,13,6,15,169.5,39.5,2.35,7.85,63.5,44.35,25.97
2018,4,13,6,30,261.0,56.0,2.4,8.4,99.0,83.44,54.24
2018,4,13,6,45,398.5,64.0,2.45,8.95,156.0,134.3,92.76
2018,4,13,7,0,536.0,72.0,2.5,9.5,213.0,203.77,149.98
2018,4,13,7,15,593.5,79.0,2.6,10.05,266.5,263.04,202.91
2018,4,13,7,30,651.0,86.0,2.7,10.6,320.0,328.64,260.85
2018,4,13,7,45,688.0,91.0,2.8,11.2,372.5,389.48,314.08
2018,4,13,8,0,725.0,96.0,2.9,11.8,425.0,453.44,368.27
2018,4,13,8,15,752.0,100.0,2.9,12.25,475.0,513.76,417.93
2018,4,13,8,30,779.0,104.0,2.9,12.7,525.0,574.82,466.51
2018,4,13,8,45,798.0,108.5,2.85,13.1,572.0,632.53,510.8
2018,4,13,9,0,817.0,113.0,2.8,13.5,619.0,690.01,553.48
2018,4,13,9,15,835.5,114.0,2.8,13.85,662.0,742.91,591.08
2018,4,13,9,30,854.0,115.0,2.8,14.2,705.0,794.84,626.26
2018,4,13,9,45,869.0,115.0,2.75,14.5,742.0,841.57,656.91
2018,4,13,10,0,884.0,115.0,2.7,14.8,779.0,880.84,681.87
2018,4,13,10,15,891.0,117.0,2.65,15.05,808.5,918.15,705.31
2018,4,13,10,30,898.0,119.0,2.6,15.3,838.0,952.62,726.54
2018,4,13,10,45,903.0,120.5,2.6,15.55,860.5,981.66,744.39
2018,4,13,11,0,908.0,122.0,2.6,15.8,883.0,1007.43,760.01
2018,4,13,11,15,911.0,123.0,2.55,16.0,897.5,1027.3,771.33
2018,4,13,11,30,914.0,124.0,2.5,16.2,912.0,1043.58,780.33
2018,4,13,11,45,858.0,157.0,2.5,16.4,901.5,1040.18,777.01
2018,4,13,12,0,802.0,190.0,2.5,16.6,891.0,1022.91,764.87
2018,4,13,12,15,806.5,186.5,2.5,16.7,891.0,1024.77,765.96
2018,4,13,12,30,811.0,183.0,2.5,16.8,891.0,1023.12,764.65
2018,4,13,12,45,849.5,159.5,2.55,16.95,894.5,1030.89,770.15
2018,4,13,13,0,888.0,136.0,2.6,17.1,898.0,1025.14,766.73
2018,4,13,13,15,876.0,139.0,2.65,17.15,878.5,1002.94,752.88
2018,4,13,13,30,864.0,142.0,2.7,17.2,859.0,985.81,742.62
2018,4,13,13,45,867.5,135.5,2.7,17.2,838.0,961.47,727.14
2018,4,13,14,0,871.0,129.0,2.7,17.2,817.0,933.58,709.31
2018,4,13,14,15,849.0,132.0,2.75,17.15,781.0,890.21,681.33
2018,4,13,14,30,827.0,135.0,2.8,17.1,745.0,845.08,651.88
2018,4,13,14,45,801.5,135.5,2.8,17.05,702.5,793.15,616.86
2018,4,13,15,0,776.0,136.0,2.8,17.0,660.0,740.46,580.84
2018,4,13,15,15,779.5,125.0,2.8,17.0,623.0,696.29,549.75
2018,4,13,15,30,783.0,114.0,2.8,17.0,586.0,649.5,515.32
2018,4,13,15,45,744.0,112.0,2.85,16.6,531.5,584.18,466.38
2018,4,13,16,0,705.0,110.0,2.9,16.2,477.0,519.89,416.82
2018,4,13,16,15,675.5,104.0,2.9,15.85,427.0,458.76,368.01
2018,4,13,16,30,646.0,98.0,2.9,15.5,377.0,399.51,319.1
2018,4,13,16,45,578.5,94.0,2.9,15.15,320.0,329.46,260.47
2018,4,13,17,0,511.0,90.0,2.9,14.8,263.0,266.37,206.53
2018,4,13,17,15,478.5,78.5,2.9,14.25,218.5,212.97,159.33
2018,4,13,17,30,446.0,67.0,2.9,13.7,174.0,163.15,115.0
2018,4,13,17,45,369.0,56.0,2.95,13.15,130.0,109.6,70.76
2018,4,13,18,0,292.0,45.0,3.0,12.6,86.0,67.16,38.85
2018,4,13,18,15,189.0,31.0,2.95,12.25,53.5,30.89,15.04
2018,4,13,18,30,86.0,17.0,2.9,11.9,21.0,16.2,0.0
