Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,45,43.0,8.5,2.9,11.6,10.5,8.1,0.0
2018,4,13,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.35,8.15,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.3,8.5,2.0,0.0,0.0
2018,4,14,5,45,88.5,15.0,2.25,8.9,21.0,14.3,0.0
2018,4,14,6,0,171.0,28.0,2.2,9.3,40.0,22.25,7.03
2018,4,14,6,15,286.5,41.0,2.2,9.75,80.5,52.69,29.02
2018,4,14,6,30,402.0,54.0,2.2,10.2,121.0,100.29,61.94
2018,4,14,6,45,479.5,62.5,2.2,10.65,170.5,149.91,101.97
2018,4,14,7,0,557.0,71.0,2.2,11.1,220.0,208.99,152.78
2018,4,14,7,15,609.5,78.0,2.1,11.6,273.0,268.08,205.33
2018,4,14,7,30,662.0,85.0,2.0,12.1,326.0,332.85,261.96
2018,4,14,7,45,699.5,89.5,1.9,12.65,378.5,394.03,314.45
2018,4,14,8,0,737.0,94.0,1.8,13.2,431.0,458.35,367.54
2018,4,14,8,15,765.0,98.0,1.75,13.8,482.5,519.57,416.34
2018,4,14,8,30,793.0,102.0,1.7,14.4,534.0,582.19,464.27
2018,4,14,8,45,813.5,105.0,1.65,14.95,581.0,639.94,506.82
2018,4,14,9,0,834.0,108.0,1.6,15.5,628.0,697.55,547.7
2018,4,14,9,15,851.5,109.5,1.55,15.9,671.0,750.9,583.27
2018,4,14,9,30,869.0,111.0,1.5,16.3,714.0,803.16,616.52
2018,4,14,9,45,883.0,111.0,1.5,16.7,751.0,844.59,642.19
2018,4,14,10,0,897.0,111.0,1.5,17.1,788.0,888.55,669.3
2018,4,14,10,15,905.5,112.5,1.5,17.3,818.5,926.99,692.84
2018,4,14,10,30,914.0,114.0,1.5,17.5,849.0,962.64,714.35
2018,4,14,10,45,920.0,114.5,1.55,17.75,871.5,991.89,732.19
2018,4,14,11,0,926.0,115.0,1.6,18.0,894.0,1017.84,747.95
2018,4,14,11,15,929.0,116.5,1.65,18.1,909.5,1038.47,760.77
2018,4,14,11,30,932.0,118.0,1.7,18.2,925.0,1055.45,771.41
2018,4,14,11,45,933.5,118.5,1.75,18.3,932.0,1066.13,778.17
2018,4,14,12,0,935.0,119.0,1.8,18.4,939.0,1072.98,782.7
2018,4,14,12,15,935.0,118.5,1.9,18.4,938.0,1073.41,784.35
2018,4,14,12,30,935.0,118.0,2.0,18.4,937.0,1069.96,783.67
2018,4,14,12,45,933.5,117.5,2.05,18.4,928.0,1061.16,778.99
2018,4,14,13,0,932.0,117.0,2.1,18.4,919.0,1048.55,772.0
2018,4,14,13,15,928.0,116.0,2.2,18.35,902.0,1029.24,761.52
2018,4,14,13,30,924.0,115.0,2.3,18.3,885.0,1006.36,748.69
2018,4,14,13,45,918.5,114.0,2.4,18.25,861.0,978.63,732.56
2018,4,14,14,0,913.0,113.0,2.5,18.2,837.0,947.66,714.11
2018,4,14,14,15,904.5,111.5,2.6,18.05,805.5,910.47,691.48
2018,4,14,14,30,896.0,110.0,2.7,17.9,774.0,870.58,666.67
2018,4,14,14,45,884.0,108.0,2.8,17.75,735.5,824.89,637.39
2018,4,14,15,0,872.0,106.0,2.9,17.6,697.0,781.29,609.1
2018,4,14,15,15,856.5,103.5,2.9,17.6,653.5,728.33,572.64
2018,4,14,15,30,841.0,101.0,2.9,17.6,610.0,674.25,533.24
2018,4,14,15,45,819.0,98.5,3.1,17.05,561.5,615.33,490.32
2018,4,14,16,0,797.0,96.0,3.3,16.5,513.0,556.55,445.71
2018,4,14,16,15,766.0,93.0,3.3,16.1,461.5,493.14,395.02
2018,4,14,16,30,735.0,90.0,3.3,15.7,410.0,431.42,343.99
2018,4,14,16,45,693.5,85.5,3.3,15.25,356.5,366.13,288.64
2018,4,14,17,0,652.0,81.0,3.3,14.8,303.0,304.59,234.87
2018,4,14,17,15,584.0,73.0,3.25,14.35,246.5,236.43,175.53
2018,4,14,17,30,516.0,65.0,3.2,13.9,190.0,176.03,122.98
2018,4,14,17,45,433.5,56.5,3.15,13.4,144.0,121.07,77.5
2018,4,14,18,0,351.0,48.0,3.1,12.9,98.0,76.33,44.13
2018,4,14,18,15,230.5,34.0,3.05,12.65,61.5,34.52,17.4
2018,4,14,18,30,110.0,20.0,3.0,12.4,25.0,15.97,0.0
2018,4,14,18,45,55.0,10.0,3.0,12.15,12.5,9.53,0.0
2018,4,14,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,2.0,9.15,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,4,15,5,45,87.5,13.0,2.2,9.6,19.0,12.39,0.0
2018,4,15,6,0,166.0,24.0,2.3,9.8,36.0,18.85,6.62
2018,4,15,6,15,287.0,38.0,2.45,10.15,79.0,51.65,28.05
2018,4,15,6,30,408.0,52.0,2.6,10.5,122.0,99.93,61.38
2018,4,15,6,45,279.5,46.5,2.8,10.85,102.0,97.28,66.06
2018,4,15,7,0,151.0,41.0,3.0,11.2,82.0,78.85,57.24
2018,4,15,7,15,75.5,40.5,3.1,11.45,61.0,63.47,47.42
2018,4,15,7,30,0.0,40.0,3.2,11.7,40.0,37.15,26.47
2018,4,15,7,45,0.0,63.5,3.3,11.95,63.5,59.06,45.14
2018,4,15,8,0,0.0,87.0,3.4,12.2,87.0,81.06,63.6
2018,4,15,8,15,12.5,136.5,3.5,12.35,143.5,134.77,108.53
2018,4,15,8,30,25.0,186.0,3.6,12.5,200.0,194.58,157.71
2018,4,15,8,45,83.5,235.0,3.7,12.7,286.5,282.74,229.88
2018,4,15,9,0,142.0,284.0,3.8,12.9,373.0,384.16,310.96
2018,4,15,9,15,336.5,257.5,3.9,12.95,487.5,515.23,417.24
2018,4,15,9,30,531.0,231.0,4.0,13.0,602.0,663.94,533.9
2018,4,15,9,45,615.0,211.0,4.05,13.05,661.5,738.35,590.22
2018,4,15,10,0,699.0,191.0,4.1,13.1,721.0,813.5,646.3
2018,4,15,10,15,681.0,202.0,4.2,13.1,734.5,833.13,659.54
2018,4,15,10,30,663.0,213.0,4.3,13.1,748.0,849.1,670.83
2018,4,15,10,45,466.0,301.5,4.35,13.1,682.5,770.03,607.28
2018,4,15,11,0,269.0,390.0,4.4,13.1,617.0,673.77,530.09
2018,4,15,11,15,250.5,395.0,4.5,13.0,609.5,666.59,525.0
2018,4,15,11,30,232.0,400.0,4.6,12.9,602.0,657.65,518.12
2018,4,15,11,45,123.5,326.5,4.65,12.8,434.0,461.8,367.63
2018,4,15,12,0,15.0,253.0,4.7,12.7,266.0,256.52,203.59
2018,4,15,12,15,16.5,268.5,4.75,12.6,283.0,273.31,217.46
2018,4,15,12,30,18.0,284.0,4.8,12.5,300.0,290.07,230.89
2018,4,15,12,45,12.0,229.5,4.85,12.4,240.0,230.32,183.25
2018,4,15,13,0,6.0,175.0,4.9,12.3,180.0,171.3,135.69
2018,4,15,13,15,4.5,154.0,4.95,12.15,158.0,149.49,118.13
2018,4,15,13,30,3.0,133.0,5.0,12.0,136.0,127.82,100.53
2018,4,15,13,45,2.0,120.0,5.05,11.85,122.0,114.38,89.62
2018,4,15,14,0,1.0,107.0,5.1,11.7,108.0,101.03,78.72
2018,4,15,14,15,13.5,179.5,5.15,11.6,189.5,181.19,145.37
2018,4,15,14,30,26.0,252.0,5.2,11.5,271.0,269.28,217.51
2018,4,15,14,45,46.0,255.0,5.2,11.45,287.0,286.98,232.75
2018,4,15,15,0,66.0,258.0,5.2,11.4,303.0,302.96,246.67
2018,4,15,15,15,74.5,249.5,5.2,11.4,297.0,297.18,242.61
2018,4,15,15,30,83.0,241.0,5.2,11.4,291.0,290.43,237.74
2018,4,15,15,45,48.5,182.5,5.15,11.15,211.0,206.24,168.64
2018,4,15,16,0,14.0,124.0,5.1,10.9,131.0,123.98,99.98
2018,4,15,16,15,128.5,135.5,5.05,10.65,192.0,199.06,164.42
2018,4,15,16,30,243.0,147.0,5.0,10.4,253.0,258.0,213.0
2018,4,15,16,45,292.0,124.0,4.95,10.15,235.5,239.19,195.41
2018,4,15,17,0,341.0,101.0,4.9,9.9,218.0,217.54,174.02
2018,4,15,17,15,414.5,84.5,4.75,9.6,203.0,199.01,152.98
2018,4,15,17,30,488.0,68.0,4.6,9.3,188.0,172.92,123.96
2018,4,15,17,45,430.5,58.0,4.45,9.05,145.5,122.02,79.9
2018,4,15,18,0,373.0,48.0,4.3,8.8,103.0,78.24,45.66
2018,4,15,18,15,246.5,34.0,4.15,8.65,64.5,34.95,18.02
2018,4,15,18,30,120.0,20.0,4.0,8.5,26.0,15.93,0.0
2018,4,15,18,45,60.0,10.0,3.9,8.4,13.0,9.53,0.0
2018,4,15,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.5,2.5,2.35,7.95,2.5,2.38,0.0
2018,4,16,6,0,1.0,5.0,2.4,8.1,5.0,4.62,0.0
2018,4,16,6,15,0.5,6.0,2.5,8.15,6.0,5.58,0.0
2018,4,16,6,30,0.0,7.0,2.6,8.2,7.0,6.48,0.0
2018,4,16,6,45,0.0,9.0,2.7,8.25,9.0,8.33,1.64
2018,4,16,7,0,0.0,11.0,2.8,8.3,11.0,10.19,3.3
2018,4,16,7,15,33.5,49.5,2.9,8.35,62.0,57.01,43.45
2018,4,16,7,30,67.0,88.0,3.0,8.4,113.0,110.32,89.25
2018,4,16,7,45,221.0,128.0,3.1,8.4,228.0,222.99,184.22
2018,4,16,8,0,375.0,168.0,3.2,8.4,343.0,356.07,294.94
2018,4,16,8,15,371.5,185.5,3.2,8.4,374.5,389.05,322.52
2018,4,16,8,30,368.0,203.0,3.2,8.4,406.0,425.71,352.58
2018,4,16,8,45,421.0,206.0,3.25,8.35,457.0,489.86,404.68
2018,4,16,9,0,474.0,209.0,3.3,8.3,508.0,551.94,454.3
2018,4,16,9,15,349.0,251.0,3.35,8.35,479.0,517.89,424.74
2018,4,16,9,30,224.0,293.0,3.4,8.4,450.0,479.96,391.62
2018,4,16,9,45,149.5,319.0,3.4,8.45,426.0,447.2,363.42
2018,4,16,10,0,75.0,345.0,3.4,8.5,402.0,407.27,329.12
2018,4,16,10,15,158.5,362.0,3.45,8.55,488.5,511.98,413.06
2018,4,16,10,30,242.0,379.0,3.5,8.6,575.0,622.31,498.56
2018,4,16,10,45,344.0,363.5,3.5,8.7,650.5,709.31,565.62
2018,4,16,11,0,446.0,348.0,3.5,8.8,726.0,809.73,640.91
2018,4,16,11,15,473.5,341.0,3.55,8.9,748.5,838.52,661.54
2018,4,16,11,30,501.0,334.0,3.6,9.0,771.0,865.86,681.61
2018,4,16,11,45,652.5,260.0,3.6,9.1,833.5,948.73,745.14
2018,4,16,12,0,804.0,186.0,3.6,9.2,896.0,1020.96,795.4
2018,4,16,12,15,632.5,253.5,3.65,9.3,811.5,926.21,727.39
2018,4,16,12,30,461.0,321.0,3.7,9.4,727.0,819.03,645.97
2018,4,16,12,45,387.0,348.0,3.7,9.45,686.5,769.22,608.03
2018,4,16,13,0,313.0,375.0,3.7,9.5,646.0,708.55,561.46
2018,4,16,13,15,619.5,244.5,3.8,9.6,768.0,878.29,696.43
2018,4,16,13,30,926.0,114.0,3.9,9.7,890.0,1006.95,788.81
2018,4,16,13,45,893.0,124.5,3.95,9.75,855.5,965.67,759.49
2018,4,16,14,0,860.0,135.0,4.0,9.8,821.0,929.4,734.98
2018,4,16,14,15,618.5,221.0,4.05,9.8,704.5,785.36,629.77
2018,4,16,14,30,377.0,307.0,4.1,9.8,588.0,636.48,513.13
2018,4,16,14,45,346.5,298.0,4.15,9.85,546.5,587.15,476.19
2018,4,16,15,0,316.0,289.0,4.2,9.9,505.0,539.08,439.12
2018,4,16,15,15,413.0,242.5,4.2,9.9,506.0,552.52,452.48
2018,4,16,15,30,510.0,196.0,4.2,9.9,507.0,548.68,451.49
2018,4,16,15,45,571.0,162.5,4.25,9.85,485.0,528.43,436.29
2018,4,16,16,0,632.0,129.0,4.3,9.8,463.0,497.49,411.6
2018,4,16,16,15,707.0,101.0,4.25,9.7,440.5,471.04,388.71
2018,4,16,16,30,782.0,73.0,4.2,9.6,418.0,435.15,356.18
2018,4,16,16,45,720.0,73.5,4.1,9.5,360.0,364.59,294.14
2018,4,16,17,0,658.0,74.0,4.0,9.4,302.0,299.37,235.67
2018,4,16,17,15,524.5,73.0,3.85,9.15,235.5,219.9,167.14
2018,4,16,17,30,391.0,72.0,3.7,8.9,169.0,154.35,112.01
2018,4,16,17,45,342.0,59.0,3.55,8.65,129.5,108.19,72.2
2018,4,16,18,0,293.0,46.0,3.4,8.4,90.0,68.08,40.42
2018,4,16,18,15,176.0,30.5,3.35,8.2,54.0,30.14,15.59
2018,4,16,18,30,59.0,15.0,3.3,8.0,18.0,12.69,0.0
2018,4,16,18,45,29.5,7.5,3.25,7.75,9.0,7.15,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,2.0,4.6,2.0,0.0,0.0
2018,4,17,5,30,24.0,5.0,2.0,5.0,4.0,0.0,0.0
2018,4,17,5,45,81.5,17.0,2.0,5.4,22.0,16.2,0.0
2018,4,17,6,0,139.0,29.0,2.0,5.8,40.0,22.9,11.82
2018,4,17,6,15,237.0,44.0,2.0,6.25,80.0,54.17,32.23
2018,4,17,6,30,335.0,59.0,2.0,6.7,120.0,97.66,63.7
2018,4,17,6,45,472.0,64.0,2.0,7.15,180.0,152.82,106.6
2018,4,17,7,0,609.0,69.0,2.0,7.6,240.0,223.27,165.55
2018,4,17,7,15,661.5,75.0,1.95,8.05,295.0,284.65,220.88
2018,4,17,7,30,714.0,81.0,1.9,8.5,350.0,351.6,280.12
2018,4,17,7,45,745.0,85.5,1.85,8.95,402.5,412.97,333.61
2018,4,17,8,0,776.0,90.0,1.8,9.4,455.0,476.77,387.12
2018,4,17,8,15,800.0,94.5,1.75,9.8,506.0,538.41,436.98
2018,4,17,8,30,824.0,99.0,1.7,10.2,557.0,600.87,485.53
2018,4,17,8,45,842.0,102.0,1.6,10.65,604.0,658.38,528.11
2018,4,17,9,0,860.0,105.0,1.5,11.1,651.0,715.42,568.62
2018,4,17,9,15,875.0,107.0,1.4,11.45,694.0,768.41,603.27
2018,4,17,9,30,890.0,109.0,1.3,11.8,737.0,815.68,632.62
2018,4,17,9,45,902.5,110.0,1.15,12.1,774.0,862.0,659.92
2018,4,17,10,0,915.0,111.0,1.0,12.4,811.0,906.2,684.79
2018,4,17,10,15,905.5,120.0,0.9,12.65,834.5,936.84,700.93
2018,4,17,10,30,896.0,129.0,0.8,12.9,858.0,963.55,714.3
2018,4,17,10,45,765.5,193.5,0.65,13.2,828.0,943.35,696.06
2018,4,17,11,0,635.0,258.0,0.5,13.5,798.0,901.54,663.71
2018,4,17,11,15,577.0,289.5,0.5,13.65,786.5,886.43,652.15
2018,4,17,11,30,519.0,321.0,0.5,13.8,775.0,870.11,639.3
2018,4,17,11,45,467.5,337.0,0.45,14.0,748.5,840.45,617.25
2018,4,17,12,0,416.0,353.0,0.4,14.2,722.0,807.79,593.42
2018,4,17,12,15,614.5,268.5,0.5,14.3,812.5,923.1,676.37
2018,4,17,12,30,813.0,184.0,0.6,14.4,903.0,1025.83,742.86
2018,4,17,12,45,874.0,154.0,0.65,14.5,920.0,1049.08,756.77
2018,4,17,13,0,935.0,124.0,0.7,14.6,937.0,1058.63,763.62
2018,4,17,13,15,932.5,122.5,0.85,14.6,920.0,1040.09,755.93
2018,4,17,13,30,930.0,121.0,1.0,14.6,903.0,1017.92,746.09
2018,4,17,13,45,926.0,118.5,1.15,14.6,878.5,989.78,732.07
2018,4,17,14,0,922.0,116.0,1.3,14.6,854.0,958.31,715.45
2018,4,17,14,15,875.5,127.5,1.45,14.5,807.0,907.4,685.57
2018,4,17,14,30,829.0,139.0,1.6,14.4,760.0,849.82,650.33
2018,4,17,14,45,800.5,139.0,1.8,14.35,714.0,794.84,616.15
2018,4,17,15,0,772.0,139.0,2.0,14.3,668.0,739.39,580.33
2018,4,17,15,15,763.0,132.0,2.0,14.3,627.5,692.25,546.96
2018,4,17,15,30,754.0,125.0,2.0,14.3,587.0,641.7,509.82
2018,4,17,15,45,768.0,111.5,2.3,13.95,550.5,596.7,478.14
2018,4,17,16,0,782.0,98.0,2.6,13.6,514.0,549.56,442.85
2018,4,17,16,15,765.0,93.5,2.7,13.3,467.5,492.62,397.15
2018,4,17,16,30,748.0,89.0,2.8,13.0,421.0,435.75,349.76
2018,4,17,16,45,688.0,85.0,2.9,12.7,360.5,363.01,288.34
2018,4,17,17,0,628.0,81.0,3.0,12.4,300.0,296.19,230.37
2018,4,17,17,15,560.5,73.0,3.0,11.9,244.5,229.72,172.25
2018,4,17,17,30,493.0,65.0,3.0,11.4,189.0,170.96,120.89
2018,4,17,17,45,431.5,56.5,3.05,10.9,146.5,120.65,78.15
2018,4,17,18,0,370.0,48.0,3.1,10.4,104.0,77.92,45.3
2018,4,17,18,15,248.0,35.0,3.05,10.1,66.5,35.9,18.96
2018,4,17,18,30,126.0,22.0,3.0,9.8,29.0,17.5,0.0
2018,4,17,18,45,63.0,11.0,2.9,9.55,14.5,10.48,0.0
2018,4,17,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.65,7.45,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.6,7.6,3.0,0.0,0.0
2018,4,18,5,45,2.5,10.5,1.55,7.75,10.5,10.01,0.0
2018,4,18,6,0,0.0,18.0,1.5,7.9,18.0,16.7,7.53
2018,4,18,6,15,0.0,30.0,1.45,8.15,30.0,27.86,18.04
2018,4,18,6,30,0.0,42.0,1.4,8.4,42.0,39.03,28.17
2018,4,18,6,45,0.0,48.0,1.4,8.65,48.0,44.61,33.3
2018,4,18,7,0,0.0,54.0,1.4,8.9,54.0,50.2,38.24
2018,4,18,7,15,11.5,79.5,1.4,9.15,84.0,77.6,61.61
2018,4,18,7,30,23.0,105.0,1.4,9.4,114.0,108.04,87.36
2018,4,18,7,45,72.0,146.5,1.4,9.6,179.5,170.79,139.78
2018,4,18,8,0,121.0,188.0,1.4,9.8,245.0,243.77,199.8
2018,4,18,8,15,160.5,211.5,1.4,10.05,296.0,296.22,242.09
2018,4,18,8,30,200.0,235.0,1.4,10.3,347.0,352.78,287.02
2018,4,18,8,45,199.0,257.5,1.45,10.55,376.5,385.93,312.33
2018,4,18,9,0,198.0,280.0,1.5,10.8,406.0,418.62,336.92
2018,4,18,9,15,221.5,301.5,1.5,11.05,451.5,467.92,374.12
2018,4,18,9,30,245.0,323.0,1.5,11.3,497.0,527.0,417.69
2018,4,18,9,45,212.5,344.5,1.55,11.5,500.5,524.85,414.17
2018,4,18,10,0,180.0,366.0,1.6,11.7,504.0,527.94,414.81
2018,4,18,10,15,171.5,382.5,1.65,11.85,518.0,544.39,426.09
2018,4,18,10,30,163.0,399.0,1.7,12.0,532.0,559.73,436.38
2018,4,18,10,45,125.5,397.5,1.75,12.2,501.5,527.8,411.14
2018,4,18,11,0,88.0,396.0,1.8,12.4,471.0,482.0,375.83
2018,4,18,11,15,72.5,397.5,1.9,12.55,460.0,470.2,366.63
2018,4,18,11,30,57.0,399.0,2.0,12.7,449.0,457.58,356.57
2018,4,18,11,45,50.5,392.5,2.05,12.85,437.0,444.92,346.77
2018,4,18,12,0,44.0,386.0,2.1,13.0,425.0,431.9,336.71
2018,4,18,12,15,71.0,394.0,2.2,13.1,457.0,467.55,364.73
2018,4,18,12,30,98.0,402.0,2.3,13.2,489.0,502.77,391.98
2018,4,18,12,45,220.0,398.0,2.35,13.3,590.5,631.54,490.75
2018,4,18,13,0,342.0,394.0,2.4,13.4,692.0,756.28,582.8
2018,4,18,13,15,508.5,315.5,2.45,13.4,749.0,840.26,646.89
2018,4,18,13,30,675.0,237.0,2.5,13.4,806.0,909.4,699.97
2018,4,18,13,45,809.5,170.0,2.5,13.4,833.5,942.6,722.93
2018,4,18,14,0,944.0,103.0,2.5,13.4,861.0,964.19,738.31
2018,4,18,14,15,937.5,100.5,2.5,13.3,829.0,926.68,713.61
2018,4,18,14,30,931.0,98.0,2.5,13.2,797.0,886.25,687.28
2018,4,18,14,45,922.5,95.0,2.5,13.1,759.0,840.98,657.27
2018,4,18,15,0,914.0,92.0,2.5,13.0,721.0,793.37,625.24
2018,4,18,15,15,900.0,90.0,2.5,13.0,677.0,740.79,588.91
2018,4,18,15,30,886.0,88.0,2.5,13.0,633.0,686.86,550.11
2018,4,18,15,45,869.5,84.0,2.45,12.7,584.5,628.23,505.64
2018,4,18,16,0,853.0,80.0,2.4,12.4,536.0,570.58,460.46
2018,4,18,16,15,823.5,77.5,2.35,12.15,482.5,505.72,408.05
2018,4,18,16,30,794.0,75.0,2.3,11.9,429.0,442.4,355.14
2018,4,18,16,45,760.0,70.0,2.25,11.65,375.0,376.64,298.6
2018,4,18,17,0,726.0,65.0,2.2,11.4,321.0,313.69,242.72
2018,4,18,17,15,640.5,64.0,2.1,10.9,262.5,242.78,180.81
2018,4,18,17,30,555.0,63.0,2.0,10.4,204.0,182.23,128.13
2018,4,18,17,45,460.0,54.0,1.9,9.9,153.0,122.56,78.72
2018,4,18,18,0,365.0,45.0,1.8,9.4,102.0,74.58,42.88
2018,4,18,18,15,272.0,33.0,1.8,9.05,66.5,35.65,18.54
2018,4,18,18,30,179.0,21.0,1.8,8.7,31.0,17.29,0.0
2018,4,18,18,45,89.5,10.5,1.8,8.35,15.5,10.01,0.0
2018,4,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,19,5,15,19.5,2.5,2.2,6.5,2.5,0.0,0.0
2018,4,19,5,30,39.0,5.0,2.2,7.0,5.0,4.77,0.0
2018,4,19,5,45,135.0,18.0,2.2,7.55,28.5,17.16,0.0
2018,4,19,6,0,231.0,31.0,2.2,8.1,52.0,25.9,15.33
2018,4,19,6,15,362.0,41.0,2.3,8.65,98.0,61.91,33.88
2018,4,19,6,30,493.0,51.0,2.4,9.2,144.0,113.31,69.46
2018,4,19,6,45,572.0,57.0,2.5,9.75,197.5,167.08,113.84
2018,4,19,7,0,651.0,63.0,2.6,10.3,251.0,230.27,169.01
2018,4,19,7,15,694.5,69.0,2.7,10.8,305.0,291.35,224.4
2018,4,19,7,30,738.0,75.0,2.8,11.3,359.0,357.5,283.23
2018,4,19,7,45,768.5,79.5,2.9,11.8,412.0,419.76,337.68
2018,4,19,8,0,799.0,84.0,3.0,12.3,465.0,484.21,392.16
2018,4,19,8,15,823.0,87.5,3.0,12.7,516.5,545.92,442.65
2018,4,19,8,30,847.0,91.0,3.0,13.1,568.0,608.38,491.98
2018,4,19,8,45,865.0,93.5,3.0,13.45,615.5,666.32,536.38
2018,4,19,9,0,883.0,96.0,3.0,13.8,663.0,720.76,576.61
2018,4,19,9,15,897.5,98.0,3.0,14.1,706.0,773.68,612.97
2018,4,19,9,30,912.0,100.0,3.0,14.4,749.0,825.13,647.65
2018,4,19,9,45,923.5,100.0,3.05,14.65,785.5,870.25,677.76
2018,4,19,10,0,935.0,100.0,3.1,14.9,822.0,913.1,706.01
2018,4,19,10,15,943.0,101.5,3.1,15.05,852.5,951.91,731.1
2018,4,19,10,30,951.0,103.0,3.1,15.2,883.0,987.76,753.99
2018,4,19,10,45,957.0,103.0,3.15,15.4,905.5,1016.99,772.55
2018,4,19,11,0,963.0,103.0,3.2,15.6,928.0,1042.79,788.84
2018,4,19,11,15,965.0,103.5,3.25,15.65,942.0,1061.63,800.95
2018,4,19,11,30,967.0,104.0,3.3,15.7,956.0,1076.65,810.68
2018,4,19,11,45,968.0,104.0,3.4,15.8,962.0,1086.27,817.23
2018,4,19,12,0,969.0,104.0,3.5,15.9,968.0,1091.93,821.33
2018,4,19,12,15,966.0,106.0,3.55,15.95,966.5,1091.71,821.38
2018,4,19,12,30,963.0,108.0,3.6,16.0,965.0,1087.51,818.97
2018,4,19,12,45,956.5,109.5,3.65,16.05,953.5,1075.38,811.39
2018,4,19,13,0,950.0,111.0,3.7,16.1,942.0,1059.48,801.43
2018,4,19,13,15,945.5,110.5,3.7,16.1,924.0,1039.74,788.75
2018,4,19,13,30,941.0,110.0,3.7,16.1,906.0,1016.42,773.71
2018,4,19,13,45,935.0,109.0,3.7,16.1,881.5,987.7,755.03
2018,4,19,14,0,929.0,108.0,3.7,16.1,857.0,955.73,734.1
2018,4,19,14,15,921.0,106.0,3.7,16.05,824.5,917.9,709.14
2018,4,19,14,30,913.0,104.0,3.7,16.0,792.0,877.3,682.08
2018,4,19,14,45,900.5,102.5,3.7,15.95,753.0,831.1,650.77
2018,4,19,15,0,888.0,101.0,3.7,15.9,714.0,782.93,617.71
2018,4,19,15,15,873.5,98.5,3.7,15.9,670.5,730.6,581.05
2018,4,19,15,30,859.0,96.0,3.7,15.9,627.0,679.69,543.56
2018,4,19,15,45,838.5,93.5,3.6,15.65,578.5,620.96,498.46
2018,4,19,16,0,818.0,91.0,3.5,15.4,530.0,562.2,452.08
2018,4,19,16,15,789.5,88.0,3.5,15.1,478.0,499.13,401.22
2018,4,19,16,30,761.0,85.0,3.5,14.8,426.0,437.56,349.88
2018,4,19,16,45,722.5,81.0,3.45,14.5,373.0,372.32,294.04
2018,4,19,17,0,684.0,77.0,3.4,14.2,320.0,310.82,239.82
2018,4,19,17,15,630.5,71.0,3.35,13.6,266.5,246.9,183.38
2018,4,19,17,30,577.0,65.0,3.3,13.0,213.0,188.86,131.96
2018,4,19,17,45,490.5,57.0,3.25,12.45,163.0,130.07,83.09
2018,4,19,18,0,404.0,49.0,3.2,11.9,113.0,81.91,47.07
2018,4,19,18,15,272.5,36.5,3.1,11.5,72.5,37.94,20.24
2018,4,19,18,30,141.0,24.0,3.0,11.1,32.0,19.06,0.46
2018,4,19,18,45,70.5,12.0,2.9,10.75,16.0,11.44,0.0
2018,4,19,19,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,20,5,15,18.5,3.0,2.05,8.7,3.0,0.0,0.0
2018,4,20,5,30,37.0,6.0,2.0,9.2,6.0,5.72,0.0
2018,4,20,5,45,159.0,20.0,1.9,9.7,33.0,15.98,0.0
2018,4,20,6,0,281.0,34.0,1.8,10.2,60.0,30.72,19.58
2018,4,20,6,15,389.0,43.5,1.8,10.8,104.5,66.9,36.67
2018,4,20,6,30,497.0,53.0,1.8,11.4,149.0,116.7,71.56
2018,4,20,6,45,563.5,59.5,1.75,12.0,200.0,168.91,114.74
2018,4,20,7,0,630.0,66.0,1.7,12.6,251.0,228.99,166.92
2018,4,20,7,15,674.5,71.5,1.7,13.1,304.0,288.67,220.03
2018,4,20,7,30,719.0,77.0,1.7,13.6,357.0,352.89,275.97
2018,4,20,7,45,750.5,81.5,1.65,14.15,409.5,415.13,328.74
2018,4,20,8,0,782.0,86.0,1.6,14.7,462.0,479.03,380.84
2018,4,20,8,15,805.0,89.0,1.65,15.15,512.0,538.72,428.36
2018,4,20,8,30,828.0,92.0,1.7,15.6,562.0,599.07,474.76
2018,4,20,8,45,844.5,95.0,1.7,16.05,608.0,655.56,516.42
2018,4,20,9,0,861.0,98.0,1.7,16.5,654.0,708.42,554.0
2018,4,20,9,15,876.5,99.0,1.75,16.85,696.0,759.99,588.44
2018,4,20,9,30,892.0,100.0,1.8,17.2,738.0,810.22,621.4
2018,4,20,9,45,905.5,99.5,1.8,17.5,774.5,855.61,650.17
2018,4,20,10,0,919.0,99.0,1.8,17.8,811.0,898.93,677.16
2018,4,20,10,15,926.0,100.5,1.9,18.0,840.5,936.26,701.27
2018,4,20,10,30,933.0,102.0,2.0,18.2,870.0,970.63,723.37
2018,4,20,10,45,937.0,103.0,2.1,18.45,891.5,998.51,741.03
2018,4,20,11,0,941.0,104.0,2.2,18.7,913.0,1022.95,756.51
2018,4,20,11,15,942.5,105.0,2.25,18.8,926.5,1041.38,767.99
2018,4,20,11,30,944.0,106.0,2.3,18.9,940.0,1056.08,777.21
2018,4,20,11,45,944.5,107.0,2.4,19.0,946.5,1065.98,784.06
2018,4,20,12,0,945.0,108.0,2.5,19.1,953.0,1072.02,788.58
2018,4,20,12,15,945.0,107.5,2.6,19.05,951.5,1072.1,789.82
2018,4,20,12,30,945.0,107.0,2.7,19.0,950.0,1068.29,788.7
2018,4,20,12,45,943.0,106.5,2.75,19.0,940.5,1058.62,783.2
2018,4,20,13,0,941.0,106.0,2.8,19.0,931.0,1045.15,775.36
2018,4,20,13,15,937.0,105.5,2.95,18.9,914.0,1026.02,765.1
2018,4,20,13,30,933.0,105.0,3.1,18.8,897.0,1003.31,752.39
2018,4,20,13,45,927.0,104.5,3.2,18.65,872.5,975.29,735.73
2018,4,20,14,0,921.0,104.0,3.3,18.5,848.0,944.06,716.76
2018,4,20,14,15,913.0,102.0,3.35,18.3,816.0,906.47,693.02
2018,4,20,14,30,905.0,100.0,3.4,18.1,784.0,866.15,667.14
2018,4,20,14,45,894.0,98.5,3.5,17.85,746.5,821.46,638.22
2018,4,20,15,0,883.0,97.0,3.6,17.6,709.0,774.71,607.35
2018,4,20,15,15,868.5,95.0,3.6,17.6,666.0,723.15,571.44
2018,4,20,15,30,854.0,93.0,3.6,17.6,623.0,670.37,532.94
2018,4,20,15,45,835.5,90.0,3.65,17.0,575.0,615.2,491.81
2018,4,20,16,0,817.0,87.0,3.7,16.4,527.0,557.27,447.15
2018,4,20,16,15,792.5,83.5,3.7,15.95,476.5,495.85,397.83
2018,4,20,16,30,768.0,80.0,3.7,15.5,426.0,435.51,347.64
2018,4,20,16,45,734.5,75.0,3.65,15.1,373.5,371.48,292.8
2018,4,20,17,0,701.0,70.0,3.6,14.7,321.0,310.24,238.73
2018,4,20,17,15,653.0,65.0,3.55,14.15,269.0,247.14,182.66
2018,4,20,17,30,605.0,60.0,3.5,13.6,217.0,190.01,131.62
2018,4,20,17,45,516.5,53.0,3.4,13.0,166.0,130.21,81.95
2018,4,20,18,0,428.0,46.0,3.3,12.4,115.0,81.21,45.46
2018,4,20,18,15,285.0,34.5,3.25,12.0,73.5,37.43,19.61
2018,4,20,18,30,142.0,23.0,3.2,11.6,32.0,18.18,2.04
2018,4,20,18,45,71.0,11.5,3.15,11.2,16.0,10.96,0.0
2018,4,20,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,5,15,28.0,4.0,2.1,8.75,4.0,0.0,0.0
2018,4,21,5,30,56.0,8.0,2.1,9.2,8.0,7.63,0.0
2018,4,21,5,45,182.0,20.5,2.05,9.7,35.5,17.19,0.0
2018,4,21,6,0,308.0,33.0,2.0,10.2,63.0,30.48,16.59
2018,4,21,6,15,407.0,42.5,2.0,10.7,107.5,67.98,36.81
2018,4,21,6,30,506.0,52.0,2.0,11.2,152.0,117.89,72.29
2018,4,21,6,45,571.0,58.5,2.0,11.65,203.0,170.43,116.08
2018,4,21,7,0,636.0,65.0,2.0,12.1,254.0,230.63,168.77
2018,4,21,7,15,680.0,70.0,1.95,12.6,307.0,290.01,221.85
2018,4,21,7,30,724.0,75.0,1.9,13.1,360.0,354.54,278.22
2018,4,21,7,45,755.5,79.0,1.9,13.6,412.5,415.86,330.7
2018,4,21,8,0,787.0,83.0,1.9,14.1,465.0,479.48,383.17
2018,4,21,8,15,810.0,85.5,1.85,14.65,514.5,538.83,430.23
2018,4,21,8,30,833.0,88.0,1.8,15.2,564.0,598.84,475.94
2018,4,21,8,45,850.5,90.5,1.75,15.75,610.5,653.26,515.84
2018,4,21,9,0,868.0,93.0,1.7,16.3,657.0,708.96,554.69
2018,4,21,9,15,882.0,95.0,1.65,16.75,699.0,760.68,588.12
2018,4,21,9,30,896.0,97.0,1.6,17.2,741.0,810.93,619.77
2018,4,21,9,45,907.5,97.5,1.55,17.65,777.0,855.79,647.04
2018,4,21,10,0,919.0,98.0,1.5,18.1,813.0,898.44,672.31
2018,4,21,10,15,926.5,99.0,1.45,18.5,842.5,935.6,693.63
2018,4,21,10,30,934.0,100.0,1.4,18.9,872.0,969.84,712.74
2018,4,21,10,45,939.0,101.5,1.3,19.3,894.5,999.13,727.6
2018,4,21,11,0,944.0,103.0,1.2,19.7,917.0,1025.03,740.04
2018,4,21,11,15,947.5,103.5,1.2,19.95,932.0,1044.87,750.85
2018,4,21,11,30,951.0,104.0,1.2,20.2,947.0,1061.02,759.48
2018,4,21,11,45,952.5,104.5,1.15,20.45,954.0,1071.39,763.66
2018,4,21,12,0,954.0,105.0,1.1,20.7,961.0,1077.89,765.6
2018,4,21,12,15,953.5,105.0,1.25,20.75,959.5,1077.95,768.39
2018,4,21,12,30,953.0,105.0,1.4,20.8,958.0,1074.09,768.79
2018,4,21,12,45,951.0,104.5,1.55,20.9,948.5,1064.32,765.31
2018,4,21,13,0,949.0,104.0,1.7,21.0,939.0,1050.72,759.37
2018,4,21,13,15,945.0,104.0,1.85,20.9,922.0,1031.96,750.6
2018,4,21,13,30,941.0,104.0,2.0,20.8,905.0,1009.6,739.37
2018,4,21,13,45,934.5,103.5,2.15,20.75,880.0,980.92,723.66
2018,4,21,14,0,928.0,103.0,2.3,20.7,855.0,949.02,705.56
2018,4,21,14,15,920.0,101.5,2.4,20.5,823.5,911.74,683.44
2018,4,21,14,30,912.0,100.0,2.5,20.3,792.0,871.71,659.11
2018,4,21,14,45,898.0,99.5,2.6,20.15,753.0,825.42,629.9
2018,4,21,15,0,884.0,99.0,2.7,20.0,714.0,777.29,598.86
2018,4,21,15,15,861.5,99.0,2.7,20.0,667.5,722.08,561.27
2018,4,21,15,30,839.0,99.0,2.7,20.0,621.0,669.03,523.15
2018,4,21,15,45,822.5,95.5,2.8,19.45,574.5,612.74,482.38
2018,4,21,16,0,806.0,92.0,2.9,18.9,528.0,556.07,439.75
2018,4,21,16,15,789.0,87.0,2.9,18.45,480.0,497.51,393.58
2018,4,21,16,30,772.0,82.0,2.9,18.0,432.0,439.24,345.89
2018,4,21,16,45,733.0,78.0,2.95,17.55,378.0,373.84,291.12
2018,4,21,17,0,694.0,74.0,3.0,17.1,324.0,311.03,236.87
2018,4,21,17,15,648.5,68.5,2.95,16.4,272.5,249.33,182.76
2018,4,21,17,30,603.0,63.0,2.9,15.7,221.0,192.5,132.6
2018,4,21,17,45,527.0,55.0,2.9,15.0,171.0,133.77,83.82
2018,4,21,18,0,451.0,47.0,2.9,14.3,121.0,84.29,46.76
2018,4,21,18,15,329.5,37.0,2.9,13.85,80.5,41.12,21.65
2018,4,21,18,30,208.0,27.0,2.9,13.4,40.0,21.49,5.14
2018,4,21,18,45,108.0,14.5,2.9,12.95,21.0,13.82,0.0
2018,4,21,19,0,8.0,2.0,2.9,12.5,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.85,12.3,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,22,5,15,17.0,4.5,2.3,9.15,4.5,0.0,0.0
2018,4,22,5,30,34.0,9.0,2.3,9.6,9.0,8.58,0.0
2018,4,22,5,45,113.0,22.5,2.3,10.1,32.5,17.91,0.0
2018,4,22,6,0,192.0,36.0,2.3,10.6,56.0,31.27,17.96
2018,4,22,6,15,263.0,50.0,2.3,11.05,93.5,63.88,38.54
2018,4,22,6,30,334.0,64.0,2.3,11.5,131.0,105.28,69.29
2018,4,22,6,45,447.5,73.5,2.25,11.95,191.5,161.33,113.57
2018,4,22,7,0,561.0,83.0,2.2,12.4,252.0,229.7,170.48
2018,4,22,7,15,622.5,88.5,2.15,12.8,309.0,290.92,223.98
2018,4,22,7,30,684.0,94.0,2.1,13.2,366.0,358.76,282.3
2018,4,22,7,45,715.0,99.5,2.05,13.65,418.0,419.45,333.87
2018,4,22,8,0,746.0,105.0,2.0,14.1,470.0,482.47,385.48
2018,4,22,8,15,771.5,109.0,1.95,14.55,520.5,542.91,433.27
2018,4,22,8,30,797.0,113.0,1.9,15.0,571.0,603.9,479.7
2018,4,22,8,45,810.5,117.5,1.85,15.45,615.5,658.46,519.66
2018,4,22,9,0,824.0,122.0,1.8,15.9,660.0,712.2,557.62
2018,4,22,9,15,790.0,142.5,1.8,16.45,684.5,745.81,579.4
2018,4,22,9,30,756.0,163.0,1.8,17.0,709.0,776.88,598.48
2018,4,22,9,45,628.5,223.5,1.75,17.5,692.0,764.11,584.5
2018,4,22,10,0,501.0,284.0,1.7,18.0,675.0,736.99,560.44
2018,4,22,10,15,534.5,286.5,1.65,18.5,717.5,787.24,593.95
2018,4,22,10,30,568.0,289.0,1.6,19.0,760.0,837.39,625.87
2018,4,22,10,45,570.0,299.0,1.55,19.45,782.0,864.99,641.48
2018,4,22,11,0,572.0,309.0,1.5,19.9,804.0,890.34,655.6
2018,4,22,11,15,601.5,301.0,1.45,20.2,829.0,921.73,674.8
2018,4,22,11,30,631.0,293.0,1.4,20.5,854.0,952.87,693.45
2018,4,22,11,45,704.5,254.5,1.4,20.85,885.0,994.21,720.12
2018,4,22,12,0,778.0,216.0,1.4,21.2,916.0,1031.92,742.26
2018,4,22,12,15,828.0,188.0,1.4,21.3,932.0,1046.98,750.88
2018,4,22,12,30,878.0,160.0,1.4,21.4,948.0,1065.18,761.82
2018,4,22,12,45,888.5,151.0,1.45,21.5,941.5,1049.86,752.87
2018,4,22,13,0,899.0,142.0,1.5,21.6,935.0,1040.66,748.22
2018,4,22,13,15,905.0,135.5,1.6,21.6,921.0,1025.69,740.99
2018,4,22,13,30,911.0,129.0,1.7,21.6,907.0,1006.88,731.33
2018,4,22,13,45,901.5,128.5,1.75,21.55,880.0,976.08,713.35
2018,4,22,14,0,892.0,128.0,1.8,21.5,853.0,942.33,693.42
2018,4,22,14,15,842.0,142.0,1.9,21.4,805.5,891.88,662.88
2018,4,22,14,30,792.0,156.0,2.0,21.3,758.0,834.69,627.23
2018,4,22,14,45,794.0,146.5,2.05,21.25,725.0,795.66,602.78
2018,4,22,15,0,796.0,137.0,2.1,21.2,692.0,753.86,575.86
2018,4,22,15,15,805.0,124.5,2.1,21.2,656.5,711.35,547.13
2018,4,22,15,30,814.0,112.0,2.1,21.2,621.0,665.69,514.7
2018,4,22,15,45,789.5,108.5,2.15,20.9,571.0,605.64,471.22
2018,4,22,16,0,765.0,105.0,2.2,20.6,521.0,546.08,426.7
2018,4,22,16,15,743.5,101.0,2.25,20.2,473.5,488.33,382.07
2018,4,22,16,30,722.0,97.0,2.3,19.8,426.0,431.27,336.25
2018,4,22,16,45,661.5,92.0,2.4,19.4,365.5,358.9,277.37
2018,4,22,17,0,601.0,87.0,2.5,19.0,305.0,292.56,221.87
2018,4,22,17,15,571.0,79.0,2.5,18.2,260.0,238.18,174.55
2018,4,22,17,30,541.0,71.0,2.5,17.4,215.0,186.91,129.44
2018,4,22,17,45,455.0,62.5,2.55,16.6,165.0,129.95,83.27
2018,4,22,18,0,369.0,54.0,2.6,15.8,115.0,82.2,48.03
2018,4,22,18,15,258.0,41.5,2.6,15.35,77.0,41.98,23.56
2018,4,22,18,30,147.0,29.0,2.6,14.9,39.0,23.07,7.38
2018,4,22,18,45,75.0,15.5,2.65,14.4,20.5,14.77,0.0
2018,4,22,19,0,3.0,2.0,2.7,13.9,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.65,13.75,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,0.7,11.15,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,0.7,11.4,9.0,8.58,0.0
2018,4,23,5,45,109.5,24.5,0.7,11.65,34.5,19.5,0.0
2018,4,23,6,0,192.0,40.0,0.7,11.9,60.0,35.07,20.91
2018,4,23,6,15,262.5,52.0,0.7,12.3,96.5,66.11,40.21
2018,4,23,6,30,333.0,64.0,0.7,12.7,133.0,105.73,69.33
2018,4,23,6,45,416.0,76.5,0.7,13.05,187.0,156.95,110.35
2018,4,23,7,0,499.0,89.0,0.7,13.4,241.0,220.11,162.9
2018,4,23,7,15,570.5,95.0,0.75,13.95,299.5,281.4,214.65
2018,4,23,7,30,642.0,101.0,0.8,14.5,358.0,350.58,272.16
2018,4,23,7,45,677.0,105.5,0.85,15.0,409.5,409.66,321.04
2018,4,23,8,0,712.0,110.0,0.9,15.5,461.0,471.55,370.55
2018,4,23,8,15,738.0,115.0,0.9,16.0,511.0,531.45,416.54
2018,4,23,8,30,764.0,120.0,0.9,16.5,561.0,592.51,461.65
2018,4,23,8,45,784.5,123.0,0.95,16.95,607.5,647.82,501.69
2018,4,23,9,0,805.0,126.0,1.0,17.4,654.0,703.66,540.93
2018,4,23,9,15,826.5,125.5,0.95,17.95,697.0,756.2,574.59
2018,4,23,9,30,848.0,125.0,0.9,18.5,740.0,808.0,605.89
2018,4,23,9,45,867.5,122.5,0.9,19.05,778.0,854.97,633.96
2018,4,23,10,0,887.0,120.0,0.9,19.6,816.0,894.81,656.93
2018,4,23,10,15,894.5,121.5,0.8,20.05,845.0,931.35,675.9
2018,4,23,10,30,902.0,123.0,0.7,20.5,874.0,965.08,692.59
2018,4,23,10,45,907.0,124.5,0.65,20.9,896.0,993.44,706.79
2018,4,23,11,0,912.0,126.0,0.6,21.3,918.0,1018.53,718.87
2018,4,23,11,15,914.0,127.0,0.55,21.5,931.5,1036.75,727.26
2018,4,23,11,30,916.0,128.0,0.5,21.7,945.0,1051.37,733.58
2018,4,23,11,45,917.0,128.5,0.45,21.9,951.0,1060.81,736.9
2018,4,23,12,0,918.0,129.0,0.4,22.1,957.0,1066.52,738.18
2018,4,23,12,15,917.5,129.0,0.45,22.15,955.5,1066.46,739.13
2018,4,23,12,30,917.0,129.0,0.5,22.2,954.0,1062.64,738.09
2018,4,23,12,45,915.5,128.0,0.5,22.25,944.5,1053.05,732.53
2018,4,23,13,0,914.0,127.0,0.5,22.3,935.0,1039.78,724.97
2018,4,23,13,15,910.0,126.5,0.6,22.3,918.0,1020.98,716.72
2018,4,23,13,30,906.0,126.0,0.7,22.3,901.0,998.72,706.32
2018,4,23,13,45,900.0,124.5,0.8,22.25,876.5,970.24,692.04
2018,4,23,14,0,894.0,123.0,0.9,22.2,852.0,938.65,675.57
2018,4,23,14,15,885.0,121.0,1.0,22.05,819.5,901.01,655.11
2018,4,23,14,30,876.0,119.0,1.1,21.9,787.0,860.81,632.52
2018,4,23,14,45,864.0,117.0,1.2,21.75,749.0,820.44,609.26
2018,4,23,15,0,852.0,115.0,1.3,21.6,711.0,773.06,580.64
2018,4,23,15,15,837.0,112.0,1.3,21.6,668.0,720.88,546.69
2018,4,23,15,30,822.0,109.0,1.3,21.6,625.0,667.63,509.54
2018,4,23,15,45,801.5,105.5,1.6,20.9,577.0,609.7,471.16
2018,4,23,16,0,781.0,102.0,1.9,20.2,529.0,551.85,430.35
2018,4,23,16,15,752.5,98.5,2.0,19.75,478.0,490.3,383.33
2018,4,23,16,30,724.0,95.0,2.1,19.3,427.0,429.99,335.39
2018,4,23,16,45,686.0,88.5,2.2,18.85,373.0,364.98,282.09
2018,4,23,17,0,648.0,82.0,2.3,18.4,319.0,303.38,229.84
2018,4,23,17,15,596.5,77.0,2.3,17.6,268.5,243.25,178.17
