Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,30,545.0,72.0,2.3,16.8,218.0,188.74,131.04
2018,4,23,17,45,468.5,62.5,2.35,16.0,168.5,132.05,84.63
2018,4,23,18,0,392.0,53.0,2.4,15.2,119.0,84.75,49.36
2018,4,23,18,15,283.5,40.5,2.4,14.65,79.5,41.96,23.15
2018,4,23,18,30,175.0,28.0,2.4,14.1,40.0,22.18,8.1
2018,4,23,18,45,91.5,15.0,2.35,13.6,21.0,14.3,0.0
2018,4,23,19,0,8.0,2.0,2.3,13.1,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,2.25,12.85,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.65,10.0,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.7,10.3,2.0,1.91,0.0
2018,4,24,5,45,0.0,10.5,1.75,10.6,10.5,9.73,0.0
2018,4,24,6,0,0.0,19.0,1.8,10.9,19.0,17.62,8.81
2018,4,24,6,15,0.0,31.5,1.8,11.2,31.5,29.25,19.26
2018,4,24,6,30,0.0,44.0,1.8,11.5,44.0,40.89,29.56
2018,4,24,6,45,0.0,34.0,1.8,11.8,34.0,31.55,21.68
2018,4,24,7,0,0.0,24.0,1.8,12.1,24.0,22.26,13.65
2018,4,24,7,15,0.0,27.0,1.75,12.45,27.0,25.05,16.02
2018,4,24,7,30,0.0,30.0,1.7,12.8,30.0,27.85,18.35
2018,4,24,7,45,0.0,37.0,1.65,13.1,37.0,34.37,23.82
2018,4,24,8,0,0.0,44.0,1.6,13.4,44.0,40.9,29.24
2018,4,24,8,15,0.0,42.5,1.6,13.75,42.5,39.52,27.91
2018,4,24,8,30,0.0,41.0,1.6,14.1,41.0,38.13,26.6
2018,4,24,8,45,0.0,42.0,1.6,14.45,42.0,39.08,27.26
2018,4,24,9,0,0.0,43.0,1.6,14.8,43.0,40.03,27.92
2018,4,24,9,15,1.5,98.0,1.6,15.05,99.0,92.58,71.27
2018,4,24,9,30,3.0,153.0,1.6,15.3,155.0,146.05,114.36
2018,4,24,9,45,5.5,181.0,1.65,15.55,185.0,175.11,137.23
2018,4,24,10,0,8.0,209.0,1.7,15.8,215.0,204.5,160.15
2018,4,24,10,15,14.0,235.0,1.75,16.0,246.5,235.39,184.16
2018,4,24,10,30,20.0,261.0,1.8,16.2,278.0,266.74,208.28
2018,4,24,10,45,118.5,290.5,1.85,16.35,393.5,408.43,319.6
2018,4,24,11,0,217.0,320.0,1.9,16.5,509.0,547.55,424.17
2018,4,24,11,15,371.0,309.0,1.95,16.55,638.0,703.19,538.76
2018,4,24,11,30,525.0,298.0,2.0,16.6,767.0,850.51,643.0
2018,4,24,11,45,608.0,273.0,2.05,16.7,820.0,915.51,687.63
2018,4,24,12,0,691.0,248.0,2.1,16.8,873.0,976.88,729.54
2018,4,24,12,15,795.5,194.0,2.15,16.8,912.5,1019.74,757.68
2018,4,24,12,30,900.0,140.0,2.2,16.8,952.0,1056.58,781.98
2018,4,24,12,45,832.0,165.5,2.25,16.8,910.0,1017.49,756.85
2018,4,24,13,0,764.0,191.0,2.3,16.8,868.0,966.47,724.38
2018,4,24,13,15,695.5,222.0,2.4,16.65,829.5,925.64,699.31
2018,4,24,13,30,627.0,253.0,2.5,16.5,791.0,877.33,667.45
2018,4,24,13,45,514.5,299.0,2.6,16.4,732.5,801.28,613.36
2018,4,24,14,0,402.0,345.0,2.7,16.3,674.0,722.12,556.09
2018,4,24,14,15,563.5,266.5,2.7,16.1,708.5,777.24,601.52
2018,4,24,14,30,725.0,188.0,2.7,15.9,743.0,814.26,632.23
2018,4,24,14,45,731.5,174.5,2.75,15.7,711.0,776.62,606.94
2018,4,24,15,0,738.0,161.0,2.8,15.5,679.0,736.1,579.29
2018,4,24,15,15,640.0,179.5,2.8,15.5,609.0,650.98,515.55
2018,4,24,15,30,542.0,198.0,2.8,15.5,539.0,569.13,453.23
2018,4,24,15,45,520.0,187.0,2.75,14.95,494.0,515.8,413.34
2018,4,24,16,0,498.0,176.0,2.7,14.4,449.0,463.47,372.95
2018,4,24,16,15,497.0,157.5,2.7,14.05,408.5,415.73,335.03
2018,4,24,16,30,496.0,139.0,2.7,13.7,368.0,367.27,295.18
2018,4,24,16,45,432.5,131.5,2.65,13.35,314.0,304.14,242.65
2018,4,24,17,0,369.0,124.0,2.6,13.0,260.0,247.71,195.05
2018,4,24,17,15,353.5,105.5,2.6,12.6,219.5,201.28,154.31
2018,4,24,17,30,338.0,87.0,2.6,12.2,179.0,156.58,114.64
2018,4,24,17,45,297.5,72.0,2.55,11.8,140.0,113.13,77.73
2018,4,24,18,0,257.0,57.0,2.5,11.4,101.0,74.69,47.22
2018,4,24,18,15,192.5,42.0,2.4,11.05,68.5,40.59,24.22
2018,4,24,18,30,128.0,27.0,2.3,10.7,36.0,21.26,8.62
2018,4,24,18,45,68.5,14.5,2.25,10.4,19.0,13.82,0.0
2018,4,24,19,0,9.0,2.0,2.2,10.1,2.0,0.0,0.0
2018,4,24,19,15,4.5,1.0,2.15,9.9,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.5,2.0,7.15,2.5,0.0,0.0
2018,4,25,5,30,4.0,5.0,2.1,7.5,5.0,4.77,0.0
2018,4,25,5,45,40.0,16.5,2.15,7.85,21.0,13.94,1.75
2018,4,25,6,0,76.0,28.0,2.2,8.2,37.0,25.3,14.42
2018,4,25,6,15,81.5,38.5,2.15,8.6,52.5,41.31,26.64
2018,4,25,6,30,87.0,49.0,2.1,9.0,68.0,58.17,40.88
2018,4,25,6,45,43.5,68.0,2.05,9.35,77.5,72.31,55.45
2018,4,25,7,0,0.0,87.0,2.0,9.7,87.0,80.75,64.44
2018,4,25,7,15,6.0,113.0,1.95,10.15,115.5,107.06,86.56
2018,4,25,7,30,12.0,139.0,1.9,10.6,144.0,134.3,109.12
2018,4,25,7,45,18.5,143.0,1.8,11.05,151.5,141.87,114.94
2018,4,25,8,0,25.0,147.0,1.7,11.5,159.0,152.43,123.28
2018,4,25,8,15,116.0,202.0,1.7,12.0,268.5,262.4,213.39
2018,4,25,8,30,207.0,257.0,1.7,12.5,378.0,378.98,305.59
2018,4,25,8,45,250.0,272.5,1.65,13.0,430.0,440.16,351.87
2018,4,25,9,0,293.0,288.0,1.6,13.5,482.0,499.57,396.07
2018,4,25,9,15,451.0,252.5,1.65,13.9,572.0,604.0,475.89
2018,4,25,9,30,609.0,217.0,1.7,14.3,662.0,716.66,559.05
2018,4,25,9,45,746.5,171.5,1.7,14.7,743.0,809.35,624.29
2018,4,25,10,0,884.0,126.0,1.7,15.1,824.0,899.08,682.9
2018,4,25,10,15,897.0,125.0,1.75,15.35,855.0,937.74,706.84
2018,4,25,10,30,910.0,124.0,1.8,15.6,886.0,973.9,729.53
2018,4,25,10,45,914.0,124.5,1.85,15.85,906.5,1000.33,745.73
2018,4,25,11,0,918.0,125.0,1.9,16.1,927.0,1023.43,759.86
2018,4,25,11,15,920.0,126.0,2.0,16.2,940.5,1041.61,771.97
2018,4,25,11,30,922.0,127.0,2.1,16.3,954.0,1056.19,781.87
2018,4,25,11,45,922.0,128.0,2.15,16.4,959.5,1065.07,787.55
2018,4,25,12,0,922.0,129.0,2.2,16.5,965.0,1070.21,790.99
2018,4,25,12,15,922.5,128.0,2.25,16.5,963.5,1070.04,791.45
2018,4,25,12,30,923.0,127.0,2.3,16.5,962.0,1066.09,789.64
2018,4,25,12,45,921.5,125.0,2.35,16.5,951.5,1055.37,783.55
2018,4,25,13,0,920.0,123.0,2.4,16.5,941.0,1040.95,775.19
2018,4,25,13,15,915.5,122.5,2.5,16.4,923.5,1021.53,764.44
2018,4,25,13,30,911.0,122.0,2.6,16.3,906.0,998.66,751.36
2018,4,25,13,45,905.0,120.5,2.65,16.25,881.0,970.05,733.73
2018,4,25,14,0,899.0,119.0,2.7,16.2,856.0,938.33,713.92
2018,4,25,14,15,890.5,117.5,2.75,16.0,824.5,901.49,690.84
2018,4,25,14,30,882.0,116.0,2.8,15.8,793.0,862.06,665.7
2018,4,25,14,45,870.0,114.0,2.85,15.65,755.0,816.94,636.08
2018,4,25,15,0,858.0,112.0,2.9,15.5,717.0,773.77,607.46
2018,4,25,15,15,843.0,109.5,2.9,15.5,673.5,721.92,571.45
2018,4,25,15,30,828.0,107.0,2.9,15.5,630.0,669.0,532.29
2018,4,25,15,45,807.0,104.5,3.0,14.95,582.5,611.59,489.8
2018,4,25,16,0,786.0,102.0,3.1,14.4,535.0,554.27,445.83
2018,4,25,16,15,757.0,98.0,3.15,14.05,483.5,491.79,395.79
2018,4,25,16,30,728.0,94.0,3.2,13.7,432.0,430.52,345.03
2018,4,25,16,45,690.5,89.5,3.2,13.35,379.5,367.58,291.32
2018,4,25,17,0,653.0,85.0,3.2,13.0,327.0,307.94,238.92
2018,4,25,17,15,601.0,79.0,3.15,12.55,275.0,246.43,184.56
2018,4,25,17,30,549.0,73.0,3.1,12.1,223.0,190.62,135.13
2018,4,25,17,45,398.0,67.0,3.05,11.65,163.5,124.09,82.62
2018,4,25,18,0,247.0,61.0,3.0,11.2,104.0,77.33,49.92
2018,4,25,18,15,136.0,43.0,2.9,10.85,65.5,40.78,25.56
2018,4,25,18,30,25.0,25.0,2.8,10.5,27.0,22.45,10.22
2018,4,25,18,45,14.5,13.0,2.75,10.15,14.0,12.39,0.0
2018,4,25,19,0,4.0,1.0,2.7,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,2.7,9.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.6,7.3,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.7,7.6,4.0,3.81,0.0
2018,4,26,5,45,3.5,9.0,2.85,7.9,9.0,8.45,0.0
2018,4,26,6,0,0.0,14.0,3.0,8.2,14.0,12.97,5.21
2018,4,26,6,15,0.0,22.5,3.0,8.55,22.5,20.86,12.34
2018,4,26,6,30,0.0,31.0,3.0,8.9,31.0,28.76,19.4
2018,4,26,6,45,0.0,42.5,3.05,9.25,42.5,39.47,28.82
2018,4,26,7,0,0.0,54.0,3.1,9.6,54.0,50.19,38.11
2018,4,26,7,15,0.0,70.0,3.1,9.9,70.0,65.13,50.89
2018,4,26,7,30,0.0,86.0,3.1,10.2,86.0,80.07,63.48
2018,4,26,7,45,0.0,96.0,3.1,10.55,96.0,89.46,71.16
2018,4,26,8,0,0.0,106.0,3.1,10.9,106.0,98.88,78.76
2018,4,26,8,15,3.5,138.5,3.1,11.2,140.5,131.55,105.8
2018,4,26,8,30,7.0,171.0,3.1,11.5,175.0,164.82,132.92
2018,4,26,8,45,11.5,199.5,3.1,11.8,207.0,195.5,157.56
2018,4,26,9,0,16.0,228.0,3.1,12.1,239.0,226.77,182.37
2018,4,26,9,15,13.5,229.0,3.15,12.4,238.5,226.68,181.57
2018,4,26,9,30,11.0,230.0,3.2,12.7,238.0,226.33,180.65
2018,4,26,9,45,16.5,260.5,3.2,12.95,273.0,261.03,207.98
2018,4,26,10,0,22.0,291.0,3.2,13.2,308.0,296.28,235.33
2018,4,26,10,15,96.5,334.0,3.25,13.4,414.5,425.31,337.48
2018,4,26,10,30,171.0,377.0,3.3,13.6,521.0,541.86,426.83
2018,4,26,10,45,349.0,344.0,3.4,13.8,647.0,691.36,542.02
2018,4,26,11,0,527.0,311.0,3.5,14.0,773.0,848.05,658.01
2018,4,26,11,15,585.5,283.0,3.55,14.1,803.5,888.43,686.9
2018,4,26,11,30,644.0,255.0,3.6,14.2,834.0,926.81,715.11
2018,4,26,11,45,741.5,210.5,3.7,14.3,881.5,984.6,755.55
2018,4,26,12,0,839.0,166.0,3.8,14.4,929.0,1033.96,789.27
2018,4,26,12,15,883.0,143.5,3.85,14.4,945.5,1045.76,797.25
2018,4,26,12,30,927.0,121.0,3.9,14.4,962.0,1063.63,809.81
2018,4,26,12,45,926.0,120.0,3.95,14.4,952.5,1054.37,803.98
2018,4,26,13,0,925.0,119.0,4.0,14.4,943.0,1041.4,795.93
2018,4,26,13,15,913.0,122.0,4.0,14.35,922.5,1018.24,780.79
2018,4,26,13,30,901.0,125.0,4.0,14.3,902.0,991.89,763.55
2018,4,26,13,45,889.5,127.0,4.05,14.25,876.5,962.01,744.15
2018,4,26,14,0,878.0,129.0,4.1,14.2,851.0,929.33,722.7
2018,4,26,14,15,885.0,120.0,4.1,14.1,824.5,898.93,702.63
2018,4,26,14,30,892.0,111.0,4.1,14.0,798.0,864.91,679.84
2018,4,26,14,45,881.5,109.5,4.1,13.9,761.0,821.15,649.84
2018,4,26,15,0,871.0,108.0,4.1,13.8,724.0,775.36,618.09
2018,4,26,15,15,857.0,105.5,4.1,13.8,681.0,727.39,584.1
2018,4,26,15,30,843.0,103.0,4.1,13.8,638.0,674.54,544.28
2018,4,26,15,45,824.5,100.0,4.1,13.45,590.5,617.49,500.42
2018,4,26,16,0,806.0,97.0,4.1,13.1,543.0,560.26,455.08
2018,4,26,16,15,781.0,93.5,4.05,12.8,492.5,499.34,405.22
2018,4,26,16,30,756.0,90.0,4.0,12.5,442.0,439.57,354.72
2018,4,26,16,45,722.0,85.5,4.0,12.25,390.0,375.99,299.7
2018,4,26,17,0,688.0,81.0,4.0,12.0,338.0,315.77,246.04
2018,4,26,17,15,639.0,75.0,3.95,11.65,285.0,253.09,189.92
2018,4,26,17,30,590.0,69.0,3.9,11.3,232.0,195.71,138.42
2018,4,26,17,45,517.0,61.0,3.8,10.9,182.0,138.29,89.71
2018,4,26,18,0,444.0,53.0,3.7,10.5,132.0,89.75,52.47
2018,4,26,18,15,322.0,41.5,3.6,10.2,89.0,45.46,25.71
2018,4,26,18,30,200.0,30.0,3.5,9.9,46.0,23.67,11.79
2018,4,26,18,45,100.0,15.5,3.45,9.6,23.5,14.77,0.0
2018,4,26,19,0,0.0,1.0,3.4,9.3,1.0,0.0,0.0
2018,4,26,19,15,0.0,0.5,3.45,9.25,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,5,15,27.0,5.5,1.65,10.0,6.0,0.0,0.0
2018,4,27,5,30,54.0,11.0,1.7,10.4,12.0,10.48,0.0
2018,4,27,5,45,117.5,22.5,1.7,10.85,34.0,17.57,6.11
2018,4,27,6,0,181.0,34.0,1.7,11.3,56.0,31.51,17.74
2018,4,27,6,15,135.5,47.5,1.8,11.6,68.5,54.01,34.95
2018,4,27,6,30,90.0,61.0,1.9,11.9,81.0,69.7,50.15
2018,4,27,6,45,82.0,75.5,2.0,12.25,97.5,87.91,66.6
2018,4,27,7,0,74.0,90.0,2.1,12.6,114.0,105.21,82.19
2018,4,27,7,15,191.0,114.5,2.1,12.85,190.5,173.81,137.75
2018,4,27,7,30,308.0,139.0,2.1,13.1,267.0,255.48,204.57
2018,4,27,7,45,220.0,174.5,2.1,13.35,272.0,269.98,217.9
2018,4,27,8,0,132.0,210.0,2.1,13.6,277.0,270.6,218.49
2018,4,27,8,15,121.5,223.5,2.15,13.8,290.0,286.42,230.95
2018,4,27,8,30,111.0,237.0,2.2,14.0,303.0,300.88,241.94
2018,4,27,8,45,60.0,197.5,2.2,14.25,233.5,229.43,183.85
2018,4,27,9,0,9.0,158.0,2.2,14.5,164.0,154.62,122.14
2018,4,27,9,15,72.5,236.5,2.25,14.65,289.5,283.57,226.68
2018,4,27,9,30,136.0,315.0,2.3,14.8,415.0,423.62,335.39
2018,4,27,9,45,311.0,300.0,2.3,14.95,543.5,567.73,446.94
2018,4,27,10,0,486.0,285.0,2.3,15.1,672.0,724.8,563.3
2018,4,27,10,15,618.5,240.0,2.35,15.2,750.0,817.51,630.66
2018,4,27,10,30,751.0,195.0,2.4,15.3,828.0,912.41,696.5
2018,4,27,10,45,710.5,219.0,2.4,15.4,830.0,918.21,698.52
2018,4,27,11,0,670.0,243.0,2.4,15.5,832.0,919.13,698.22
2018,4,27,11,15,535.5,308.0,2.45,15.55,783.5,862.8,655.61
2018,4,27,11,30,401.0,373.0,2.5,15.6,735.0,802.8,610.18
2018,4,27,11,45,558.5,303.5,2.5,15.65,811.0,893.84,678.34
2018,4,27,12,0,716.0,234.0,2.5,15.7,887.0,986.56,743.25
2018,4,27,12,15,698.0,239.0,2.55,15.7,874.5,973.79,734.2
2018,4,27,12,30,680.0,244.0,2.6,15.7,862.0,957.99,724.24
2018,4,27,12,45,501.5,321.5,2.65,15.7,775.0,851.22,647.2
2018,4,27,13,0,323.0,399.0,2.7,15.7,688.0,738.33,563.98
2018,4,27,13,15,248.0,408.5,2.8,15.65,628.0,669.42,514.33
2018,4,27,13,30,173.0,418.0,2.9,15.6,568.0,591.57,456.87
2018,4,27,13,45,252.5,385.5,2.95,15.5,597.5,636.45,493.51
2018,4,27,14,0,332.0,353.0,3.0,15.4,627.0,666.01,518.14
2018,4,27,14,15,309.0,348.5,3.05,15.3,596.0,629.65,491.66
2018,4,27,14,30,286.0,344.0,3.1,15.2,565.0,593.61,465.56
2018,4,27,14,45,368.5,300.0,3.15,15.05,570.5,601.98,475.37
2018,4,27,15,0,451.0,256.0,3.2,14.9,576.0,610.62,484.64
2018,4,27,15,15,477.5,233.5,3.2,14.9,554.0,585.05,466.29
2018,4,27,15,30,504.0,211.0,3.2,14.9,532.0,555.81,444.85
2018,4,27,15,45,501.0,196.5,3.25,14.55,495.5,512.6,412.26
2018,4,27,16,0,498.0,182.0,3.3,14.2,459.0,468.55,378.12
2018,4,27,16,15,522.0,158.5,3.3,13.95,425.0,428.77,346.22
2018,4,27,16,30,546.0,135.0,3.3,13.7,391.0,385.52,310.11
2018,4,27,16,45,545.5,120.0,3.3,13.45,350.5,339.82,270.56
2018,4,27,17,0,545.0,105.0,3.3,13.2,310.0,290.84,227.02
2018,4,27,17,15,522.5,95.0,3.2,12.85,267.0,240.04,181.44
2018,4,27,17,30,500.0,85.0,3.1,12.5,224.0,191.54,137.62
2018,4,27,17,45,430.0,73.5,3.0,12.2,175.5,135.09,90.36
2018,4,27,18,0,360.0,62.0,2.9,11.9,127.0,88.85,54.87
2018,4,27,18,15,259.0,48.0,2.8,11.6,87.0,47.97,28.93
2018,4,27,18,30,158.0,34.0,2.7,11.3,47.0,26.9,14.69
2018,4,27,18,45,84.0,19.0,2.6,10.95,25.5,18.11,0.0
2018,4,27,19,0,10.0,4.0,2.5,10.6,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,10.55,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,28,5,15,34.5,7.0,2.0,10.25,8.0,0.0,0.0
2018,4,28,5,30,69.0,14.0,2.1,10.6,16.0,13.34,0.0
2018,4,28,5,45,151.0,28.5,2.15,10.95,44.0,22.44,10.38
2018,4,28,6,0,233.0,43.0,2.2,11.3,72.0,40.64,24.33
2018,4,28,6,15,213.0,61.0,2.35,11.55,97.0,72.52,47.5
2018,4,28,6,30,193.0,79.0,2.5,11.8,122.0,101.02,72.2
2018,4,28,6,45,358.0,83.0,2.65,12.1,189.0,153.98,111.62
2018,4,28,7,0,523.0,87.0,2.8,12.4,256.0,228.16,171.48
2018,4,28,7,15,308.0,118.0,2.85,12.6,222.0,215.95,170.38
2018,4,28,7,30,93.0,149.0,2.9,12.8,188.0,179.22,144.68
2018,4,28,7,45,54.0,160.5,2.95,13.0,184.0,176.31,142.65
2018,4,28,8,0,15.0,172.0,3.0,13.2,180.0,168.7,135.93
2018,4,28,8,15,9.5,154.0,3.05,13.4,159.0,149.53,119.68
2018,4,28,8,30,4.0,136.0,3.1,13.6,138.0,129.69,102.88
2018,4,28,8,45,3.0,135.0,3.15,13.75,136.5,128.33,101.43
2018,4,28,9,0,2.0,134.0,3.2,13.9,135.0,126.87,99.88
2018,4,28,9,15,7.5,175.0,3.25,14.05,180.5,170.17,135.01
2018,4,28,9,30,13.0,216.0,3.3,14.2,226.0,214.28,170.21
2018,4,28,9,45,97.5,293.5,3.35,14.35,371.0,376.03,299.72
2018,4,28,10,0,182.0,371.0,3.4,14.5,516.0,532.33,419.72
2018,4,28,10,15,190.5,370.0,3.4,14.6,526.5,545.75,428.74
2018,4,28,10,30,199.0,369.0,3.4,14.7,537.0,558.87,438.26
2018,4,28,10,45,109.0,325.5,3.45,14.8,418.0,434.62,341.92
2018,4,28,11,0,19.0,282.0,3.5,14.9,299.0,287.14,225.27
2018,4,28,11,15,23.0,260.5,3.55,14.95,281.0,278.62,219.12
2018,4,28,11,30,27.0,239.0,3.6,15.0,263.0,261.43,205.84
2018,4,28,11,45,42.0,299.0,3.65,15.05,337.0,337.54,265.49
2018,4,28,12,0,57.0,359.0,3.7,15.1,411.0,414.34,324.36
2018,4,28,12,15,76.0,368.5,3.75,15.05,438.0,443.3,346.9
2018,4,28,12,30,95.0,378.0,3.8,15.0,465.0,483.4,377.84
2018,4,28,12,45,75.0,373.0,3.85,14.95,441.0,445.76,348.81
2018,4,28,13,0,55.0,368.0,3.9,14.9,417.0,419.75,328.65
2018,4,28,13,15,34.5,307.0,3.9,14.8,337.5,336.27,264.39
2018,4,28,13,30,14.0,246.0,3.9,14.7,258.0,246.86,194.31
2018,4,28,13,45,81.0,295.0,3.95,14.6,362.0,374.44,297.14
2018,4,28,14,0,148.0,344.0,4.0,14.5,466.0,481.71,381.39
2018,4,28,14,15,331.0,305.0,3.95,14.3,565.0,603.67,479.26
2018,4,28,14,30,514.0,266.0,3.9,14.1,664.0,712.34,564.36
2018,4,28,14,45,656.5,200.0,3.9,13.95,683.0,741.11,589.29
2018,4,28,15,0,799.0,134.0,3.9,13.8,702.0,751.0,599.62
2018,4,28,15,15,744.5,143.5,3.9,13.8,648.0,687.24,551.67
2018,4,28,15,30,690.0,153.0,3.9,13.8,594.0,624.4,503.24
2018,4,28,15,45,608.0,162.0,3.9,13.45,529.5,547.05,443.07
2018,4,28,16,0,526.0,171.0,3.9,13.1,465.0,473.24,384.5
2018,4,28,16,15,608.0,138.0,3.85,12.9,447.5,455.15,369.48
2018,4,28,16,30,690.0,105.0,3.8,12.7,430.0,423.96,342.01
2018,4,28,16,45,652.5,99.0,3.75,12.5,377.5,361.71,288.37
2018,4,28,17,0,615.0,93.0,3.7,12.3,325.0,302.84,236.44
2018,4,28,17,15,571.5,85.0,3.6,12.05,275.5,244.07,184.06
2018,4,28,17,30,528.0,77.0,3.5,11.8,226.0,190.04,135.8
2018,4,28,17,45,430.5,68.0,3.4,11.55,173.0,131.66,87.76
2018,4,28,18,0,333.0,59.0,3.3,11.3,120.0,83.76,51.85
2018,4,28,18,15,226.0,45.0,3.2,11.1,80.5,44.46,26.76
2018,4,28,18,30,119.0,31.0,3.1,10.9,41.0,25.45,14.11
2018,4,28,18,45,64.5,17.5,2.95,10.7,22.5,16.68,0.0
2018,4,28,19,0,10.0,4.0,2.8,10.5,4.0,0.0,0.0
2018,4,28,19,15,5.0,2.0,2.75,10.35,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,29,5,15,37.5,8.0,2.45,9.7,9.5,0.0,0.0
2018,4,29,5,30,75.0,16.0,2.6,10.0,19.0,15.25,0.0
2018,4,29,5,45,184.0,31.0,2.75,10.25,51.5,24.45,12.69
2018,4,29,6,0,293.0,46.0,2.9,10.5,84.0,45.17,26.97
2018,4,29,6,15,355.0,57.5,3.0,10.75,124.0,81.83,49.79
2018,4,29,6,30,417.0,69.0,3.1,11.0,164.0,126.0,83.7
2018,4,29,6,45,398.0,87.0,3.15,11.25,196.5,166.58,121.13
2018,4,29,7,0,379.0,105.0,3.2,11.5,229.0,204.8,157.16
2018,4,29,7,15,412.0,120.0,3.25,11.8,276.0,254.99,201.27
2018,4,29,7,30,445.0,135.0,3.3,12.1,323.0,308.74,247.77
2018,4,29,7,45,535.0,133.0,3.35,12.4,387.0,374.82,303.23
2018,4,29,8,0,625.0,131.0,3.4,12.7,451.0,452.86,367.48
2018,4,29,8,15,593.5,150.0,3.4,12.95,478.0,489.77,397.64
2018,4,29,8,30,562.0,169.0,3.4,13.2,505.0,522.12,423.14
2018,4,29,8,45,596.0,174.0,3.45,13.45,554.5,579.39,467.82
2018,4,29,9,0,630.0,179.0,3.5,13.7,604.0,638.32,512.64
2018,4,29,9,15,738.5,150.5,3.5,13.9,677.5,720.22,575.26
2018,4,29,9,30,847.0,122.0,3.5,14.1,751.0,806.38,636.75
2018,4,29,9,45,853.5,125.5,3.5,14.25,784.5,848.41,664.84
2018,4,29,10,0,860.0,129.0,3.5,14.4,818.0,882.31,687.19
2018,4,29,10,15,822.5,152.5,3.5,14.5,830.0,906.53,702.78
2018,4,29,10,30,785.0,176.0,3.5,14.6,842.0,919.4,710.48
2018,4,29,10,45,712.5,217.0,3.5,14.7,832.5,917.67,708.16
2018,4,29,11,0,640.0,258.0,3.5,14.8,823.0,904.71,697.35
2018,4,29,11,15,735.5,213.0,3.5,14.85,872.0,963.92,738.93
2018,4,29,11,30,831.0,168.0,3.5,14.9,921.0,1016.19,773.76
2018,4,29,11,45,870.5,147.5,3.55,15.0,941.0,1032.31,784.1
2018,4,29,12,0,910.0,127.0,3.6,15.1,961.0,1055.05,799.31
2018,4,29,12,15,913.0,125.0,3.6,15.1,960.5,1056.21,799.89
2018,4,29,12,30,916.0,123.0,3.6,15.1,960.0,1053.66,798.28
2018,4,29,12,45,919.0,119.5,3.65,15.15,952.0,1045.83,793.5
2018,4,29,13,0,922.0,116.0,3.7,15.2,944.0,1034.24,786.32
2018,4,29,13,15,919.5,114.5,3.7,15.25,927.0,1015.65,774.1
2018,4,29,13,30,917.0,113.0,3.7,15.3,910.0,993.54,759.6
2018,4,29,13,45,912.5,111.0,3.75,15.3,885.5,965.66,741.63
2018,4,29,14,0,908.0,109.0,3.8,15.3,861.0,934.6,721.41
2018,4,29,14,15,900.5,107.5,3.85,15.25,830.0,898.41,697.61
2018,4,29,14,30,893.0,106.0,3.9,15.2,799.0,859.55,671.73
2018,4,29,14,45,883.0,103.5,3.9,15.15,761.5,815.21,641.39
2018,4,29,15,0,873.0,101.0,3.9,15.1,724.0,768.81,609.27
2018,4,29,15,15,859.0,99.0,3.9,15.1,681.5,718.27,573.57
2018,4,29,15,30,845.0,97.0,3.9,15.1,639.0,668.84,536.75
2018,4,29,15,45,828.5,94.0,4.0,14.85,592.5,613.1,494.2
2018,4,29,16,0,812.0,91.0,4.1,14.6,546.0,556.98,450.0
2018,4,29,16,15,789.5,87.0,4.1,14.4,496.0,496.7,400.8
2018,4,29,16,30,767.0,83.0,4.1,14.2,446.0,437.31,350.75
2018,4,29,16,45,735.5,78.5,4.1,14.0,394.0,375.04,296.94
2018,4,29,17,0,704.0,74.0,4.1,13.8,342.0,315.3,243.81
2018,4,29,17,15,614.0,74.0,4.05,13.4,282.5,245.29,183.11
2018,4,29,17,30,524.0,74.0,4.0,13.0,223.0,186.37,132.42
2018,4,29,17,45,340.5,69.5,3.95,12.65,158.5,117.62,79.6
2018,4,29,18,0,157.0,65.0,3.9,12.3,94.0,72.81,49.72
2018,4,29,18,15,170.0,47.5,3.75,11.95,70.0,45.9,29.06
2018,4,29,18,30,183.0,30.0,3.6,11.6,46.0,23.48,12.91
2018,4,29,18,45,104.5,17.5,3.5,11.25,25.5,16.68,0.0
2018,4,29,19,0,26.0,5.0,3.4,10.9,5.0,4.77,0.0
2018,4,29,19,15,13.0,2.5,3.3,10.75,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,30,5,15,28.5,7.5,2.95,8.8,8.5,0.0,0.0
2018,4,30,5,30,57.0,15.0,3.1,9.1,17.0,14.3,0.0
2018,4,30,5,45,115.5,30.5,3.2,9.35,43.0,25.07,13.87
2018,4,30,6,0,174.0,46.0,3.3,9.6,69.0,43.59,27.78
2018,4,30,6,15,208.0,63.5,3.25,9.95,103.0,74.96,50.06
2018,4,30,6,30,242.0,81.0,3.2,10.3,137.0,110.75,78.83
2018,4,30,6,45,232.0,102.0,3.2,10.6,166.5,144.65,109.5
2018,4,30,7,0,222.0,123.0,3.2,10.9,196.0,177.47,139.41
2018,4,30,7,15,244.0,144.5,3.1,11.3,237.5,220.25,176.27
2018,4,30,7,30,266.0,166.0,3.0,11.7,279.0,265.58,214.69
2018,4,30,7,45,294.0,184.5,2.85,12.05,324.0,313.09,254.13
2018,4,30,8,0,322.0,203.0,2.7,12.4,369.0,363.4,294.96
2018,4,30,8,15,310.0,224.5,2.65,12.7,397.0,396.88,321.47
2018,4,30,8,30,298.0,246.0,2.6,13.0,425.0,428.6,345.8
2018,4,30,8,45,387.5,243.0,2.55,13.3,494.0,501.11,402.65
2018,4,30,9,0,477.0,240.0,2.5,13.6,563.0,587.92,468.71
2018,4,30,9,15,580.5,216.0,2.55,13.85,632.5,667.6,529.03
2018,4,30,9,30,684.0,192.0,2.6,14.1,702.0,751.58,591.29
2018,4,30,9,45,695.0,198.5,2.6,14.3,737.0,794.91,620.98
2018,4,30,10,0,706.0,205.0,2.6,14.5,772.0,836.66,649.14
2018,4,30,10,15,740.0,196.0,2.65,14.65,808.5,881.3,679.13
2018,4,30,10,30,774.0,187.0,2.7,14.8,845.0,920.16,704.81
2018,4,30,10,45,837.0,159.5,2.7,14.9,887.0,971.13,738.32
2018,4,30,11,0,900.0,132.0,2.7,15.0,929.0,1012.89,765.1
2018,4,30,11,15,903.0,133.0,2.75,15.1,943.0,1031.46,776.8
2018,4,30,11,30,906.0,134.0,2.8,15.2,957.0,1046.53,786.48
2018,4,30,11,45,907.0,134.5,2.8,15.25,963.0,1055.52,791.89
2018,4,30,12,0,908.0,135.0,2.8,15.3,969.0,1060.86,795.05
2018,4,30,12,15,907.0,135.0,2.85,15.3,966.5,1060.01,794.94
2018,4,30,12,30,906.0,135.0,2.9,15.3,964.0,1055.5,792.57
2018,4,30,12,45,904.0,134.0,3.0,15.35,954.0,1045.33,786.91
2018,4,30,13,0,902.0,133.0,3.1,15.4,944.0,1031.57,778.94
2018,4,30,13,15,897.0,132.5,3.2,15.35,926.5,1011.9,767.31
2018,4,30,13,30,892.0,132.0,3.3,15.3,909.0,988.89,753.41
2018,4,30,13,45,885.0,131.0,3.4,15.3,884.0,960.31,735.49
2018,4,30,14,0,878.0,130.0,3.5,15.3,859.0,928.77,715.41
2018,4,30,14,15,869.5,128.0,3.6,15.25,827.5,892.13,691.7
2018,4,30,14,30,861.0,126.0,3.7,15.2,796.0,858.11,669.62
2018,4,30,14,45,849.5,123.5,3.8,15.1,758.5,813.17,639.5
2018,4,30,15,0,838.0,121.0,3.9,15.0,721.0,766.39,607.64
2018,4,30,15,15,823.0,118.5,3.9,15.0,678.5,715.53,571.45
2018,4,30,15,30,808.0,116.0,3.9,15.0,636.0,663.65,532.18
2018,4,30,15,45,788.0,112.5,4.1,14.8,588.5,606.96,489.12
2018,4,30,16,0,768.0,109.0,4.3,14.6,541.0,550.33,444.87
2018,4,30,16,15,742.0,105.0,4.35,14.35,491.0,490.28,396.11
2018,4,30,16,30,716.0,101.0,4.4,14.1,441.0,431.57,346.9
2018,4,30,16,45,681.5,95.0,4.5,13.9,389.0,369.17,293.34
2018,4,30,17,0,647.0,89.0,4.6,13.7,337.0,309.77,240.89
2018,4,30,17,15,593.0,83.5,4.55,13.25,284.5,248.69,186.89
2018,4,30,17,30,539.0,78.0,4.5,12.8,232.0,193.54,138.1
2018,4,30,17,45,441.5,69.5,4.5,12.4,179.0,134.96,89.94
2018,4,30,18,0,344.0,61.0,4.5,12.0,126.0,86.78,53.84
2018,4,30,18,15,255.0,48.0,4.4,11.6,88.0,48.18,29.12
2018,4,30,18,30,166.0,35.0,4.3,11.2,50.0,27.52,16.48
2018,4,30,18,45,89.5,19.5,4.2,10.8,27.0,18.59,0.0
2018,4,30,19,0,13.0,4.0,4.1,10.4,4.0,3.81,0.0
2018,4,30,19,15,6.5,2.0,4.05,10.25,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,1,5,15,38.5,9.0,2.6,7.7,10.5,8.58,0.0
2018,5,1,5,30,77.0,18.0,2.7,8.2,21.0,17.16,0.0
2018,5,1,5,45,185.0,33.0,2.8,8.7,54.5,25.94,15.13
2018,5,1,6,0,293.0,48.0,2.9,9.2,88.0,47.91,29.01
2018,5,1,6,15,380.0,58.5,2.9,9.65,133.5,86.09,52.51
2018,5,1,6,30,467.0,69.0,2.9,10.1,179.0,136.21,90.53
2018,5,1,6,45,540.5,75.0,2.95,10.55,232.5,188.4,134.41
2018,5,1,7,0,614.0,81.0,3.0,11.0,286.0,249.23,187.46
2018,5,1,7,15,655.0,87.0,3.0,11.5,338.5,307.47,239.57
2018,5,1,7,30,696.0,93.0,3.0,12.0,391.0,369.77,294.13
2018,5,1,7,45,726.0,97.5,3.05,12.5,442.5,429.37,345.32
2018,5,1,8,0,756.0,102.0,3.1,13.0,494.0,491.08,396.62
2018,5,1,8,15,778.5,105.5,3.1,13.4,543.0,549.47,443.78
2018,5,1,8,30,801.0,109.0,3.1,13.8,592.0,608.17,489.66
2018,5,1,8,45,818.5,112.5,3.05,14.25,638.0,663.87,531.57
2018,5,1,9,0,836.0,116.0,3.0,14.7,684.0,719.09,571.8
2018,5,1,9,15,852.5,116.5,3.0,15.0,725.5,769.66,606.55
2018,5,1,9,30,869.0,117.0,3.0,15.3,767.0,814.77,636.65
2018,5,1,9,45,882.5,116.5,2.95,15.6,802.5,858.59,665.14
2018,5,1,10,0,896.0,116.0,2.9,15.9,838.0,900.41,691.8
2018,5,1,10,15,903.0,117.5,2.9,16.15,866.5,936.2,714.48
2018,5,1,10,30,910.0,119.0,2.9,16.4,895.0,969.13,735.08
2018,5,1,10,45,914.0,121.0,2.85,16.65,916.5,996.7,751.51
2018,5,1,11,0,918.0,123.0,2.8,16.9,938.0,1020.95,765.66
2018,5,1,11,15,920.5,124.0,2.75,17.05,951.5,1039.27,776.13
2018,5,1,11,30,923.0,125.0,2.7,17.2,965.0,1054.01,784.33
2018,5,1,11,45,923.5,125.5,2.7,17.35,971.0,1062.6,789.11
2018,5,1,12,0,924.0,126.0,2.7,17.5,977.0,1067.47,791.63
2018,5,1,12,15,926.5,124.5,2.75,17.55,976.0,1068.59,792.69
2018,5,1,12,30,929.0,123.0,2.8,17.6,975.0,1065.95,791.44
2018,5,1,12,45,930.5,120.0,2.9,17.6,966.0,1057.01,786.85
2018,5,1,13,0,932.0,117.0,3.0,17.6,957.0,1044.3,779.88
2018,5,1,13,15,927.5,116.5,3.1,17.6,939.5,1024.64,768.32
2018,5,1,13,30,923.0,116.0,3.2,17.6,922.0,1001.51,754.46
2018,5,1,13,45,866.0,141.0,3.3,17.55,880.5,952.39,722.97
2018,5,1,14,0,809.0,166.0,3.4,17.5,839.0,909.88,695.77
2018,5,1,14,15,767.0,177.0,3.5,17.35,796.5,862.38,664.87
2018,5,1,14,30,725.0,188.0,3.6,17.2,754.0,811.06,630.75
2018,5,1,14,45,784.0,153.5,3.7,17.05,739.0,791.4,618.96
2018,5,1,15,0,843.0,119.0,3.8,16.9,724.0,767.76,603.99
2018,5,1,15,15,843.5,111.0,3.8,16.9,686.0,722.06,571.99
2018,5,1,15,30,844.0,103.0,3.8,16.9,648.0,673.95,536.25
2018,5,1,15,45,825.0,100.5,4.0,16.4,600.5,617.27,494.13
2018,5,1,16,0,806.0,98.0,4.2,15.9,553.0,560.48,450.39
2018,5,1,16,15,779.5,94.5,4.25,15.55,502.0,499.04,400.96
2018,5,1,16,30,753.0,91.0,4.3,15.2,451.0,438.92,350.94
2018,5,1,16,45,718.5,86.5,4.35,14.8,398.5,375.42,296.77
2018,5,1,17,0,684.0,82.0,4.4,14.4,346.0,315.48,244.02
2018,5,1,17,15,636.0,77.0,4.35,13.9,294.0,254.49,189.88
2018,5,1,17,30,588.0,72.0,4.3,13.4,242.0,198.63,140.15
2018,5,1,17,45,518.5,64.0,4.2,12.9,192.0,141.97,92.28
2018,5,1,18,0,449.0,56.0,4.1,12.4,142.0,93.7,55.23
2018,5,1,18,15,316.5,45.5,3.95,12.0,97.0,48.33,27.79
2018,5,1,18,30,184.0,35.0,3.8,11.6,52.0,27.47,16.71
2018,5,1,18,45,103.5,20.5,3.7,11.15,29.0,16.37,0.0
2018,5,1,19,0,23.0,6.0,3.6,10.7,6.0,5.72,0.0
2018,5,1,19,15,11.5,3.0,3.5,10.55,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,2,5,15,40.0,8.5,1.15,9.35,10.5,8.1,0.0
2018,5,2,5,30,80.0,17.0,1.2,9.8,21.0,13.47,0.0
2018,5,2,5,45,134.5,30.5,1.3,10.2,46.0,23.77,13.7
2018,5,2,6,0,189.0,44.0,1.4,10.6,71.0,41.8,25.71
2018,5,2,6,15,176.0,60.5,1.4,10.95,93.5,70.12,47.07
2018,5,2,6,30,163.0,77.0,1.4,11.3,116.0,95.68,69.26
2018,5,2,6,45,138.5,100.5,1.4,11.6,139.0,123.15,94.47
2018,5,2,7,0,114.0,124.0,1.4,11.9,162.0,147.82,116.95
2018,5,2,7,15,308.5,125.0,1.35,12.25,252.5,223.88,176.66
2018,5,2,7,30,503.0,126.0,1.3,12.6,343.0,324.06,256.93
2018,5,2,7,45,622.5,116.0,1.3,12.9,418.0,401.59,319.73
2018,5,2,8,0,742.0,106.0,1.3,13.2,493.0,488.57,388.9
2018,5,2,8,15,771.5,108.0,1.25,13.6,544.0,548.57,435.23
2018,5,2,8,30,801.0,110.0,1.2,14.0,595.0,609.63,480.81
2018,5,2,8,45,818.5,113.0,1.15,14.35,640.5,664.76,520.41
2018,5,2,9,0,836.0,116.0,1.1,14.7,686.0,719.4,558.28
2018,5,2,9,15,849.0,117.5,1.15,15.0,726.0,768.31,590.69
2018,5,2,9,30,862.0,119.0,1.2,15.3,766.0,811.44,618.56
2018,5,2,9,45,872.5,120.5,1.2,15.6,801.0,854.49,645.42
2018,5,2,10,0,883.0,122.0,1.2,15.9,836.0,895.35,670.42
2018,5,2,10,15,890.0,123.5,1.25,16.15,864.0,930.68,692.4
2018,5,2,10,30,897.0,125.0,1.3,16.4,892.0,963.19,712.49
2018,5,2,10,45,902.0,126.0,1.35,16.65,913.0,990.32,729.04
2018,5,2,11,0,907.0,127.0,1.4,16.9,934.0,1014.21,743.57
2018,5,2,11,15,910.0,128.0,1.45,17.05,948.0,1032.79,755.04
2018,5,2,11,30,913.0,129.0,1.5,17.2,962.0,1047.85,764.43
2018,5,2,11,45,914.0,129.0,1.55,17.35,967.5,1056.31,769.75
2018,5,2,12,0,915.0,129.0,1.6,17.5,973.0,1061.1,772.94
2018,5,2,12,15,917.5,126.5,1.7,17.55,971.5,1061.18,774.38
2018,5,2,12,30,920.0,124.0,1.8,17.6,970.0,1057.53,773.57
2018,5,2,12,45,921.5,121.0,1.85,17.65,961.0,1048.65,768.76
2018,5,2,13,0,923.0,118.0,1.9,17.7,952.0,1036.05,761.69
2018,5,2,13,15,919.5,116.5,1.95,17.7,934.5,1016.47,750.33
2018,5,2,13,30,916.0,115.0,2.0,17.7,917.0,993.42,736.76
2018,5,2,13,45,910.5,114.0,2.05,17.65,892.5,965.7,720.22
2018,5,2,14,0,905.0,113.0,2.1,17.6,868.0,934.86,701.53
2018,5,2,14,15,897.0,112.0,2.15,17.5,837.0,898.9,679.35
2018,5,2,14,30,889.0,111.0,2.2,17.4,806.0,860.33,655.15
2018,5,2,14,45,878.5,108.5,2.3,17.3,768.5,815.82,626.91
2018,5,2,15,0,868.0,106.0,2.4,17.2,731.0,769.32,596.75
2018,5,2,15,15,854.0,103.5,2.4,17.2,688.0,718.59,562.13
2018,5,2,15,30,840.0,101.0,2.4,17.2,645.0,668.99,526.21
2018,5,2,15,45,821.5,98.0,2.55,16.8,598.0,612.37,484.97
2018,5,2,16,0,803.0,95.0,2.7,16.4,551.0,555.61,442.01
2018,5,2,16,15,778.5,92.0,2.7,16.05,501.0,495.93,394.61
2018,5,2,16,30,754.0,89.0,2.7,15.7,451.0,437.35,346.47
2018,5,2,16,45,721.5,84.5,2.75,15.4,399.0,374.63,293.58
2018,5,2,17,0,689.0,80.0,2.8,15.1,347.0,315.27,241.86
2018,5,2,17,15,644.5,74.5,2.7,14.65,295.5,254.54,188.37
2018,5,2,17,30,600.0,69.0,2.6,14.2,244.0,198.53,138.77
2018,5,2,17,45,534.5,61.5,2.55,13.75,194.5,142.29,91.4
2018,5,2,18,0,469.0,54.0,2.5,13.3,145.0,93.9,54.32
2018,5,2,18,15,366.5,44.5,2.35,12.9,102.5,50.42,28.23
2018,5,2,18,30,264.0,35.0,2.2,12.5,60.0,27.47,16.91
2018,5,2,18,45,147.5,21.0,2.1,12.05,33.5,16.76,0.0
2018,5,2,19,0,31.0,7.0,2.0,11.6,7.0,6.67,0.0
2018,5,2,19,15,15.5,3.5,2.0,11.4,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,3,5,15,1.0,1.5,2.3,9.15,1.5,1.43,0.0
2018,5,3,5,30,2.0,3.0,2.4,9.5,3.0,2.81,0.0
2018,5,3,5,45,70.5,14.5,2.5,9.8,24.5,10.98,3.44
2018,5,3,6,0,139.0,26.0,2.6,10.1,46.0,25.57,13.02
2018,5,3,6,15,167.0,28.0,2.6,10.4,61.5,40.36,22.11
2018,5,3,6,30,195.0,30.0,2.6,10.7,77.0,58.31,36.09
2018,5,3,6,45,97.5,32.0,2.6,11.0,55.5,51.85,35.52
2018,5,3,7,0,0.0,34.0,2.6,11.3,34.0,31.56,21.73
2018,5,3,7,15,0.0,42.5,2.6,11.55,42.5,39.48,28.49
2018,5,3,7,30,0.0,51.0,2.6,11.8,51.0,47.4,35.15
2018,5,3,7,45,0.0,65.5,2.6,12.05,65.5,60.94,46.5
2018,5,3,8,0,0.0,80.0,2.6,12.3,80.0,74.5,57.72
2018,5,3,8,15,0.0,95.5,2.6,12.55,95.5,89.02,69.62
2018,5,3,8,30,0.0,111.0,2.6,12.8,111.0,103.61,81.45
2018,5,3,8,45,1.0,138.0,2.6,13.05,138.5,129.8,102.73
2018,5,3,9,0,2.0,165.0,2.6,13.3,166.0,156.23,123.93
2018,5,3,9,15,5.0,187.0,2.6,13.55,190.5,179.64,142.5
2018,5,3,9,30,8.0,209.0,2.6,13.8,215.0,203.39,161.18
2018,5,3,9,45,10.0,227.0,2.6,14.1,235.0,222.78,176.15
2018,5,3,10,0,12.0,245.0,2.6,14.4,255.0,242.36,191.15
2018,5,3,10,15,13.5,257.0,2.6,14.65,268.5,255.83,201.28
2018,5,3,10,30,15.0,269.0,2.6,14.9,282.0,269.37,211.44
2018,5,3,10,45,17.5,290.5,2.6,15.15,306.0,293.17,229.53
2018,5,3,11,0,20.0,312.0,2.6,15.4,330.0,317.11,247.55
2018,5,3,11,15,23.0,329.5,2.65,15.6,350.5,337.68,263.02
2018,5,3,11,30,26.0,347.0,2.7,15.8,371.0,369.11,286.64
2018,5,3,11,45,38.5,378.5,2.7,15.95,414.0,414.32,320.76
2018,5,3,12,0,51.0,410.0,2.7,16.1,457.0,459.62,354.47
2018,5,3,12,15,84.5,431.0,2.75,16.15,509.0,515.09,396.48
2018,5,3,12,30,118.0,452.0,2.8,16.2,561.0,581.35,445.64
2018,5,3,12,45,193.5,443.5,2.85,16.3,620.0,646.29,494.96
2018,5,3,13,0,269.0,435.0,2.9,16.4,679.0,719.31,549.08
2018,5,3,13,15,363.5,390.0,2.9,16.4,713.0,758.98,580.27
2018,5,3,13,30,458.0,345.0,2.9,16.4,747.0,803.21,614.35
2018,5,3,13,45,508.5,313.0,2.9,16.4,747.5,805.26,617.58
2018,5,3,14,0,559.0,281.0,2.9,16.4,748.0,802.64,617.85
2018,5,3,14,15,492.5,296.5,2.9,16.35,697.0,741.58,573.45
2018,5,3,14,30,426.0,312.0,2.9,16.3,646.0,682.58,530.31
2018,5,3,14,45,418.0,299.0,2.9,16.2,614.0,645.04,504.01
2018,5,3,15,0,410.0,286.0,2.9,16.1,582.0,606.76,476.62
2018,5,3,15,15,362.5,280.5,2.9,16.1,531.0,541.24,427.56
2018,5,3,15,30,315.0,275.0,2.9,16.1,480.0,485.57,385.17
2018,5,3,15,45,233.5,262.5,2.9,15.8,408.5,400.76,319.69
2018,5,3,16,0,152.0,250.0,2.9,15.5,337.0,329.16,263.42
2018,5,3,16,15,253.5,209.5,2.95,15.2,338.5,335.86,270.02
2018,5,3,16,30,355.0,169.0,3.0,14.9,340.0,327.09,262.49
