Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,45,367.5,136.5,3.05,14.6,296.0,281.98,224.58
2018,5,3,17,0,380.0,104.0,3.1,14.3,252.0,231.61,181.08
2018,5,3,17,15,200.5,64.0,3.1,13.85,141.0,118.7,89.53
2018,5,3,17,30,21.0,24.0,3.1,13.4,30.0,27.5,17.23
2018,5,3,17,45,10.5,15.5,3.15,13.0,18.5,16.23,7.87
2018,5,3,18,0,0.0,7.0,3.2,12.6,7.0,6.48,0.0
2018,5,3,18,15,0.0,6.0,3.15,12.15,6.0,5.55,0.0
2018,5,3,18,30,0.0,5.0,3.1,11.7,5.0,4.62,0.0
2018,5,3,18,45,4.0,4.0,3.05,11.3,4.0,3.75,0.0
2018,5,3,19,0,8.0,3.0,3.0,10.9,3.0,2.86,0.0
2018,5,3,19,15,4.0,1.5,3.0,10.75,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,5,15,4.0,6.5,2.15,8.65,6.5,6.2,0.0
2018,5,4,5,30,8.0,13.0,2.3,9.1,13.0,12.22,0.0
2018,5,4,5,45,4.0,28.0,2.5,9.55,28.0,25.7,15.87
2018,5,4,6,0,0.0,43.0,2.7,10.0,43.0,39.26,27.67
2018,5,4,6,15,0.5,61.5,2.6,10.45,61.5,56.22,42.68
2018,5,4,6,30,1.0,80.0,2.5,10.9,80.0,73.5,57.76
2018,5,4,6,45,13.5,101.0,2.4,11.4,105.5,95.87,76.4
2018,5,4,7,0,26.0,122.0,2.3,11.9,131.0,120.53,96.81
2018,5,4,7,15,21.5,133.0,2.05,12.45,141.0,130.66,105.15
2018,5,4,7,30,17.0,144.0,1.8,13.0,151.0,140.76,113.2
2018,5,4,7,45,9.5,146.0,1.55,13.55,150.0,140.5,112.43
2018,5,4,8,0,2.0,148.0,1.3,14.1,149.0,139.29,110.75
2018,5,4,8,15,8.0,175.0,1.25,14.6,180.0,168.42,133.91
2018,5,4,8,30,14.0,202.0,1.2,15.1,211.0,198.34,157.24
2018,5,4,8,45,19.5,228.0,1.15,15.6,241.0,227.7,179.72
2018,5,4,9,0,25.0,254.0,1.1,16.1,271.0,257.7,202.3
2018,5,4,9,15,56.0,278.5,1.15,16.55,320.0,312.09,244.19
2018,5,4,9,30,87.0,303.0,1.2,17.0,369.0,363.93,283.29
2018,5,4,9,45,175.0,330.5,1.3,17.4,470.5,476.46,368.26
2018,5,4,10,0,263.0,358.0,1.4,17.8,572.0,595.98,454.96
2018,5,4,10,15,376.0,341.5,1.45,18.1,658.5,690.07,522.45
2018,5,4,10,30,489.0,325.0,1.5,18.4,745.0,798.39,597.74
2018,5,4,10,45,587.0,287.0,1.55,18.7,803.0,867.28,644.97
2018,5,4,11,0,685.0,249.0,1.6,19.0,861.0,937.44,692.49
2018,5,4,11,15,550.5,321.5,1.55,19.2,818.0,888.63,654.14
2018,5,4,11,30,416.0,394.0,1.5,19.4,775.0,835.47,613.84
2018,5,4,11,45,475.5,375.0,1.45,19.6,813.5,880.27,644.43
2018,5,4,12,0,535.0,356.0,1.4,19.8,852.0,923.33,672.3
2018,5,4,12,15,541.5,350.0,1.45,19.9,851.0,923.83,672.81
2018,5,4,12,30,548.0,344.0,1.5,20.0,850.0,921.77,672.25
2018,5,4,12,45,601.5,314.0,1.5,20.1,864.0,939.4,685.32
2018,5,4,13,0,655.0,284.0,1.5,20.2,878.0,955.02,696.8
2018,5,4,13,15,764.0,215.0,1.65,20.15,895.5,979.55,716.38
2018,5,4,13,30,873.0,146.0,1.8,20.1,913.0,983.15,721.16
2018,5,4,13,45,870.5,141.5,1.9,20.05,889.0,955.74,705.37
2018,5,4,14,0,868.0,137.0,2.0,20.0,865.0,925.19,687.64
2018,5,4,14,15,853.5,137.0,2.15,19.8,831.0,891.68,668.55
2018,5,4,14,30,839.0,137.0,2.3,19.6,797.0,849.64,643.2
2018,5,4,14,45,848.0,126.0,2.4,19.4,766.0,813.14,620.8
2018,5,4,15,0,857.0,115.0,2.5,19.2,735.0,773.22,595.54
2018,5,4,15,15,840.5,113.5,2.5,19.2,692.0,721.7,560.54
2018,5,4,15,30,824.0,112.0,2.5,19.2,649.0,669.27,522.37
2018,5,4,15,45,798.0,109.0,2.7,18.65,598.0,608.84,479.05
2018,5,4,16,0,772.0,106.0,2.9,18.1,547.0,549.06,434.45
2018,5,4,16,15,760.5,99.0,2.95,17.65,501.0,493.68,390.96
2018,5,4,16,30,749.0,92.0,3.0,17.2,455.0,438.08,345.57
2018,5,4,16,45,715.0,85.0,3.05,16.8,400.0,372.61,290.87
2018,5,4,17,0,681.0,78.0,3.1,16.4,345.0,310.75,237.53
2018,5,4,17,15,645.5,73.0,3.05,15.85,297.0,253.63,187.02
2018,5,4,17,30,610.0,68.0,3.0,15.3,249.0,200.11,139.34
2018,5,4,17,45,546.5,62.0,3.0,14.75,200.5,145.06,92.96
2018,5,4,18,0,483.0,56.0,3.0,14.2,152.0,97.56,56.6
2018,5,4,18,15,382.5,46.0,2.9,13.65,108.5,52.76,29.53
2018,5,4,18,30,282.0,36.0,2.8,13.1,65.0,29.59,19.01
2018,5,4,18,45,163.5,22.5,2.7,12.6,37.0,17.92,0.0
2018,5,4,19,0,45.0,9.0,2.6,12.1,9.0,8.58,0.0
2018,5,4,19,15,22.5,4.5,2.55,11.9,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,2.45,10.1,3.5,3.34,0.0
2018,5,5,5,30,7.0,7.0,2.5,10.3,7.0,6.57,0.0
2018,5,5,5,45,3.5,11.5,2.5,10.5,11.5,10.8,3.46
2018,5,5,6,0,0.0,16.0,2.5,10.7,16.0,14.82,6.95
2018,5,5,6,15,0.0,24.5,2.45,10.9,24.5,22.72,13.95
2018,5,5,6,30,0.0,33.0,2.4,11.1,33.0,30.62,20.92
2018,5,5,6,45,34.0,77.5,2.35,11.3,89.5,79.47,61.7
2018,5,5,7,0,68.0,122.0,2.3,11.5,146.0,132.26,105.68
2018,5,5,7,15,172.5,146.0,2.35,11.65,219.0,196.5,157.65
2018,5,5,7,30,277.0,170.0,2.4,11.8,292.0,274.34,221.32
2018,5,5,7,45,264.0,194.5,2.4,12.0,322.0,309.55,250.78
2018,5,5,8,0,251.0,219.0,2.4,12.2,352.0,343.09,278.07
2018,5,5,8,15,181.0,241.0,2.4,12.5,341.5,336.21,271.95
2018,5,5,8,30,111.0,263.0,2.4,12.8,331.0,325.39,261.95
2018,5,5,8,45,139.5,291.0,2.4,13.15,383.0,378.63,303.49
2018,5,5,9,0,168.0,319.0,2.4,13.5,435.0,434.45,346.0
2018,5,5,9,15,164.5,339.0,2.3,13.85,458.0,460.51,364.25
2018,5,5,9,30,161.0,359.0,2.2,14.2,481.0,485.88,381.78
2018,5,5,9,45,207.0,372.5,2.1,14.55,536.5,545.12,425.53
2018,5,5,10,0,253.0,386.0,2.0,14.9,592.0,615.36,475.88
2018,5,5,10,15,209.5,405.0,2.0,15.0,579.5,596.39,459.71
2018,5,5,10,30,166.0,424.0,2.0,15.1,567.0,582.55,447.74
2018,5,5,10,45,178.5,434.0,2.0,15.2,591.0,609.66,467.16
2018,5,5,11,0,191.0,444.0,2.0,15.3,615.0,636.56,485.98
2018,5,5,11,15,160.0,436.5,2.2,15.2,581.0,602.27,461.27
2018,5,5,11,30,129.0,429.0,2.4,15.1,547.0,566.28,435.3
2018,5,5,11,45,77.0,376.0,2.55,15.05,446.5,449.89,348.85
2018,5,5,12,0,25.0,323.0,2.7,15.0,346.0,343.93,267.73
2018,5,5,12,15,121.5,372.0,2.8,14.9,484.5,502.13,391.41
2018,5,5,12,30,218.0,421.0,2.9,14.8,623.0,648.74,501.21
2018,5,5,12,45,332.0,399.0,3.05,14.7,702.5,747.83,575.82
2018,5,5,13,0,446.0,377.0,3.2,14.6,782.0,841.52,645.55
2018,5,5,13,15,393.0,385.5,3.25,14.55,737.5,781.83,602.12
2018,5,5,13,30,340.0,394.0,3.3,14.5,693.0,731.4,565.67
2018,5,5,13,45,309.5,387.5,3.4,14.45,654.0,687.17,534.24
2018,5,5,14,0,279.0,381.0,3.5,14.4,615.0,643.23,502.52
2018,5,5,14,15,366.0,342.0,3.55,14.5,637.5,668.71,524.72
2018,5,5,14,30,453.0,303.0,3.6,14.6,660.0,695.25,546.83
2018,5,5,14,45,590.5,233.5,3.7,14.65,676.0,718.71,568.32
2018,5,5,15,0,728.0,164.0,3.8,14.7,692.0,727.43,578.51
2018,5,5,15,15,749.5,143.5,3.8,14.7,659.5,688.53,550.1
2018,5,5,15,30,771.0,123.0,3.8,14.7,627.0,645.05,517.8
2018,5,5,15,45,780.0,112.0,3.8,14.75,590.5,600.66,483.36
2018,5,5,16,0,789.0,101.0,3.8,14.8,554.0,553.51,445.71
2018,5,5,16,15,768.0,96.0,3.8,14.6,504.5,494.47,397.76
2018,5,5,16,30,747.0,91.0,3.8,14.4,455.0,436.2,348.96
2018,5,5,16,45,685.0,91.0,3.8,14.25,396.0,366.65,290.01
2018,5,5,17,0,623.0,91.0,3.8,14.1,337.0,303.82,235.55
2018,5,5,17,15,580.0,84.0,3.8,13.65,287.5,245.99,184.52
2018,5,5,17,30,537.0,77.0,3.8,13.2,238.0,192.77,137.33
2018,5,5,17,45,499.5,67.5,3.75,12.8,194.5,142.95,94.08
2018,5,5,18,0,462.0,58.0,3.7,12.4,151.0,97.6,57.94
2018,5,5,18,15,362.0,47.5,3.65,11.95,107.5,53.61,30.85
2018,5,5,18,30,262.0,37.0,3.6,11.5,64.0,28.92,18.75
2018,5,5,18,45,150.5,23.0,3.55,11.1,36.5,18.28,0.0
2018,5,5,19,0,39.0,9.0,3.5,10.7,9.0,8.58,0.0
2018,5,5,19,15,19.5,4.5,3.5,10.5,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,5,15,72.0,11.0,2.9,9.45,15.0,10.48,0.0
2018,5,6,5,30,144.0,22.0,3.0,9.7,30.0,17.44,0.0
2018,5,6,5,45,234.5,34.0,3.15,10.0,63.0,26.44,16.83
2018,5,6,6,0,325.0,46.0,3.3,10.3,96.0,49.71,28.76
2018,5,6,6,15,384.0,57.5,3.25,10.55,138.5,89.2,54.61
2018,5,6,6,30,443.0,69.0,3.2,10.8,181.0,135.07,90.69
2018,5,6,6,45,429.5,88.0,3.2,11.1,216.5,177.5,129.71
2018,5,6,7,0,416.0,107.0,3.2,11.4,252.0,219.52,168.8
2018,5,6,7,15,398.0,131.0,3.2,11.8,287.5,262.93,208.26
2018,5,6,7,30,380.0,155.0,3.2,12.2,323.0,304.01,244.46
2018,5,6,7,45,413.0,168.0,3.15,12.6,370.5,355.45,287.45
2018,5,6,8,0,446.0,181.0,3.1,13.0,418.0,409.95,331.89
2018,5,6,8,15,434.5,203.0,3.1,13.4,452.0,450.86,364.32
2018,5,6,8,30,423.0,225.0,3.1,13.8,486.0,489.76,394.2
2018,5,6,8,45,415.5,247.0,3.15,14.2,518.5,529.28,423.82
2018,5,6,9,0,408.0,269.0,3.2,14.6,551.0,567.1,451.42
2018,5,6,9,15,521.0,241.0,3.25,14.9,623.0,644.78,511.3
2018,5,6,9,30,634.0,213.0,3.3,15.2,695.0,732.62,577.17
2018,5,6,9,45,709.0,192.5,3.4,15.55,753.5,799.92,626.27
2018,5,6,10,0,784.0,172.0,3.5,15.9,812.0,866.03,671.6
2018,5,6,10,15,857.5,140.0,3.55,16.1,862.0,924.26,710.79
2018,5,6,10,30,931.0,108.0,3.6,16.3,912.0,976.61,745.45
2018,5,6,10,45,853.5,157.5,3.7,16.55,908.0,983.26,748.81
2018,5,6,11,0,776.0,207.0,3.8,16.8,904.0,981.66,746.99
2018,5,6,11,15,807.5,192.5,3.9,16.9,927.0,1005.02,762.87
2018,5,6,11,30,839.0,178.0,4.0,17.0,950.0,1031.78,780.9
2018,5,6,11,45,722.0,238.0,4.05,17.1,905.5,989.26,751.47
2018,5,6,12,0,605.0,298.0,4.1,17.2,861.0,934.73,711.86
2018,5,6,12,15,417.0,369.5,4.1,17.15,757.0,817.1,624.52
2018,5,6,12,30,229.0,441.0,4.1,17.1,653.0,679.99,521.41
2018,5,6,12,45,344.5,408.0,4.15,17.1,723.5,769.04,590.09
2018,5,6,13,0,460.0,375.0,4.2,17.1,794.0,852.71,652.46
2018,5,6,13,15,453.0,366.0,4.1,17.0,772.5,828.31,634.84
2018,5,6,13,30,446.0,357.0,4.0,16.9,751.0,802.17,616.68
2018,5,6,13,45,383.0,369.0,3.95,16.8,700.5,735.65,568.17
2018,5,6,14,0,320.0,381.0,3.9,16.7,650.0,679.5,526.58
2018,5,6,14,15,315.0,368.5,3.85,16.45,625.5,650.98,506.89
2018,5,6,14,30,310.0,356.0,3.8,16.2,601.0,621.66,486.27
2018,5,6,14,45,264.5,339.5,3.75,16.0,541.5,555.5,437.0
2018,5,6,15,0,219.0,323.0,3.7,15.8,482.0,485.43,384.22
2018,5,6,15,15,262.5,297.5,3.7,15.8,477.5,486.14,386.47
2018,5,6,15,30,306.0,272.0,3.7,15.8,473.0,475.73,379.65
2018,5,6,15,45,322.5,251.0,3.65,15.3,449.0,448.4,359.51
2018,5,6,16,0,339.0,230.0,3.6,14.8,425.0,418.8,337.02
2018,5,6,16,15,320.0,211.0,3.6,14.55,382.0,370.7,298.75
2018,5,6,16,30,301.0,192.0,3.6,14.3,339.0,324.19,261.0
2018,5,6,16,45,295.0,169.0,3.55,14.05,300.0,280.84,224.92
2018,5,6,17,0,289.0,146.0,3.5,13.8,261.0,238.0,188.37
2018,5,6,17,15,297.0,124.0,3.45,13.55,227.5,200.67,155.22
2018,5,6,17,30,305.0,102.0,3.4,13.3,194.0,163.14,121.31
2018,5,6,17,45,246.5,86.0,3.35,13.05,151.0,117.92,84.03
2018,5,6,18,0,188.0,70.0,3.3,12.8,108.0,80.61,55.04
2018,5,6,18,15,141.5,53.5,3.2,12.5,77.5,50.61,33.55
2018,5,6,18,30,95.0,37.0,3.1,12.2,47.0,30.18,19.9
2018,5,6,18,45,55.5,22.0,3.0,11.85,27.0,18.26,0.35
2018,5,6,19,0,16.0,7.0,2.9,11.5,7.0,6.67,0.0
2018,5,6,19,15,8.0,3.5,2.85,11.4,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,5,15,83.5,12.5,3.0,10.05,17.5,11.91,0.0
2018,5,7,5,30,167.0,25.0,3.0,10.5,35.0,19.89,1.73
2018,5,7,5,45,287.0,36.5,3.05,10.9,73.5,29.63,19.62
2018,5,7,6,0,407.0,48.0,3.1,11.3,112.0,56.02,31.78
2018,5,7,6,15,485.5,55.5,3.0,11.75,159.5,97.84,57.34
2018,5,7,6,30,564.0,63.0,2.9,12.2,207.0,149.3,96.89
2018,5,7,6,45,616.0,69.5,2.8,12.65,259.0,203.31,143.42
2018,5,7,7,0,668.0,76.0,2.7,13.1,311.0,263.19,196.3
2018,5,7,7,15,705.0,81.0,2.65,13.7,363.5,322.08,248.56
2018,5,7,7,30,742.0,86.0,2.6,14.3,416.0,385.44,303.26
2018,5,7,7,45,751.5,93.0,2.55,14.9,461.5,440.21,349.75
2018,5,7,8,0,761.0,100.0,2.5,15.5,507.0,494.77,394.28
2018,5,7,8,15,798.0,100.0,2.4,16.0,561.5,557.36,443.3
2018,5,7,8,30,835.0,100.0,2.3,16.5,616.0,621.97,492.01
2018,5,7,8,45,849.5,102.5,2.25,17.05,660.5,675.85,531.11
2018,5,7,9,0,864.0,105.0,2.2,17.6,705.0,726.14,565.91
2018,5,7,9,15,863.5,112.0,2.15,18.0,740.5,770.71,594.63
2018,5,7,9,30,863.0,119.0,2.1,18.4,776.0,812.64,621.0
2018,5,7,9,45,882.0,116.0,2.05,18.75,813.5,857.92,649.33
2018,5,7,10,0,901.0,113.0,2.0,19.1,851.0,901.56,675.99
2018,5,7,10,15,913.0,112.0,2.05,19.3,881.0,939.05,699.61
2018,5,7,10,30,925.0,111.0,2.1,19.5,911.0,973.94,721.43
2018,5,7,10,45,929.0,112.0,2.15,19.7,932.0,1000.5,737.73
2018,5,7,11,0,933.0,113.0,2.2,19.9,953.0,1023.71,751.94
2018,5,7,11,15,936.5,113.0,2.25,20.0,966.5,1041.94,763.28
2018,5,7,11,30,940.0,113.0,2.3,20.1,980.0,1056.59,772.45
2018,5,7,11,45,942.0,112.5,2.4,20.2,986.0,1065.58,778.72
2018,5,7,12,0,944.0,112.0,2.5,20.3,992.0,1070.84,782.73
2018,5,7,12,15,942.5,112.5,2.5,20.35,989.5,1069.84,781.89
2018,5,7,12,30,941.0,113.0,2.5,20.4,987.0,1065.08,778.81
2018,5,7,12,45,934.5,115.5,2.55,20.4,976.0,1053.67,772.3
2018,5,7,13,0,928.0,118.0,2.6,20.4,965.0,1038.69,763.6
2018,5,7,13,15,927.0,116.0,2.65,20.4,949.0,1020.96,753.19
2018,5,7,13,30,926.0,114.0,2.7,20.4,933.0,999.69,740.49
2018,5,7,13,45,895.5,126.0,2.75,20.35,900.5,961.96,716.98
2018,5,7,14,0,865.0,138.0,2.8,20.3,868.0,922.26,692.05
2018,5,7,14,15,853.5,136.5,2.85,20.2,835.0,889.92,672.02
2018,5,7,14,30,842.0,135.0,2.9,20.1,802.0,848.94,645.74
2018,5,7,14,45,864.5,118.0,2.95,19.95,775.0,812.83,622.74
2018,5,7,15,0,887.0,101.0,3.0,19.8,748.0,777.28,599.82
2018,5,7,15,15,874.0,99.0,3.0,19.8,705.5,727.19,565.58
2018,5,7,15,30,861.0,97.0,3.0,19.8,663.0,675.79,528.65
2018,5,7,15,45,845.5,93.5,3.2,19.25,616.5,621.81,489.72
2018,5,7,16,0,830.0,90.0,3.4,18.7,570.0,565.31,447.31
2018,5,7,16,15,809.5,86.0,3.5,18.3,520.0,505.55,400.21
2018,5,7,16,30,789.0,82.0,3.6,17.9,470.0,446.43,351.87
2018,5,7,16,45,759.0,78.5,3.65,17.45,418.0,384.94,300.02
2018,5,7,17,0,729.0,75.0,3.7,17.0,366.0,325.76,248.49
2018,5,7,17,15,687.0,70.5,3.7,16.45,314.0,263.43,193.73
2018,5,7,17,30,645.0,66.0,3.7,15.9,262.0,206.63,143.37
2018,5,7,17,45,583.0,59.5,3.65,15.35,211.5,149.3,94.87
2018,5,7,18,0,521.0,53.0,3.6,14.8,161.0,99.29,56.3
2018,5,7,18,15,419.5,45.0,3.5,14.4,116.5,53.87,29.14
2018,5,7,18,30,318.0,37.0,3.4,14.0,72.0,30.05,19.75
2018,5,7,18,45,188.0,23.0,3.3,13.55,41.0,18.21,2.02
2018,5,7,19,0,58.0,9.0,3.2,13.1,10.0,8.58,0.0
2018,5,7,19,15,29.0,4.5,3.2,12.95,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.95,10.5,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,5,8,5,15,116.5,13.5,3.1,10.95,20.5,12.87,0.0
2018,5,8,5,30,222.0,25.0,3.2,11.3,39.0,20.95,4.16
2018,5,8,5,45,337.0,34.5,3.35,11.65,77.5,27.53,17.89
2018,5,8,6,0,452.0,44.0,3.5,12.0,116.0,54.5,29.06
2018,5,8,6,15,500.0,53.0,3.55,12.35,159.5,97.48,56.26
2018,5,8,6,30,548.0,62.0,3.6,12.7,203.0,146.32,95.02
2018,5,8,6,45,548.5,75.5,3.6,13.05,243.0,194.53,138.7
2018,5,8,7,0,549.0,89.0,3.6,13.4,283.0,242.56,183.0
2018,5,8,7,15,649.0,83.5,3.6,13.7,348.5,305.87,237.38
2018,5,8,7,30,749.0,78.0,3.6,14.0,414.0,380.77,301.19
2018,5,8,7,45,772.0,82.0,3.6,14.3,463.5,438.96,351.39
2018,5,8,8,0,795.0,86.0,3.6,14.6,513.0,498.4,401.05
2018,5,8,8,15,813.0,89.0,3.5,14.85,560.5,554.91,446.74
2018,5,8,8,30,831.0,92.0,3.4,15.1,608.0,611.51,490.97
2018,5,8,8,45,844.0,95.0,3.3,15.35,651.5,662.62,529.69
2018,5,8,9,0,857.0,98.0,3.2,15.6,695.0,714.2,566.75
2018,5,8,9,15,867.5,100.0,3.1,15.85,734.0,761.61,598.72
2018,5,8,9,30,878.0,102.0,3.0,16.1,773.0,807.3,628.87
2018,5,8,9,45,806.0,138.5,2.9,16.3,775.5,822.5,637.08
2018,5,8,10,0,734.0,175.0,2.8,16.5,778.0,828.76,639.24
2018,5,8,10,15,713.0,193.5,2.8,16.9,795.0,852.77,654.15
2018,5,8,10,30,692.0,212.0,2.8,17.3,812.0,872.89,666.14
2018,5,8,10,45,807.0,158.5,2.75,17.65,874.0,939.6,709.68
2018,5,8,11,0,922.0,105.0,2.7,18.0,936.0,1004.52,750.63
2018,5,8,11,15,925.0,105.5,2.7,18.2,949.5,1022.56,760.87
2018,5,8,11,30,928.0,106.0,2.7,18.4,963.0,1037.06,769.3
2018,5,8,11,45,930.0,105.5,2.75,18.65,969.0,1045.92,774.5
2018,5,8,12,0,932.0,105.0,2.8,18.9,975.0,1051.11,777.45
2018,5,8,12,15,930.0,106.0,2.95,18.95,972.5,1050.11,778.06
2018,5,8,12,30,928.0,107.0,3.1,19.0,970.0,1045.42,776.33
2018,5,8,12,45,924.0,107.5,3.2,19.05,959.5,1034.55,770.16
2018,5,8,13,0,920.0,108.0,3.3,19.1,949.0,1020.11,761.71
2018,5,8,13,15,916.5,107.5,3.45,18.95,932.5,1001.64,751.56
2018,5,8,13,30,913.0,107.0,3.6,18.8,916.0,979.76,739.04
2018,5,8,13,45,907.5,106.0,3.75,18.7,892.0,952.22,722.41
2018,5,8,14,0,902.0,105.0,3.9,18.6,868.0,921.61,703.52
2018,5,8,14,15,895.0,103.0,3.95,18.45,837.0,885.77,680.36
2018,5,8,14,30,888.0,101.0,4.0,18.3,806.0,847.28,655.14
2018,5,8,14,45,877.5,100.0,4.05,18.1,769.5,804.6,626.77
2018,5,8,15,0,867.0,99.0,4.1,17.9,733.0,759.96,596.62
2018,5,8,15,15,854.5,97.0,4.1,17.9,691.5,711.15,562.38
2018,5,8,15,30,842.0,95.0,4.1,17.9,650.0,661.05,525.4
2018,5,8,15,45,824.5,92.5,4.0,17.5,604.0,607.78,484.74
2018,5,8,16,0,807.0,90.0,3.9,17.1,558.0,552.31,441.29
2018,5,8,16,15,785.5,87.0,3.85,16.85,509.5,494.33,394.44
2018,5,8,16,30,764.0,84.0,3.8,16.6,461.0,437.13,346.75
2018,5,8,16,45,735.5,79.5,3.75,16.35,410.0,376.7,295.14
2018,5,8,17,0,707.0,75.0,3.7,16.1,359.0,318.45,243.94
2018,5,8,17,15,667.5,70.5,3.6,15.75,308.5,258.16,190.52
2018,5,8,17,30,628.0,66.0,3.5,15.4,258.0,203.11,141.39
2018,5,8,17,45,570.0,59.5,3.4,15.05,209.0,147.49,94.05
2018,5,8,18,0,512.0,53.0,3.3,14.7,160.0,98.68,56.16
2018,5,8,18,15,420.5,44.5,3.15,14.3,116.5,53.71,28.86
2018,5,8,18,30,329.0,36.0,3.0,13.9,73.0,28.9,18.9
2018,5,8,18,45,203.5,23.5,2.85,13.5,43.0,19.33,3.99
2018,5,8,19,0,78.0,11.0,2.7,13.1,13.0,10.48,0.0
2018,5,8,19,15,39.0,5.5,2.65,12.95,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,2.85,10.65,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,2.9,10.7,2.0,0.0,0.0
2018,5,9,5,15,50.5,8.0,3.05,11.0,11.0,7.63,0.0
2018,5,9,5,30,88.0,14.0,3.2,11.3,20.0,10.81,0.24
2018,5,9,5,45,164.0,24.5,3.35,11.6,47.0,18.66,10.4
2018,5,9,6,0,240.0,35.0,3.5,11.9,74.0,38.35,20.68
2018,5,9,6,15,213.0,42.0,3.6,12.2,85.5,58.48,35.36
2018,5,9,6,30,186.0,49.0,3.7,12.5,97.0,75.19,50.76
2018,5,9,6,45,94.5,79.5,3.8,12.8,104.0,95.31,72.53
2018,5,9,7,0,3.0,110.0,3.9,13.1,111.0,102.58,81.94
2018,5,9,7,15,11.5,136.0,4.0,13.4,141.0,129.98,104.53
2018,5,9,7,30,20.0,162.0,4.1,13.7,171.0,158.57,127.88
2018,5,9,7,45,38.0,191.0,4.15,13.95,210.5,197.47,159.49
2018,5,9,8,0,56.0,220.0,4.2,14.2,250.0,237.24,191.52
2018,5,9,8,15,59.5,227.0,4.2,14.5,261.5,249.78,201.12
2018,5,9,8,30,63.0,234.0,4.2,14.8,273.0,262.48,210.83
2018,5,9,8,45,49.5,257.0,4.25,15.05,289.0,279.64,223.6
2018,5,9,9,0,36.0,280.0,4.3,15.3,305.0,295.57,235.16
2018,5,9,9,15,71.5,312.5,4.25,15.6,366.0,356.69,283.2
2018,5,9,9,30,107.0,345.0,4.2,15.9,427.0,420.86,332.67
2018,5,9,9,45,365.0,289.0,4.2,16.15,586.5,606.87,479.87
2018,5,9,10,0,623.0,233.0,4.2,16.4,746.0,791.11,619.44
2018,5,9,10,15,733.5,191.0,4.2,16.55,814.0,868.23,673.98
2018,5,9,10,30,844.0,149.0,4.2,16.7,882.0,944.16,725.73
2018,5,9,10,45,890.0,129.5,4.2,16.9,919.0,980.74,749.26
2018,5,9,11,0,936.0,110.0,4.2,17.1,956.0,1022.83,776.69
2018,5,9,11,15,872.0,152.5,4.15,17.25,949.5,1017.51,771.46
2018,5,9,11,30,808.0,195.0,4.1,17.4,943.0,1016.63,769.78
2018,5,9,11,45,838.0,177.5,4.05,17.5,957.5,1035.72,781.89
2018,5,9,12,0,868.0,160.0,4.0,17.6,972.0,1051.37,791.54
2018,5,9,12,15,894.0,144.0,4.0,17.65,978.5,1051.91,791.62
2018,5,9,12,30,920.0,128.0,4.0,17.7,985.0,1058.33,795.91
2018,5,9,12,45,898.0,139.5,4.0,17.75,969.0,1040.67,784.06
2018,5,9,13,0,876.0,151.0,4.0,17.8,953.0,1019.77,770.28
2018,5,9,13,15,885.0,142.5,4.05,17.8,940.0,1006.16,762.01
2018,5,9,13,30,894.0,134.0,4.1,17.8,927.0,988.75,751.15
2018,5,9,13,45,886.0,133.5,4.15,17.75,902.0,959.87,732.56
2018,5,9,14,0,878.0,133.0,4.2,17.7,877.0,928.11,711.97
2018,5,9,14,15,875.5,128.0,4.3,17.55,847.0,893.92,690.06
2018,5,9,14,30,873.0,123.0,4.4,17.4,817.0,856.84,666.13
2018,5,9,14,45,845.0,127.5,4.45,17.25,774.0,810.67,635.05
2018,5,9,15,0,817.0,132.0,4.5,17.1,731.0,759.13,599.63
2018,5,9,15,15,830.5,119.0,4.5,17.1,697.5,719.11,571.45
2018,5,9,15,30,844.0,106.0,4.5,17.1,664.0,675.55,538.87
2018,5,9,15,45,815.0,103.5,4.65,16.6,611.0,613.12,492.06
2018,5,9,16,0,786.0,101.0,4.8,16.1,558.0,551.61,444.39
2018,5,9,16,15,766.5,96.0,4.75,15.9,509.5,493.73,397.06
2018,5,9,16,30,747.0,91.0,4.7,15.7,461.0,436.46,348.81
2018,5,9,16,45,717.0,85.0,4.65,15.45,409.0,374.9,295.91
2018,5,9,17,0,687.0,79.0,4.6,15.2,357.0,314.5,242.69
2018,5,9,17,15,648.5,75.5,4.5,14.85,308.5,257.84,191.91
2018,5,9,17,30,610.0,72.0,4.4,14.5,260.0,205.07,144.45
2018,5,9,17,45,546.5,66.0,4.3,14.15,211.0,150.07,97.69
2018,5,9,18,0,483.0,60.0,4.2,13.8,162.0,102.58,60.88
2018,5,9,18,15,388.5,50.0,4.05,13.45,118.0,57.86,33.13
2018,5,9,18,30,294.0,40.0,3.9,13.1,74.0,31.14,20.97
2018,5,9,18,45,176.5,26.0,3.8,12.75,43.5,20.59,5.93
2018,5,9,19,0,59.0,12.0,3.7,12.4,13.0,11.44,0.0
2018,5,9,19,15,29.5,6.0,3.65,12.25,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.15,10.35,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.1,10.4,2.0,0.0,0.0
2018,5,10,5,15,84.0,14.5,3.2,10.8,20.0,13.82,0.0
2018,5,10,5,30,160.0,27.0,3.3,11.2,38.0,21.37,7.27
2018,5,10,5,45,273.0,38.5,3.35,11.65,76.0,29.86,20.09
2018,5,10,6,0,386.0,50.0,3.4,12.1,114.0,58.29,33.55
2018,5,10,6,15,469.0,58.5,3.4,12.35,163.0,100.39,59.96
2018,5,10,6,30,552.0,67.0,3.4,12.6,212.0,152.64,100.27
2018,5,10,6,45,611.5,72.0,3.35,12.85,265.0,206.2,146.25
2018,5,10,7,0,671.0,77.0,3.3,13.1,318.0,266.48,199.42
2018,5,10,7,15,706.5,82.0,3.4,13.55,370.5,324.93,251.73
2018,5,10,7,30,742.0,87.0,3.5,14.0,423.0,387.7,306.57
2018,5,10,7,45,762.0,92.0,3.55,14.45,472.0,445.09,355.81
2018,5,10,8,0,782.0,97.0,3.6,14.9,521.0,503.4,404.2
2018,5,10,8,15,760.5,113.0,3.65,15.35,556.0,549.89,441.61
2018,5,10,8,30,739.0,129.0,3.7,15.8,591.0,592.83,474.88
2018,5,10,8,45,632.5,179.0,3.7,16.25,594.5,609.43,485.45
2018,5,10,9,0,526.0,229.0,3.7,16.7,598.0,611.17,484.04
2018,5,10,9,15,522.5,248.5,3.7,16.95,632.0,652.65,513.97
2018,5,10,9,30,519.0,268.0,3.7,17.2,666.0,692.33,541.77
2018,5,10,9,45,510.0,287.0,3.7,17.5,692.5,725.09,563.86
2018,5,10,10,0,501.0,306.0,3.7,17.8,719.0,755.51,583.96
2018,5,10,10,15,525.5,310.5,3.7,18.0,756.5,799.2,614.4
2018,5,10,10,30,550.0,315.0,3.7,18.2,794.0,842.27,643.92
2018,5,10,10,45,580.5,310.0,3.7,18.4,826.0,880.51,670.1
2018,5,10,11,0,611.0,305.0,3.7,18.6,858.0,918.18,695.64
2018,5,10,11,15,647.0,288.5,3.65,18.7,881.5,948.32,716.2
2018,5,10,11,30,683.0,272.0,3.6,18.8,905.0,976.33,735.23
2018,5,10,11,45,676.0,276.0,3.6,18.9,906.0,979.24,736.31
2018,5,10,12,0,669.0,280.0,3.6,19.0,907.0,979.11,735.62
2018,5,10,12,15,626.0,309.5,3.7,19.0,895.0,964.73,724.99
2018,5,10,12,30,583.0,339.0,3.8,19.0,883.0,948.33,713.06
2018,5,10,12,45,599.0,325.5,3.9,18.95,879.5,945.22,712.62
2018,5,10,13,0,615.0,312.0,4.0,18.9,876.0,939.44,710.27
2018,5,10,13,15,665.5,274.5,4.1,18.9,875.0,940.92,714.05
2018,5,10,13,30,716.0,237.0,4.2,18.9,874.0,937.12,713.52
2018,5,10,13,45,791.0,186.5,4.25,18.9,872.5,932.37,711.22
2018,5,10,14,0,866.0,136.0,4.3,18.9,871.0,919.96,703.72
2018,5,10,14,15,873.5,126.0,4.35,18.8,844.5,889.83,684.15
2018,5,10,14,30,881.0,116.0,4.4,18.7,818.0,856.15,662.24
2018,5,10,14,45,864.5,116.0,4.5,18.65,778.5,810.02,631.39
2018,5,10,15,0,848.0,116.0,4.6,18.6,739.0,765.86,601.55
2018,5,10,15,15,817.5,118.0,4.6,18.6,690.5,708.67,560.77
2018,5,10,15,30,787.0,120.0,4.6,18.6,642.0,651.81,517.71
2018,5,10,15,45,763.0,116.0,4.65,18.2,593.0,593.67,473.81
2018,5,10,16,0,739.0,112.0,4.7,17.8,544.0,536.08,428.99
2018,5,10,16,15,734.0,104.5,4.75,17.5,502.0,485.09,387.83
2018,5,10,16,30,729.0,97.0,4.8,17.2,460.0,433.49,344.67
2018,5,10,16,45,700.5,92.0,4.85,16.85,410.0,374.3,294.22
2018,5,10,17,0,672.0,87.0,4.9,16.5,360.0,317.34,244.27
2018,5,10,17,15,616.0,81.5,4.85,16.05,305.0,254.62,189.51
2018,5,10,17,30,560.0,76.0,4.8,15.6,250.0,197.95,139.97
2018,5,10,17,45,493.0,68.0,4.75,15.1,200.5,143.49,94.26
2018,5,10,18,0,426.0,60.0,4.7,14.6,151.0,97.02,58.43
2018,5,10,18,15,346.5,51.5,4.6,14.15,112.5,56.61,32.95
2018,5,10,18,30,267.0,43.0,4.5,13.7,74.0,33.49,23.0
2018,5,10,18,45,160.0,28.0,4.4,13.25,44.0,22.18,7.92
2018,5,10,19,0,53.0,13.0,4.3,12.8,14.0,12.39,0.0
2018,5,10,19,15,26.5,6.5,4.25,12.55,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.5,1.0,2.7,9.4,1.0,0.0,0.0
2018,5,11,5,0,13.0,2.0,2.7,9.4,2.0,0.0,0.0
2018,5,11,5,15,67.5,14.0,2.8,9.8,18.5,13.34,0.0
2018,5,11,5,30,122.0,26.0,2.9,10.2,35.0,20.46,7.73
2018,5,11,5,45,220.5,39.0,3.0,10.6,70.5,30.14,20.52
2018,5,11,6,0,319.0,52.0,3.1,11.0,106.0,56.46,33.81
2018,5,11,6,15,399.5,62.0,3.2,11.45,152.5,96.83,60.11
2018,5,11,6,30,480.0,72.0,3.3,11.9,199.0,145.89,98.04
2018,5,11,6,45,488.0,86.0,3.35,12.4,239.0,192.04,139.35
2018,5,11,7,0,496.0,100.0,3.4,12.9,279.0,237.11,180.41
2018,5,11,7,15,510.5,114.0,3.45,13.35,323.0,286.59,224.52
2018,5,11,7,30,525.0,128.0,3.5,13.8,367.0,337.28,268.64
2018,5,11,7,45,541.0,140.5,3.55,14.3,411.5,388.23,311.73
2018,5,11,8,0,557.0,153.0,3.6,14.8,456.0,440.14,354.33
2018,5,11,8,15,582.5,161.0,3.6,15.2,503.0,496.58,399.34
2018,5,11,8,30,608.0,169.0,3.6,15.6,550.0,551.78,442.23
2018,5,11,8,45,624.5,179.5,3.65,16.0,595.0,604.52,482.16
2018,5,11,9,0,641.0,190.0,3.7,16.4,640.0,657.21,521.1
2018,5,11,9,15,723.5,170.5,3.7,16.7,705.5,729.46,575.08
2018,5,11,9,30,806.0,151.0,3.7,17.0,771.0,803.69,627.78
2018,5,11,9,45,862.5,133.0,3.65,17.35,822.5,863.22,667.44
2018,5,11,10,0,919.0,115.0,3.6,17.7,874.0,918.41,703.39
2018,5,11,10,15,937.0,110.0,3.6,17.95,906.0,957.55,728.32
2018,5,11,10,30,955.0,105.0,3.6,18.2,938.0,994.33,751.54
2018,5,11,10,45,961.0,104.5,3.55,18.5,959.5,1021.75,767.78
2018,5,11,11,0,967.0,104.0,3.5,18.8,981.0,1045.81,781.75
2018,5,11,11,15,970.0,104.5,3.5,19.05,995.0,1064.46,792.67
2018,5,11,11,30,973.0,105.0,3.5,19.3,1009.0,1079.41,801.25
2018,5,11,11,45,975.0,104.5,3.45,19.55,1015.0,1088.56,805.68
2018,5,11,12,0,977.0,104.0,3.4,19.8,1021.0,1093.88,807.75
2018,5,11,12,15,976.0,104.5,3.45,19.95,1019.0,1093.35,807.32
2018,5,11,12,30,975.0,105.0,3.5,20.1,1017.0,1088.94,804.54
2018,5,11,12,45,972.5,105.0,3.55,20.3,1007.0,1078.69,797.91
2018,5,11,13,0,970.0,105.0,3.6,20.5,997.0,1064.66,788.94
2018,5,11,13,15,966.5,104.5,3.7,20.55,979.5,1045.45,777.46
2018,5,11,13,30,963.0,104.0,3.8,20.6,962.0,1022.66,763.62
2018,5,11,13,45,958.5,102.5,3.85,20.65,937.0,994.44,745.78
2018,5,11,14,0,954.0,101.0,3.9,20.7,912.0,962.93,725.67
2018,5,11,14,15,947.5,99.5,3.95,20.7,881.0,926.56,702.27
2018,5,11,14,30,941.0,98.0,4.0,20.7,850.0,887.35,676.73
2018,5,11,14,45,932.5,96.0,4.1,20.7,812.5,843.41,647.85
2018,5,11,15,0,924.0,94.0,4.2,20.7,775.0,797.19,616.98
2018,5,11,15,15,912.0,92.0,4.2,20.7,732.0,746.45,582.05
2018,5,11,15,30,900.0,90.0,4.2,20.7,689.0,694.22,544.57
2018,5,11,15,45,885.0,87.0,4.1,20.45,641.5,637.92,502.07
2018,5,11,16,0,870.0,84.0,4.0,20.2,594.0,580.98,457.88
2018,5,11,16,15,849.5,81.0,3.9,19.95,543.0,521.18,410.15
2018,5,11,16,30,829.0,78.0,3.8,19.7,492.0,461.16,360.77
2018,5,11,16,45,801.5,74.0,3.7,19.4,439.0,398.19,307.67
2018,5,11,17,0,774.0,70.0,3.6,19.1,386.0,337.18,254.68
2018,5,11,17,15,735.5,65.5,3.45,18.65,333.0,274.82,199.93
2018,5,11,17,30,697.0,61.0,3.3,18.2,280.0,216.32,148.18
2018,5,11,17,45,640.0,56.0,3.2,17.7,228.5,156.65,97.71
2018,5,11,18,0,583.0,51.0,3.1,17.2,177.0,105.16,57.92
2018,5,11,18,15,494.0,43.0,3.0,16.7,130.5,56.36,28.43
2018,5,11,18,30,405.0,35.0,2.9,16.2,84.0,27.57,17.81
2018,5,11,18,45,262.0,24.5,2.8,15.75,50.5,19.92,7.25
2018,5,11,19,0,119.0,14.0,2.7,15.3,17.0,13.34,0.0
2018,5,11,19,15,59.5,7.0,2.7,15.25,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.05,12.25,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.0,12.3,2.0,0.0,0.0
2018,5,12,5,15,147.5,14.5,2.05,12.95,25.0,13.82,0.0
2018,5,12,5,30,277.0,27.0,2.1,13.6,48.0,22.29,9.57
2018,5,12,5,45,389.0,35.5,2.1,14.2,89.0,27.89,18.35
2018,5,12,6,0,501.0,44.0,2.1,14.8,130.0,58.51,29.95
2018,5,12,6,15,571.0,50.0,2.15,15.3,179.0,104.03,57.9
2018,5,12,6,30,641.0,56.0,2.2,15.8,228.0,157.95,99.56
2018,5,12,6,45,687.0,61.0,2.3,16.25,280.5,215.25,148.85
2018,5,12,7,0,733.0,66.0,2.4,16.7,333.0,275.81,202.15
2018,5,12,7,15,765.5,69.5,2.35,17.05,385.5,334.98,254.47
2018,5,12,7,30,798.0,73.0,2.3,17.4,438.0,396.99,307.81
2018,5,12,7,45,820.5,76.0,2.3,17.8,489.0,456.42,357.66
2018,5,12,8,0,843.0,79.0,2.3,18.2,540.0,516.66,406.38
2018,5,12,8,15,861.0,81.5,2.15,18.55,588.5,574.45,451.03
2018,5,12,8,30,879.0,84.0,2.0,18.9,637.0,632.19,493.8
2018,5,12,8,45,893.0,86.0,1.9,19.25,682.0,686.43,532.6
2018,5,12,9,0,907.0,88.0,1.8,19.6,727.0,739.65,567.88
2018,5,12,9,15,913.5,91.5,1.75,19.85,766.0,787.47,598.37
2018,5,12,9,30,920.0,95.0,1.7,20.1,805.0,833.11,626.81
2018,5,12,9,45,922.5,99.5,1.6,20.35,837.5,874.06,651.02
2018,5,12,10,0,925.0,104.0,1.5,20.6,870.0,912.15,672.82
2018,5,12,10,15,931.0,105.0,1.55,20.75,897.5,946.77,694.29
2018,5,12,10,30,937.0,106.0,1.6,20.9,925.0,978.41,713.78
2018,5,12,10,45,941.0,107.0,1.6,21.0,945.5,1005.02,729.44
2018,5,12,11,0,945.0,108.0,1.6,21.1,966.0,1028.26,742.98
2018,5,12,11,15,947.0,108.0,1.7,21.15,978.5,1045.04,754.18
2018,5,12,11,30,949.0,108.0,1.8,21.2,991.0,1058.19,763.24
2018,5,12,11,45,950.0,108.5,1.85,21.2,997.0,1067.16,769.23
2018,5,12,12,0,951.0,109.0,1.9,21.2,1003.0,1072.39,773.01
2018,5,12,12,15,943.5,113.0,2.0,21.15,998.5,1068.9,772.31
2018,5,12,12,30,936.0,117.0,2.1,21.1,994.0,1061.68,769.39
2018,5,12,12,45,925.0,122.5,2.25,21.0,981.5,1048.89,763.73
2018,5,12,13,0,914.0,128.0,2.4,20.9,969.0,1032.65,755.81
2018,5,12,13,15,910.0,127.0,2.5,20.7,951.5,1013.36,745.59
2018,5,12,13,30,906.0,126.0,2.6,20.5,934.0,990.73,733.1
2018,5,12,13,45,900.0,124.5,2.7,20.35,909.5,962.5,716.67
2018,5,12,14,0,894.0,123.0,2.8,20.2,885.0,931.27,698.08
2018,5,12,14,15,886.0,121.5,2.85,19.95,854.0,895.46,676.04
2018,5,12,14,30,878.0,120.0,2.9,19.7,823.0,857.1,652.01
2018,5,12,14,45,866.0,118.0,2.95,19.4,785.0,812.73,623.57
2018,5,12,15,0,854.0,116.0,3.0,19.1,747.0,769.94,595.85
2018,5,12,15,15,840.0,114.0,3.0,19.1,705.0,720.22,561.76
2018,5,12,15,30,826.0,112.0,3.0,19.1,663.0,669.39,524.4
2018,5,12,15,45,808.0,109.0,2.95,18.45,616.5,614.23,483.87
2018,5,12,16,0,790.0,106.0,2.9,17.8,570.0,558.9,441.91
2018,5,12,16,15,766.5,102.0,2.8,17.4,520.5,499.9,395.23
2018,5,12,16,30,743.0,98.0,2.7,17.0,471.0,441.09,347.28
2018,5,12,16,45,712.0,93.0,2.65,16.6,419.5,380.21,296.37
2018,5,12,17,0,681.0,88.0,2.6,16.2,368.0,321.82,246.07
2018,5,12,17,15,638.0,82.5,2.45,15.75,316.5,262.32,194.17
2018,5,12,17,30,595.0,77.0,2.3,15.3,265.0,207.31,145.88
2018,5,12,17,45,534.5,69.5,2.15,14.85,215.5,152.29,99.58
2018,5,12,18,0,474.0,62.0,2.0,14.4,166.0,104.43,62.5
2018,5,12,18,15,374.0,51.5,1.85,13.95,120.5,59.42,34.37
2018,5,12,18,30,274.0,41.0,1.7,13.5,75.0,31.74,21.71
2018,5,12,18,45,148.0,23.0,1.55,13.0,40.5,17.97,6.74
2018,5,12,19,0,22.0,5.0,1.4,12.5,6.0,4.77,0.0
2018,5,12,19,15,11.0,2.5,1.4,12.25,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,1.7,9.5,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,5,13,5,15,43.5,10.0,1.85,9.95,13.0,9.53,0.0
2018,5,13,5,30,82.0,18.0,2.0,10.3,24.0,13.88,4.36
2018,5,13,5,45,133.5,25.5,2.15,10.65,44.5,19.28,11.2
2018,5,13,6,0,185.0,33.0,2.3,11.0,65.0,35.24,19.3
2018,5,13,6,15,125.5,27.0,2.3,11.3,52.0,36.86,20.71
2018,5,13,6,30,66.0,21.0,2.3,11.6,39.0,30.23,17.65
2018,5,13,6,45,33.0,31.0,2.35,11.9,40.0,36.89,25.07
2018,5,13,7,0,0.0,41.0,2.4,12.2,41.0,38.08,27.24
2018,5,13,7,15,0.0,51.5,2.4,12.5,51.5,47.87,35.5
2018,5,13,7,30,0.0,62.0,2.4,12.8,62.0,57.67,43.66
2018,5,13,7,45,0.0,75.0,2.4,13.1,75.0,69.82,53.69
2018,5,13,8,0,0.0,88.0,2.4,13.4,88.0,81.99,63.62
2018,5,13,8,15,0.0,102.0,2.4,13.7,102.0,95.11,74.22
2018,5,13,8,30,0.0,116.0,2.4,14.0,116.0,108.27,84.76
2018,5,13,8,45,0.5,129.5,2.4,14.3,130.0,121.36,95.14
2018,5,13,9,0,1.0,143.0,2.4,14.6,144.0,134.53,105.5
2018,5,13,9,15,3.5,163.0,2.4,14.9,166.0,155.47,122.11
2018,5,13,9,30,6.0,183.0,2.4,15.2,188.0,176.69,138.78
2018,5,13,9,45,7.5,198.0,2.45,15.45,204.0,192.57,151.06
2018,5,13,10,0,9.0,213.0,2.5,15.7,220.0,208.58,163.39
2018,5,13,10,15,10.0,224.0,2.5,15.9,232.5,220.43,172.36
2018,5,13,10,30,11.0,235.0,2.5,16.1,245.0,232.32,181.35
2018,5,13,10,45,12.0,246.0,2.55,16.25,257.0,244.25,190.4
2018,5,13,11,0,13.0,257.0,2.6,16.4,269.0,256.2,199.45
2018,5,13,11,15,14.5,274.5,2.65,16.5,288.0,274.93,213.77
2018,5,13,11,30,16.0,292.0,2.7,16.6,307.0,293.69,228.04
2018,5,13,11,45,17.5,307.5,2.7,16.7,324.0,310.48,240.72
2018,5,13,12,0,19.0,323.0,2.7,16.8,341.0,327.22,253.33
2018,5,13,12,15,18.5,315.0,2.75,16.8,332.5,318.91,246.98
2018,5,13,12,30,18.0,307.0,2.8,16.8,324.0,310.49,240.66
2018,5,13,12,45,17.5,303.0,2.85,16.8,319.5,305.87,237.25
2018,5,13,13,0,17.0,299.0,2.9,16.8,315.0,301.16,233.79
2018,5,13,13,15,21.0,316.5,2.95,16.7,335.5,321.64,249.91
2018,5,13,13,30,25.0,334.0,3.0,16.6,356.0,350.81,272.55
2018,5,13,13,45,39.5,323.0,3.0,16.55,357.0,352.05,274.34
2018,5,13,14,0,54.0,312.0,3.0,16.5,358.0,352.43,275.57
2018,5,13,14,15,70.5,302.5,3.05,16.35,360.5,355.02,278.73
2018,5,13,14,30,87.0,293.0,3.1,16.2,363.0,363.64,286.44
2018,5,13,14,45,92.0,291.5,3.1,16.05,362.5,361.78,285.62
2018,5,13,15,0,97.0,290.0,3.1,15.9,362.0,359.16,284.24
2018,5,13,15,15,114.0,274.0,3.1,15.9,354.0,350.04,278.05
2018,5,13,15,30,131.0,258.0,3.1,15.9,346.0,339.16,270.35
