Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,45,149.5,243.0,3.1,15.45,336.5,328.32,262.9
2018,5,13,16,0,168.0,228.0,3.1,15.0,327.0,315.35,253.44
2018,5,13,16,15,155.0,216.0,3.05,14.75,301.5,286.88,230.75
2018,5,13,16,30,142.0,204.0,3.0,14.5,276.0,259.49,208.69
2018,5,13,16,45,180.0,182.5,3.0,14.2,263.5,244.95,196.47
2018,5,13,17,0,218.0,161.0,3.0,13.9,251.0,227.47,180.77
2018,5,13,17,15,257.0,136.0,2.95,13.55,228.0,200.6,156.2
2018,5,13,17,30,296.0,111.0,2.9,13.2,205.0,169.24,126.85
2018,5,13,17,45,273.5,93.0,2.85,12.85,168.0,129.39,92.68
2018,5,13,18,0,251.0,75.0,2.8,12.5,131.0,92.37,62.39
2018,5,13,18,15,204.0,59.0,2.7,12.2,97.0,58.85,38.69
2018,5,13,18,30,157.0,43.0,2.6,11.9,63.0,34.9,24.66
2018,5,13,18,45,94.0,28.0,2.5,11.55,38.5,23.08,10.98
2018,5,13,19,0,31.0,13.0,2.4,11.2,14.0,12.39,0.0
2018,5,13,19,15,15.5,6.5,2.45,11.1,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,14,4,45,5.5,1.5,2.35,9.75,1.5,0.0,0.0
2018,5,14,5,0,11.0,3.0,2.3,9.8,3.0,0.0,0.0
2018,5,14,5,15,53.0,10.0,2.3,10.0,14.0,9.53,0.0
2018,5,14,5,30,95.0,17.0,2.3,10.2,25.0,13.07,4.1
2018,5,14,5,45,146.0,24.5,2.3,10.4,46.0,18.49,10.56
2018,5,14,6,0,197.0,32.0,2.3,10.6,67.0,35.14,18.86
2018,5,14,6,15,133.5,26.5,2.25,10.95,53.5,37.37,20.83
2018,5,14,6,30,70.0,21.0,2.2,11.3,40.0,30.93,18.11
2018,5,14,6,45,35.0,33.0,2.15,11.6,42.5,39.23,27.05
2018,5,14,7,0,0.0,45.0,2.1,11.9,45.0,41.8,30.48
2018,5,14,7,15,0.0,50.5,2.1,12.25,50.5,46.93,34.73
2018,5,14,7,30,0.0,56.0,2.1,12.6,56.0,52.07,38.93
2018,5,14,7,45,0.0,62.0,2.1,12.9,62.0,57.68,43.48
2018,5,14,8,0,0.0,68.0,2.1,13.2,68.0,63.3,47.99
2018,5,14,8,15,0.0,78.0,2.15,13.5,78.0,72.66,55.59
2018,5,14,8,30,0.0,88.0,2.2,13.8,88.0,82.03,63.12
2018,5,14,8,45,0.0,95.0,2.2,14.1,95.0,88.61,68.29
2018,5,14,9,0,0.0,102.0,2.2,14.4,102.0,95.21,73.45
2018,5,14,9,15,0.0,115.0,2.3,14.65,115.0,107.48,83.22
2018,5,14,9,30,0.0,128.0,2.4,14.9,128.0,119.79,92.96
2018,5,14,9,45,3.0,151.5,2.45,15.15,154.0,144.59,112.81
2018,5,14,10,0,6.0,175.0,2.5,15.4,180.0,169.7,132.7
2018,5,14,10,15,7.5,190.5,2.6,15.55,197.0,186.1,145.51
2018,5,14,10,30,9.0,206.0,2.7,15.7,214.0,202.62,158.38
2018,5,14,10,45,9.0,206.0,2.75,15.8,214.0,202.94,158.4
2018,5,14,11,0,9.0,206.0,2.8,15.9,214.0,203.22,158.46
2018,5,14,11,15,9.5,207.0,2.85,16.0,215.5,204.91,159.66
2018,5,14,11,30,10.0,208.0,2.9,16.1,217.0,206.55,160.86
2018,5,14,11,45,10.5,213.5,2.95,16.15,223.0,212.47,165.46
2018,5,14,12,0,11.0,219.0,3.0,16.2,229.0,218.33,170.02
2018,5,14,12,15,12.5,243.5,3.05,16.2,255.0,243.44,189.68
2018,5,14,12,30,14.0,268.0,3.1,16.2,281.0,268.54,209.21
2018,5,14,12,45,20.5,307.5,3.15,16.2,326.5,313.16,243.88
2018,5,14,13,0,27.0,347.0,3.2,16.2,372.0,367.43,285.51
2018,5,14,13,15,77.5,367.0,3.2,16.1,437.0,435.45,339.05
2018,5,14,13,30,128.0,387.0,3.2,16.0,502.0,510.74,397.02
2018,5,14,13,45,223.5,358.0,3.25,15.95,552.0,573.96,447.27
2018,5,14,14,0,319.0,329.0,3.3,15.9,602.0,622.57,486.29
2018,5,14,14,15,278.5,302.0,3.3,15.75,534.0,549.21,431.79
2018,5,14,14,30,238.0,275.0,3.3,15.6,466.0,477.61,378.23
2018,5,14,14,45,246.0,275.5,3.3,15.5,465.0,474.21,376.51
2018,5,14,15,0,254.0,276.0,3.3,15.4,464.0,469.31,373.25
2018,5,14,15,15,236.5,247.0,3.3,15.4,414.5,415.63,332.22
2018,5,14,15,30,219.0,218.0,3.3,15.4,365.0,363.06,291.59
2018,5,14,15,45,217.5,206.5,3.35,14.95,344.0,338.79,273.16
2018,5,14,16,0,216.0,195.0,3.4,14.5,323.0,314.2,253.97
2018,5,14,16,15,251.0,188.0,3.4,14.2,324.5,312.38,252.57
2018,5,14,16,30,286.0,181.0,3.4,13.9,326.0,306.26,246.94
2018,5,14,16,45,326.0,161.5,3.4,13.6,310.0,286.01,229.05
2018,5,14,17,0,366.0,142.0,3.4,13.3,294.0,262.76,207.48
2018,5,14,17,15,365.5,123.5,3.35,12.95,258.0,221.49,170.89
2018,5,14,17,30,365.0,105.0,3.3,12.6,222.0,180.13,133.75
2018,5,14,17,45,341.5,89.0,3.3,12.2,183.0,137.21,96.6
2018,5,14,18,0,318.0,73.0,3.3,11.8,144.0,97.14,63.73
2018,5,14,18,15,261.0,59.0,3.2,11.55,107.5,60.2,38.29
2018,5,14,18,30,204.0,45.0,3.1,11.3,71.0,34.77,24.67
2018,5,14,18,45,125.5,29.5,3.0,11.0,43.5,23.18,11.62
2018,5,14,19,0,47.0,14.0,2.9,10.7,16.0,13.34,0.0
2018,5,14,19,15,23.5,7.0,2.9,10.6,8.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,4,45,7.0,1.5,1.95,9.7,1.5,0.0,0.0
2018,5,15,5,0,14.0,3.0,1.9,9.8,3.0,0.0,0.0
2018,5,15,5,15,73.0,13.5,2.0,10.25,19.0,12.87,0.0
2018,5,15,5,30,132.0,24.0,2.1,10.7,35.0,18.66,8.6
2018,5,15,5,45,278.0,38.5,2.2,11.1,82.0,29.58,20.25
2018,5,15,6,0,424.0,53.0,2.3,11.5,129.0,64.44,37.09
2018,5,15,6,15,260.0,62.0,2.3,11.8,113.0,81.95,53.34
2018,5,15,6,30,96.0,71.0,2.3,12.1,97.0,81.44,60.19
2018,5,15,6,45,81.5,100.5,2.25,12.4,126.0,111.47,86.8
2018,5,15,7,0,67.0,130.0,2.2,12.7,155.0,139.41,111.12
2018,5,15,7,15,79.0,153.0,2.2,12.95,186.5,169.57,136.15
2018,5,15,7,30,91.0,176.0,2.2,13.2,218.0,201.27,162.17
2018,5,15,7,45,76.5,196.0,2.15,13.45,234.0,219.43,176.84
2018,5,15,8,0,62.0,216.0,2.1,13.7,250.0,235.99,189.75
2018,5,15,8,15,89.5,249.5,2.1,14.0,303.5,287.72,230.73
2018,5,15,8,30,117.0,283.0,2.1,14.3,357.0,346.8,276.64
2018,5,15,8,45,85.5,290.0,2.1,14.55,346.0,334.91,265.95
2018,5,15,9,0,54.0,297.0,2.1,14.8,335.0,324.13,256.19
2018,5,15,9,15,67.0,321.5,2.15,15.0,371.5,361.13,284.49
2018,5,15,9,30,80.0,346.0,2.2,15.2,408.0,399.19,313.06
2018,5,15,9,45,140.0,372.5,2.25,15.45,487.0,486.54,379.5
2018,5,15,10,0,200.0,399.0,2.3,15.7,566.0,571.01,442.05
2018,5,15,10,15,256.0,386.0,2.4,15.85,606.5,623.64,481.14
2018,5,15,10,30,312.0,373.0,2.5,16.0,647.0,670.52,516.05
2018,5,15,10,45,416.5,323.5,2.55,16.1,698.5,736.67,565.95
2018,5,15,11,0,521.0,274.0,2.6,16.2,750.0,796.67,610.86
2018,5,15,11,15,429.0,328.5,2.7,16.3,724.0,771.11,589.31
2018,5,15,11,30,337.0,383.0,2.8,16.4,698.0,731.61,558.62
2018,5,15,11,45,507.0,309.0,2.85,16.45,786.0,839.16,639.76
2018,5,15,12,0,677.0,235.0,2.9,16.5,874.0,939.0,711.78
2018,5,15,12,15,783.5,184.5,3.0,16.5,922.5,988.14,744.99
2018,5,15,12,30,890.0,134.0,3.1,16.5,971.0,1031.24,774.45
2018,5,15,12,45,852.0,148.5,3.15,16.45,943.5,1000.87,754.46
2018,5,15,13,0,814.0,163.0,3.2,16.4,916.0,976.92,739.42
2018,5,15,13,15,642.5,236.5,3.25,16.3,824.0,878.25,672.75
2018,5,15,13,30,471.0,310.0,3.3,16.2,732.0,774.31,596.24
2018,5,15,13,45,532.0,279.0,3.35,16.1,744.0,786.8,608.62
2018,5,15,14,0,593.0,248.0,3.4,16.0,756.0,796.83,618.28
2018,5,15,14,15,626.0,225.0,3.4,15.85,744.5,783.02,610.13
2018,5,15,14,30,659.0,202.0,3.4,15.7,733.0,764.77,598.81
2018,5,15,14,45,498.0,254.0,3.45,15.55,645.0,659.76,519.36
2018,5,15,15,0,337.0,306.0,3.5,15.4,557.0,561.26,443.44
2018,5,15,15,15,359.5,282.5,3.5,15.4,536.5,537.74,427.12
2018,5,15,15,30,382.0,259.0,3.5,15.4,516.0,511.39,407.82
2018,5,15,15,45,569.5,185.5,3.5,14.95,538.5,540.21,433.34
2018,5,15,16,0,757.0,112.0,3.5,14.5,561.0,546.38,439.5
2018,5,15,16,15,748.0,104.0,3.45,14.25,516.0,492.74,395.77
2018,5,15,16,30,739.0,96.0,3.4,14.0,471.0,438.64,350.54
2018,5,15,16,45,717.0,90.0,3.4,13.75,422.5,379.91,300.29
2018,5,15,17,0,695.0,84.0,3.4,13.5,374.0,323.56,250.54
2018,5,15,17,15,659.5,78.0,3.3,13.25,323.5,265.07,198.31
2018,5,15,17,30,624.0,72.0,3.2,13.0,273.0,210.16,148.93
2018,5,15,17,45,521.5,68.5,3.15,12.75,216.5,150.19,99.47
2018,5,15,18,0,419.0,65.0,3.1,12.5,160.0,102.35,63.59
2018,5,15,18,15,376.5,53.0,3.0,12.3,122.0,61.78,36.17
2018,5,15,18,30,334.0,41.0,2.9,12.1,84.0,32.6,22.76
2018,5,15,18,45,224.0,29.0,2.75,11.9,52.5,22.79,11.72
2018,5,15,19,0,114.0,17.0,2.6,11.7,21.0,16.2,0.0
2018,5,15,19,15,57.0,8.5,2.55,11.55,10.5,8.1,0.0
2018,5,15,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.2,10.5,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.2,10.6,5.0,4.77,0.0
2018,5,16,5,15,134.5,18.0,2.25,10.9,28.5,17.16,0.0
2018,5,16,5,30,243.0,31.0,2.3,11.2,52.0,24.41,13.33
2018,5,16,5,45,346.5,41.0,2.4,11.55,92.0,32.48,22.78
2018,5,16,6,0,450.0,51.0,2.5,11.9,132.0,64.09,35.86
2018,5,16,6,15,518.0,58.0,2.5,12.15,180.0,107.28,63.57
2018,5,16,6,30,586.0,65.0,2.5,12.4,228.0,158.66,104.05
2018,5,16,6,45,633.0,70.5,2.5,12.7,279.0,211.78,150.25
2018,5,16,7,0,680.0,76.0,2.5,13.0,330.0,270.05,201.99
2018,5,16,7,15,700.0,83.5,2.5,13.25,378.0,325.8,252.18
2018,5,16,7,30,720.0,91.0,2.5,13.5,426.0,383.07,302.41
2018,5,16,7,45,684.0,112.0,2.45,13.75,459.0,429.13,342.37
2018,5,16,8,0,648.0,133.0,2.4,14.0,492.0,470.18,376.5
2018,5,16,8,15,598.5,161.5,2.4,14.25,515.5,505.84,404.8
2018,5,16,8,30,549.0,190.0,2.4,14.5,539.0,532.48,424.97
2018,5,16,8,45,385.5,255.5,2.4,14.75,509.0,510.56,405.55
2018,5,16,9,0,222.0,321.0,2.4,15.0,479.0,472.4,372.81
2018,5,16,9,15,478.0,245.0,2.45,15.15,609.5,614.05,484.52
2018,5,16,9,30,734.0,169.0,2.5,15.3,740.0,765.42,598.46
2018,5,16,9,45,739.0,178.0,2.55,15.5,774.0,807.2,625.7
2018,5,16,10,0,744.0,187.0,2.6,15.7,808.0,846.88,652.15
2018,5,16,10,15,775.5,179.0,2.65,15.8,844.5,886.92,678.88
2018,5,16,10,30,807.0,171.0,2.7,15.9,881.0,929.47,707.13
2018,5,16,10,45,855.0,150.5,2.75,16.0,918.0,973.23,735.94
2018,5,16,11,0,903.0,130.0,2.8,16.1,955.0,1008.12,758.58
2018,5,16,11,15,828.0,166.5,2.75,16.15,931.5,993.95,747.65
2018,5,16,11,30,753.0,203.0,2.7,16.2,908.0,966.22,728.19
2018,5,16,11,45,464.0,324.0,2.65,16.2,759.0,810.93,616.14
2018,5,16,12,0,175.0,445.0,2.6,16.2,610.0,626.96,477.45
2018,5,16,12,15,134.5,450.5,2.6,16.2,577.5,591.96,452.05
2018,5,16,12,30,94.0,456.0,2.6,16.2,545.0,545.94,417.52
2018,5,16,12,45,111.5,458.5,2.6,16.15,562.5,574.97,439.6
2018,5,16,13,0,129.0,461.0,2.6,16.1,580.0,592.59,453.0
2018,5,16,13,15,100.5,429.0,2.7,16.05,521.0,520.01,400.08
2018,5,16,13,30,72.0,397.0,2.8,16.0,462.0,458.11,354.43
2018,5,16,13,45,138.5,334.5,2.85,15.95,455.0,462.92,361.73
2018,5,16,14,0,205.0,272.0,2.9,15.9,448.0,462.3,364.53
2018,5,16,14,15,324.0,242.5,2.95,15.8,509.0,536.46,424.24
2018,5,16,14,30,443.0,213.0,3.0,15.7,570.0,592.85,469.45
2018,5,16,14,45,440.0,209.0,3.05,15.55,550.5,568.53,451.52
2018,5,16,15,0,437.0,205.0,3.1,15.4,531.0,543.01,432.89
2018,5,16,15,15,429.5,195.0,3.1,15.4,500.5,507.23,405.86
2018,5,16,15,30,422.0,185.0,3.1,15.4,470.0,470.95,378.03
2018,5,16,15,45,430.5,178.5,3.15,15.05,451.5,447.62,360.35
2018,5,16,16,0,439.0,172.0,3.2,14.7,433.0,422.42,340.54
2018,5,16,16,15,542.5,146.0,3.15,14.5,441.0,427.95,344.2
2018,5,16,16,30,646.0,120.0,3.1,14.3,449.0,418.77,334.49
2018,5,16,16,45,665.0,104.5,3.1,14.05,412.5,373.32,294.88
2018,5,16,17,0,684.0,89.0,3.1,13.8,376.0,324.89,251.3
2018,5,16,17,15,644.0,83.0,3.05,13.55,324.5,265.73,198.94
2018,5,16,17,30,604.0,77.0,3.0,13.3,273.0,210.69,149.92
2018,5,16,17,45,548.0,69.5,3.0,13.05,224.0,155.93,103.03
2018,5,16,18,0,492.0,62.0,3.0,12.8,175.0,107.73,64.88
2018,5,16,18,15,409.5,53.0,2.85,12.45,131.0,63.65,36.65
2018,5,16,18,30,327.0,44.0,2.7,12.1,87.0,35.34,25.21
2018,5,16,18,45,213.5,30.5,2.6,11.8,54.0,23.96,13.01
2018,5,16,19,0,100.0,17.0,2.5,11.5,21.0,16.2,0.0
2018,5,16,19,15,50.0,8.5,2.45,11.35,10.5,8.1,0.0
2018,5,16,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,4,45,11.0,2.5,2.25,10.05,2.5,0.0,0.0
2018,5,17,5,0,22.0,5.0,2.3,10.2,5.0,4.77,0.0
2018,5,17,5,15,99.0,18.5,2.4,10.6,26.0,17.63,0.0
2018,5,17,5,30,176.0,32.0,2.5,11.0,47.0,25.13,14.23
2018,5,17,5,45,266.5,44.0,2.6,11.4,84.0,33.86,24.04
2018,5,17,6,0,357.0,56.0,2.7,11.8,121.0,63.31,37.83
2018,5,17,6,15,457.5,62.0,2.75,12.2,172.5,104.65,63.95
2018,5,17,6,30,558.0,68.0,2.8,12.6,224.0,156.98,103.84
2018,5,17,6,45,592.5,75.5,2.8,12.95,271.0,207.43,148.12
2018,5,17,7,0,627.0,83.0,2.8,13.3,318.0,261.63,196.56
2018,5,17,7,15,672.0,86.0,2.8,13.65,371.0,318.64,246.89
2018,5,17,7,30,717.0,89.0,2.8,14.0,424.0,379.99,299.92
2018,5,17,7,45,741.5,93.0,2.8,14.4,473.5,437.82,348.97
2018,5,17,8,0,766.0,97.0,2.8,14.8,523.0,495.93,396.71
2018,5,17,8,15,785.5,99.5,2.75,15.1,569.5,550.81,440.51
2018,5,17,8,30,805.0,102.0,2.7,15.4,616.0,605.98,483.1
2018,5,17,8,45,820.0,105.0,2.65,15.75,659.5,658.65,522.35
2018,5,17,9,0,835.0,108.0,2.6,16.1,703.0,710.6,559.63
2018,5,17,9,15,843.5,111.5,2.6,16.35,741.0,754.04,588.86
2018,5,17,9,30,852.0,115.0,2.6,16.6,779.0,798.21,618.25
2018,5,17,9,45,857.5,118.5,2.6,16.85,811.0,837.87,644.08
2018,5,17,10,0,863.0,122.0,2.6,17.1,843.0,875.09,667.96
2018,5,17,10,15,869.0,124.0,2.65,17.3,870.0,908.64,689.66
2018,5,17,10,30,875.0,126.0,2.7,17.5,897.0,939.45,709.4
2018,5,17,10,45,879.0,127.5,2.75,17.65,917.0,964.96,725.68
2018,5,17,11,0,883.0,129.0,2.8,17.8,937.0,987.35,739.9
2018,5,17,11,15,885.5,130.0,2.9,17.85,950.0,1004.55,751.46
2018,5,17,11,30,888.0,131.0,3.0,17.9,963.0,1018.38,760.91
2018,5,17,11,45,889.0,130.5,3.05,18.0,968.0,1025.81,765.64
2018,5,17,12,0,890.0,130.0,3.1,18.1,973.0,1029.77,768.23
2018,5,17,12,15,892.5,128.5,3.25,18.05,972.0,1030.75,770.27
2018,5,17,12,30,895.0,127.0,3.4,18.0,971.0,1028.22,770.06
2018,5,17,12,45,896.5,124.5,3.5,18.0,963.0,1020.15,765.7
2018,5,17,13,0,898.0,122.0,3.6,18.0,955.0,1008.56,759.06
2018,5,17,13,15,895.0,121.0,3.7,17.9,938.5,990.63,748.47
2018,5,17,13,30,892.0,120.0,3.8,17.8,922.0,969.39,735.66
2018,5,17,13,45,887.0,118.5,3.9,17.65,898.5,942.6,719.12
2018,5,17,14,0,882.0,117.0,4.0,17.5,875.0,912.82,700.41
2018,5,17,14,15,875.0,115.0,4.05,17.4,845.0,877.97,677.59
2018,5,17,14,30,868.0,113.0,4.1,17.3,815.0,840.58,652.79
2018,5,17,14,45,858.5,111.0,4.15,17.15,779.0,798.84,624.74
2018,5,17,15,0,849.0,109.0,4.2,17.0,743.0,755.13,594.94
2018,5,17,15,15,836.0,107.0,4.2,17.0,702.0,707.21,561.13
2018,5,17,15,30,823.0,105.0,4.2,17.0,661.0,660.05,525.73
2018,5,17,15,45,807.5,101.5,4.2,16.65,616.0,606.42,484.92
2018,5,17,16,0,792.0,98.0,4.2,16.3,571.0,552.39,442.67
2018,5,17,16,15,770.5,95.0,4.2,16.05,523.0,495.66,396.81
2018,5,17,16,30,749.0,92.0,4.2,15.8,475.0,439.72,350.17
2018,5,17,16,45,720.0,87.5,4.15,15.6,424.5,380.35,299.36
2018,5,17,17,0,691.0,83.0,4.1,15.4,374.0,321.82,248.03
2018,5,17,17,15,651.5,78.5,4.1,15.1,324.0,263.95,196.72
2018,5,17,17,30,612.0,74.0,4.1,14.8,274.0,210.07,148.65
2018,5,17,17,45,556.0,67.0,4.05,14.45,225.0,155.34,101.82
2018,5,17,18,0,500.0,60.0,4.0,14.1,176.0,107.13,63.72
2018,5,17,18,15,418.0,52.0,3.9,13.8,132.5,63.47,35.91
2018,5,17,18,30,336.0,44.0,3.8,13.5,89.0,35.18,24.95
2018,5,17,18,45,221.0,31.0,3.7,13.15,55.5,24.33,13.51
2018,5,17,19,0,106.0,18.0,3.6,12.8,22.0,17.16,0.0
2018,5,17,19,15,53.0,9.0,3.55,12.6,11.0,8.58,0.0
2018,5,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.0,2.7,10.6,1.0,0.0,0.0
2018,5,18,5,0,5.0,2.0,2.8,10.7,2.0,1.91,0.0
2018,5,18,5,15,31.5,9.0,2.9,11.05,11.5,7.75,0.0
2018,5,18,5,30,58.0,16.0,3.0,11.4,21.0,13.59,5.24
2018,5,18,5,45,111.5,26.0,3.1,11.75,44.0,19.49,11.47
2018,5,18,6,0,165.0,36.0,3.2,12.1,67.0,37.42,21.41
2018,5,18,6,15,117.5,38.5,3.15,12.4,64.0,47.45,30.02
2018,5,18,6,30,70.0,41.0,3.1,12.7,61.0,49.62,34.05
2018,5,18,6,45,35.0,62.0,3.1,13.05,72.0,65.94,49.73
2018,5,18,7,0,0.0,83.0,3.1,13.4,83.0,77.09,60.3
2018,5,18,7,15,0.0,100.5,3.05,13.75,100.5,93.35,73.73
2018,5,18,7,30,0.0,118.0,3.0,14.1,118.0,109.7,87.02
2018,5,18,7,45,1.5,139.0,2.95,14.45,140.0,130.08,103.47
2018,5,18,8,0,3.0,160.0,2.9,14.8,162.0,150.74,119.92
2018,5,18,8,15,21.5,205.5,2.8,15.15,219.5,204.33,163.02
2018,5,18,8,30,40.0,251.0,2.7,15.5,277.0,263.72,209.86
2018,5,18,8,45,92.0,291.0,2.65,15.85,355.5,339.75,269.51
2018,5,18,9,0,144.0,331.0,2.6,16.2,434.0,426.25,335.71
2018,5,18,9,15,333.0,296.0,2.55,16.45,551.0,547.88,430.45
2018,5,18,9,30,522.0,261.0,2.5,16.7,668.0,685.17,533.24
2018,5,18,9,45,702.0,189.0,2.5,16.95,761.5,786.8,608.2
2018,5,18,10,0,882.0,117.0,2.5,17.2,855.0,886.09,674.92
2018,5,18,10,15,888.0,119.0,2.55,17.35,882.5,920.18,696.4
2018,5,18,10,30,894.0,121.0,2.6,17.5,910.0,951.46,716.5
2018,5,18,10,45,899.0,121.0,2.65,17.7,930.0,976.83,732.44
2018,5,18,11,0,904.0,121.0,2.7,17.9,950.0,999.05,746.35
2018,5,18,11,15,907.0,122.0,2.75,18.0,963.5,1017.05,757.79
2018,5,18,11,30,910.0,123.0,2.8,18.1,977.0,1031.63,767.1
2018,5,18,11,45,901.0,130.5,2.85,18.15,980.5,1037.25,770.76
2018,5,18,12,0,892.0,138.0,2.9,18.2,984.0,1039.18,772.19
2018,5,18,12,15,866.5,155.0,3.0,18.15,975.5,1030.28,767.36
2018,5,18,12,30,841.0,172.0,3.1,18.1,967.0,1028.04,767.11
2018,5,18,12,45,772.0,213.5,3.2,18.1,937.5,1000.63,749.9
2018,5,18,13,0,703.0,255.0,3.3,18.1,908.0,965.44,727.53
2018,5,18,13,15,582.5,310.0,3.35,18.0,844.5,890.8,674.6
2018,5,18,13,30,462.0,365.0,3.4,17.9,781.0,819.12,622.59
2018,5,18,13,45,502.5,338.0,3.45,17.85,779.5,817.32,624.02
2018,5,18,14,0,543.0,311.0,3.5,17.8,778.0,811.52,622.09
2018,5,18,14,15,582.0,278.0,3.55,17.65,763.0,794.15,612.28
2018,5,18,14,30,621.0,245.0,3.6,17.5,748.0,774.57,600.71
2018,5,18,14,45,679.5,205.0,3.65,17.4,732.5,757.17,590.82
2018,5,18,15,0,738.0,165.0,3.7,17.3,717.0,732.57,575.29
2018,5,18,15,15,786.5,135.0,3.7,17.3,694.0,702.82,554.69
2018,5,18,15,30,835.0,105.0,3.7,17.3,671.0,668.04,529.61
2018,5,18,15,45,818.5,102.0,3.85,16.9,625.5,613.78,489.1
2018,5,18,16,0,802.0,99.0,4.0,16.5,580.0,559.2,447.04
2018,5,18,16,15,734.0,107.5,4.1,16.15,519.0,488.83,390.91
2018,5,18,16,30,666.0,116.0,4.2,15.8,458.0,424.4,338.23
2018,5,18,16,45,656.0,105.0,4.25,15.5,413.0,370.63,292.47
2018,5,18,17,0,646.0,94.0,4.3,15.2,368.0,317.14,245.45
2018,5,18,17,15,632.5,85.0,4.3,14.85,324.0,265.02,198.46
2018,5,18,17,30,619.0,76.0,4.3,14.5,280.0,213.96,151.9
2018,5,18,17,45,562.0,69.5,4.3,14.1,230.5,159.1,104.91
2018,5,18,18,0,505.0,63.0,4.3,13.7,181.0,110.87,66.74
2018,5,18,18,15,419.5,54.5,4.2,13.4,136.5,66.25,38.12
2018,5,18,18,30,334.0,46.0,4.1,13.1,92.0,35.47,25.29
2018,5,18,18,45,217.0,33.0,4.0,12.75,58.0,25.91,15.08
2018,5,18,19,0,100.0,20.0,3.9,12.4,24.0,15.97,0.0
2018,5,18,19,15,50.0,10.0,3.9,12.2,12.0,9.53,0.0
2018,5,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.0,4.15,10.5,3.0,0.0,0.0
2018,5,19,5,0,19.0,6.0,4.1,10.5,6.0,5.72,0.0
2018,5,19,5,15,84.0,19.5,4.15,10.75,26.5,16.21,0.0
2018,5,19,5,30,149.0,33.0,4.2,11.0,47.0,25.83,15.28
2018,5,19,5,45,204.0,47.0,4.25,11.2,78.0,36.07,26.07
2018,5,19,6,0,259.0,61.0,4.3,11.4,109.0,62.97,40.38
2018,5,19,6,15,303.0,75.5,4.35,11.7,148.5,98.88,65.93
2018,5,19,6,30,347.0,90.0,4.4,12.0,188.0,140.13,99.23
2018,5,19,6,45,318.0,113.5,4.4,12.3,217.0,177.51,133.92
2018,5,19,7,0,289.0,137.0,4.4,12.6,246.0,211.31,165.36
2018,5,19,7,15,248.0,163.0,4.4,12.9,266.0,239.88,191.72
2018,5,19,7,30,207.0,189.0,4.4,13.2,286.0,261.89,211.39
2018,5,19,7,45,253.5,205.0,4.4,13.55,337.5,313.94,254.1
2018,5,19,8,0,300.0,221.0,4.4,13.9,389.0,368.87,298.63
2018,5,19,8,15,436.0,204.0,4.35,14.2,471.5,451.53,365.4
2018,5,19,8,30,572.0,187.0,4.3,14.5,554.0,545.76,440.17
2018,5,19,8,45,696.0,157.0,4.3,14.85,634.0,628.38,504.91
2018,5,19,9,0,820.0,127.0,4.3,15.2,714.0,718.69,574.14
2018,5,19,9,15,833.0,129.0,4.3,15.45,753.0,766.48,607.67
2018,5,19,9,30,846.0,131.0,4.3,15.7,792.0,812.86,639.45
2018,5,19,9,45,849.0,135.5,4.35,15.95,823.0,851.83,665.85
2018,5,19,10,0,852.0,140.0,4.4,16.2,854.0,888.21,690.26
2018,5,19,10,15,856.5,143.0,4.45,16.35,880.5,921.67,712.73
2018,5,19,10,30,861.0,146.0,4.5,16.5,907.0,945.37,728.31
2018,5,19,10,45,869.5,146.0,4.55,16.65,929.5,973.28,746.91
2018,5,19,11,0,878.0,146.0,4.6,16.8,952.0,998.3,763.46
2018,5,19,11,15,878.0,149.0,4.6,16.85,964.5,1014.89,774.09
2018,5,19,11,30,878.0,152.0,4.6,16.9,977.0,1028.08,782.52
2018,5,19,11,45,875.5,155.0,4.65,16.9,982.0,1035.35,787.63
2018,5,19,12,0,873.0,158.0,4.7,16.9,987.0,1039.17,790.54
2018,5,19,12,15,875.0,157.0,4.75,16.9,986.5,1040.2,791.67
2018,5,19,12,30,877.0,156.0,4.8,16.9,986.0,1037.79,790.59
2018,5,19,12,45,877.5,153.5,4.8,16.85,977.0,1029.0,784.95
2018,5,19,13,0,878.0,151.0,4.8,16.8,968.0,1016.77,777.1
2018,5,19,13,15,873.0,151.0,4.8,16.75,951.0,998.29,765.01
2018,5,19,13,30,868.0,151.0,4.8,16.7,934.0,976.65,750.81
2018,5,19,13,45,861.0,150.0,4.85,16.65,909.5,956.29,737.94
2018,5,19,14,0,854.0,149.0,4.9,16.6,885.0,925.43,717.62
2018,5,19,14,15,844.0,147.5,4.9,16.5,854.0,888.8,692.9
2018,5,19,14,30,834.0,146.0,4.9,16.4,823.0,849.89,666.39
2018,5,19,14,45,820.5,145.5,4.9,16.3,786.5,807.14,636.87
2018,5,19,15,0,807.0,145.0,4.9,16.2,750.0,762.81,605.89
2018,5,19,15,15,792.0,142.0,4.9,16.2,708.5,713.62,569.54
2018,5,19,15,30,777.0,139.0,4.9,16.2,667.0,663.52,531.35
2018,5,19,15,45,744.0,136.0,4.9,15.85,613.5,601.96,484.09
2018,5,19,16,0,711.0,133.0,4.9,15.5,560.0,541.24,436.31
2018,5,19,16,15,684.5,130.0,4.9,15.2,513.0,485.68,391.25
2018,5,19,16,30,658.0,127.0,4.9,14.9,466.0,431.58,346.11
2018,5,19,16,45,623.5,123.5,4.9,14.55,418.5,375.5,298.37
2018,5,19,17,0,589.0,120.0,4.9,14.2,371.0,322.39,252.05
2018,5,19,17,15,543.5,113.0,4.85,13.85,321.0,264.14,201.17
2018,5,19,17,30,498.0,106.0,4.8,13.5,271.0,212.66,155.97
2018,5,19,17,45,436.5,96.0,4.75,13.1,222.5,160.76,112.22
2018,5,19,18,0,375.0,86.0,4.7,12.7,174.0,115.97,76.96
2018,5,19,18,15,295.0,72.0,4.6,12.45,131.0,74.08,48.47
2018,5,19,18,30,215.0,58.0,4.5,12.2,88.0,46.14,34.74
2018,5,19,18,45,132.0,39.5,4.4,11.9,55.5,31.92,20.26
2018,5,19,19,0,49.0,21.0,4.3,11.6,23.0,17.94,0.0
2018,5,19,19,15,24.5,10.5,4.25,11.5,11.5,10.01,0.0
2018,5,19,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,10.45,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,10.5,6.0,5.72,0.0
2018,5,20,5,15,45.5,19.5,4.15,10.65,23.5,16.85,0.0
2018,5,20,5,30,84.0,33.0,4.2,10.8,41.0,27.03,16.48
2018,5,20,5,45,121.0,50.0,4.2,11.0,69.0,40.18,29.74
2018,5,20,6,0,158.0,67.0,4.2,11.2,97.0,64.36,44.62
2018,5,20,6,15,213.5,83.0,4.2,11.35,136.5,96.33,67.76
2018,5,20,6,30,269.0,99.0,4.2,11.5,176.0,135.04,98.49
2018,5,20,6,45,320.0,113.5,4.2,11.7,222.5,178.41,134.88
2018,5,20,7,0,371.0,128.0,4.2,11.9,269.0,227.93,177.32
2018,5,20,7,15,389.0,145.5,4.15,12.0,312.0,274.47,218.21
2018,5,20,7,30,407.0,163.0,4.1,12.1,355.0,322.78,259.9
2018,5,20,7,45,455.0,169.0,4.05,12.25,406.0,375.69,304.37
2018,5,20,8,0,503.0,175.0,4.0,12.4,457.0,433.02,351.7
2018,5,20,8,15,547.0,179.5,3.95,12.65,510.5,490.73,398.32
2018,5,20,8,30,591.0,184.0,3.9,12.9,564.0,554.37,448.46
2018,5,20,8,45,563.5,208.5,3.9,13.1,590.5,587.62,473.44
2018,5,20,9,0,536.0,233.0,3.9,13.3,617.0,619.67,496.81
2018,5,20,9,15,531.5,252.0,3.85,13.65,650.5,659.86,525.66
2018,5,20,9,30,527.0,271.0,3.8,14.0,684.0,698.18,552.44
2018,5,20,9,45,652.5,222.0,3.8,14.35,755.0,777.69,612.64
2018,5,20,10,0,778.0,173.0,3.8,14.7,826.0,857.02,669.11
2018,5,20,10,15,829.5,151.0,3.8,15.0,867.5,905.2,701.04
2018,5,20,10,30,881.0,129.0,3.8,15.3,909.0,946.51,727.99
2018,5,20,10,45,885.5,130.0,3.85,15.65,929.0,972.07,744.03
2018,5,20,11,0,890.0,131.0,3.9,16.0,949.0,994.51,758.03
2018,5,20,11,15,866.5,150.0,3.95,16.2,955.5,1004.07,763.68
2018,5,20,11,30,843.0,169.0,4.0,16.4,962.0,1019.08,773.25
2018,5,20,11,45,742.0,239.0,4.05,16.55,940.0,1002.12,761.2
2018,5,20,12,0,641.0,309.0,4.1,16.7,918.0,973.37,739.36
2018,5,20,12,15,580.5,345.0,4.2,16.75,895.5,948.81,721.01
2018,5,20,12,30,520.0,381.0,4.3,16.8,873.0,921.75,700.73
2018,5,20,12,45,506.0,377.5,4.35,16.8,852.5,899.63,685.9
2018,5,20,13,0,492.0,374.0,4.4,16.8,832.0,875.5,669.55
2018,5,20,13,15,465.0,375.5,4.45,16.65,802.5,841.99,646.48
2018,5,20,13,30,438.0,377.0,4.5,16.5,773.0,807.37,622.44
2018,5,20,13,45,326.5,396.0,4.6,16.35,687.0,704.9,547.03
2018,5,20,14,0,215.0,415.0,4.7,16.2,601.0,606.14,472.69
2018,5,20,14,15,323.0,368.5,4.75,16.0,636.5,652.49,511.93
2018,5,20,14,30,431.0,322.0,4.8,15.8,672.0,689.93,543.5
2018,5,20,14,45,509.5,277.0,4.85,15.55,673.0,690.23,546.91
2018,5,20,15,0,588.0,232.0,4.9,15.3,674.0,685.07,546.04
2018,5,20,15,15,570.0,221.5,4.9,15.3,630.5,632.64,506.45
2018,5,20,15,30,552.0,211.0,4.9,15.3,587.0,582.51,468.08
2018,5,20,15,45,528.5,201.5,4.85,14.95,541.5,530.26,427.68
2018,5,20,16,0,505.0,192.0,4.8,14.6,496.0,479.07,387.28
2018,5,20,16,15,565.5,160.0,4.8,14.45,474.0,450.99,364.51
2018,5,20,16,30,626.0,128.0,4.8,14.3,452.0,417.99,336.18
2018,5,20,16,45,602.0,118.5,4.75,14.15,404.0,362.25,288.33
2018,5,20,17,0,578.0,109.0,4.7,14.0,356.0,308.41,241.06
2018,5,20,17,15,546.0,101.5,4.65,13.8,310.5,256.27,194.68
2018,5,20,17,30,514.0,94.0,4.6,13.6,265.0,207.42,151.0
2018,5,20,17,45,458.5,86.5,4.55,13.35,220.0,156.46,107.57
2018,5,20,18,0,403.0,79.0,4.5,13.1,175.0,113.38,73.41
2018,5,20,18,15,321.5,67.0,4.4,12.8,132.0,71.55,45.37
2018,5,20,18,30,240.0,55.0,4.3,12.5,89.0,42.49,31.57
2018,5,20,18,45,149.5,38.0,4.15,12.2,56.5,30.86,19.63
2018,5,20,19,0,59.0,21.0,4.0,11.9,24.0,17.39,0.0
2018,5,20,19,15,29.5,10.5,3.9,11.7,12.0,10.01,0.0
2018,5,20,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,21,4,45,10.0,3.5,1.95,9.9,3.5,0.0,0.0
2018,5,21,5,0,20.0,7.0,1.9,10.0,7.0,6.67,0.0
2018,5,21,5,15,102.5,22.5,1.9,10.4,31.5,17.97,0.0
2018,5,21,5,30,185.0,38.0,1.9,10.8,56.0,29.88,19.04
2018,5,21,5,45,280.5,50.5,1.85,11.2,95.5,38.88,28.64
2018,5,21,6,0,376.0,63.0,1.8,11.6,135.0,70.91,43.47
2018,5,21,6,15,444.0,72.0,1.7,12.05,181.5,111.77,70.51
2018,5,21,6,30,512.0,81.0,1.6,12.5,228.0,161.91,109.85
2018,5,21,6,45,560.5,88.0,1.5,12.9,278.0,212.33,152.85
2018,5,21,7,0,609.0,95.0,1.4,13.3,328.0,268.17,201.21
2018,5,21,7,15,644.5,101.0,1.4,13.75,378.5,323.67,249.38
2018,5,21,7,30,680.0,107.0,1.4,14.2,429.0,382.5,299.14
2018,5,21,7,45,707.0,112.0,1.4,14.65,479.0,439.47,346.1
2018,5,21,8,0,734.0,117.0,1.4,15.1,529.0,498.2,392.84
2018,5,21,8,15,754.5,120.5,1.45,15.6,576.0,553.22,435.43
2018,5,21,8,30,775.0,124.0,1.5,16.1,623.0,608.69,477.01
2018,5,21,8,45,790.5,127.0,1.55,16.55,666.0,660.2,514.57
2018,5,21,9,0,806.0,130.0,1.6,17.0,709.0,711.1,550.67
2018,5,21,9,15,822.0,130.5,1.7,17.35,748.5,758.98,583.5
2018,5,21,9,30,838.0,131.0,1.8,17.7,788.0,805.7,614.48
2018,5,21,9,45,851.0,131.0,1.85,18.05,822.5,843.28,638.37
2018,5,21,10,0,864.0,131.0,1.9,18.4,857.0,883.15,663.69
2018,5,21,10,15,870.5,132.5,2.05,18.6,884.0,916.57,685.87
2018,5,21,10,30,877.0,134.0,2.2,18.8,911.0,947.27,706.24
2018,5,21,10,45,881.0,135.5,2.3,19.0,931.0,972.75,722.62
2018,5,21,11,0,885.0,137.0,2.4,19.2,951.0,995.1,737.0
2018,5,21,11,15,888.0,137.5,2.5,19.3,964.0,1012.27,748.34
2018,5,21,11,30,891.0,138.0,2.6,19.4,977.0,1026.1,757.62
2018,5,21,11,45,892.0,138.0,2.75,19.5,982.5,1034.05,763.67
2018,5,21,12,0,893.0,138.0,2.9,19.6,988.0,1038.55,767.57
2018,5,21,12,15,891.5,139.0,3.0,19.6,986.0,1038.05,768.13
2018,5,21,12,30,890.0,140.0,3.1,19.6,984.0,1034.09,766.53
2018,5,21,12,45,885.5,140.5,3.25,19.55,973.5,1023.22,761.03
2018,5,21,13,0,881.0,141.0,3.4,19.5,963.0,1009.01,753.34
2018,5,21,13,15,878.0,139.0,3.5,19.4,946.0,990.51,742.55
2018,5,21,13,30,875.0,137.0,3.6,19.3,929.0,968.79,729.57
2018,5,21,13,45,870.0,135.5,3.75,19.15,905.5,942.57,713.92
2018,5,21,14,0,865.0,134.0,3.9,19.0,882.0,913.43,696.11
2018,5,21,14,15,858.0,131.5,3.95,18.8,852.0,878.8,673.87
2018,5,21,14,30,851.0,129.0,4.0,18.6,822.0,841.68,649.69
2018,5,21,14,45,841.0,126.0,4.1,18.4,785.5,803.4,624.65
2018,5,21,15,0,831.0,123.0,4.2,18.2,749.0,758.61,594.53
2018,5,21,15,15,817.5,120.5,4.2,18.2,708.0,710.2,560.29
2018,5,21,15,30,804.0,118.0,4.2,18.2,667.0,660.7,523.14
2018,5,21,15,45,787.0,114.5,4.25,17.65,621.5,607.21,483.24
2018,5,21,16,0,770.0,111.0,4.3,17.1,576.0,553.51,441.99
2018,5,21,16,15,747.0,107.0,4.3,16.75,527.5,496.29,396.19
2018,5,21,16,30,724.0,103.0,4.3,16.4,479.0,439.11,349.04
2018,5,21,16,45,694.0,98.5,4.3,16.0,429.0,380.58,299.54
2018,5,21,17,0,664.0,94.0,4.3,15.6,379.0,324.4,250.67
2018,5,21,17,15,623.5,88.0,4.3,15.2,328.5,266.38,199.68
2018,5,21,17,30,583.0,82.0,4.3,14.8,278.0,212.52,152.0
2018,5,21,17,45,520.0,74.5,4.25,14.35,227.5,157.8,105.64
2018,5,21,18,0,457.0,67.0,4.2,13.9,177.0,110.45,68.35
2018,5,21,18,15,288.5,48.0,4.15,13.55,111.5,54.32,31.6
2018,5,21,18,30,120.0,29.0,4.1,13.2,46.0,21.7,13.38
2018,5,21,18,45,70.5,19.0,4.0,12.85,28.0,16.04,7.59
2018,5,21,19,0,21.0,9.0,3.9,12.5,10.0,7.76,0.0
2018,5,21,19,15,10.5,4.5,3.9,12.3,5.0,4.29,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.7,10.4,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.7,10.5,8.0,7.63,0.0
2018,5,22,5,15,113.0,22.0,2.7,10.7,31.5,17.52,0.0
2018,5,22,5,30,198.0,36.0,2.7,10.9,55.0,28.19,17.78
2018,5,22,5,45,183.5,36.5,2.7,11.1,62.5,27.6,18.74
2018,5,22,6,0,169.0,37.0,2.7,11.3,70.0,38.76,22.42
2018,5,22,6,15,93.0,42.0,2.7,11.55,61.0,47.94,31.65
2018,5,22,6,30,17.0,47.0,2.7,11.8,52.0,46.91,34.2
2018,5,22,6,45,8.5,65.5,2.65,12.05,68.0,62.9,48.29
2018,5,22,7,0,0.0,84.0,2.6,12.3,84.0,78.01,61.32
2018,5,22,7,15,0.0,101.0,2.6,12.55,101.0,93.8,74.4
2018,5,22,7,30,0.0,118.0,2.6,12.8,118.0,109.67,87.37
2018,5,22,7,45,0.0,130.5,2.6,13.0,130.5,121.45,96.79
2018,5,22,8,0,0.0,143.0,2.6,13.2,143.0,133.27,106.14
2018,5,22,8,15,3.5,166.5,2.6,13.45,169.0,157.42,125.54
2018,5,22,8,30,7.0,190.0,2.6,13.7,195.0,182.04,145.09
2018,5,22,8,45,7.0,191.5,2.6,13.95,196.5,184.0,146.12
2018,5,22,9,0,7.0,193.0,2.6,14.2,198.0,185.92,147.19
2018,5,22,9,15,10.0,217.5,2.65,14.4,225.0,211.89,167.62
2018,5,22,9,30,13.0,242.0,2.7,14.6,252.0,238.2,188.07
2018,5,22,9,45,23.0,288.0,2.75,14.85,307.0,291.26,229.42
2018,5,22,10,0,33.0,334.0,2.8,15.1,362.0,352.61,276.36
2018,5,22,10,15,89.5,364.0,2.85,15.25,442.5,434.51,339.95
2018,5,22,10,30,146.0,394.0,2.9,15.4,523.0,528.04,410.66
2018,5,22,10,45,310.5,362.5,2.95,15.55,645.5,664.09,514.6
2018,5,22,11,0,475.0,331.0,3.0,15.7,768.0,806.48,619.17
2018,5,22,11,15,658.5,245.0,3.05,15.85,860.5,909.74,695.18
2018,5,22,11,30,842.0,159.0,3.1,16.0,953.0,1006.76,760.12
2018,5,22,11,45,816.5,171.0,3.1,16.1,944.5,1000.37,754.38
2018,5,22,12,0,791.0,183.0,3.1,16.2,936.0,990.28,747.23
2018,5,22,12,15,740.0,195.5,3.15,16.2,899.0,951.74,721.55
2018,5,22,12,30,689.0,208.0,3.2,16.2,862.0,916.53,698.2
2018,5,22,12,45,565.5,246.0,3.2,16.25,779.5,827.36,635.33
2018,5,22,13,0,442.0,284.0,3.2,16.3,697.0,735.47,567.68
2018,5,22,13,15,244.0,338.0,3.25,16.25,565.5,582.54,452.1
2018,5,22,13,30,46.0,392.0,3.3,16.2,434.0,427.36,330.66
2018,5,22,13,45,84.5,359.0,3.3,16.15,433.5,428.01,333.85
2018,5,22,14,0,123.0,326.0,3.3,16.1,433.0,434.61,340.79
2018,5,22,14,15,179.0,297.0,3.3,15.95,446.5,456.24,359.65
2018,5,22,14,30,235.0,268.0,3.3,15.8,460.0,466.33,369.61
2018,5,22,14,45,229.0,246.0,3.35,15.7,426.0,429.71,342.2
2018,5,22,15,0,223.0,224.0,3.4,15.6,392.0,392.96,314.5
2018,5,22,15,15,216.5,205.0,3.4,15.6,361.0,358.8,288.19
2018,5,22,15,30,210.0,186.0,3.4,15.6,330.0,324.75,261.6
2018,5,22,15,45,207.5,181.5,3.4,15.3,315.5,307.54,248.16
2018,5,22,16,0,205.0,177.0,3.4,15.0,301.0,290.03,234.2
2018,5,22,16,15,212.0,175.0,3.4,14.7,294.0,279.58,225.65
2018,5,22,16,30,219.0,173.0,3.4,14.4,287.0,267.84,215.69
2018,5,22,16,45,250.0,162.0,3.4,14.15,279.5,256.14,205.14
2018,5,22,17,0,281.0,151.0,3.4,13.9,272.0,240.61,190.56
2018,5,22,17,15,310.5,131.5,3.4,13.55,249.5,213.04,165.26
2018,5,22,17,30,340.0,112.0,3.4,13.2,227.0,182.27,136.42
2018,5,22,17,45,336.5,94.5,3.4,12.9,192.5,143.1,101.72
2018,5,22,18,0,333.0,77.0,3.4,12.6,158.0,104.42,68.97
2018,5,22,18,15,267.5,63.5,3.3,12.3,119.0,66.38,42.56
2018,5,22,18,30,202.0,50.0,3.2,12.0,80.0,38.25,28.03
2018,5,22,18,45,132.5,35.0,3.15,11.7,51.5,28.64,18.24
2018,5,22,19,0,63.0,20.0,3.1,11.4,23.0,16.67,0.0
2018,5,22,19,15,31.5,10.0,3.05,11.3,11.5,9.53,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,4,45,5.0,1.5,2.2,10.85,1.5,0.0,0.0
2018,5,23,5,0,10.0,3.0,2.2,10.9,3.0,2.86,0.0
2018,5,23,5,15,36.5,8.5,2.25,11.05,11.5,7.35,0.0
2018,5,23,5,30,63.0,14.0,2.3,11.2,20.0,10.56,3.18
2018,5,23,5,45,129.5,24.0,2.35,11.4,46.0,17.88,10.17
2018,5,23,6,0,196.0,34.0,2.4,11.6,72.0,37.78,20.7
2018,5,23,6,15,116.5,29.0,2.4,11.75,53.5,38.1,22.13
2018,5,23,6,30,37.0,24.0,2.4,11.9,35.0,28.98,17.84
2018,5,23,6,45,18.5,42.5,2.45,12.05,48.0,44.25,31.93
2018,5,23,7,0,0.0,61.0,2.5,12.2,61.0,56.72,43.19
2018,5,23,7,15,0.0,74.0,2.55,12.35,74.0,68.87,53.36
2018,5,23,7,30,0.0,87.0,2.6,12.5,87.0,81.0,63.38
2018,5,23,7,45,0.0,106.5,2.6,12.65,106.5,99.16,78.34
2018,5,23,8,0,0.0,126.0,2.6,12.8,126.0,117.42,93.19
2018,5,23,8,15,0.5,141.0,2.7,13.05,141.5,131.84,104.7
2018,5,23,8,30,1.0,156.0,2.8,13.3,157.0,146.36,116.2
2018,5,23,8,45,4.5,179.0,2.85,13.5,182.5,170.53,135.53
2018,5,23,9,0,8.0,202.0,2.9,13.7,208.0,195.12,155.0
2018,5,23,9,15,9.5,216.0,2.95,13.9,223.5,210.06,166.53
2018,5,23,9,30,11.0,230.0,3.0,14.1,239.0,225.13,178.13
2018,5,23,9,45,12.0,237.0,3.1,14.3,247.0,233.23,184.16
2018,5,23,10,0,13.0,244.0,3.2,14.5,255.0,241.37,190.24
2018,5,23,10,15,17.5,276.5,3.25,14.6,292.0,277.16,218.16
2018,5,23,10,30,22.0,309.0,3.3,14.7,329.0,313.32,246.02
2018,5,23,10,45,22.5,313.0,3.3,14.8,333.5,326.09,255.47
2018,5,23,11,0,23.0,317.0,3.3,14.9,338.0,331.43,259.28
2018,5,23,11,15,24.0,329.5,3.3,14.95,352.0,345.63,269.97
2018,5,23,11,30,25.0,342.0,3.3,15.0,366.0,359.74,280.56
