Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,45,21.5,326.5,3.3,15.05,347.0,332.33,259.29
2018,5,23,12,0,18.0,311.0,3.3,15.1,328.0,313.9,245.0
2018,5,23,12,15,18.5,314.0,3.3,15.1,331.5,317.32,247.71
2018,5,23,12,30,19.0,317.0,3.3,15.1,335.0,320.61,250.28
2018,5,23,12,45,15.5,277.5,3.3,15.15,292.0,278.65,217.78
2018,5,23,13,0,12.0,238.0,3.3,15.2,249.0,236.89,185.27
2018,5,23,13,15,10.5,218.5,3.3,15.15,228.0,216.44,169.38
2018,5,23,13,30,9.0,199.0,3.3,15.1,207.0,196.06,153.42
2018,5,23,13,45,57.5,208.0,3.35,15.05,258.0,260.44,206.6
2018,5,23,14,0,106.0,217.0,3.4,15.0,309.0,310.6,247.79
2018,5,23,14,15,152.0,210.5,3.45,14.9,337.5,345.73,276.93
2018,5,23,14,30,198.0,204.0,3.5,14.8,366.0,371.32,298.5
2018,5,23,14,45,181.0,197.5,3.55,14.7,340.5,343.11,276.23
2018,5,23,15,0,164.0,191.0,3.6,14.6,315.0,315.63,254.54
2018,5,23,15,15,106.5,211.5,3.6,14.6,290.5,282.46,226.8
2018,5,23,15,30,49.0,232.0,3.6,14.6,266.0,253.69,202.66
2018,5,23,15,45,82.0,232.0,3.65,14.2,284.0,271.04,217.89
2018,5,23,16,0,115.0,232.0,3.7,13.8,302.0,288.33,232.66
2018,5,23,16,15,182.5,219.5,3.65,13.5,320.0,303.84,245.81
2018,5,23,16,30,250.0,207.0,3.6,13.2,338.0,314.16,253.8
2018,5,23,16,45,296.0,179.5,3.6,12.95,319.0,291.22,234.03
2018,5,23,17,0,342.0,152.0,3.6,12.7,300.0,263.04,208.72
2018,5,23,17,15,367.5,129.0,3.55,12.4,270.0,228.58,177.31
2018,5,23,17,30,393.0,106.0,3.5,12.1,240.0,189.5,141.15
2018,5,23,17,45,374.0,90.5,3.4,11.8,201.0,146.38,103.32
2018,5,23,18,0,355.0,75.0,3.3,11.5,162.0,105.53,69.22
2018,5,23,18,15,306.0,62.0,3.2,11.2,124.5,67.54,42.43
2018,5,23,18,30,257.0,49.0,3.1,10.9,87.0,37.47,27.51
2018,5,23,18,45,182.5,35.0,2.95,10.65,57.0,27.25,17.32
2018,5,23,19,0,108.0,21.0,2.8,10.4,27.0,16.6,0.0
2018,5,23,19,15,54.0,10.5,2.8,10.3,13.5,10.01,0.0
2018,5,23,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.9,9.4,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.9,9.5,1.0,0.95,0.0
2018,5,24,5,15,0.0,3.0,1.95,9.8,3.0,2.77,0.0
2018,5,24,5,30,0.0,5.0,2.0,10.1,5.0,4.62,0.0
2018,5,24,5,45,0.0,8.0,2.0,10.35,8.0,7.4,0.93
2018,5,24,6,0,0.0,11.0,2.0,10.6,11.0,10.18,3.15
2018,5,24,6,15,0.0,19.5,2.0,10.85,19.5,18.07,10.06
2018,5,24,6,30,0.0,28.0,2.0,11.1,28.0,25.97,16.95
2018,5,24,6,45,0.0,56.5,2.0,11.35,56.5,52.52,39.85
2018,5,24,7,0,0.0,85.0,2.0,11.6,85.0,78.93,62.26
2018,5,24,7,15,0.5,103.5,2.0,11.85,103.5,96.26,76.64
2018,5,24,7,30,1.0,122.0,2.0,12.1,122.0,113.75,90.95
2018,5,24,7,45,1.5,132.5,2.05,12.35,133.0,123.98,99.05
2018,5,24,8,0,2.0,143.0,2.1,12.6,144.0,134.28,107.14
2018,5,24,8,15,4.0,163.0,2.1,12.9,165.5,154.39,123.2
2018,5,24,8,30,6.0,183.0,2.1,13.2,187.0,174.79,139.3
2018,5,24,8,45,7.5,196.0,2.1,13.5,201.0,188.53,149.86
2018,5,24,9,0,9.0,209.0,2.1,13.8,215.0,202.43,160.48
2018,5,24,9,15,10.0,219.5,2.15,14.1,227.0,213.73,168.98
2018,5,24,9,30,11.0,230.0,2.2,14.4,239.0,225.1,177.5
2018,5,24,9,45,13.5,252.0,2.25,14.65,263.0,248.77,195.73
2018,5,24,10,0,16.0,274.0,2.3,14.9,287.0,272.68,213.95
2018,5,24,10,15,29.0,324.5,2.35,15.1,349.5,340.98,266.53
2018,5,24,10,30,42.0,375.0,2.4,15.3,412.0,404.57,314.37
2018,5,24,10,45,39.0,368.5,2.45,15.5,403.5,396.83,307.75
2018,5,24,11,0,36.0,362.0,2.5,15.7,395.0,388.74,301.24
2018,5,24,11,15,29.5,353.5,2.55,15.8,381.0,374.88,290.39
2018,5,24,11,30,23.0,345.0,2.6,15.9,367.0,351.47,272.33
2018,5,24,11,45,26.5,359.5,2.65,16.0,385.0,379.1,293.29
2018,5,24,12,0,30.0,374.0,2.7,16.1,403.0,397.42,306.98
2018,5,24,12,15,25.0,345.0,2.8,16.05,369.0,363.28,281.25
2018,5,24,12,30,20.0,316.0,2.9,16.0,335.0,320.58,248.96
2018,5,24,12,45,38.0,349.0,3.0,15.95,384.5,379.49,294.87
2018,5,24,13,0,56.0,382.0,3.1,15.9,434.0,429.39,333.17
2018,5,24,13,15,69.5,399.0,3.2,15.7,462.5,458.11,355.5
2018,5,24,13,30,83.0,416.0,3.3,15.5,491.0,485.99,377.26
2018,5,24,13,45,99.0,418.5,3.35,15.3,506.0,500.59,389.24
2018,5,24,14,0,115.0,421.0,3.4,15.1,521.0,521.83,406.18
2018,5,24,14,15,98.5,398.5,3.4,14.85,482.0,472.93,369.88
2018,5,24,14,30,82.0,376.0,3.4,14.6,443.0,432.72,339.99
2018,5,24,14,45,67.5,347.5,3.4,14.3,401.0,389.19,307.31
2018,5,24,15,0,53.0,319.0,3.4,14.0,359.0,346.77,275.05
2018,5,24,15,15,35.5,278.5,3.4,14.0,304.5,291.84,232.2
2018,5,24,15,30,18.0,238.0,3.4,14.0,250.0,235.24,187.44
2018,5,24,15,45,20.0,220.0,3.35,13.55,232.5,218.29,174.72
2018,5,24,16,0,22.0,202.0,3.3,13.1,215.0,201.17,161.6
2018,5,24,16,15,46.0,204.0,3.3,12.9,229.0,215.85,174.3
2018,5,24,16,30,70.0,206.0,3.3,12.7,243.0,225.32,182.37
2018,5,24,16,45,136.5,185.5,3.25,12.55,248.0,230.12,185.95
2018,5,24,17,0,203.0,165.0,3.2,12.4,253.0,225.17,180.23
2018,5,24,17,15,296.5,139.0,3.2,12.25,249.5,216.08,168.94
2018,5,24,17,30,390.0,113.0,3.2,12.1,246.0,195.37,146.13
2018,5,24,17,45,345.5,97.5,3.15,11.95,201.0,147.87,105.72
2018,5,24,18,0,301.0,82.0,3.1,11.8,156.0,105.65,71.59
2018,5,24,18,15,250.0,67.5,2.95,11.6,119.5,69.32,45.58
2018,5,24,18,30,199.0,53.0,2.8,11.4,83.0,42.58,31.98
2018,5,24,18,45,126.5,38.0,2.7,11.25,54.5,30.94,20.51
2018,5,24,19,0,54.0,23.0,2.6,11.1,26.0,19.03,0.08
2018,5,24,19,15,27.0,11.5,2.55,10.95,13.0,10.96,0.0
2018,5,24,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.9,10.75,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.9,10.8,1.0,0.95,0.0
2018,5,25,5,15,0.0,3.0,1.95,10.95,3.0,2.77,0.0
2018,5,25,5,30,0.0,5.0,2.0,11.1,5.0,4.62,0.0
2018,5,25,5,45,0.0,8.0,2.05,11.25,8.0,7.4,0.91
2018,5,25,6,0,0.0,11.0,2.1,11.4,11.0,10.18,3.12
2018,5,25,6,15,0.0,18.0,2.1,11.55,18.0,16.68,8.82
2018,5,25,6,30,0.0,25.0,2.1,11.7,25.0,23.18,14.48
2018,5,25,6,45,2.5,64.0,2.1,11.85,65.0,60.11,46.18
2018,5,25,7,0,5.0,103.0,2.1,12.0,105.0,96.77,77.16
2018,5,25,7,15,3.0,91.0,2.05,12.2,92.0,85.64,67.5
2018,5,25,7,30,1.0,79.0,2.0,12.4,79.0,73.96,57.41
2018,5,25,7,45,0.5,64.5,2.0,12.55,64.5,60.25,45.63
2018,5,25,8,0,0.0,50.0,2.0,12.7,50.0,46.51,33.87
2018,5,25,8,15,1.5,92.0,2.0,12.9,93.0,86.61,67.34
2018,5,25,8,30,3.0,134.0,2.0,13.1,136.0,126.94,100.37
2018,5,25,8,45,1.5,129.0,2.0,13.25,130.0,121.49,95.46
2018,5,25,9,0,0.0,124.0,2.0,13.4,124.0,115.86,90.54
2018,5,25,9,15,2.0,142.5,2.0,13.55,144.0,134.85,105.82
2018,5,25,9,30,4.0,161.0,2.0,13.7,164.0,154.06,121.11
2018,5,25,9,45,6.5,186.5,2.0,13.85,192.0,180.55,142.11
2018,5,25,10,0,9.0,212.0,2.0,14.0,220.0,207.31,163.09
2018,5,25,10,15,7.5,193.0,2.05,14.1,199.5,188.28,147.65
2018,5,25,10,30,6.0,174.0,2.1,14.2,179.0,169.14,132.23
2018,5,25,10,45,3.5,146.5,2.1,14.35,149.5,140.91,109.43
2018,5,25,11,0,1.0,119.0,2.1,14.5,120.0,112.61,86.48
2018,5,25,11,15,4.5,153.5,2.1,14.55,158.0,148.8,115.66
2018,5,25,11,30,8.0,188.0,2.1,14.6,196.0,185.23,144.61
2018,5,25,11,45,11.5,229.0,2.15,14.7,240.0,228.09,178.26
2018,5,25,12,0,15.0,270.0,2.2,14.8,284.0,271.13,211.65
2018,5,25,12,15,23.0,309.5,2.25,14.85,331.5,325.65,253.69
2018,5,25,12,30,31.0,349.0,2.3,14.9,379.0,372.93,289.66
2018,5,25,12,45,34.0,367.0,2.35,14.9,399.5,393.46,305.15
2018,5,25,13,0,37.0,385.0,2.4,14.9,420.0,413.71,320.52
2018,5,25,13,15,45.5,393.5,2.4,14.85,435.5,429.36,332.69
2018,5,25,13,30,54.0,402.0,2.4,14.8,451.0,444.44,344.46
2018,5,25,13,45,56.0,393.0,2.45,14.8,442.5,435.34,338.09
2018,5,25,14,0,58.0,384.0,2.5,14.8,434.0,425.93,331.6
2018,5,25,14,15,69.0,380.0,2.5,14.7,438.0,428.91,334.79
2018,5,25,14,30,80.0,376.0,2.5,14.6,442.0,430.91,337.18
2018,5,25,14,45,213.5,326.5,2.5,14.5,491.0,496.7,391.48
2018,5,25,15,0,347.0,277.0,2.5,14.4,540.0,538.4,426.43
2018,5,25,15,15,342.0,254.5,2.5,14.4,502.0,496.46,394.9
2018,5,25,15,30,337.0,232.0,2.5,14.4,464.0,454.18,363.06
2018,5,25,15,45,378.5,203.5,2.5,14.15,448.0,439.44,352.78
2018,5,25,16,0,420.0,175.0,2.5,13.9,432.0,414.64,333.91
2018,5,25,16,15,424.5,165.5,2.5,13.75,407.0,384.03,309.04
2018,5,25,16,30,429.0,156.0,2.5,13.6,382.0,352.15,282.41
2018,5,25,16,45,470.0,135.5,2.5,13.4,360.0,323.69,257.41
2018,5,25,17,0,511.0,115.0,2.5,13.2,338.0,292.07,228.33
2018,5,25,17,15,566.0,95.5,2.5,13.0,314.0,258.21,195.5
2018,5,25,17,30,621.0,76.0,2.5,12.8,290.0,217.6,155.68
2018,5,25,17,45,561.5,70.5,2.45,12.6,240.0,163.13,108.9
2018,5,25,18,0,502.0,65.0,2.4,12.4,190.0,115.49,70.84
2018,5,25,18,15,360.5,56.5,2.35,12.25,136.0,66.76,39.61
2018,5,25,18,30,219.0,48.0,2.3,12.1,82.0,36.5,26.59
2018,5,25,18,45,114.0,31.0,2.25,11.95,48.5,25.6,16.06
2018,5,25,19,0,9.0,14.0,2.2,11.8,15.0,13.17,0.0
2018,5,25,19,15,7.0,7.5,2.2,11.7,8.0,7.15,0.0
2018,5,25,19,30,5.0,1.0,2.2,11.6,1.0,0.0,0.0
2018,5,25,19,45,2.5,0.5,2.15,11.5,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,26,4,45,13.5,3.5,2.8,10.45,3.5,0.0,0.0
2018,5,26,5,0,27.0,7.0,2.9,10.5,7.0,6.67,0.0
2018,5,26,5,15,91.5,17.5,2.9,10.75,25.5,13.69,0.0
2018,5,26,5,30,156.0,28.0,2.9,11.0,44.0,21.55,12.6
2018,5,26,5,45,247.5,39.0,2.95,11.25,81.0,29.51,20.5
2018,5,26,6,0,339.0,50.0,3.0,11.5,118.0,58.86,34.2
2018,5,26,6,15,188.0,50.0,2.95,11.85,89.5,64.27,41.41
2018,5,26,6,30,37.0,50.0,2.9,12.2,61.0,52.79,38.3
2018,5,26,6,45,19.5,77.5,2.85,12.6,83.5,76.44,59.33
2018,5,26,7,0,2.0,105.0,2.8,13.0,106.0,97.71,77.73
2018,5,26,7,15,10.5,137.5,2.7,13.4,142.5,130.8,104.92
2018,5,26,7,30,19.0,170.0,2.6,13.8,179.0,165.13,132.74
2018,5,26,7,45,38.0,196.5,2.5,14.25,217.0,201.39,161.7
2018,5,26,8,0,57.0,223.0,2.4,14.7,255.0,239.02,191.42
2018,5,26,8,15,43.5,232.5,2.35,15.1,258.0,244.32,194.76
2018,5,26,8,30,30.0,242.0,2.3,15.5,261.0,248.11,196.8
2018,5,26,8,45,30.0,256.0,2.2,15.9,276.5,263.77,208.32
2018,5,26,9,0,30.0,270.0,2.1,16.3,292.0,279.41,219.63
2018,5,26,9,15,28.0,284.0,2.05,16.55,305.5,293.5,229.74
2018,5,26,9,30,26.0,298.0,2.0,16.8,319.0,307.41,239.61
2018,5,26,9,45,34.0,323.0,1.95,17.1,351.0,340.21,264.05
2018,5,26,10,0,42.0,348.0,1.9,17.4,383.0,373.62,288.53
2018,5,26,10,15,64.5,380.0,1.85,17.6,436.0,427.43,328.4
2018,5,26,10,30,87.0,412.0,1.8,17.8,489.0,482.5,368.33
2018,5,26,10,45,99.5,432.0,1.8,18.05,522.5,517.08,392.64
2018,5,26,11,0,112.0,452.0,1.8,18.3,556.0,560.87,423.29
2018,5,26,11,15,234.0,413.5,1.9,18.4,634.0,652.49,492.19
2018,5,26,11,30,356.0,375.0,2.0,18.5,712.0,737.41,554.8
2018,5,26,11,45,629.0,255.0,2.05,18.6,854.5,902.28,674.33
2018,5,26,12,0,902.0,135.0,2.1,18.7,997.0,1041.95,764.98
2018,5,26,12,15,903.0,133.5,2.25,18.75,995.5,1041.59,764.85
2018,5,26,12,30,904.0,132.0,2.4,18.8,994.0,1037.75,764.08
2018,5,26,12,45,904.5,131.0,2.55,18.85,986.5,1030.39,761.04
2018,5,26,13,0,905.0,130.0,2.7,18.9,979.0,1019.55,755.73
2018,5,26,13,15,900.5,130.0,2.85,18.8,962.5,1001.42,746.0
2018,5,26,13,30,896.0,130.0,3.0,18.7,946.0,980.05,734.06
2018,5,26,13,45,888.5,130.5,3.15,18.65,922.0,953.28,718.2
2018,5,26,14,0,881.0,131.0,3.3,18.6,898.0,923.66,700.23
2018,5,26,14,15,873.0,129.0,3.45,18.45,867.5,888.46,678.42
2018,5,26,14,30,865.0,127.0,3.6,18.3,837.0,850.78,654.56
2018,5,26,14,45,848.0,127.5,3.7,18.15,798.5,810.12,627.97
2018,5,26,15,0,831.0,128.0,3.8,18.0,760.0,763.61,596.76
2018,5,26,15,15,800.0,131.5,3.8,18.0,713.0,709.01,557.77
2018,5,26,15,30,769.0,135.0,3.8,18.0,666.0,654.78,517.08
2018,5,26,15,45,775.5,124.0,3.9,17.65,629.0,610.33,484.27
2018,5,26,16,0,782.0,113.0,4.0,17.3,592.0,563.44,448.35
2018,5,26,16,15,759.5,109.5,4.05,17.0,543.5,506.6,403.09
2018,5,26,16,30,737.0,106.0,4.1,16.7,495.0,449.65,356.4
2018,5,26,16,45,708.0,101.5,4.1,16.45,445.0,390.99,306.88
2018,5,26,17,0,679.0,97.0,4.1,16.2,395.0,334.53,257.89
2018,5,26,17,15,639.5,91.5,4.1,15.8,344.0,276.51,207.14
2018,5,26,17,30,600.0,86.0,4.1,15.4,293.0,222.49,159.46
2018,5,26,17,45,545.0,79.0,4.05,15.05,244.0,168.58,113.42
2018,5,26,18,0,490.0,72.0,4.0,14.7,195.0,121.04,75.46
2018,5,26,18,15,407.5,62.5,3.9,14.25,149.5,74.89,44.5
2018,5,26,18,30,325.0,53.0,3.8,13.8,104.0,40.58,29.97
2018,5,26,18,45,223.5,39.5,3.65,13.4,69.0,30.81,20.42
2018,5,26,19,0,122.0,26.0,3.5,13.0,34.0,20.64,3.67
2018,5,26,19,15,62.5,14.0,3.4,12.75,18.0,13.34,0.0
2018,5,26,19,30,3.0,2.0,3.3,12.5,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,3.2,12.3,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,27,4,45,23.0,4.5,1.55,11.0,5.0,0.0,0.0
2018,5,27,5,0,46.0,9.0,1.5,11.2,10.0,8.58,0.0
2018,5,27,5,15,161.0,23.0,1.55,11.75,38.0,18.23,0.85
2018,5,27,5,30,276.0,37.0,1.6,12.3,66.0,28.9,18.79
2018,5,27,5,45,370.0,46.0,1.6,12.9,107.0,35.97,26.05
2018,5,27,6,0,464.0,55.0,1.6,13.5,148.0,70.15,39.57
2018,5,27,6,15,530.0,61.5,1.6,13.95,196.0,113.39,67.61
2018,5,27,6,30,596.0,68.0,1.6,14.4,244.0,164.45,107.62
2018,5,27,6,45,645.5,72.0,1.6,14.9,295.5,216.96,152.53
2018,5,27,7,0,695.0,76.0,1.6,15.4,347.0,274.83,202.87
2018,5,27,7,15,726.0,79.5,1.6,15.95,397.5,332.32,252.98
2018,5,27,7,30,757.0,83.0,1.6,16.5,448.0,390.78,302.64
2018,5,27,7,45,780.5,86.5,1.65,17.05,497.5,448.16,350.14
2018,5,27,8,0,804.0,90.0,1.7,17.6,547.0,506.78,396.97
2018,5,27,8,15,822.0,92.5,1.7,18.05,594.0,562.23,439.79
2018,5,27,8,30,840.0,95.0,1.7,18.5,641.0,616.73,480.46
2018,5,27,8,45,854.0,97.0,1.7,18.9,684.5,668.38,517.83
2018,5,27,9,0,868.0,99.0,1.7,19.3,728.0,719.14,552.76
2018,5,27,9,15,833.5,123.0,1.75,19.65,753.0,757.38,577.48
2018,5,27,9,30,799.0,147.0,1.8,20.0,778.0,788.09,596.87
2018,5,27,9,45,852.0,125.5,1.85,20.35,824.0,835.83,627.76
2018,5,27,10,0,905.0,104.0,1.9,20.7,870.0,888.5,661.35
2018,5,27,10,15,911.0,105.5,1.95,20.95,897.0,922.57,682.41
2018,5,27,10,30,917.0,107.0,2.0,21.2,924.0,953.8,701.67
2018,5,27,10,45,921.0,107.5,2.1,21.45,944.0,979.14,717.63
2018,5,27,11,0,925.0,108.0,2.2,21.7,964.0,1001.25,731.56
2018,5,27,11,15,927.5,109.0,2.25,21.8,977.5,1019.07,742.64
2018,5,27,11,30,930.0,110.0,2.3,21.9,991.0,1033.43,751.62
2018,5,27,11,45,930.0,110.5,2.4,22.0,996.0,1041.27,757.1
2018,5,27,12,0,930.0,111.0,2.5,22.1,1001.0,1045.53,760.44
2018,5,27,12,15,930.0,110.5,2.55,22.15,999.0,1045.18,760.56
2018,5,27,12,30,930.0,110.0,2.6,22.2,997.0,1041.24,758.52
2018,5,27,12,45,928.0,109.5,2.7,22.25,987.5,1031.74,753.51
2018,5,27,13,0,926.0,109.0,2.8,22.3,978.0,1018.71,746.29
2018,5,27,13,15,923.0,108.5,2.8,22.3,962.0,1001.24,735.46
2018,5,27,13,30,920.0,108.0,2.8,22.3,946.0,980.41,722.51
2018,5,27,13,45,915.5,106.5,2.85,22.3,922.5,953.91,706.27
2018,5,27,14,0,911.0,105.0,2.9,22.3,899.0,924.34,687.94
2018,5,27,14,15,904.5,103.5,2.9,22.2,869.5,890.1,666.25
2018,5,27,14,30,898.0,102.0,2.9,22.1,840.0,853.21,642.62
2018,5,27,14,45,889.5,100.0,2.85,22.05,804.5,811.76,615.22
2018,5,27,15,0,881.0,98.0,2.8,22.0,769.0,768.21,586.14
2018,5,27,15,15,869.5,96.0,2.8,22.0,728.0,720.63,554.05
2018,5,27,15,30,858.0,94.0,2.8,22.0,687.0,671.64,519.46
2018,5,27,15,45,843.0,91.5,2.75,21.7,642.5,618.84,480.57
2018,5,27,16,0,828.0,89.0,2.7,21.4,598.0,565.48,440.14
2018,5,27,16,15,809.0,86.0,2.7,21.15,550.0,509.32,396.41
2018,5,27,16,30,790.0,83.0,2.7,20.9,502.0,453.08,351.18
2018,5,27,16,45,764.5,79.5,2.65,20.65,452.0,394.41,302.56
2018,5,27,17,0,739.0,76.0,2.6,20.4,402.0,337.46,253.93
2018,5,27,17,15,704.5,72.0,2.6,19.85,351.5,279.37,203.83
2018,5,27,17,30,670.0,68.0,2.6,19.3,301.0,222.75,154.48
2018,5,27,17,45,621.5,63.0,2.55,18.8,252.0,167.89,107.84
2018,5,27,18,0,573.0,58.0,2.5,18.3,203.0,118.48,68.58
2018,5,27,18,15,500.5,50.5,2.45,17.65,157.0,71.03,37.49
2018,5,27,18,30,428.0,43.0,2.4,17.0,111.0,32.96,23.01
2018,5,27,18,45,317.0,34.0,2.3,16.35,74.5,27.03,17.08
2018,5,27,19,0,206.0,25.0,2.2,15.7,38.0,20.83,4.86
2018,5,27,19,15,108.0,13.5,2.15,15.4,20.0,12.87,0.0
2018,5,27,19,30,10.0,2.0,2.1,15.1,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,2.05,14.8,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,45,40.0,5.0,1.1,13.0,6.0,0.0,0.0
2018,5,28,5,0,80.0,10.0,1.1,13.1,12.0,9.53,0.0
2018,5,28,5,15,204.5,22.0,1.1,13.6,40.5,18.02,1.6
2018,5,28,5,30,329.0,34.0,1.1,14.1,69.0,27.27,17.35
2018,5,28,5,45,420.5,42.0,1.1,14.55,111.0,32.24,22.65
2018,5,28,6,0,512.0,50.0,1.1,15.0,153.0,68.18,36.17
2018,5,28,6,15,572.0,55.5,1.05,15.55,201.0,112.66,64.71
2018,5,28,6,30,632.0,61.0,1.0,16.1,249.0,164.17,104.96
2018,5,28,6,45,673.5,65.0,0.95,16.65,299.0,218.63,151.37
2018,5,28,7,0,715.0,69.0,0.9,17.2,349.0,275.45,200.45
2018,5,28,7,15,745.5,72.5,0.9,17.85,400.0,332.11,249.12
2018,5,28,7,30,776.0,76.0,0.9,18.5,451.0,391.35,298.44
2018,5,28,7,45,798.5,79.0,0.9,19.15,500.5,448.71,344.69
2018,5,28,8,0,821.0,82.0,0.9,19.8,550.0,507.18,389.95
2018,5,28,8,15,838.0,84.5,0.95,20.4,597.0,562.47,431.62
2018,5,28,8,30,855.0,87.0,1.0,21.0,644.0,617.61,471.73
2018,5,28,8,45,868.5,89.0,1.05,21.55,687.5,669.57,508.39
2018,5,28,9,0,882.0,91.0,1.1,22.1,731.0,720.57,542.32
2018,5,28,9,15,890.0,94.0,1.15,22.55,769.0,767.21,571.84
2018,5,28,9,30,898.0,97.0,1.2,23.0,807.0,811.92,599.67
2018,5,28,9,45,902.5,100.5,1.25,23.45,839.5,852.1,624.15
2018,5,28,10,0,907.0,104.0,1.3,23.9,872.0,889.67,646.72
2018,5,28,10,15,913.0,105.0,1.35,24.2,899.0,923.29,666.95
2018,5,28,10,30,919.0,106.0,1.4,24.5,926.0,954.06,685.29
2018,5,28,10,45,923.5,107.0,1.5,24.8,946.5,980.42,701.54
2018,5,28,11,0,928.0,108.0,1.6,25.1,967.0,1003.57,715.81
2018,5,28,11,15,930.5,108.0,1.7,25.3,980.0,1020.44,726.5
2018,5,28,11,30,933.0,108.0,1.8,25.5,993.0,1033.84,735.14
2018,5,28,11,45,934.0,109.0,1.9,25.65,999.0,1043.23,741.53
2018,5,28,12,0,935.0,110.0,2.0,25.8,1005.0,1049.02,745.8
2018,5,28,12,15,933.5,110.0,2.1,25.8,1002.5,1047.72,746.19
2018,5,28,12,30,932.0,110.0,2.2,25.8,1000.0,1042.81,744.46
2018,5,28,12,45,928.5,110.5,2.3,25.8,990.0,1032.86,739.62
2018,5,28,13,0,925.0,111.0,2.4,25.8,980.0,1019.41,732.62
2018,5,28,13,15,921.5,111.0,2.5,25.7,964.0,1002.03,723.41
2018,5,28,13,30,918.0,111.0,2.6,25.6,948.0,981.3,712.03
2018,5,28,13,45,912.5,110.0,2.7,25.55,924.5,954.49,696.48
2018,5,28,14,0,907.0,109.0,2.8,25.5,901.0,924.66,678.83
2018,5,28,14,15,900.5,107.0,2.8,25.35,871.0,890.1,657.38
2018,5,28,14,30,894.0,105.0,2.8,25.2,841.0,852.9,634.01
2018,5,28,14,45,885.0,103.5,2.8,25.05,805.5,811.76,607.75
2018,5,28,15,0,876.0,102.0,2.8,24.9,770.0,768.56,579.78
2018,5,28,15,15,864.0,100.5,2.8,24.9,729.5,721.38,548.34
2018,5,28,15,30,852.0,99.0,2.8,24.9,689.0,672.84,514.3
2018,5,28,15,45,837.0,96.0,2.8,24.5,644.0,619.86,476.15
2018,5,28,16,0,822.0,93.0,2.8,24.1,599.0,566.92,436.82
2018,5,28,16,15,803.0,89.5,2.8,23.75,551.0,510.08,393.21
2018,5,28,16,30,784.0,86.0,2.8,23.4,503.0,453.7,348.48
2018,5,28,16,45,759.0,82.5,2.8,23.0,453.5,395.58,301.01
2018,5,28,17,0,734.0,79.0,2.8,22.6,404.0,339.13,253.41
2018,5,28,17,15,699.0,75.0,2.75,22.05,353.5,281.17,203.83
2018,5,28,17,30,664.0,71.0,2.7,21.5,303.0,224.69,155.02
2018,5,28,17,45,615.5,65.5,2.65,20.9,253.5,169.69,108.72
2018,5,28,18,0,567.0,60.0,2.6,20.3,204.0,120.15,69.64
2018,5,28,18,15,495.5,52.5,2.55,19.6,158.5,73.07,38.87
2018,5,28,18,30,424.0,45.0,2.5,18.9,113.0,34.67,24.3
2018,5,28,18,45,314.5,35.5,2.45,18.25,76.5,28.35,18.1
2018,5,28,19,0,205.0,26.0,2.4,17.6,40.0,20.61,5.64
2018,5,28,19,15,107.5,14.0,2.4,17.25,21.0,13.34,0.0
2018,5,28,19,30,10.0,2.0,2.4,16.9,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.4,16.55,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,2.05,14.0,6.5,0.0,0.0
2018,5,29,5,0,84.0,11.0,2.1,14.1,13.0,10.48,0.0
2018,5,29,5,15,210.0,22.5,2.2,14.5,42.0,18.45,2.49
2018,5,29,5,30,336.0,34.0,2.3,14.9,71.0,27.2,17.25
2018,5,29,5,45,426.0,42.5,2.35,15.3,113.5,32.64,22.9
2018,5,29,6,0,516.0,51.0,2.4,15.7,156.0,69.29,36.86
2018,5,29,6,15,575.5,57.0,2.4,16.15,204.0,114.37,65.94
2018,5,29,6,30,635.0,63.0,2.4,16.6,252.0,166.44,106.88
2018,5,29,6,45,675.5,67.5,2.4,17.0,302.5,219.49,152.66
2018,5,29,7,0,716.0,72.0,2.4,17.4,353.0,278.47,204.34
2018,5,29,7,15,745.5,76.0,2.4,17.95,404.0,335.3,254.1
2018,5,29,7,30,775.0,80.0,2.4,18.5,455.0,394.62,304.66
2018,5,29,7,45,797.5,83.0,2.45,19.05,504.5,451.92,352.31
2018,5,29,8,0,820.0,86.0,2.5,19.6,554.0,510.32,399.21
2018,5,29,8,15,836.5,89.5,2.5,20.0,601.5,566.2,442.73
2018,5,29,8,30,853.0,93.0,2.5,20.4,649.0,621.94,484.7
2018,5,29,8,45,866.0,95.0,2.5,20.8,692.0,673.47,522.32
2018,5,29,9,0,879.0,97.0,2.5,21.2,735.0,723.99,557.36
2018,5,29,9,15,891.5,98.0,2.55,21.55,774.5,771.86,589.01
2018,5,29,9,30,904.0,99.0,2.6,21.9,814.0,818.15,619.12
2018,5,29,9,45,916.0,98.0,2.65,22.2,848.5,860.18,646.07
2018,5,29,10,0,928.0,97.0,2.7,22.5,883.0,900.07,671.33
2018,5,29,10,15,934.0,98.0,2.8,22.75,910.5,934.31,693.14
2018,5,29,10,30,940.0,99.0,2.9,23.0,938.0,965.64,712.97
2018,5,29,10,45,944.0,100.0,2.95,23.2,958.5,992.02,729.23
2018,5,29,11,0,948.0,101.0,3.0,23.4,979.0,1015.1,743.37
2018,5,29,11,15,950.0,102.0,3.1,23.5,992.5,1032.82,754.81
2018,5,29,11,30,952.0,103.0,3.2,23.6,1006.0,1046.99,764.05
2018,5,29,11,45,953.5,103.0,3.3,23.65,1012.0,1056.04,770.25
2018,5,29,12,0,955.0,103.0,3.4,23.7,1018.0,1061.44,774.22
2018,5,29,12,15,953.5,104.5,3.55,23.6,1017.0,1061.68,775.84
2018,5,29,12,30,952.0,106.0,3.7,23.5,1016.0,1058.25,775.16
2018,5,29,12,45,948.0,107.5,3.8,23.45,1006.5,1048.7,770.05
2018,5,29,13,0,944.0,109.0,3.9,23.4,997.0,1035.59,762.7
2018,5,29,13,15,942.0,108.5,4.0,23.2,981.5,1018.91,753.47
2018,5,29,13,30,940.0,108.0,4.1,23.0,966.0,998.76,741.94
2018,5,29,13,45,936.0,106.5,4.25,22.8,943.0,972.38,726.48
2018,5,29,14,0,932.0,105.0,4.4,22.6,920.0,942.83,708.72
2018,5,29,14,15,926.5,103.5,4.45,22.35,890.5,908.94,687.47
2018,5,29,14,30,921.0,102.0,4.5,22.1,861.0,872.28,664.28
2018,5,29,14,45,913.0,101.0,4.6,21.85,826.0,831.53,638.25
2018,5,29,15,0,905.0,100.0,4.7,21.6,791.0,788.56,610.23
2018,5,29,15,15,894.0,97.5,4.7,21.6,749.5,739.94,576.57
2018,5,29,15,30,883.0,95.0,4.7,21.6,708.0,689.81,540.39
2018,5,29,15,45,869.0,92.5,4.75,21.0,663.0,636.56,501.26
2018,5,29,16,0,855.0,90.0,4.8,20.4,618.0,582.59,460.25
2018,5,29,16,15,836.0,87.5,4.8,20.05,569.5,525.64,414.96
2018,5,29,16,30,817.0,85.0,4.8,19.7,521.0,468.55,368.13
2018,5,29,16,45,791.0,82.0,4.8,19.3,470.0,408.74,317.82
2018,5,29,17,0,765.0,79.0,4.8,18.9,419.0,350.67,267.47
2018,5,29,17,15,729.0,75.5,4.8,18.4,367.0,291.15,215.22
2018,5,29,17,30,693.0,72.0,4.8,17.9,315.0,233.15,163.87
2018,5,29,17,45,643.0,67.0,4.8,17.35,264.5,176.61,115.22
2018,5,29,18,0,593.0,62.0,4.8,16.8,214.0,125.7,74.24
2018,5,29,18,15,515.5,55.0,4.75,16.2,166.5,77.11,42.01
2018,5,29,18,30,438.0,48.0,4.7,15.6,119.0,37.88,27.48
2018,5,29,18,45,322.0,38.0,4.65,15.0,80.5,30.67,20.39
2018,5,29,19,0,206.0,28.0,4.6,14.4,42.0,22.23,7.58
2018,5,29,19,15,109.0,15.0,4.55,14.1,22.0,14.3,0.0
2018,5,29,19,30,12.0,2.0,4.5,13.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,4.5,13.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,30,4,45,3.0,4.5,5.05,10.85,4.5,0.0,0.0
2018,5,30,5,0,6.0,9.0,5.1,10.9,9.0,8.58,0.0
2018,5,30,5,15,19.0,22.0,5.15,11.05,24.0,19.76,3.88
2018,5,30,5,30,32.0,35.0,5.2,11.2,39.0,31.13,20.92
2018,5,30,5,45,37.0,51.5,5.25,11.35,58.0,45.02,34.22
2018,5,30,6,0,42.0,68.0,5.3,11.5,77.0,62.42,46.54
2018,5,30,6,15,28.5,79.5,5.35,11.7,86.0,74.84,57.55
2018,5,30,6,30,15.0,91.0,5.4,11.9,95.0,85.94,67.72
2018,5,30,6,45,168.0,113.0,5.45,12.1,178.0,141.99,109.74
2018,5,30,7,0,321.0,135.0,5.5,12.3,261.0,218.02,170.5
2018,5,30,7,15,342.0,155.0,5.5,12.5,306.0,264.09,210.58
2018,5,30,7,30,363.0,175.0,5.5,12.7,351.0,312.37,252.02
2018,5,30,7,45,391.5,187.0,5.5,12.9,395.0,361.24,293.28
2018,5,30,8,0,420.0,199.0,5.5,13.1,439.0,410.62,334.31
2018,5,30,8,15,475.0,202.5,5.5,13.35,495.5,469.17,382.12
2018,5,30,8,30,530.0,206.0,5.5,13.6,552.0,532.18,432.69
2018,5,30,8,45,506.0,231.0,5.5,13.85,579.0,567.7,459.77
2018,5,30,9,0,482.0,256.0,5.5,14.1,606.0,599.86,483.59
2018,5,30,9,15,418.0,295.5,5.5,14.45,610.5,612.66,490.89
2018,5,30,9,30,354.0,335.0,5.5,14.8,615.0,613.71,488.98
2018,5,30,9,45,332.5,353.0,5.45,15.15,625.0,628.46,498.31
2018,5,30,10,0,311.0,371.0,5.4,15.5,635.0,640.68,505.5
2018,5,30,10,15,354.5,372.0,5.45,15.75,682.0,691.32,543.63
2018,5,30,10,30,398.0,373.0,5.5,16.0,729.0,749.87,586.85
2018,5,30,10,45,438.0,372.5,5.5,16.25,772.0,797.93,621.74
2018,5,30,11,0,478.0,372.0,5.5,16.5,815.0,845.82,656.16
2018,5,30,11,15,535.5,345.5,5.55,16.6,848.5,884.41,685.25
2018,5,30,11,30,593.0,319.0,5.6,16.7,882.0,921.85,713.43
2018,5,30,11,45,646.0,285.0,5.6,16.75,901.5,946.71,732.52
2018,5,30,12,0,699.0,251.0,5.6,16.8,921.0,968.92,749.08
2018,5,30,12,15,797.0,199.5,5.65,16.8,962.5,1008.68,777.34
2018,5,30,12,30,895.0,148.0,5.7,16.8,1004.0,1042.71,801.42
2018,5,30,12,45,900.5,143.5,5.75,16.75,998.0,1037.13,798.07
2018,5,30,13,0,906.0,139.0,5.8,16.7,992.0,1027.98,792.54
2018,5,30,13,15,904.0,137.5,5.8,16.65,976.5,1010.96,781.22
2018,5,30,13,30,902.0,136.0,5.8,16.6,961.0,990.61,767.66
2018,5,30,13,45,898.0,135.5,5.85,16.5,939.0,966.14,751.66
2018,5,30,14,0,894.0,135.0,5.9,16.4,917.0,938.62,733.46
2018,5,30,14,15,887.0,133.5,5.9,16.25,887.5,904.62,710.35
2018,5,30,14,30,880.0,132.0,5.9,16.1,858.0,868.03,685.25
2018,5,30,14,45,869.0,131.0,5.9,15.95,822.0,830.41,659.22
2018,5,30,15,0,858.0,130.0,5.9,15.8,786.0,786.3,628.13
2018,5,30,15,15,845.0,127.0,5.9,15.8,744.5,737.1,592.31
2018,5,30,15,30,832.0,124.0,5.9,15.8,703.0,686.7,553.45
2018,5,30,15,45,812.5,122.5,5.95,15.3,657.5,632.79,512.06
2018,5,30,16,0,793.0,121.0,6.0,14.8,612.0,578.81,469.41
2018,5,30,16,15,764.5,119.5,5.95,14.5,562.0,519.68,420.94
2018,5,30,16,30,736.0,118.0,5.9,14.2,512.0,462.41,372.72
2018,5,30,16,45,701.0,115.0,5.9,13.85,460.5,402.8,321.62
2018,5,30,17,0,666.0,112.0,5.9,13.5,409.0,346.02,271.73
2018,5,30,17,15,621.0,107.5,5.85,13.2,357.5,287.99,220.27
2018,5,30,17,30,576.0,103.0,5.8,12.9,306.0,234.6,172.68
2018,5,30,17,45,512.0,95.5,5.7,12.55,255.0,178.14,124.38
2018,5,30,18,0,448.0,88.0,5.6,12.2,204.0,130.57,86.17
2018,5,30,18,15,366.0,76.5,5.5,11.9,158.0,85.84,55.16
2018,5,30,18,30,284.0,65.0,5.4,11.6,112.0,50.75,39.35
2018,5,30,18,45,186.5,49.0,5.3,11.3,75.5,39.28,28.21
2018,5,30,19,0,89.0,33.0,5.2,11.0,39.0,26.75,11.39
2018,5,30,19,15,45.5,17.5,5.15,10.9,20.5,16.68,0.0
2018,5,30,19,30,2.0,2.0,5.1,10.8,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,5.1,10.7,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.0,10.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,4.4,10.05,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,4.4,10.1,12.0,10.48,0.0
2018,5,31,5,15,115.5,27.5,4.45,10.35,39.5,22.57,5.94
2018,5,31,5,30,203.0,44.0,4.5,10.6,67.0,34.44,23.86
2018,5,31,5,45,297.5,56.0,4.5,10.8,107.5,42.89,32.44
2018,5,31,6,0,392.0,68.0,4.5,11.0,148.0,76.43,47.58
2018,5,31,6,15,460.0,76.0,4.5,11.35,195.0,117.22,74.79
2018,5,31,6,30,528.0,84.0,4.5,11.7,242.0,167.13,114.38
2018,5,31,6,45,577.5,90.0,4.5,12.0,292.5,217.43,157.99
2018,5,31,7,0,627.0,96.0,4.5,12.3,343.0,273.2,207.43
2018,5,31,7,15,664.5,100.0,4.45,12.65,394.0,328.09,256.45
2018,5,31,7,30,702.0,104.0,4.4,13.0,445.0,386.46,307.52
2018,5,31,7,45,731.5,107.0,4.35,13.35,495.0,443.35,356.32
2018,5,31,8,0,761.0,110.0,4.3,13.7,545.0,503.01,405.89
2018,5,31,8,15,782.5,112.5,4.25,14.05,592.5,558.22,450.56
2018,5,31,8,30,804.0,115.0,4.2,14.4,640.0,613.94,494.26
2018,5,31,8,45,821.5,116.5,4.15,14.75,684.0,666.2,534.13
2018,5,31,9,0,839.0,118.0,4.1,15.1,728.0,717.98,572.6
2018,5,31,9,15,851.5,119.5,4.1,15.35,767.0,762.19,603.45
2018,5,31,9,30,864.0,121.0,4.1,15.6,806.0,807.43,634.43
2018,5,31,9,45,875.0,121.5,4.15,15.85,840.0,848.72,662.42
2018,5,31,10,0,886.0,122.0,4.2,16.1,874.0,887.95,688.69
2018,5,31,10,15,892.5,123.5,4.25,16.25,901.5,921.88,711.31
2018,5,31,10,30,899.0,125.0,4.3,16.4,929.0,953.06,731.88
2018,5,31,10,45,904.0,126.5,4.35,16.55,950.0,979.93,749.6
2018,5,31,11,0,909.0,128.0,4.4,16.7,971.0,1003.68,765.21
2018,5,31,11,15,912.5,128.0,4.4,16.8,984.5,1021.26,776.3
2018,5,31,11,30,916.0,128.0,4.4,16.9,998.0,1035.48,785.2
2018,5,31,11,45,917.0,128.5,4.45,17.0,1004.0,1044.27,791.02
2018,5,31,12,0,918.0,129.0,4.5,17.1,1010.0,1049.56,794.61
2018,5,31,12,15,914.0,131.5,4.5,17.1,1007.5,1048.32,793.71
2018,5,31,12,30,910.0,134.0,4.5,17.1,1005.0,1043.57,790.6
2018,5,31,12,45,903.5,137.0,4.5,17.15,995.0,1033.4,783.78
2018,5,31,13,0,897.0,140.0,4.5,17.2,985.0,1019.88,774.81
2018,5,31,13,15,895.5,138.5,4.45,17.2,970.0,1003.53,763.69
2018,5,31,13,30,894.0,137.0,4.4,17.2,955.0,983.86,750.39
2018,5,31,13,45,890.5,134.0,4.4,17.15,931.5,957.64,733.22
2018,5,31,14,0,887.0,131.0,4.4,17.1,908.0,928.37,713.94
2018,5,31,14,15,880.0,129.5,4.4,17.05,878.5,894.63,691.45
2018,5,31,14,30,873.0,128.0,4.4,17.0,849.0,858.34,667.03
2018,5,31,14,45,864.0,125.5,4.4,16.9,813.5,817.12,639.02
2018,5,31,15,0,855.0,123.0,4.4,16.8,778.0,777.11,611.65
2018,5,31,15,15,842.0,120.5,4.4,16.8,737.0,728.64,577.48
2018,5,31,15,30,829.0,118.0,4.4,16.8,696.0,678.97,540.08
2018,5,31,15,45,813.5,114.5,4.4,16.5,651.0,625.8,499.74
2018,5,31,16,0,798.0,111.0,4.4,16.2,606.0,572.2,457.93
2018,5,31,16,15,778.0,107.5,4.4,15.95,558.0,516.1,412.83
2018,5,31,16,30,758.0,104.0,4.4,15.7,510.0,460.58,366.84
2018,5,31,16,45,731.5,99.0,4.4,15.45,459.5,400.47,315.92
2018,5,31,17,0,705.0,94.0,4.4,15.2,409.0,343.3,266.04
2018,5,31,17,15,667.5,88.5,4.4,14.85,358.0,284.52,214.21
2018,5,31,17,30,630.0,83.0,4.4,14.5,307.0,229.45,165.15
2018,5,31,17,45,578.5,77.0,4.35,14.15,257.5,175.31,118.3
2018,5,31,18,0,527.0,71.0,4.3,13.8,208.0,127.05,79.09
2018,5,31,18,15,452.0,62.5,4.2,13.35,162.0,81.09,47.72
2018,5,31,18,30,377.0,54.0,4.1,12.9,116.0,42.72,32.12
2018,5,31,18,45,270.5,42.0,3.95,12.5,79.0,32.64,22.46
2018,5,31,19,0,164.0,30.0,3.8,12.1,42.0,23.78,10.13
2018,5,31,19,15,85.5,16.0,3.75,11.85,22.0,15.25,0.0
2018,5,31,19,30,7.0,2.0,3.7,11.6,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,3.6,11.35,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,1,4,45,30.5,6.5,2.35,9.8,7.0,0.0,0.0
2018,6,1,5,0,61.0,13.0,2.3,10.0,14.0,12.39,0.0
2018,6,1,5,15,174.0,26.0,2.3,10.5,42.5,20.61,5.46
2018,6,1,5,30,287.0,39.0,2.3,11.0,71.0,30.4,20.44
2018,6,1,5,45,379.5,48.0,2.3,11.55,112.5,37.5,27.62
2018,6,1,6,0,472.0,57.0,2.3,12.1,154.0,72.21,41.3
2018,6,1,6,15,534.5,63.5,2.2,12.65,202.0,115.36,69.49
2018,6,1,6,30,597.0,70.0,2.1,13.2,250.0,165.9,109.38
2018,6,1,6,45,641.5,75.0,2.0,13.7,300.5,218.05,154.37
2018,6,1,7,0,686.0,80.0,1.9,14.2,351.0,274.97,204.26
2018,6,1,7,15,718.0,84.0,1.85,14.75,401.5,332.69,254.71
2018,6,1,7,30,750.0,88.0,1.8,15.3,452.0,391.4,304.72
2018,6,1,7,45,774.0,91.5,1.75,15.85,502.0,448.44,351.94
2018,6,1,8,0,798.0,95.0,1.7,16.4,552.0,506.8,398.41
2018,6,1,8,15,816.5,97.5,1.65,16.95,599.0,562.07,440.85
2018,6,1,8,30,835.0,100.0,1.6,17.5,646.0,617.49,481.78
2018,6,1,8,45,849.5,102.0,1.5,18.05,689.5,668.06,517.39
2018,6,1,9,0,864.0,104.0,1.4,18.6,733.0,718.85,551.34
2018,6,1,9,15,877.5,104.0,1.4,19.0,772.0,765.8,581.36
2018,6,1,9,30,891.0,104.0,1.4,19.4,811.0,811.29,609.87
2018,6,1,9,45,902.5,104.0,1.4,19.8,845.5,853.42,635.66
2018,6,1,10,0,914.0,104.0,1.4,20.2,880.0,893.44,659.7
2018,6,1,10,15,920.0,105.0,1.45,20.45,907.0,927.25,680.49
2018,6,1,10,30,926.0,106.0,1.5,20.7,934.0,958.21,699.39
2018,6,1,10,45,930.5,106.5,1.6,20.95,954.5,984.25,715.81
2018,6,1,11,0,935.0,107.0,1.7,21.2,975.0,1007.07,730.23
2018,6,1,11,15,937.5,107.0,1.8,21.35,988.0,1024.11,741.31
2018,6,1,11,30,940.0,107.0,1.9,21.5,1001.0,1037.67,750.31
2018,6,1,11,45,941.5,107.0,2.0,21.65,1007.0,1046.7,756.55
2018,6,1,12,0,943.0,107.0,2.1,21.8,1013.0,1052.13,760.63
2018,6,1,12,15,942.5,107.5,2.25,21.85,1011.5,1052.46,762.49
2018,6,1,12,30,942.0,108.0,2.4,21.9,1010.0,1049.17,762.1
2018,6,1,12,45,939.5,107.5,2.5,22.0,1000.5,1039.3,756.83
2018,6,1,13,0,937.0,107.0,2.6,22.1,991.0,1025.88,749.35
2018,6,1,13,15,933.5,106.5,2.75,22.05,974.5,1008.02,739.91
2018,6,1,13,30,930.0,106.0,2.9,22.0,958.0,986.78,728.18
2018,6,1,13,45,925.5,104.5,3.05,22.0,934.5,960.33,712.72
2018,6,1,14,0,921.0,103.0,3.2,22.0,911.0,930.78,695.02
2018,6,1,14,15,914.5,102.0,3.25,21.85,881.5,897.05,674.0
2018,6,1,14,30,908.0,101.0,3.3,21.7,852.0,860.63,650.96
2018,6,1,14,45,899.0,99.5,3.4,21.6,816.5,819.24,624.34
2018,6,1,15,0,890.0,98.0,3.5,21.5,781.0,775.75,595.87
2018,6,1,15,15,879.0,96.0,3.5,21.5,740.5,728.44,563.6
2018,6,1,15,30,868.0,94.0,3.5,21.5,700.0,679.67,528.9
2018,6,1,15,45,853.5,92.0,3.6,21.1,655.5,627.48,490.77
2018,6,1,16,0,839.0,90.0,3.7,20.7,611.0,574.66,450.86
2018,6,1,16,15,821.0,87.0,3.75,20.35,563.5,518.66,406.99
2018,6,1,16,30,803.0,84.0,3.8,20.0,516.0,462.5,361.51
2018,6,1,16,45,778.5,81.0,3.8,19.7,466.0,404.21,312.79
2018,6,1,17,0,754.0,78.0,3.8,19.4,416.0,347.49,263.92
2018,6,1,17,15,720.5,73.5,3.8,18.9,365.0,288.47,212.52
2018,6,1,17,30,687.0,69.0,3.8,18.4,314.0,232.62,163.22
2018,6,1,17,45,640.0,64.0,3.75,17.85,264.0,175.15,113.9
2018,6,1,18,0,593.0,59.0,3.7,17.3,214.0,124.79,73.21
2018,6,1,18,15,524.0,52.5,3.6,16.7,168.0,77.08,41.09
2018,6,1,18,30,455.0,46.0,3.5,16.1,122.0,37.61,27.26
2018,6,1,18,45,349.0,37.0,3.4,15.5,84.0,29.36,19.42
2018,6,1,19,0,243.0,28.0,3.3,14.9,46.0,23.27,10.2
2018,6,1,19,15,132.5,16.0,3.2,14.6,25.0,15.25,0.0
2018,6,1,19,30,22.0,4.0,3.1,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.0,2.0,3.05,14.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.5,1.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,101.0,13.0,1.7,13.4,15.0,12.39,0.0
2018,6,2,5,15,233.0,23.5,1.7,14.0,45.0,19.22,4.98
2018,6,2,5,30,365.0,34.0,1.7,14.6,75.0,26.99,17.27
2018,6,2,5,45,453.0,41.0,1.7,15.2,117.5,31.12,21.64
2018,6,2,6,0,541.0,48.0,1.7,15.8,160.0,67.67,34.76
2018,6,2,6,15,598.0,53.5,1.7,16.3,208.5,113.32,64.04
2018,6,2,6,30,655.0,59.0,1.7,16.8,257.0,167.62,106.74
2018,6,2,6,45,694.0,63.5,1.7,17.35,307.5,221.04,152.63
2018,6,2,7,0,733.0,68.0,1.7,17.9,358.0,278.57,202.81
2018,6,2,7,15,762.0,71.0,1.75,18.45,408.5,335.02,252.05
2018,6,2,7,30,791.0,74.0,1.8,19.0,459.0,393.85,302.01
