Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,45,812.0,77.5,1.8,19.6,508.5,451.61,349.46
2018,6,2,8,0,833.0,81.0,1.8,20.2,558.0,510.5,396.01
2018,6,2,8,15,849.5,83.0,1.85,20.8,605.0,565.37,438.16
2018,6,2,8,30,866.0,85.0,1.9,21.4,652.0,620.11,478.77
2018,6,2,8,45,879.0,87.0,1.9,22.05,695.0,672.1,515.68
2018,6,2,9,0,892.0,89.0,1.9,22.7,738.0,723.08,549.68
2018,6,2,9,15,896.5,93.5,1.9,23.15,775.5,768.94,578.77
2018,6,2,9,30,901.0,98.0,1.9,23.6,813.0,812.58,605.89
2018,6,2,9,45,902.0,103.5,1.9,24.1,844.5,851.94,629.61
2018,6,2,10,0,903.0,109.0,1.9,24.6,876.0,888.46,651.15
2018,6,2,10,15,909.5,110.0,1.9,24.95,903.5,922.39,671.15
2018,6,2,10,30,916.0,111.0,1.9,25.3,931.0,953.54,689.19
2018,6,2,10,45,920.5,112.0,1.9,25.65,951.5,979.86,704.04
2018,6,2,11,0,925.0,113.0,1.9,26.0,972.0,1002.99,716.85
2018,6,2,11,15,928.5,113.0,1.9,26.2,985.5,1020.87,726.79
2018,6,2,11,30,932.0,113.0,1.9,26.4,999.0,1035.32,734.7
2018,6,2,11,45,933.5,113.0,1.9,26.6,1005.5,1044.31,739.31
2018,6,2,12,0,935.0,113.0,1.9,26.8,1012.0,1049.74,741.86
2018,6,2,12,15,936.0,112.5,1.95,26.85,1011.0,1050.6,742.84
2018,6,2,12,30,937.0,112.0,2.0,26.9,1010.0,1047.87,741.74
2018,6,2,12,45,937.0,110.0,2.05,26.95,1001.0,1039.04,736.99
2018,6,2,13,0,937.0,108.0,2.1,27.0,992.0,1026.63,730.12
2018,6,2,13,15,933.0,107.5,2.2,26.9,975.5,1008.34,720.62
2018,6,2,13,30,929.0,107.0,2.3,26.8,959.0,986.69,708.97
2018,6,2,13,45,924.5,106.0,2.4,26.75,936.0,960.84,694.38
2018,6,2,14,0,920.0,105.0,2.5,26.7,913.0,931.87,677.65
2018,6,2,14,15,913.0,104.5,2.55,26.55,883.5,898.3,657.56
2018,6,2,14,30,906.0,104.0,2.6,26.4,854.0,862.08,635.52
2018,6,2,14,45,897.0,102.5,2.7,26.25,818.5,820.81,610.14
2018,6,2,15,0,888.0,101.0,2.8,26.1,783.0,777.45,582.91
2018,6,2,15,15,877.0,98.5,2.8,26.1,742.5,729.78,551.36
2018,6,2,15,30,866.0,96.0,2.8,26.1,702.0,680.64,517.38
2018,6,2,15,45,851.5,93.5,2.85,25.6,657.0,628.1,480.19
2018,6,2,16,0,837.0,91.0,2.9,25.1,612.0,574.93,441.26
2018,6,2,16,15,818.0,88.0,2.9,24.7,564.0,518.56,398.28
2018,6,2,16,30,799.0,85.0,2.9,24.3,516.0,462.12,353.78
2018,6,2,16,45,773.5,81.5,2.9,23.9,465.5,403.18,305.92
2018,6,2,17,0,748.0,78.0,2.9,23.5,415.0,345.93,257.92
2018,6,2,17,15,714.5,74.0,2.8,22.8,364.5,287.75,208.39
2018,6,2,17,30,681.0,70.0,2.7,22.1,314.0,230.84,159.35
2018,6,2,17,45,634.0,65.0,2.65,21.4,264.5,175.58,112.77
2018,6,2,18,0,587.0,60.0,2.6,20.7,215.0,125.55,73.0
2018,6,2,18,15,517.5,53.0,2.5,19.95,168.5,77.67,41.07
2018,6,2,18,30,448.0,46.0,2.4,19.2,122.0,38.07,27.31
2018,6,2,18,45,342.5,37.0,2.35,18.45,84.0,29.24,19.11
2018,6,2,19,0,237.0,28.0,2.3,17.7,46.0,23.14,10.43
2018,6,2,19,15,130.0,16.0,2.3,17.35,25.0,15.25,0.0
2018,6,2,19,30,23.0,4.0,2.3,17.0,4.0,0.0,0.0
2018,6,2,19,45,11.5,2.0,2.25,16.65,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,3,4,45,44.0,6.5,1.9,14.4,7.5,0.0,0.0
2018,6,3,5,0,88.0,13.0,1.9,14.5,15.0,12.39,0.0
2018,6,3,5,15,215.0,24.0,1.9,14.9,44.5,19.66,5.53
2018,6,3,5,30,342.0,35.0,1.9,15.3,74.0,27.88,17.98
2018,6,3,5,45,431.0,43.0,1.85,15.7,116.5,32.85,23.1
2018,6,3,6,0,520.0,51.0,1.8,16.1,159.0,69.08,36.59
2018,6,3,6,15,578.5,56.5,1.8,16.5,207.0,113.64,65.11
2018,6,3,6,30,637.0,62.0,1.8,16.9,255.0,165.02,105.33
2018,6,3,6,45,677.5,67.0,1.75,17.35,305.5,220.31,152.62
2018,6,3,7,0,718.0,72.0,1.7,17.8,356.0,277.78,202.6
2018,6,3,7,15,747.0,75.5,1.7,18.3,406.5,333.84,251.39
2018,6,3,7,30,776.0,79.0,1.7,18.8,457.0,392.32,300.9
2018,6,3,7,45,798.0,82.5,1.75,19.35,506.5,449.72,348.17
2018,6,3,8,0,820.0,86.0,1.8,19.9,556.0,508.19,394.63
2018,6,3,8,15,836.5,88.5,1.85,20.4,602.5,563.01,436.92
2018,6,3,8,30,853.0,91.0,1.9,20.9,649.0,617.6,477.65
2018,6,3,8,45,865.5,93.0,1.9,21.35,692.0,668.66,514.36
2018,6,3,9,0,878.0,95.0,1.9,21.8,735.0,718.69,548.53
2018,6,3,9,15,888.5,97.0,2.0,22.1,774.0,765.92,579.84
2018,6,3,9,30,899.0,99.0,2.1,22.4,813.0,811.44,609.63
2018,6,3,9,45,906.5,100.5,2.15,22.75,846.0,852.05,635.25
2018,6,3,10,0,914.0,102.0,2.2,23.1,879.0,890.28,659.04
2018,6,3,10,15,920.0,103.0,2.25,23.35,906.0,924.1,680.0
2018,6,3,10,30,926.0,104.0,2.3,23.6,933.0,955.07,699.02
2018,6,3,10,45,922.5,109.5,2.35,23.85,951.0,978.68,713.2
2018,6,3,11,0,919.0,115.0,2.4,24.1,969.0,998.73,725.16
2018,6,3,11,15,929.0,111.0,2.45,24.25,985.0,1018.84,737.52
2018,6,3,11,30,939.0,107.0,2.5,24.4,1001.0,1035.71,747.84
2018,6,3,11,45,940.5,107.0,2.6,24.5,1007.0,1044.79,753.97
2018,6,3,12,0,942.0,107.0,2.7,24.6,1013.0,1050.29,757.99
2018,6,3,12,15,940.5,108.0,2.75,24.55,1011.5,1050.2,758.51
2018,6,3,12,30,939.0,109.0,2.8,24.5,1010.0,1046.51,756.89
2018,6,3,12,45,936.0,110.0,2.9,24.5,1001.0,1037.77,752.47
2018,6,3,13,0,933.0,111.0,3.0,24.5,992.0,1025.51,745.87
2018,6,3,13,15,923.5,114.5,3.05,24.35,974.5,1006.06,734.64
2018,6,3,13,30,914.0,118.0,3.1,24.2,957.0,983.46,721.41
2018,6,3,13,45,863.0,144.5,3.2,24.1,921.0,942.3,696.05
2018,6,3,14,0,812.0,171.0,3.3,24.0,885.0,907.11,674.5
2018,6,3,14,15,792.0,175.0,3.35,23.85,852.0,869.23,650.64
2018,6,3,14,30,772.0,179.0,3.4,23.7,819.0,829.78,625.43
2018,6,3,14,45,779.5,164.5,3.5,23.5,787.5,792.99,602.13
2018,6,3,15,0,787.0,150.0,3.6,23.3,756.0,753.16,576.33
2018,6,3,15,15,797.0,134.5,3.6,23.3,720.5,711.17,547.12
2018,6,3,15,30,807.0,119.0,3.6,23.3,685.0,666.1,514.75
2018,6,3,15,45,799.5,112.5,3.65,22.85,642.5,616.11,478.55
2018,6,3,16,0,792.0,106.0,3.7,22.4,600.0,564.99,440.32
2018,6,3,16,15,789.0,97.0,3.7,22.05,556.5,512.83,399.76
2018,6,3,16,30,786.0,88.0,3.7,21.7,513.0,459.51,356.84
2018,6,3,16,45,775.0,82.0,3.7,21.4,467.0,404.86,311.28
2018,6,3,17,0,764.0,76.0,3.7,21.1,421.0,350.33,264.32
2018,6,3,17,15,732.0,72.0,3.65,20.55,370.5,291.73,213.56
2018,6,3,17,30,700.0,68.0,3.6,20.0,320.0,236.1,164.68
2018,6,3,17,45,647.0,62.5,3.55,19.5,267.5,176.33,113.92
2018,6,3,18,0,594.0,57.0,3.5,19.0,215.0,124.34,72.26
2018,6,3,18,15,536.0,51.0,3.45,18.3,171.0,77.7,40.6
2018,6,3,18,30,478.0,45.0,3.4,17.6,127.0,37.94,27.41
2018,6,3,18,45,373.5,36.5,3.35,16.9,88.0,28.7,18.82
2018,6,3,19,0,269.0,28.0,3.3,16.2,49.0,23.05,10.85
2018,6,3,19,15,150.0,16.5,3.35,15.9,27.0,15.73,0.0
2018,6,3,19,30,31.0,5.0,3.4,15.6,5.0,0.0,0.0
2018,6,3,19,45,15.5,2.5,3.4,15.25,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.0,4.05,12.65,7.5,0.0,0.0
2018,6,4,5,0,97.0,12.0,4.1,12.7,15.0,11.44,0.0
2018,6,4,5,15,228.5,24.0,4.2,13.05,46.0,19.62,5.88
2018,6,4,5,30,360.0,36.0,4.3,13.4,77.0,28.81,18.94
2018,6,4,5,45,449.5,43.0,4.4,13.7,119.5,32.84,23.28
2018,6,4,6,0,539.0,50.0,4.5,14.0,162.0,69.05,36.33
2018,6,4,6,15,597.0,56.0,4.55,14.45,211.0,115.07,66.18
2018,6,4,6,30,655.0,62.0,4.6,14.9,260.0,167.86,108.15
2018,6,4,6,45,695.0,66.0,4.65,15.4,310.5,223.1,156.37
2018,6,4,7,0,735.0,70.0,4.7,15.9,361.0,280.43,207.58
2018,6,4,7,15,763.5,74.0,4.7,16.2,412.5,337.72,259.07
2018,6,4,7,30,792.0,78.0,4.7,16.5,464.0,397.36,311.5
2018,6,4,7,45,807.0,82.5,4.65,16.85,511.5,453.39,359.68
2018,6,4,8,0,822.0,87.0,4.6,17.2,559.0,509.73,406.54
2018,6,4,8,15,833.0,92.5,4.6,17.5,605.0,564.87,451.11
2018,6,4,8,30,844.0,98.0,4.6,17.8,651.0,618.48,493.16
2018,6,4,8,45,869.0,96.0,4.55,18.05,698.5,673.41,535.15
2018,6,4,9,0,894.0,94.0,4.5,18.3,746.0,728.39,575.24
2018,6,4,9,15,901.5,98.0,4.5,18.5,785.0,776.05,608.12
2018,6,4,9,30,909.0,102.0,4.5,18.7,824.0,821.73,639.17
2018,6,4,9,45,912.0,106.0,4.5,18.9,856.0,861.51,665.66
2018,6,4,10,0,915.0,110.0,4.5,19.1,888.0,898.58,690.01
2018,6,4,10,15,922.0,111.0,4.55,19.2,916.0,933.32,713.24
2018,6,4,10,30,929.0,112.0,4.6,19.3,944.0,965.28,734.45
2018,6,4,10,45,935.0,111.5,4.65,19.4,965.0,991.83,751.92
2018,6,4,11,0,941.0,111.0,4.7,19.5,986.0,1015.22,767.28
2018,6,4,11,15,919.5,128.0,4.75,19.5,993.0,1026.0,774.42
2018,6,4,11,30,898.0,145.0,4.8,19.5,1000.0,1032.43,778.8
2018,6,4,11,45,865.0,168.5,4.85,19.5,996.5,1039.27,783.6
2018,6,4,12,0,832.0,192.0,4.9,19.5,993.0,1033.7,780.07
2018,6,4,12,15,821.0,199.0,4.95,19.5,988.0,1030.03,778.02
2018,6,4,12,30,810.0,206.0,5.0,19.5,983.0,1023.08,773.82
2018,6,4,12,45,876.5,160.5,5.05,19.5,994.5,1028.26,778.04
2018,6,4,13,0,943.0,115.0,5.1,19.5,1006.0,1039.02,786.12
2018,6,4,13,15,932.5,118.5,5.1,19.5,987.5,1018.51,772.43
2018,6,4,13,30,922.0,122.0,5.1,19.5,969.0,994.84,756.82
2018,6,4,13,45,926.0,116.5,5.1,19.5,949.0,972.6,742.23
2018,6,4,14,0,930.0,111.0,5.1,19.5,929.0,946.81,725.17
2018,6,4,14,15,925.0,109.0,5.15,19.4,900.0,913.28,703.26
2018,6,4,14,30,920.0,107.0,5.2,19.3,871.0,876.95,679.21
2018,6,4,14,45,888.0,114.5,5.2,19.2,826.5,825.95,644.09
2018,6,4,15,0,856.0,122.0,5.2,19.1,782.0,774.45,608.25
2018,6,4,15,15,841.0,119.0,5.2,19.1,739.0,727.4,575.02
2018,6,4,15,30,826.0,116.0,5.2,19.1,696.0,676.15,536.39
2018,6,4,15,45,836.0,106.0,5.2,18.65,660.5,632.77,503.92
2018,6,4,16,0,846.0,96.0,5.2,18.2,625.0,586.49,468.08
2018,6,4,16,15,831.0,92.0,5.2,17.9,577.5,530.34,422.9
2018,6,4,16,30,816.0,88.0,5.2,17.6,530.0,474.16,376.31
2018,6,4,16,45,791.0,85.0,5.2,17.3,479.5,415.04,326.0
2018,6,4,17,0,766.0,82.0,5.2,17.0,429.0,357.5,275.6
2018,6,4,17,15,730.5,77.5,5.15,16.55,376.5,297.21,222.31
2018,6,4,17,30,695.0,73.0,5.1,16.1,324.0,238.34,169.8
2018,6,4,17,45,647.5,68.5,5.1,15.7,274.0,182.58,121.12
2018,6,4,18,0,600.0,64.0,5.1,15.3,224.0,132.09,79.65
2018,6,4,18,15,527.5,57.0,4.95,14.8,176.5,83.13,45.94
2018,6,4,18,30,455.0,50.0,4.8,14.3,129.0,42.85,32.13
2018,6,4,18,45,344.5,40.5,4.7,13.8,89.5,32.39,22.3
2018,6,4,19,0,234.0,31.0,4.6,13.3,50.0,24.5,12.45
2018,6,4,19,15,128.5,18.0,4.55,13.0,27.5,17.16,0.0
2018,6,4,19,30,23.0,5.0,4.5,12.7,5.0,4.77,0.0
2018,6,4,19,45,11.5,2.5,4.4,12.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,4,45,28.0,6.5,4.05,10.4,7.0,0.0,0.0
2018,6,5,5,0,56.0,13.0,4.1,10.5,14.0,12.39,0.0
2018,6,5,5,15,160.5,27.5,4.15,10.8,43.5,21.78,7.54
2018,6,5,5,30,265.0,42.0,4.2,11.1,73.0,32.74,22.54
2018,6,5,5,45,354.5,52.5,4.25,11.45,114.5,40.07,29.92
2018,6,5,6,0,444.0,63.0,4.3,11.8,156.0,75.71,45.35
2018,6,5,6,15,507.0,71.0,4.25,12.25,204.0,118.42,73.53
2018,6,5,6,30,570.0,79.0,4.2,12.7,252.0,168.64,113.3
2018,6,5,6,45,615.0,85.5,4.15,13.15,303.0,220.6,158.32
2018,6,5,7,0,660.0,92.0,4.1,13.6,354.0,277.46,208.55
2018,6,5,7,15,692.5,96.0,4.0,14.0,404.0,332.26,257.33
2018,6,5,7,30,725.0,100.0,3.9,14.4,454.0,389.93,307.55
2018,6,5,7,45,750.0,104.5,3.8,14.8,504.0,447.25,356.23
2018,6,5,8,0,775.0,109.0,3.7,15.2,554.0,506.92,405.2
2018,6,5,8,15,795.0,112.0,3.6,15.55,601.5,562.34,449.45
2018,6,5,8,30,815.0,115.0,3.5,15.9,649.0,618.1,492.54
2018,6,5,8,45,831.0,116.5,3.4,16.25,692.5,669.78,531.26
2018,6,5,9,0,847.0,118.0,3.3,16.6,736.0,720.82,568.33
2018,6,5,9,15,864.5,117.0,3.2,16.95,776.5,766.68,599.18
2018,6,5,9,30,882.0,116.0,3.1,17.3,817.0,813.84,630.05
2018,6,5,9,45,898.5,113.0,3.0,17.65,852.5,856.8,657.36
2018,6,5,10,0,915.0,110.0,2.9,18.0,888.0,898.0,682.97
2018,6,5,10,15,921.5,110.0,2.9,18.25,915.0,931.31,703.84
2018,6,5,10,30,928.0,110.0,2.9,18.5,942.0,961.81,722.71
2018,6,5,10,45,932.0,111.0,2.95,18.75,962.5,987.98,739.03
2018,6,5,11,0,936.0,112.0,3.0,19.0,983.0,1010.93,753.21
2018,6,5,11,15,938.5,112.5,3.05,19.1,996.0,1028.58,764.37
2018,6,5,11,30,941.0,113.0,3.1,19.2,1009.0,1042.75,773.35
2018,6,5,11,45,942.0,113.0,3.2,19.3,1015.0,1051.42,779.27
2018,6,5,12,0,943.0,113.0,3.3,19.4,1021.0,1056.5,782.97
2018,6,5,12,15,939.5,115.5,3.35,19.4,1019.0,1055.99,783.0
2018,6,5,12,30,936.0,118.0,3.4,19.4,1017.0,1051.89,780.81
2018,6,5,12,45,930.5,120.0,3.5,19.4,1007.0,1041.79,775.18
2018,6,5,13,0,925.0,122.0,3.6,19.4,997.0,1028.25,767.35
2018,6,5,13,15,922.5,121.0,3.65,19.35,981.0,1011.25,757.04
2018,6,5,13,30,920.0,120.0,3.7,19.3,965.0,990.89,744.51
2018,6,5,13,45,916.5,117.5,3.8,19.25,942.0,964.84,728.45
2018,6,5,14,0,913.0,115.0,3.9,19.2,919.0,935.66,710.17
2018,6,5,14,15,906.5,114.0,3.9,19.1,890.0,902.39,688.51
2018,6,5,14,30,900.0,113.0,3.9,19.0,861.0,866.46,664.89
2018,6,5,14,45,892.0,110.5,3.95,18.9,825.5,825.37,637.66
2018,6,5,15,0,884.0,108.0,4.0,18.8,790.0,782.12,608.59
2018,6,5,15,15,872.5,106.0,4.0,18.8,749.5,734.91,575.87
2018,6,5,15,30,861.0,104.0,4.0,18.8,709.0,686.28,540.47
2018,6,5,15,45,847.0,101.0,4.05,18.5,664.5,635.03,502.15
2018,6,5,16,0,833.0,98.0,4.1,18.2,620.0,581.48,460.98
2018,6,5,16,15,815.0,94.5,4.1,17.95,572.0,524.96,416.05
2018,6,5,16,30,797.0,91.0,4.1,17.7,524.0,468.73,369.94
2018,6,5,16,45,772.0,87.5,4.1,17.4,474.0,410.16,320.68
2018,6,5,17,0,747.0,84.0,4.1,17.1,424.0,353.2,271.33
2018,6,5,17,15,712.5,80.0,4.1,16.7,373.0,293.01,218.6
2018,6,5,17,30,678.0,76.0,4.1,16.3,322.0,237.61,169.31
2018,6,5,17,45,630.0,70.0,4.1,15.9,271.5,181.33,120.56
2018,6,5,18,0,582.0,64.0,4.1,15.5,221.0,130.41,78.88
2018,6,5,18,15,513.0,57.5,4.0,14.95,174.5,83.15,46.28
2018,6,5,18,30,444.0,51.0,3.9,14.4,128.0,44.17,28.43
2018,6,5,18,45,340.0,41.0,3.8,13.9,89.0,32.76,22.66
2018,6,5,19,0,236.0,31.0,3.7,13.4,50.0,24.46,12.74
2018,6,5,19,15,130.5,18.0,3.65,13.1,27.5,17.16,0.0
2018,6,5,19,30,25.0,5.0,3.6,12.8,5.0,4.77,0.0
2018,6,5,19,45,12.5,2.5,3.6,12.45,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,4,45,19.5,5.5,3.3,10.95,6.0,0.0,0.0
2018,6,6,5,0,39.0,11.0,3.3,11.0,12.0,10.48,0.0
2018,6,6,5,15,126.5,25.5,3.35,11.2,38.5,20.09,6.72
2018,6,6,5,30,214.0,40.0,3.4,11.4,65.0,31.04,21.08
2018,6,6,5,45,283.5,51.5,3.45,11.6,101.0,39.15,29.11
2018,6,6,6,0,353.0,63.0,3.5,11.8,137.0,69.53,42.96
2018,6,6,6,15,434.5,74.0,3.5,12.1,189.5,111.69,71.02
2018,6,6,6,30,516.0,85.0,3.5,12.4,242.0,164.67,112.33
2018,6,6,6,45,563.0,92.5,3.55,12.65,292.0,214.83,155.53
2018,6,6,7,0,610.0,100.0,3.6,12.9,342.0,270.19,204.23
2018,6,6,7,15,650.5,104.5,3.6,13.25,394.0,325.4,252.95
2018,6,6,7,30,691.0,109.0,3.6,13.6,446.0,384.45,304.06
2018,6,6,7,45,715.5,114.0,3.6,13.95,495.0,440.21,351.57
2018,6,6,8,0,740.0,119.0,3.6,14.3,544.0,497.46,398.89
2018,6,6,8,15,760.0,122.5,3.6,14.7,590.5,551.91,442.61
2018,6,6,8,30,780.0,126.0,3.6,15.1,637.0,606.99,485.5
2018,6,6,8,45,796.5,128.5,3.6,15.5,680.5,658.4,524.44
2018,6,6,9,0,813.0,131.0,3.6,15.9,724.0,709.31,561.97
2018,6,6,9,15,825.5,133.0,3.65,16.2,762.5,755.96,595.19
2018,6,6,9,30,838.0,135.0,3.7,16.5,801.0,801.24,626.05
2018,6,6,9,45,848.5,136.0,3.75,16.8,834.5,842.24,653.51
2018,6,6,10,0,859.0,137.0,3.8,17.1,868.0,876.13,675.71
2018,6,6,10,15,866.0,138.5,3.85,17.35,895.0,909.73,697.75
2018,6,6,10,30,873.0,140.0,3.9,17.6,922.0,940.71,717.84
2018,6,6,10,45,878.5,140.0,4.0,17.8,942.5,966.06,734.43
2018,6,6,11,0,884.0,140.0,4.1,18.0,963.0,988.42,749.03
2018,6,6,11,15,887.0,141.0,4.15,18.15,976.5,1006.23,760.41
2018,6,6,11,30,890.0,142.0,4.2,18.3,990.0,1020.77,769.66
2018,6,6,11,45,891.5,142.5,4.25,18.4,996.5,1030.01,775.59
2018,6,6,12,0,893.0,143.0,4.3,18.5,1003.0,1035.88,779.37
2018,6,6,12,15,885.0,148.0,4.35,18.55,999.5,1033.25,777.69
2018,6,6,12,30,877.0,153.0,4.4,18.6,996.0,1027.26,773.93
2018,6,6,12,45,865.0,159.5,4.4,18.65,984.5,1015.48,766.05
2018,6,6,13,0,853.0,166.0,4.4,18.7,973.0,1009.67,762.36
2018,6,6,13,15,849.0,165.0,4.45,18.65,957.0,991.93,751.35
2018,6,6,13,30,845.0,164.0,4.5,18.6,941.0,971.07,738.3
2018,6,6,13,45,839.0,162.5,4.5,18.55,918.0,944.87,721.14
2018,6,6,14,0,833.0,161.0,4.5,18.5,895.0,915.89,702.03
2018,6,6,14,15,824.0,159.5,4.55,18.35,865.5,881.69,679.82
2018,6,6,14,30,815.0,158.0,4.6,18.2,836.0,845.22,655.8
2018,6,6,14,45,804.0,155.5,4.65,18.05,801.0,804.1,628.18
2018,6,6,15,0,793.0,153.0,4.7,17.9,766.0,761.28,598.98
2018,6,6,15,15,779.0,150.0,4.7,17.9,726.0,714.35,564.53
2018,6,6,15,30,765.0,147.0,4.7,17.9,686.0,666.98,528.86
2018,6,6,15,45,744.5,144.5,4.75,17.35,641.0,614.44,489.66
2018,6,6,16,0,724.0,142.0,4.8,16.8,596.0,562.06,449.43
2018,6,6,16,15,697.0,138.5,4.8,16.4,548.0,505.75,404.59
2018,6,6,16,30,670.0,135.0,4.8,16.0,500.0,450.87,359.66
2018,6,6,16,45,636.5,130.0,4.8,15.65,450.0,393.58,311.64
2018,6,6,17,0,603.0,125.0,4.8,15.3,400.0,339.06,264.79
2018,6,6,17,15,561.0,118.0,4.75,14.85,350.0,283.15,216.32
2018,6,6,17,30,519.0,111.0,4.7,14.4,300.0,229.74,169.75
2018,6,6,17,45,464.0,102.0,4.65,14.0,252.0,178.37,126.02
2018,6,6,18,0,409.0,93.0,4.6,13.6,204.0,133.18,89.5
2018,6,6,18,15,337.5,80.0,4.5,13.25,159.0,89.75,58.47
2018,6,6,18,30,266.0,67.0,4.4,12.9,114.0,54.75,38.6
2018,6,6,18,45,183.0,51.0,4.35,12.6,78.5,40.9,29.87
2018,6,6,19,0,100.0,35.0,4.3,12.3,43.0,28.44,16.13
2018,6,6,19,15,52.5,19.5,4.2,12.15,23.5,18.59,0.0
2018,6,6,19,30,5.0,4.0,4.1,12.0,4.0,3.81,0.0
2018,6,6,19,45,2.5,2.0,4.05,11.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,4,45,13.0,5.5,3.45,10.6,6.0,0.0,0.0
2018,6,7,5,0,26.0,11.0,3.5,10.7,12.0,10.48,0.0
2018,6,7,5,15,102.0,28.5,3.55,11.0,39.5,23.39,8.96
2018,6,7,5,30,178.0,46.0,3.6,11.3,67.0,37.06,26.28
2018,6,7,5,45,265.5,60.0,3.7,11.6,107.5,45.9,35.07
2018,6,7,6,0,353.0,74.0,3.8,11.9,148.0,78.45,50.58
2018,6,7,6,15,420.0,84.0,3.8,12.3,195.0,118.38,77.29
2018,6,7,6,30,487.0,94.0,3.8,12.7,242.0,166.08,114.64
2018,6,7,6,45,538.0,101.0,3.85,13.05,292.0,216.68,157.76
2018,6,7,7,0,589.0,108.0,3.9,13.4,342.0,271.26,205.35
2018,6,7,7,15,626.5,113.5,3.85,13.75,392.5,325.2,252.81
2018,6,7,7,30,664.0,119.0,3.8,14.1,443.0,382.69,302.44
2018,6,7,7,45,693.5,123.5,3.75,14.5,493.5,438.83,349.91
2018,6,7,8,0,723.0,128.0,3.7,14.9,544.0,497.03,397.64
2018,6,7,8,15,746.5,131.0,3.65,15.25,591.5,552.14,441.72
2018,6,7,8,30,770.0,134.0,3.6,15.6,639.0,608.04,485.1
2018,6,7,8,45,788.0,137.0,3.6,15.95,683.5,660.58,524.85
2018,6,7,9,0,806.0,140.0,3.6,16.3,728.0,712.69,563.25
2018,6,7,9,15,824.0,139.5,3.65,16.6,768.0,760.72,597.73
2018,6,7,9,30,842.0,139.0,3.7,16.9,808.0,807.79,629.77
2018,6,7,9,45,859.0,136.0,3.8,17.15,843.5,850.27,658.54
2018,6,7,10,0,876.0,133.0,3.9,17.4,879.0,886.2,682.49
2018,6,7,10,15,885.0,133.5,3.95,17.6,907.5,921.11,705.49
2018,6,7,10,30,894.0,134.0,4.0,17.8,936.0,953.46,726.59
2018,6,7,10,45,902.0,133.0,4.05,18.05,957.5,980.67,743.95
2018,6,7,11,0,910.0,132.0,4.1,18.3,979.0,1004.92,759.3
2018,6,7,11,15,915.0,131.5,4.15,18.4,993.5,1023.64,771.36
2018,6,7,11,30,920.0,131.0,4.2,18.5,1008.0,1039.06,781.3
2018,6,7,11,45,924.5,129.0,4.2,18.65,1015.0,1049.12,787.25
2018,6,7,12,0,929.0,127.0,4.2,18.8,1022.0,1055.71,791.02
2018,6,7,12,15,927.0,128.0,4.25,18.85,1020.0,1055.27,790.83
2018,6,7,12,30,925.0,129.0,4.3,18.9,1018.0,1051.3,788.43
2018,6,7,12,45,921.0,130.5,4.3,18.95,1009.0,1042.34,782.5
2018,6,7,13,0,917.0,132.0,4.3,19.0,1000.0,1029.96,774.39
2018,6,7,13,15,915.5,130.0,4.35,18.95,984.5,1013.18,764.01
2018,6,7,13,30,914.0,128.0,4.4,18.9,969.0,993.03,751.41
2018,6,7,13,45,910.5,126.0,4.4,18.9,946.5,967.73,734.9
2018,6,7,14,0,907.0,124.0,4.4,18.9,924.0,939.33,716.25
2018,6,7,14,15,901.5,121.5,4.4,18.8,894.5,905.73,694.21
2018,6,7,14,30,896.0,119.0,4.4,18.7,865.0,869.42,670.16
2018,6,7,14,45,888.0,116.5,4.4,18.65,830.0,828.59,642.58
2018,6,7,15,0,880.0,114.0,4.4,18.6,795.0,785.6,613.2
2018,6,7,15,15,868.5,111.5,4.4,18.6,754.0,738.15,580.15
2018,6,7,15,30,857.0,109.0,4.4,18.6,713.0,689.29,544.29
2018,6,7,15,45,842.5,106.0,4.35,18.25,668.5,638.11,505.66
2018,6,7,16,0,828.0,103.0,4.3,17.9,624.0,584.56,464.21
2018,6,7,16,15,807.5,98.0,4.3,17.6,573.5,525.54,417.45
2018,6,7,16,30,787.0,93.0,4.3,17.3,523.0,467.11,369.7
2018,6,7,16,45,761.0,90.0,4.3,17.0,473.0,409.19,320.89
2018,6,7,17,0,735.0,87.0,4.3,16.7,423.0,353.0,272.12
2018,6,7,17,15,700.5,83.5,4.25,16.25,373.5,293.92,220.28
2018,6,7,17,30,666.0,80.0,4.2,15.8,324.0,239.64,171.91
2018,6,7,17,45,617.5,74.0,4.15,15.35,273.5,183.91,123.59
2018,6,7,18,0,569.0,68.0,4.1,14.9,223.0,133.59,82.28
2018,6,7,18,15,499.5,61.0,3.95,14.45,176.5,86.51,49.42
2018,6,7,18,30,430.0,54.0,3.8,14.0,130.0,47.8,30.94
2018,6,7,18,45,328.0,43.5,3.65,13.5,91.0,34.97,24.69
2018,6,7,19,0,226.0,33.0,3.5,13.0,52.0,26.04,14.51
2018,6,7,19,15,124.5,19.0,3.45,12.75,28.5,18.11,0.0
2018,6,7,19,30,23.0,5.0,3.4,12.5,5.0,4.77,0.0
2018,6,7,19,45,11.5,2.5,3.35,12.2,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.85,10.95,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,11.1,14.0,11.44,0.0
2018,6,8,5,15,177.0,26.0,2.9,11.5,43.5,20.52,7.3
2018,6,8,5,30,284.0,40.0,2.9,11.9,73.0,31.1,21.12
2018,6,8,5,45,369.0,50.0,2.95,12.25,114.0,39.09,28.99
2018,6,8,6,0,454.0,60.0,3.0,12.6,155.0,72.79,42.61
2018,6,8,6,15,515.0,67.5,2.95,13.15,202.5,115.31,70.3
2018,6,8,6,30,576.0,75.0,2.9,13.7,250.0,165.04,109.39
2018,6,8,6,45,619.5,80.0,2.9,14.25,299.5,215.46,152.8
2018,6,8,7,0,663.0,85.0,2.9,14.8,349.0,270.55,201.21
2018,6,8,7,15,695.5,89.5,2.9,15.4,399.5,325.81,249.83
2018,6,8,7,30,728.0,94.0,2.9,16.0,450.0,383.95,299.76
2018,6,8,7,45,753.0,97.5,2.95,16.6,499.0,441.48,348.0
2018,6,8,8,0,778.0,101.0,3.0,17.2,548.0,499.05,394.78
2018,6,8,8,15,796.5,103.5,3.0,17.7,594.5,553.15,437.51
2018,6,8,8,30,815.0,106.0,3.0,18.2,641.0,607.46,479.01
2018,6,8,8,45,831.0,107.5,3.0,18.75,684.0,659.02,517.14
2018,6,8,9,0,847.0,109.0,3.0,19.3,727.0,707.91,552.27
2018,6,8,9,15,858.5,110.5,3.05,19.6,765.5,754.09,583.55
2018,6,8,9,30,870.0,112.0,3.1,19.9,804.0,798.74,613.32
2018,6,8,9,45,879.5,113.0,3.1,20.25,837.5,839.47,639.6
2018,6,8,10,0,889.0,114.0,3.1,20.6,871.0,878.06,664.09
2018,6,8,10,15,896.5,114.0,3.15,20.85,898.0,911.53,685.45
2018,6,8,10,30,904.0,114.0,3.2,21.1,925.0,942.33,704.92
2018,6,8,10,45,910.0,114.0,3.25,21.3,946.0,968.88,721.63
2018,6,8,11,0,916.0,114.0,3.3,21.5,967.0,992.38,736.31
2018,6,8,11,15,918.5,114.5,3.35,21.6,980.0,1009.8,747.3
2018,6,8,11,30,921.0,115.0,3.4,21.7,993.0,1023.83,756.16
2018,6,8,11,45,923.0,114.0,3.5,21.85,999.0,1032.44,761.79
2018,6,8,12,0,925.0,113.0,3.6,22.0,1005.0,1037.55,765.27
2018,6,8,12,15,923.0,114.0,3.7,22.0,1003.0,1037.17,765.69
2018,6,8,12,30,921.0,115.0,3.8,22.0,1001.0,1033.27,763.93
2018,6,8,12,45,916.5,117.5,3.85,22.0,992.5,1024.91,758.97
2018,6,8,13,0,912.0,120.0,3.9,22.0,984.0,1013.14,751.86
2018,6,8,13,15,910.5,118.0,4.0,21.9,968.5,996.47,742.17
2018,6,8,13,30,909.0,116.0,4.1,21.8,953.0,976.44,730.24
2018,6,8,13,45,906.0,114.0,4.15,21.7,931.0,951.76,714.85
2018,6,8,14,0,903.0,112.0,4.2,21.6,909.0,923.96,697.31
2018,6,8,14,15,898.5,109.5,4.25,21.45,880.5,891.39,676.51
2018,6,8,14,30,894.0,107.0,4.3,21.3,852.0,856.07,653.66
2018,6,8,14,45,888.5,103.5,4.3,21.15,818.0,816.36,627.29
2018,6,8,15,0,883.0,100.0,4.3,21.0,784.0,774.32,599.02
2018,6,8,15,15,872.0,98.0,4.3,21.0,744.0,727.7,566.79
2018,6,8,15,30,861.0,96.0,4.3,21.0,704.0,679.6,532.22
2018,6,8,15,45,850.0,92.0,4.3,20.45,660.5,628.31,494.4
2018,6,8,16,0,839.0,88.0,4.3,19.9,617.0,576.05,454.72
2018,6,8,16,15,825.5,84.0,4.25,19.55,570.5,521.75,411.66
2018,6,8,16,30,812.0,80.0,4.2,19.2,524.0,466.7,366.68
2018,6,8,16,45,792.0,76.0,4.15,18.85,475.0,409.09,318.28
2018,6,8,17,0,772.0,72.0,4.1,18.5,426.0,352.53,269.28
2018,6,8,17,15,742.5,68.0,4.0,18.05,376.0,294.36,218.1
2018,6,8,17,30,713.0,64.0,3.9,17.6,326.0,238.84,168.53
2018,6,8,17,45,671.5,59.5,3.8,17.15,276.5,183.45,120.17
2018,6,8,18,0,630.0,55.0,3.7,16.7,227.0,132.63,78.2
2018,6,8,18,15,566.0,49.5,3.55,16.2,180.5,81.55,42.33
2018,6,8,18,30,502.0,44.0,3.4,15.7,134.0,40.17,23.3
2018,6,8,18,45,401.5,36.5,3.25,15.25,94.5,28.3,18.79
2018,6,8,19,0,301.0,29.0,3.1,14.8,55.0,23.56,12.68
2018,6,8,19,15,171.5,17.5,3.05,14.5,30.5,16.68,0.0
2018,6,8,19,30,42.0,6.0,3.0,14.2,6.0,5.72,0.0
2018,6,8,19,45,21.0,3.0,2.95,13.95,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,9,4,45,13.5,5.5,3.15,11.95,6.0,0.0,0.0
2018,6,9,5,0,27.0,11.0,3.3,12.0,12.0,10.48,0.0
2018,6,9,5,15,70.0,25.5,3.4,12.1,32.5,21.08,7.73
2018,6,9,5,30,113.0,40.0,3.5,12.2,53.0,32.53,22.32
2018,6,9,5,45,150.0,57.0,3.65,12.25,83.0,45.51,34.65
2018,6,9,6,0,187.0,74.0,3.8,12.3,113.0,71.2,49.52
2018,6,9,6,15,208.0,92.0,3.8,12.4,146.5,102.36,72.96
2018,6,9,6,30,229.0,110.0,3.8,12.5,180.0,136.21,100.77
2018,6,9,6,45,307.0,121.0,3.85,12.6,232.5,179.55,135.55
2018,6,9,7,0,385.0,132.0,3.9,12.7,285.0,232.21,179.38
2018,6,9,7,15,437.0,139.5,3.95,12.8,335.5,281.48,221.71
2018,6,9,7,30,489.0,147.0,4.0,12.9,386.0,336.09,268.33
2018,6,9,7,45,533.5,150.5,4.0,13.05,436.0,388.62,312.8
2018,6,9,8,0,578.0,154.0,4.0,13.2,486.0,447.29,361.39
2018,6,9,8,15,566.0,174.5,4.05,13.45,522.0,491.98,397.53
2018,6,9,8,30,554.0,195.0,4.1,13.7,558.0,532.05,429.06
2018,6,9,8,45,521.5,225.5,4.15,13.95,585.5,568.35,456.4
2018,6,9,9,0,489.0,256.0,4.2,14.2,613.0,600.5,479.78
2018,6,9,9,15,569.0,240.0,4.25,14.5,676.5,667.34,531.13
2018,6,9,9,30,649.0,224.0,4.3,14.8,740.0,741.05,586.45
2018,6,9,9,45,664.5,228.5,4.35,15.15,776.0,783.6,616.6
2018,6,9,10,0,680.0,233.0,4.4,15.5,812.0,825.05,645.7
2018,6,9,10,15,686.0,240.5,4.5,15.8,840.5,859.7,669.79
2018,6,9,10,30,692.0,248.0,4.6,16.1,869.0,892.24,692.2
2018,6,9,10,45,695.0,254.5,4.7,16.45,890.0,918.75,710.06
2018,6,9,11,0,698.0,261.0,4.8,16.8,911.0,942.73,726.08
2018,6,9,11,15,575.0,327.5,4.9,16.85,868.0,900.52,692.63
2018,6,9,11,30,452.0,394.0,5.0,16.9,825.0,853.41,655.63
2018,6,9,11,45,481.5,383.0,5.1,17.0,845.0,876.41,673.35
2018,6,9,12,0,511.0,372.0,5.2,17.1,865.0,897.53,689.33
2018,6,9,12,15,640.5,301.5,5.25,17.15,918.5,956.75,735.5
2018,6,9,12,30,770.0,231.0,5.3,17.2,972.0,1013.43,776.9
2018,6,9,12,45,810.5,203.0,5.35,17.2,977.0,1013.43,777.12
2018,6,9,13,0,851.0,175.0,5.4,17.2,982.0,1016.26,779.8
2018,6,9,13,15,810.0,195.0,5.45,17.2,953.0,983.93,757.92
2018,6,9,13,30,769.0,215.0,5.5,17.2,924.0,954.89,738.49
2018,6,9,13,45,701.0,245.0,5.55,17.2,879.0,904.3,703.47
2018,6,9,14,0,633.0,275.0,5.6,17.2,834.0,853.34,665.75
2018,6,9,14,15,700.0,228.0,5.6,17.15,827.5,845.89,663.34
2018,6,9,14,30,767.0,181.0,5.6,17.1,821.0,828.29,652.02
2018,6,9,14,45,646.0,222.0,5.65,17.0,745.5,746.43,590.81
2018,6,9,15,0,525.0,263.0,5.7,16.9,670.0,665.61,528.47
2018,6,9,15,15,533.0,243.0,5.7,16.9,638.0,628.2,500.97
2018,6,9,15,30,541.0,223.0,5.7,16.9,606.0,588.73,471.19
2018,6,9,15,45,595.5,187.0,5.75,16.55,583.5,563.45,453.09
2018,6,9,16,0,650.0,151.0,5.8,16.2,561.0,529.33,427.12
2018,6,9,16,15,627.0,144.0,5.75,15.95,514.5,475.52,383.39
2018,6,9,16,30,604.0,137.0,5.7,15.7,468.0,422.91,339.65
2018,6,9,16,45,539.0,137.5,5.65,15.45,412.0,361.19,287.88
2018,6,9,17,0,474.0,138.0,5.6,15.2,356.0,303.69,239.14
2018,6,9,17,15,374.5,136.5,5.5,14.9,296.0,242.29,187.99
2018,6,9,17,30,275.0,135.0,5.4,14.6,236.0,191.42,146.5
2018,6,9,17,45,220.5,118.5,5.3,14.3,192.0,147.91,110.73
2018,6,9,18,0,166.0,102.0,5.2,14.0,148.0,110.8,81.35
2018,6,9,18,15,152.0,81.5,5.05,13.7,117.0,79.98,56.81
2018,6,9,18,30,138.0,61.0,4.9,13.4,86.0,51.3,36.36
2018,6,9,18,45,128.5,46.0,4.75,13.1,64.0,37.17,26.7
2018,6,9,19,0,119.0,31.0,4.6,12.8,42.0,25.49,14.5
2018,6,9,19,15,63.5,17.5,4.5,12.7,23.0,14.63,0.0
2018,6,9,19,30,8.0,4.0,4.4,12.6,4.0,3.81,0.0
2018,6,9,19,45,4.0,2.0,4.35,12.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,10,4,45,22.5,6.0,2.85,9.2,6.5,0.0,0.0
2018,6,10,5,0,45.0,12.0,2.9,9.4,13.0,11.44,0.0
2018,6,10,5,15,142.0,25.0,2.85,9.85,39.5,19.66,7.02
2018,6,10,5,30,239.0,38.0,2.8,10.3,66.0,29.42,19.84
2018,6,10,5,45,323.5,47.5,2.8,10.75,104.5,36.03,26.47
2018,6,10,6,0,408.0,57.0,2.8,11.2,143.0,67.15,39.6
2018,6,10,6,15,478.0,66.0,2.8,11.8,192.5,109.24,67.17
2018,6,10,6,30,548.0,75.0,2.8,12.4,242.0,159.59,106.52
2018,6,10,6,45,606.5,80.5,2.75,13.0,296.5,212.16,151.14
2018,6,10,7,0,665.0,86.0,2.7,13.6,351.0,271.17,202.32
2018,6,10,7,15,705.5,89.0,2.65,14.15,404.0,327.8,252.03
2018,6,10,7,30,746.0,92.0,2.6,14.7,457.0,389.62,304.92
2018,6,10,7,45,770.5,95.5,2.55,15.2,506.5,446.41,352.66
2018,6,10,8,0,795.0,99.0,2.5,15.7,556.0,504.59,399.87
2018,6,10,8,15,813.0,101.5,2.45,16.15,602.5,559.24,442.89
2018,6,10,8,30,831.0,104.0,2.4,16.6,649.0,614.01,484.5
2018,6,10,8,45,845.5,105.5,2.35,17.1,692.0,665.32,522.1
2018,6,10,9,0,860.0,107.0,2.3,17.6,735.0,713.87,556.52
2018,6,10,9,15,872.0,108.0,2.3,17.95,773.5,760.48,587.4
2018,6,10,9,30,884.0,109.0,2.3,18.3,812.0,805.56,616.72
2018,6,10,9,45,893.5,109.5,2.25,18.7,845.5,846.33,642.1
2018,6,10,10,0,903.0,110.0,2.2,19.1,879.0,884.91,665.6
2018,6,10,10,15,910.5,110.0,2.25,19.3,906.0,918.83,687.13
2018,6,10,10,30,918.0,110.0,2.3,19.5,933.0,950.04,706.78
2018,6,10,10,45,924.0,109.0,2.4,19.75,953.5,975.98,723.26
2018,6,10,11,0,930.0,108.0,2.5,20.0,974.0,998.81,737.76
2018,6,10,11,15,933.5,107.0,2.65,20.05,987.0,1015.99,749.68
2018,6,10,11,30,937.0,106.0,2.8,20.1,1000.0,1029.77,759.48
2018,6,10,11,45,940.0,104.0,2.95,20.2,1006.0,1038.57,765.98
2018,6,10,12,0,943.0,102.0,3.1,20.3,1012.0,1043.84,770.28
2018,6,10,12,15,941.5,102.5,3.25,20.3,1010.0,1043.57,771.33
2018,6,10,12,30,940.0,103.0,3.4,20.3,1008.0,1039.71,770.12
2018,6,10,12,45,937.5,103.0,3.55,20.3,999.0,1030.8,765.63
2018,6,10,13,0,935.0,103.0,3.7,20.3,990.0,1018.38,758.85
2018,6,10,13,15,932.0,102.0,3.75,20.2,974.0,1001.01,748.38
2018,6,10,13,30,929.0,101.0,3.8,20.1,958.0,980.27,735.69
2018,6,10,13,45,926.0,99.0,3.9,20.05,935.5,955.24,720.25
2018,6,10,14,0,923.0,97.0,4.0,20.0,913.0,927.03,702.57
2018,6,10,14,15,917.0,95.5,4.1,19.85,884.0,893.7,681.47
2018,6,10,14,30,911.0,94.0,4.2,19.7,855.0,857.65,658.26
2018,6,10,14,45,904.5,91.5,4.25,19.5,820.5,817.66,631.91
2018,6,10,15,0,898.0,89.0,4.3,19.3,786.0,775.36,603.6
2018,6,10,15,15,887.5,87.5,4.3,19.3,746.5,729.11,571.4
2018,6,10,15,30,877.0,86.0,4.3,19.3,707.0,681.3,537.31
2018,6,10,15,45,865.0,83.5,4.4,18.9,663.5,630.26,499.52
2018,6,10,16,0,853.0,81.0,4.5,18.5,620.0,578.3,459.76
2018,6,10,16,15,837.0,78.0,4.5,18.2,573.0,523.07,415.65
2018,6,10,16,30,821.0,75.0,4.5,17.9,526.0,467.86,370.14
2018,6,10,16,45,799.5,72.0,4.5,17.6,477.0,409.59,320.83
2018,6,10,17,0,778.0,69.0,4.5,17.3,428.0,353.13,271.52
2018,6,10,17,15,748.0,65.5,4.45,16.95,378.0,295.0,219.9
2018,6,10,17,30,718.0,62.0,4.4,16.6,328.0,239.56,169.99
2018,6,10,17,45,677.0,57.5,4.35,16.25,278.5,183.98,121.04
2018,6,10,18,0,636.0,53.0,4.3,15.9,229.0,132.87,78.42
2018,6,10,18,15,574.5,48.0,4.15,15.45,182.5,82.11,42.34
2018,6,10,18,30,513.0,43.0,4.0,15.0,136.0,40.63,22.82
2018,6,10,18,45,416.5,36.0,3.8,14.55,97.0,27.71,18.39
2018,6,10,19,0,320.0,29.0,3.6,14.1,58.0,23.41,12.94
2018,6,10,19,15,190.5,18.5,3.55,13.85,33.0,15.37,0.0
2018,6,10,19,30,61.0,8.0,3.5,13.6,8.0,7.63,0.0
2018,6,10,19,45,30.5,4.0,3.45,13.35,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,2.7,11.65,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,2.7,11.8,16.0,12.39,0.0
2018,6,11,5,15,235.5,23.5,2.65,12.2,46.5,18.97,6.52
2018,6,11,5,30,365.0,34.0,2.6,12.6,77.0,26.75,17.35
2018,6,11,5,45,449.5,41.5,2.5,13.0,119.0,31.36,22.1
2018,6,11,6,0,534.0,49.0,2.4,13.4,161.0,66.1,34.66
2018,6,11,6,15,590.0,54.0,2.4,14.0,208.5,110.36,62.71
2018,6,11,6,30,646.0,59.0,2.4,14.6,256.0,163.18,104.33
2018,6,11,6,45,685.0,63.5,2.35,15.25,306.0,215.69,149.71
2018,6,11,7,0,724.0,68.0,2.3,15.9,356.0,272.3,199.57
2018,6,11,7,15,752.0,71.5,2.25,16.5,406.0,328.04,248.71
2018,6,11,7,30,780.0,75.0,2.2,17.1,456.0,386.08,298.5
2018,6,11,7,45,801.5,78.0,2.15,17.75,505.0,442.71,345.61
2018,6,11,8,0,823.0,81.0,2.1,18.4,554.0,500.69,391.98
2018,6,11,8,15,839.5,83.5,2.05,18.9,600.5,555.36,434.39
2018,6,11,8,30,856.0,86.0,2.0,19.4,647.0,609.93,475.17
2018,6,11,8,45,868.0,88.5,1.9,19.9,690.0,661.19,511.78
2018,6,11,9,0,880.0,91.0,1.8,20.4,733.0,711.4,545.65
2018,6,11,9,15,884.0,96.5,1.8,20.75,770.5,757.37,575.36
2018,6,11,9,30,888.0,102.0,1.8,21.1,808.0,801.15,603.11
2018,6,11,9,45,887.5,108.5,1.8,21.5,839.0,839.86,626.91
2018,6,11,10,0,887.0,115.0,1.8,21.9,870.0,875.69,648.53
2018,6,11,10,15,893.5,116.5,1.85,22.2,897.5,909.77,669.58
2018,6,11,10,30,900.0,118.0,1.9,22.5,925.0,941.14,688.73
2018,6,11,10,45,905.5,118.5,1.9,22.8,946.5,967.72,704.13
2018,6,11,11,0,911.0,119.0,1.9,23.1,968.0,991.24,717.55
2018,6,11,11,15,914.0,119.5,2.0,23.3,981.5,1009.17,728.94
2018,6,11,11,30,917.0,120.0,2.1,23.5,995.0,1023.74,738.32
2018,6,11,11,45,918.5,120.0,2.2,23.65,1001.5,1032.93,744.52
2018,6,11,12,0,920.0,120.0,2.3,23.8,1008.0,1038.66,748.65
2018,6,11,12,15,922.0,119.0,2.45,23.9,1008.0,1040.4,751.05
2018,6,11,12,30,924.0,118.0,2.6,24.0,1008.0,1038.63,751.29
2018,6,11,12,45,925.5,115.5,2.7,24.1,1000.5,1031.35,747.54
2018,6,11,13,0,927.0,113.0,2.8,24.2,993.0,1020.53,741.61
2018,6,11,13,15,924.5,112.5,2.9,24.2,978.0,1004.33,732.53
2018,6,11,13,30,922.0,112.0,3.0,24.2,963.0,984.76,721.28
2018,6,11,13,45,917.5,111.0,3.1,24.2,940.5,959.57,706.29
2018,6,11,14,0,913.0,110.0,3.2,24.2,918.0,931.31,689.18
2018,6,11,14,15,906.5,108.5,3.25,24.1,889.0,897.89,668.41
2018,6,11,14,30,900.0,107.0,3.3,24.0,860.0,861.81,645.66
2018,6,11,14,45,892.0,105.0,3.4,23.9,825.0,821.56,620.08
2018,6,11,15,0,884.0,103.0,3.5,23.8,790.0,779.15,592.62
2018,6,11,15,15,872.5,101.0,3.5,23.8,750.0,732.26,560.95
2018,6,11,15,30,861.0,99.0,3.5,23.8,710.0,683.94,526.98
2018,6,11,15,45,847.5,96.5,3.55,23.4,666.0,632.68,489.87
2018,6,11,16,0,834.0,94.0,3.6,23.0,622.0,581.17,451.39
2018,6,11,16,15,816.5,91.0,3.6,22.7,575.0,525.61,408.33
2018,6,11,16,30,799.0,88.0,3.6,22.4,528.0,470.27,364.07
2018,6,11,16,45,775.5,84.5,3.6,22.05,478.5,412.39,316.54
2018,6,11,17,0,752.0,81.0,3.6,21.7,429.0,355.95,268.72
2018,6,11,17,15,720.5,77.0,3.55,21.15,379.0,298.25,219.08
2018,6,11,17,30,689.0,73.0,3.5,20.6,329.0,241.47,169.59
2018,6,11,17,45,645.0,68.0,3.5,20.0,279.5,186.19,122.27
2018,6,11,18,0,601.0,63.0,3.5,19.4,230.0,135.74,81.14
2018,6,11,18,15,536.0,56.5,3.45,18.7,183.0,87.36,47.42
2018,6,11,18,30,471.0,50.0,3.4,18.0,136.0,46.7,27.68
2018,6,11,18,45,372.5,41.0,3.3,17.3,96.5,32.23,22.04
2018,6,11,19,0,274.0,32.0,3.2,16.6,57.0,26.26,15.15
2018,6,11,19,15,158.5,20.0,3.15,16.25,32.5,15.96,0.0
2018,6,11,19,30,43.0,8.0,3.1,15.9,8.0,7.63,0.0
2018,6,11,19,45,21.5,4.0,3.05,15.55,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
