Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,12,4,45,62.0,6.5,1.95,13.55,8.5,0.0,0.0
2018,6,12,5,0,124.0,13.0,1.9,13.8,17.0,12.39,0.0
2018,6,12,5,15,263.5,23.5,1.9,14.45,49.0,18.99,6.46
2018,6,12,5,30,403.0,34.0,1.9,15.1,81.0,26.79,17.19
2018,6,12,5,45,487.5,40.5,1.9,15.75,124.0,30.54,21.12
2018,6,12,6,0,572.0,47.0,1.9,16.4,167.0,65.9,33.05
2018,6,12,6,15,626.5,52.0,1.9,16.9,215.5,114.41,63.81
2018,6,12,6,30,681.0,57.0,1.9,17.4,264.0,166.73,104.49
2018,6,12,6,45,718.5,60.5,1.9,17.9,314.5,219.94,150.16
2018,6,12,7,0,756.0,64.0,1.9,18.4,365.0,277.04,200.16
2018,6,12,7,15,783.0,67.0,1.95,18.95,415.5,333.71,249.79
2018,6,12,7,30,810.0,70.0,2.0,19.5,466.0,392.53,299.97
2018,6,12,7,45,830.0,73.0,2.05,20.1,515.5,450.87,348.24
2018,6,12,8,0,850.0,76.0,2.1,20.7,565.0,508.82,394.55
2018,6,12,8,15,865.0,79.0,2.15,21.2,612.0,564.5,437.72
2018,6,12,8,30,880.0,82.0,2.2,21.7,659.0,619.9,479.23
2018,6,12,8,45,892.0,83.5,2.3,22.15,702.0,671.28,516.94
2018,6,12,9,0,904.0,85.0,2.4,22.6,745.0,721.54,551.96
2018,6,12,9,15,913.0,87.5,2.45,22.9,784.0,769.23,583.38
2018,6,12,9,30,922.0,90.0,2.5,23.2,823.0,815.07,613.11
2018,6,12,9,45,929.0,91.0,2.6,23.45,856.0,855.66,639.42
2018,6,12,10,0,936.0,92.0,2.7,23.7,889.0,893.81,663.91
2018,6,12,10,15,941.0,93.5,2.75,23.85,916.5,928.07,685.54
2018,6,12,10,30,946.0,95.0,2.8,24.0,944.0,959.39,705.16
2018,6,12,10,45,950.0,95.5,2.85,24.15,964.5,985.68,721.44
2018,6,12,11,0,954.0,96.0,2.9,24.3,985.0,1008.71,735.63
2018,6,12,11,15,956.5,97.0,3.0,24.3,999.0,1027.4,747.94
2018,6,12,11,30,959.0,98.0,3.1,24.3,1013.0,1042.58,758.1
2018,6,12,11,45,960.0,98.0,3.2,24.35,1019.5,1051.69,764.31
2018,6,12,12,0,961.0,98.0,3.3,24.4,1026.0,1057.17,768.32
2018,6,12,12,15,961.0,99.0,3.35,24.35,1026.0,1059.01,770.0
2018,6,12,12,30,961.0,100.0,3.4,24.3,1026.0,1057.18,769.45
2018,6,12,12,45,958.5,100.5,3.5,24.25,1017.5,1048.74,765.14
2018,6,12,13,0,956.0,101.0,3.6,24.2,1009.0,1036.71,758.59
2018,6,12,13,15,953.5,100.5,3.7,24.1,993.5,1020.13,749.26
2018,6,12,13,30,951.0,100.0,3.8,24.0,978.0,1000.08,737.66
2018,6,12,13,45,948.0,98.5,3.85,23.9,956.0,975.19,722.5
2018,6,12,14,0,945.0,97.0,3.9,23.8,934.0,947.05,705.12
2018,6,12,14,15,939.5,96.0,3.95,23.6,905.5,914.13,684.69
2018,6,12,14,30,934.0,95.0,4.0,23.4,877.0,878.39,662.17
2018,6,12,14,45,927.0,93.5,4.0,23.25,842.5,838.3,636.06
2018,6,12,15,0,920.0,92.0,4.0,23.1,808.0,795.88,608.06
2018,6,12,15,15,910.0,90.0,4.0,23.1,767.5,748.67,575.99
2018,6,12,15,30,900.0,88.0,4.0,23.1,727.0,699.8,541.97
2018,6,12,15,45,888.0,85.5,4.0,22.7,683.0,647.77,503.91
2018,6,12,16,0,876.0,83.0,4.0,22.3,639.0,594.76,463.95
2018,6,12,16,15,859.5,81.0,4.0,22.0,591.5,539.15,420.54
2018,6,12,16,30,843.0,79.0,4.0,21.7,544.0,483.53,375.7
2018,6,12,16,45,821.5,76.0,4.0,21.4,494.0,424.15,326.55
2018,6,12,17,0,800.0,73.0,4.0,21.1,444.0,366.46,277.23
2018,6,12,17,15,770.0,69.5,3.95,20.65,393.0,307.06,225.63
2018,6,12,17,30,740.0,66.0,3.9,20.2,342.0,250.31,175.52
2018,6,12,17,45,696.5,62.0,3.85,19.7,291.0,193.38,126.32
2018,6,12,18,0,653.0,58.0,3.8,19.2,240.0,138.91,81.58
2018,6,12,18,15,589.0,52.5,3.75,18.5,192.0,88.45,46.25
2018,6,12,18,30,525.0,47.0,3.7,17.8,144.0,45.52,25.67
2018,6,12,18,45,424.5,39.0,3.6,17.1,102.5,30.34,20.47
2018,6,12,19,0,324.0,31.0,3.5,16.4,61.0,25.22,14.47
2018,6,12,19,15,191.5,20.0,3.5,16.0,35.0,16.75,0.0
2018,6,12,19,30,59.0,9.0,3.5,15.6,9.0,8.58,0.0
2018,6,12,19,45,29.5,4.5,3.55,15.25,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,3.35,12.4,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,3.4,12.6,17.0,13.34,0.0
2018,6,13,5,15,247.0,25.0,3.4,13.15,49.0,20.45,7.44
2018,6,13,5,30,384.0,36.0,3.4,13.7,81.0,28.67,18.89
2018,6,13,5,45,472.5,43.0,3.4,14.2,124.5,32.74,23.18
2018,6,13,6,0,561.0,50.0,3.4,14.7,168.0,67.62,35.2
2018,6,13,6,15,617.0,55.0,3.35,15.25,216.5,113.38,63.87
2018,6,13,6,30,673.0,60.0,3.3,15.8,265.0,167.75,106.54
2018,6,13,6,45,712.5,64.0,3.3,16.35,316.0,221.4,152.92
2018,6,13,7,0,752.0,68.0,3.3,16.9,367.0,279.2,204.0
2018,6,13,7,15,780.5,71.5,3.3,17.65,418.5,336.65,254.7
2018,6,13,7,30,809.0,75.0,3.3,18.4,470.0,396.43,306.09
2018,6,13,7,45,829.0,77.5,3.35,19.1,519.0,453.44,354.01
2018,6,13,8,0,849.0,80.0,3.4,19.8,568.0,511.63,401.18
2018,6,13,8,15,864.0,82.5,3.35,20.4,614.5,566.78,444.38
2018,6,13,8,30,879.0,85.0,3.3,21.0,661.0,621.65,485.82
2018,6,13,8,45,891.5,86.5,3.3,21.6,704.5,673.32,523.7
2018,6,13,9,0,904.0,88.0,3.3,22.2,748.0,723.94,558.89
2018,6,13,9,15,909.5,91.5,3.35,22.6,785.5,770.06,589.46
2018,6,13,9,30,915.0,95.0,3.4,23.0,823.0,814.05,618.16
2018,6,13,9,45,919.0,98.0,3.4,23.4,855.0,853.98,643.43
2018,6,13,10,0,923.0,101.0,3.4,23.8,887.0,891.29,666.64
2018,6,13,10,15,928.5,102.5,3.45,24.0,914.5,925.62,688.45
2018,6,13,10,30,934.0,104.0,3.5,24.2,942.0,957.09,708.25
2018,6,13,10,45,937.0,105.0,3.55,24.45,962.0,982.7,723.97
2018,6,13,11,0,940.0,106.0,3.6,24.7,982.0,1005.05,737.56
2018,6,13,11,15,942.5,106.5,3.65,24.8,995.5,1023.05,748.78
2018,6,13,11,30,945.0,107.0,3.7,24.9,1009.0,1037.58,757.84
2018,6,13,11,45,946.5,107.0,3.8,24.95,1015.5,1047.11,764.25
2018,6,13,12,0,948.0,107.0,3.9,25.0,1022.0,1053.06,768.46
2018,6,13,12,15,944.5,109.0,4.0,24.95,1020.0,1052.45,768.83
2018,6,13,12,30,941.0,111.0,4.1,24.9,1018.0,1048.25,766.99
2018,6,13,12,45,934.5,114.0,4.2,24.8,1008.0,1038.55,761.8
2018,6,13,13,0,928.0,117.0,4.3,24.7,998.0,1025.41,754.43
2018,6,13,13,15,925.5,115.5,4.4,24.55,982.5,1008.32,744.62
2018,6,13,13,30,923.0,114.0,4.5,24.4,967.0,987.85,732.58
2018,6,13,13,45,918.0,113.5,4.6,24.2,944.5,962.79,717.84
2018,6,13,14,0,913.0,113.0,4.7,24.0,922.0,934.68,700.99
2018,6,13,14,15,907.5,111.0,4.75,23.75,893.5,901.74,680.43
2018,6,13,14,30,902.0,109.0,4.8,23.5,865.0,866.07,657.8
2018,6,13,14,45,895.0,107.0,4.9,23.25,831.0,826.65,632.56
2018,6,13,15,0,888.0,105.0,5.0,23.0,797.0,784.97,605.34
2018,6,13,15,15,877.0,103.0,5.0,23.0,757.0,738.37,573.1
2018,6,13,15,30,866.0,101.0,5.0,23.0,717.0,690.27,538.52
2018,6,13,15,45,853.0,98.0,5.05,22.3,673.0,638.68,501.02
2018,6,13,16,0,840.0,95.0,5.1,21.6,629.0,586.78,462.02
2018,6,13,16,15,823.0,92.5,5.05,21.2,582.0,531.74,418.52
2018,6,13,16,30,806.0,90.0,5.0,20.8,535.0,476.83,373.8
2018,6,13,16,45,783.0,86.5,5.0,20.35,485.5,418.81,325.48
2018,6,13,17,0,760.0,83.0,5.0,19.9,436.0,362.15,276.82
2018,6,13,17,15,728.0,78.5,4.95,19.4,385.0,303.35,225.52
2018,6,13,17,30,696.0,74.0,4.9,18.9,334.0,245.5,174.47
2018,6,13,17,45,651.5,69.0,4.85,18.35,284.0,189.68,126.05
2018,6,13,18,0,607.0,64.0,4.8,17.8,234.0,138.71,83.98
2018,6,13,18,15,541.5,58.0,4.7,17.2,187.0,90.3,49.74
2018,6,13,18,30,476.0,52.0,4.6,16.6,140.0,49.66,29.54
2018,6,13,18,45,377.0,42.5,4.45,16.05,99.5,33.5,23.3
2018,6,13,19,0,278.0,33.0,4.3,15.5,59.0,27.1,16.15
2018,6,13,19,15,162.0,20.5,4.3,15.1,33.5,16.33,0.0
2018,6,13,19,30,46.0,8.0,4.3,14.7,8.0,7.63,0.0
2018,6,13,19,45,23.0,4.0,4.3,14.3,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,3.65,11.15,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,3.7,11.3,16.0,13.34,0.0
2018,6,14,5,15,192.0,27.5,3.6,11.7,46.5,21.76,8.32
2018,6,14,5,30,310.0,41.0,3.5,12.1,77.0,33.52,23.19
2018,6,14,5,45,400.0,49.5,3.45,12.5,119.0,38.63,28.56
2018,6,14,6,0,490.0,58.0,3.4,12.9,161.0,70.96,40.52
2018,6,14,6,15,551.0,64.5,3.25,13.4,209.0,114.39,68.07
2018,6,14,6,30,612.0,71.0,3.1,13.9,257.0,164.99,107.59
2018,6,14,6,45,654.5,76.0,2.95,14.35,307.5,217.01,152.43
2018,6,14,7,0,697.0,81.0,2.8,14.8,358.0,273.56,202.22
2018,6,14,7,15,728.5,85.0,2.7,15.3,409.0,331.39,253.11
2018,6,14,7,30,760.0,89.0,2.6,15.8,460.0,390.03,303.54
2018,6,14,7,45,784.5,92.0,2.45,16.25,510.0,446.99,351.21
2018,6,14,8,0,809.0,95.0,2.3,16.7,560.0,505.32,398.18
2018,6,14,8,15,826.5,98.0,2.2,17.1,607.0,560.84,441.49
2018,6,14,8,30,844.0,101.0,2.1,17.5,654.0,616.43,483.23
2018,6,14,8,45,858.5,102.5,2.05,17.9,697.5,666.99,520.14
2018,6,14,9,0,873.0,104.0,2.0,18.3,741.0,717.6,555.8
2018,6,14,9,15,887.5,104.0,2.05,18.65,781.0,765.64,587.69
2018,6,14,9,30,902.0,104.0,2.1,19.0,821.0,812.33,618.18
2018,6,14,9,45,915.0,102.5,2.15,19.3,856.0,854.66,645.43
2018,6,14,10,0,928.0,101.0,2.2,19.6,891.0,895.0,671.07
2018,6,14,10,15,934.0,102.0,2.3,19.8,918.5,929.45,693.3
2018,6,14,10,30,940.0,103.0,2.4,20.0,946.0,961.05,713.6
2018,6,14,10,45,944.0,104.0,2.5,20.2,967.0,987.78,730.67
2018,6,14,11,0,948.0,105.0,2.6,20.4,988.0,1011.26,745.65
2018,6,14,11,15,951.0,105.0,2.7,20.5,1002.0,1029.41,757.5
2018,6,14,11,30,954.0,105.0,2.8,20.6,1016.0,1044.09,767.21
2018,6,14,11,45,955.0,105.5,2.9,20.65,1022.5,1053.75,773.92
2018,6,14,12,0,956.0,106.0,3.0,20.7,1029.0,1059.79,778.42
2018,6,14,12,15,954.0,106.5,3.1,20.75,1027.0,1059.23,778.74
2018,6,14,12,30,952.0,107.0,3.2,20.8,1025.0,1055.05,776.84
2018,6,14,12,45,948.5,108.0,3.3,20.8,1016.0,1046.29,772.2
2018,6,14,13,0,945.0,109.0,3.4,20.8,1007.0,1034.0,765.31
2018,6,14,13,15,941.5,108.5,3.45,20.8,991.0,1016.75,754.8
2018,6,14,13,30,938.0,108.0,3.5,20.8,975.0,996.1,742.1
2018,6,14,13,45,933.5,107.0,3.55,20.75,952.5,970.73,726.38
2018,6,14,14,0,929.0,106.0,3.6,20.7,930.0,942.23,708.5
2018,6,14,14,15,922.0,105.5,3.6,20.65,901.0,909.08,687.06
2018,6,14,14,30,915.0,105.0,3.6,20.6,872.0,873.25,663.67
2018,6,14,14,45,906.0,104.0,3.65,20.5,837.0,832.83,637.29
2018,6,14,15,0,897.0,103.0,3.7,20.4,802.0,790.26,609.09
2018,6,14,15,15,886.5,100.0,3.7,20.4,761.5,742.71,576.52
2018,6,14,15,30,876.0,97.0,3.7,20.4,721.0,693.59,541.73
2018,6,14,15,45,861.5,95.0,3.7,20.05,676.5,641.63,503.34
2018,6,14,16,0,847.0,93.0,3.7,19.7,632.0,588.97,463.29
2018,6,14,16,15,828.0,91.0,3.7,19.45,584.5,533.52,419.69
2018,6,14,16,30,809.0,89.0,3.7,19.2,537.0,477.92,374.63
2018,6,14,16,45,784.5,86.0,3.7,18.9,487.0,419.62,326.16
2018,6,14,17,0,760.0,83.0,3.7,18.6,437.0,362.82,277.48
2018,6,14,17,15,726.5,79.5,3.7,18.15,386.0,304.51,226.79
2018,6,14,17,30,693.0,76.0,3.7,17.7,335.0,247.27,176.37
2018,6,14,17,45,646.0,71.0,3.65,17.3,284.5,191.08,127.73
2018,6,14,18,0,599.0,66.0,3.6,16.9,234.0,140.05,85.62
2018,6,14,18,15,530.5,60.0,3.55,16.35,187.0,91.81,51.45
2018,6,14,18,30,462.0,54.0,3.5,15.8,140.0,51.72,31.27
2018,6,14,18,45,359.5,45.0,3.4,15.3,100.0,35.81,25.4
2018,6,14,19,0,257.0,36.0,3.3,14.8,60.0,28.32,17.3
2018,6,14,19,15,148.0,22.5,3.3,14.45,34.5,17.98,0.0
2018,6,14,19,30,39.0,9.0,3.3,14.1,9.0,8.58,0.0
2018,6,14,19,45,19.5,4.5,3.3,13.75,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,15,4,45,18.5,5.0,3.25,11.25,5.5,0.0,0.0
2018,6,15,5,0,37.0,10.0,3.3,11.4,11.0,9.53,0.0
2018,6,15,5,15,156.5,25.5,3.3,11.7,42.0,20.08,7.2
2018,6,15,5,30,276.0,41.0,3.3,12.0,73.0,31.89,21.8
2018,6,15,5,45,368.5,50.0,3.35,12.35,114.5,39.07,28.96
2018,6,15,6,0,461.0,59.0,3.4,12.7,156.0,70.11,40.8
2018,6,15,6,15,521.0,66.0,3.4,13.05,203.0,112.11,67.58
2018,6,15,6,30,581.0,73.0,3.4,13.4,250.0,161.2,105.99
2018,6,15,6,45,623.0,79.0,3.4,13.75,299.5,212.2,150.04
2018,6,15,7,0,665.0,85.0,3.4,14.1,349.0,267.72,199.15
2018,6,15,7,15,696.5,89.5,3.45,14.4,399.0,322.53,248.04
2018,6,15,7,30,728.0,94.0,3.5,14.7,449.0,380.12,298.4
2018,6,15,7,45,752.0,97.0,3.55,15.0,497.5,436.61,346.79
2018,6,15,8,0,776.0,100.0,3.6,15.3,546.0,492.99,393.76
2018,6,15,8,15,795.5,103.0,3.6,15.6,593.0,547.96,438.19
2018,6,15,8,30,815.0,106.0,3.6,15.9,640.0,603.25,481.55
2018,6,15,8,45,831.0,107.0,3.6,16.2,683.0,654.29,520.54
2018,6,15,9,0,847.0,108.0,3.6,16.5,726.0,702.8,556.7
2018,6,15,9,15,858.5,109.5,3.6,16.75,764.5,749.04,588.76
2018,6,15,9,30,870.0,111.0,3.6,17.0,803.0,793.76,619.09
2018,6,15,9,45,879.0,112.5,3.55,17.25,836.5,834.69,646.09
2018,6,15,10,0,888.0,114.0,3.5,17.5,870.0,873.47,671.24
2018,6,15,10,15,895.0,115.0,3.55,17.65,897.5,907.63,693.76
2018,6,15,10,30,902.0,116.0,3.6,17.8,925.0,939.12,714.37
2018,6,15,10,45,907.0,116.0,3.6,18.0,945.5,964.92,730.56
2018,6,15,11,0,912.0,116.0,3.6,18.2,966.0,987.65,744.66
2018,6,15,11,15,915.5,116.5,3.65,18.25,980.0,1006.24,756.77
2018,6,15,11,30,919.0,117.0,3.7,18.3,994.0,1021.5,766.74
2018,6,15,11,45,921.5,116.5,3.75,18.4,1001.0,1031.38,773.06
2018,6,15,12,0,924.0,116.0,3.8,18.5,1008.0,1037.8,777.2
2018,6,15,12,15,922.5,117.0,3.85,18.45,1007.0,1038.25,777.92
2018,6,15,12,30,921.0,118.0,3.9,18.4,1006.0,1035.19,776.45
2018,6,15,12,45,918.0,119.0,4.0,18.35,998.0,1027.18,772.11
2018,6,15,13,0,915.0,120.0,4.1,18.3,990.0,1015.75,765.55
2018,6,15,13,15,913.5,119.0,4.15,18.2,975.5,1000.41,756.24
2018,6,15,13,30,912.0,118.0,4.2,18.1,961.0,981.71,744.69
2018,6,15,13,45,909.0,115.5,4.25,18.05,939.0,956.86,728.79
2018,6,15,14,0,906.0,113.0,4.3,18.0,917.0,928.89,710.72
2018,6,15,14,15,900.5,111.5,4.35,17.85,889.0,896.75,689.96
2018,6,15,14,30,895.0,110.0,4.4,17.7,861.0,861.9,667.27
2018,6,15,14,45,888.0,108.0,4.45,17.6,827.0,822.82,641.2
2018,6,15,15,0,881.0,106.0,4.5,17.5,793.0,781.51,613.22
2018,6,15,15,15,870.0,104.0,4.5,17.5,753.5,735.27,580.79
2018,6,15,15,30,859.0,102.0,4.5,17.5,714.0,687.56,545.99
2018,6,15,15,45,844.5,99.5,4.45,17.15,670.0,635.9,506.81
2018,6,15,16,0,830.0,97.0,4.4,16.8,626.0,584.14,466.49
2018,6,15,16,15,809.0,95.5,4.4,16.55,578.5,528.5,421.97
2018,6,15,16,30,788.0,94.0,4.4,16.3,531.0,473.41,376.57
2018,6,15,16,45,760.5,92.0,4.35,16.05,481.5,415.91,327.88
2018,6,15,17,0,733.0,90.0,4.3,15.8,432.0,358.66,278.18
2018,6,15,17,15,695.5,86.5,4.25,15.4,381.0,300.3,226.94
2018,6,15,17,30,658.0,83.0,4.2,15.0,330.0,245.5,178.16
2018,6,15,17,45,605.5,78.5,4.15,14.65,280.0,190.62,130.45
2018,6,15,18,0,553.0,74.0,4.1,14.3,230.0,141.58,89.86
2018,6,15,18,15,482.5,67.0,4.0,13.85,183.5,94.92,56.36
2018,6,15,18,30,412.0,60.0,3.9,13.4,137.0,56.77,36.32
2018,6,15,18,45,310.5,49.0,3.8,13.0,97.5,37.75,27.37
2018,6,15,19,0,209.0,38.0,3.7,12.6,58.0,29.9,18.88
2018,6,15,19,15,117.5,23.0,3.65,12.4,33.0,18.37,0.0
2018,6,15,19,30,26.0,8.0,3.6,12.2,8.0,7.63,0.0
2018,6,15,19,45,13.0,4.0,3.5,11.95,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,4,45,28.5,6.5,0.9,11.65,7.5,0.0,0.0
2018,6,16,5,0,57.0,13.0,0.9,11.8,15.0,12.39,0.0
2018,6,16,5,15,163.5,28.0,0.95,12.15,45.0,22.16,8.46
2018,6,16,5,30,270.0,43.0,1.0,12.5,75.0,33.52,23.19
2018,6,16,5,45,324.5,52.5,1.0,12.8,108.0,39.99,29.76
2018,6,16,6,0,379.0,62.0,1.0,13.1,141.0,67.59,41.11
2018,6,16,6,15,191.5,80.0,1.05,13.5,120.0,89.52,62.5
2018,6,16,6,30,4.0,98.0,1.1,13.9,99.0,89.99,70.94
2018,6,16,6,45,8.5,116.0,1.1,14.3,119.0,108.0,85.71
2018,6,16,7,0,13.0,134.0,1.1,14.7,139.0,126.65,100.76
2018,6,16,7,15,26.5,159.5,1.1,15.1,171.5,155.8,124.03
2018,6,16,7,30,40.0,185.0,1.1,15.5,204.0,186.95,148.65
2018,6,16,7,45,77.0,210.5,1.15,15.9,252.5,230.37,182.77
2018,6,16,8,0,114.0,236.0,1.2,16.3,301.0,280.22,221.59
2018,6,16,8,15,199.0,245.0,1.25,16.7,370.5,343.42,270.74
2018,6,16,8,30,284.0,254.0,1.3,17.1,440.0,417.98,327.8
2018,6,16,8,45,495.5,211.0,1.35,17.5,561.5,534.46,416.86
2018,6,16,9,0,707.0,168.0,1.4,17.9,683.0,666.75,514.32
2018,6,16,9,15,729.0,169.5,1.5,18.25,725.5,716.07,548.43
2018,6,16,9,30,751.0,171.0,1.6,18.6,768.0,765.07,582.47
2018,6,16,9,45,795.0,158.5,1.7,18.95,814.0,815.42,615.81
2018,6,16,10,0,839.0,146.0,1.8,19.3,860.0,867.89,650.04
2018,6,16,10,15,876.0,132.5,1.95,19.5,899.0,907.65,676.3
2018,6,16,10,30,913.0,119.0,2.1,19.7,938.0,951.63,705.34
2018,6,16,10,45,918.0,119.5,2.25,19.9,959.0,978.22,722.76
2018,6,16,11,0,923.0,120.0,2.4,20.1,980.0,1001.71,738.31
2018,6,16,11,15,834.0,168.5,2.5,20.15,954.0,986.48,728.5
2018,6,16,11,30,745.0,217.0,2.6,20.2,928.0,963.95,714.24
2018,6,16,11,45,597.0,291.0,2.75,20.3,863.5,898.12,669.2
2018,6,16,12,0,449.0,365.0,2.9,20.4,799.0,827.71,618.05
2018,6,16,12,15,522.0,327.0,3.1,20.35,831.0,863.06,646.5
2018,6,16,12,30,595.0,289.0,3.3,20.3,863.0,896.37,672.65
2018,6,16,12,45,443.0,355.5,3.45,20.25,781.0,808.0,608.17
2018,6,16,13,0,291.0,422.0,3.6,20.2,699.0,713.11,538.43
2018,6,16,13,15,211.0,430.5,3.7,20.05,629.5,631.73,479.65
2018,6,16,13,30,131.0,439.0,3.8,19.9,560.0,560.08,426.4
2018,6,16,13,45,293.0,365.0,3.95,19.75,627.5,638.93,490.65
2018,6,16,14,0,455.0,291.0,4.1,19.6,695.0,709.37,547.1
2018,6,16,14,15,684.0,202.0,4.15,19.4,787.0,807.55,623.48
2018,6,16,14,30,913.0,113.0,4.2,19.2,879.0,880.25,675.88
2018,6,16,14,45,907.0,110.5,4.25,19.0,845.5,840.89,649.36
2018,6,16,15,0,901.0,108.0,4.3,18.8,812.0,799.16,621.61
2018,6,16,15,15,743.5,159.5,4.3,18.8,720.5,702.83,551.32
2018,6,16,15,30,586.0,211.0,4.3,18.8,629.0,611.97,481.43
2018,6,16,15,45,555.0,203.5,4.45,18.3,579.5,553.89,438.86
2018,6,16,16,0,524.0,196.0,4.6,17.8,530.0,499.69,397.81
2018,6,16,16,15,673.5,144.0,4.65,17.45,539.5,503.46,401.23
2018,6,16,16,30,823.0,92.0,4.7,17.1,549.0,488.88,388.09
2018,6,16,16,45,799.0,88.5,4.75,16.75,498.5,429.54,338.08
2018,6,16,17,0,775.0,85.0,4.8,16.4,448.0,371.64,287.87
2018,6,16,17,15,740.5,82.0,4.8,15.95,396.5,312.62,235.84
2018,6,16,17,30,706.0,79.0,4.8,15.5,345.0,254.71,184.16
2018,6,16,17,45,656.0,74.5,4.8,15.1,293.5,197.54,134.14
2018,6,16,18,0,606.0,70.0,4.8,14.7,242.0,145.88,91.06
2018,6,16,18,15,531.5,64.5,4.65,14.2,193.5,97.08,56.13
2018,6,16,18,30,457.0,59.0,4.5,13.7,145.0,57.25,35.73
2018,6,16,18,45,346.5,49.0,4.4,13.2,103.5,37.77,27.38
2018,6,16,19,0,236.0,39.0,4.3,12.7,62.0,30.73,19.63
2018,6,16,19,15,134.0,24.0,4.3,12.4,35.5,19.2,0.0
2018,6,16,19,30,32.0,9.0,4.3,12.1,9.0,8.58,0.0
2018,6,16,19,45,16.0,4.5,4.25,11.8,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,17,4,45,15.5,5.5,1.6,11.95,6.0,0.0,0.0
2018,6,17,5,0,31.0,11.0,1.6,12.0,12.0,10.48,0.0
2018,6,17,5,15,61.5,19.0,1.6,12.15,25.0,15.98,4.44
2018,6,17,5,30,92.0,27.0,1.6,12.3,38.0,22.48,13.7
2018,6,17,5,45,120.0,35.0,1.65,12.5,56.0,28.8,19.9
2018,6,17,6,0,148.0,43.0,1.7,12.7,74.0,40.99,25.25
2018,6,17,6,15,74.0,40.5,1.75,12.9,56.0,43.55,28.65
2018,6,17,6,30,0.0,38.0,1.8,13.1,38.0,35.28,24.79
2018,6,17,6,45,0.0,53.0,1.8,13.3,53.0,49.26,36.72
2018,6,17,7,0,0.0,68.0,1.8,13.5,68.0,63.26,48.49
2018,6,17,7,15,0.0,92.5,1.8,13.75,92.5,85.95,67.4
2018,6,17,7,30,0.0,117.0,1.8,14.0,117.0,108.62,85.97
2018,6,17,7,45,0.5,133.5,1.8,14.25,134.0,124.27,98.48
2018,6,17,8,0,1.0,150.0,1.8,14.5,151.0,140.06,110.97
2018,6,17,8,15,3.5,169.5,1.75,14.85,172.0,159.86,126.54
2018,6,17,8,30,6.0,189.0,1.7,15.2,193.0,180.0,142.19
2018,6,17,8,45,9.5,211.0,1.7,15.6,217.5,203.45,160.3
2018,6,17,9,0,13.0,233.0,1.7,16.0,242.0,227.32,178.52
2018,6,17,9,15,16.0,254.0,1.65,16.4,266.0,250.24,195.72
2018,6,17,9,30,19.0,275.0,1.6,16.8,290.0,273.45,212.94
2018,6,17,9,45,17.5,274.0,1.55,17.2,288.5,272.27,211.18
2018,6,17,10,0,16.0,273.0,1.5,17.6,287.0,270.9,209.41
2018,6,17,10,15,29.5,325.0,1.45,17.95,351.5,339.8,261.29
2018,6,17,10,30,43.0,377.0,1.4,18.3,416.0,404.73,308.58
2018,6,17,10,45,179.0,380.0,1.35,18.65,546.0,543.78,412.42
2018,6,17,11,0,315.0,383.0,1.3,19.0,676.0,688.11,514.45
2018,6,17,11,15,572.0,275.0,1.3,19.25,817.5,844.18,624.96
2018,6,17,11,30,829.0,167.0,1.3,19.5,959.0,990.57,719.23
2018,6,17,11,45,864.5,149.0,1.25,19.8,979.5,1006.41,725.37
2018,6,17,12,0,900.0,131.0,1.2,20.1,1000.0,1028.44,737.09
2018,6,17,12,15,900.5,130.5,1.25,20.25,999.5,1029.46,737.88
2018,6,17,12,30,901.0,130.0,1.3,20.4,999.0,1027.08,736.92
2018,6,17,12,45,900.5,129.0,1.35,20.55,991.5,1019.81,733.03
2018,6,17,13,0,900.0,128.0,1.4,20.7,984.0,1009.13,727.12
2018,6,17,13,15,897.0,127.0,1.45,20.75,968.5,992.68,717.9
2018,6,17,13,30,894.0,126.0,1.5,20.8,953.0,972.98,706.68
2018,6,17,13,45,889.0,125.0,1.55,20.8,931.0,948.27,692.35
2018,6,17,14,0,884.0,124.0,1.6,20.8,909.0,920.6,676.05
2018,6,17,14,15,876.5,123.0,1.65,20.7,880.5,887.94,656.58
2018,6,17,14,30,869.0,122.0,1.7,20.6,852.0,852.76,635.25
2018,6,17,14,45,859.0,120.0,1.8,20.55,817.0,812.27,610.4
2018,6,17,15,0,849.0,118.0,1.9,20.5,782.0,769.84,583.76
2018,6,17,15,15,837.5,115.5,1.9,20.5,742.5,726.53,555.14
2018,6,17,15,30,826.0,113.0,1.9,20.5,703.0,678.88,521.7
2018,6,17,15,45,810.0,111.0,2.0,20.05,659.5,627.78,485.84
2018,6,17,16,0,794.0,109.0,2.1,19.6,616.0,576.24,448.32
2018,6,17,16,15,774.5,105.5,2.2,19.3,569.0,521.19,406.54
2018,6,17,16,30,755.0,102.0,2.3,19.0,522.0,466.62,363.58
2018,6,17,16,45,729.5,98.0,2.35,18.65,473.0,408.4,316.29
2018,6,17,17,0,704.0,94.0,2.4,18.3,424.0,352.98,269.68
2018,6,17,17,15,670.0,89.5,2.45,17.8,374.5,296.35,221.23
2018,6,17,17,30,636.0,85.0,2.5,17.3,325.0,242.92,174.66
2018,6,17,17,45,589.5,79.0,2.55,16.8,276.0,189.05,128.48
2018,6,17,18,0,543.0,73.0,2.6,16.3,227.0,140.34,88.43
2018,6,17,18,15,479.0,65.0,2.55,15.8,181.5,93.76,54.86
2018,6,17,18,30,415.0,57.0,2.5,15.3,136.0,54.82,33.88
2018,6,17,18,45,324.0,46.5,2.45,14.8,97.5,35.71,25.44
2018,6,17,19,0,233.0,36.0,2.4,14.3,59.0,28.22,17.53
2018,6,17,19,15,135.5,22.5,2.35,14.0,34.0,17.92,0.0
2018,6,17,19,30,38.0,9.0,2.3,13.7,9.0,8.58,0.0
2018,6,17,19,45,19.0,4.5,2.2,13.4,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,18,4,45,10.5,2.5,1.45,11.6,3.0,0.0,0.0
2018,6,18,5,0,21.0,5.0,1.5,11.8,6.0,4.77,0.0
2018,6,18,5,15,51.0,12.5,1.55,12.25,17.5,10.7,1.03
2018,6,18,5,30,81.0,20.0,1.6,12.7,29.0,15.07,7.31
2018,6,18,5,45,120.5,28.5,1.65,13.1,49.5,21.1,13.04
2018,6,18,6,0,160.0,37.0,1.7,13.5,70.0,36.58,21.11
2018,6,18,6,15,80.0,37.5,1.65,13.9,54.0,41.52,26.53
2018,6,18,6,30,0.0,38.0,1.6,14.3,38.0,35.28,24.66
2018,6,18,6,45,0.0,54.5,1.6,14.7,54.5,50.66,37.7
2018,6,18,7,0,0.0,71.0,1.6,15.1,71.0,66.06,50.54
2018,6,18,7,15,1.0,104.0,1.55,15.5,104.5,96.8,75.94
2018,6,18,7,30,2.0,137.0,1.5,15.9,138.0,127.72,100.99
2018,6,18,7,45,2.5,150.5,1.45,16.35,152.0,140.83,111.07
2018,6,18,8,0,3.0,164.0,1.4,16.8,166.0,154.02,121.14
2018,6,18,8,15,7.5,188.0,1.4,17.25,193.0,179.27,140.77
2018,6,18,8,30,12.0,212.0,1.4,17.7,220.0,205.1,160.56
2018,6,18,8,45,25.5,252.5,1.35,18.1,270.5,255.86,199.59
2018,6,18,9,0,39.0,293.0,1.3,18.5,321.0,305.96,237.19
2018,6,18,9,15,184.0,298.0,1.35,18.9,442.5,425.34,329.41
2018,6,18,9,30,329.0,303.0,1.4,19.3,564.0,556.74,426.72
2018,6,18,9,45,589.0,217.5,1.4,19.65,709.0,707.28,536.95
2018,6,18,10,0,849.0,132.0,1.4,20.0,854.0,856.62,637.53
2018,6,18,10,15,862.5,129.5,1.45,20.25,883.0,892.01,658.33
2018,6,18,10,30,876.0,127.0,1.5,20.5,912.0,925.19,678.88
2018,6,18,10,45,881.0,128.0,1.55,20.75,933.0,951.49,694.89
2018,6,18,11,0,886.0,129.0,1.6,21.0,954.0,974.81,709.03
2018,6,18,11,15,889.0,129.0,1.7,21.1,967.5,992.12,720.49
2018,6,18,11,30,892.0,129.0,1.8,21.2,981.0,1006.19,730.01
2018,6,18,11,45,881.0,136.0,1.9,21.3,982.0,1009.97,733.05
2018,6,18,12,0,870.0,143.0,2.0,21.4,983.0,1010.21,734.01
2018,6,18,12,15,884.5,135.0,2.1,21.45,988.5,1017.89,739.98
2018,6,18,12,30,899.0,127.0,2.2,21.5,994.0,1022.15,743.75
2018,6,18,12,45,706.0,222.5,2.3,21.5,900.0,935.48,688.59
2018,6,18,13,0,513.0,318.0,2.4,21.5,806.0,833.57,618.36
2018,6,18,13,15,471.0,330.0,2.45,21.4,772.5,796.95,594.13
2018,6,18,13,30,429.0,342.0,2.5,21.3,739.0,759.54,568.46
2018,6,18,13,45,430.0,338.5,2.6,21.25,728.5,746.29,560.66
2018,6,18,14,0,431.0,335.0,2.7,21.2,718.0,731.28,551.35
2018,6,18,14,15,497.5,285.0,2.75,21.05,713.5,726.01,551.04
2018,6,18,14,30,564.0,235.0,2.8,20.9,709.0,717.09,547.88
2018,6,18,14,45,564.0,224.5,2.8,20.75,682.0,685.53,526.26
2018,6,18,15,0,564.0,214.0,2.8,20.6,655.0,652.2,503.18
2018,6,18,15,15,699.5,160.5,2.8,20.6,679.5,672.94,521.0
2018,6,18,15,30,835.0,107.0,2.8,20.6,704.0,677.79,526.29
2018,6,18,15,45,822.0,104.0,2.9,20.25,661.0,628.93,490.66
2018,6,18,16,0,809.0,101.0,3.0,19.9,618.0,577.65,452.43
2018,6,18,16,15,792.0,97.5,3.05,19.65,572.0,523.25,410.23
2018,6,18,16,30,775.0,94.0,3.1,19.4,526.0,469.04,366.79
2018,6,18,16,45,752.0,90.0,3.1,19.15,477.0,412.23,319.87
2018,6,18,17,0,729.0,86.0,3.1,18.9,428.0,356.81,272.67
2018,6,18,17,15,698.5,81.0,3.1,18.5,378.5,297.94,221.89
2018,6,18,17,30,668.0,76.0,3.1,18.1,329.0,243.4,173.9
2018,6,18,17,45,626.0,71.0,3.1,17.75,280.5,189.56,127.19
2018,6,18,18,0,584.0,66.0,3.1,17.4,232.0,140.28,86.28
2018,6,18,18,15,516.5,59.0,3.05,16.95,185.0,91.87,51.5
2018,6,18,18,30,449.0,52.0,3.0,16.5,138.0,51.44,30.09
2018,6,18,18,45,352.0,42.5,2.9,16.05,98.0,33.15,23.1
2018,6,18,19,0,255.0,33.0,2.8,15.6,58.0,25.77,15.48
2018,6,18,19,15,153.5,20.5,2.8,15.25,33.5,16.25,0.0
2018,6,18,19,30,52.0,8.0,2.8,14.9,9.0,7.63,0.0
2018,6,18,19,45,26.0,4.0,2.75,14.6,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.5,2.1,12.5,4.0,0.0,0.0
2018,6,19,5,0,29.0,7.0,2.1,12.7,8.0,6.67,0.0
2018,6,19,5,15,108.0,18.0,2.1,13.05,29.5,13.98,2.93
2018,6,19,5,30,187.0,29.0,2.1,13.4,51.0,22.21,13.36
2018,6,19,5,45,249.5,37.0,2.1,13.75,80.5,27.79,18.87
2018,6,19,6,0,312.0,45.0,2.1,14.1,110.0,49.26,27.64
2018,6,19,6,15,157.0,56.0,2.1,14.3,89.0,65.3,43.4
2018,6,19,6,30,2.0,67.0,2.1,14.5,68.0,62.45,47.67
2018,6,19,6,45,1.0,79.0,2.1,14.75,79.5,73.44,56.93
2018,6,19,7,0,0.0,91.0,2.1,15.0,91.0,84.36,65.94
2018,6,19,7,15,10.5,129.0,2.05,15.25,134.0,122.72,97.38
2018,6,19,7,30,21.0,167.0,2.0,15.5,177.0,162.51,129.51
2018,6,19,7,45,29.0,193.5,1.95,15.75,209.0,193.09,153.74
2018,6,19,8,0,37.0,220.0,1.9,16.0,241.0,224.24,178.13
2018,6,19,8,15,67.5,240.0,1.9,16.4,282.5,262.77,208.22
2018,6,19,8,30,98.0,260.0,1.9,16.8,324.0,304.37,240.4
2018,6,19,8,45,140.5,270.5,1.9,17.2,369.0,351.54,276.73
2018,6,19,9,0,183.0,281.0,1.9,17.6,414.0,398.9,312.72
2018,6,19,9,15,248.5,290.5,1.9,18.1,481.5,470.21,366.31
2018,6,19,9,30,314.0,300.0,1.9,18.6,549.0,541.93,418.9
2018,6,19,9,45,297.5,337.0,1.9,19.15,581.0,578.0,442.36
2018,6,19,10,0,281.0,374.0,1.9,19.7,613.0,612.15,464.21
2018,6,19,10,15,169.5,380.0,1.95,20.1,525.5,523.81,397.29
2018,6,19,10,30,58.0,386.0,2.0,20.5,438.0,427.12,323.42
2018,6,19,10,45,82.5,407.0,2.0,20.9,483.0,472.81,357.12
2018,6,19,11,0,107.0,428.0,2.0,21.3,528.0,527.65,395.99
2018,6,19,11,15,365.5,342.0,2.1,21.5,690.0,709.96,532.04
2018,6,19,11,30,624.0,256.0,2.2,21.7,852.0,884.04,655.65
2018,6,19,11,45,731.5,204.0,2.3,21.85,907.0,938.09,690.68
2018,6,19,12,0,839.0,152.0,2.4,22.0,962.0,988.03,723.26
2018,6,19,12,15,889.0,128.5,2.55,22.0,986.5,1015.98,742.38
2018,6,19,12,30,939.0,105.0,2.7,22.0,1011.0,1040.0,759.22
2018,6,19,12,45,921.5,114.5,2.85,22.0,997.5,1026.28,751.72
2018,6,19,13,0,904.0,124.0,3.0,22.0,984.0,1009.3,742.39
2018,6,19,13,15,554.0,269.0,3.1,21.85,793.5,817.37,612.82
2018,6,19,13,30,204.0,414.0,3.2,21.7,603.0,604.03,455.07
2018,6,19,13,45,329.0,352.0,3.35,21.6,648.5,659.34,500.91
2018,6,19,14,0,454.0,290.0,3.5,21.5,694.0,707.94,539.96
2018,6,19,14,15,679.5,197.0,3.55,21.3,779.5,799.45,610.66
2018,6,19,14,30,905.0,104.0,3.6,21.1,865.0,865.81,657.97
2018,6,19,14,45,861.5,116.5,3.65,20.9,817.0,811.69,621.41
2018,6,19,15,0,818.0,129.0,3.7,20.7,769.0,761.18,587.7
2018,6,19,15,15,768.5,137.5,3.7,20.7,714.5,699.62,544.15
2018,6,19,15,30,719.0,146.0,3.7,20.7,660.0,640.33,500.05
2018,6,19,15,45,742.0,129.5,3.75,20.2,631.0,604.09,474.28
2018,6,19,16,0,765.0,113.0,3.8,19.7,602.0,564.37,444.71
2018,6,19,16,15,528.5,156.0,3.8,19.4,482.0,439.01,346.68
2018,6,19,16,30,292.0,199.0,3.8,19.1,362.0,330.67,261.02
2018,6,19,16,45,402.5,164.0,3.8,18.8,366.0,329.86,259.25
2018,6,19,17,0,513.0,129.0,3.8,18.5,370.0,314.13,243.26
2018,6,19,17,15,564.0,107.5,3.8,18.1,344.5,280.89,212.2
2018,6,19,17,30,615.0,86.0,3.8,17.7,319.0,239.57,173.11
2018,6,19,17,45,591.0,76.5,3.75,17.3,274.0,188.15,127.85
2018,6,19,18,0,567.0,67.0,3.7,16.9,229.0,139.32,86.46
2018,6,19,18,15,504.5,59.5,3.6,16.4,183.0,91.81,51.96
2018,6,19,18,30,442.0,52.0,3.5,15.9,137.0,51.7,30.26
2018,6,19,18,45,344.0,42.5,3.4,15.45,97.0,33.09,23.12
2018,6,19,19,0,246.0,33.0,3.3,15.0,57.0,25.75,15.55
2018,6,19,19,15,151.0,20.5,3.3,14.7,33.0,16.23,0.0
2018,6,19,19,30,56.0,8.0,3.3,14.4,9.0,7.63,0.0
2018,6,19,19,45,28.0,4.0,3.25,14.1,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,20,4,45,14.0,2.5,2.85,11.1,3.0,0.0,0.0
2018,6,20,5,0,28.0,5.0,2.9,11.3,6.0,4.77,0.0
2018,6,20,5,15,61.5,11.0,2.95,11.65,17.0,8.42,0.0
2018,6,20,5,30,95.0,17.0,3.0,12.0,28.0,12.79,5.34
2018,6,20,5,45,116.5,23.5,3.1,12.35,43.5,17.35,9.73
2018,6,20,6,0,138.0,30.0,3.2,12.7,59.0,29.7,16.0
2018,6,20,6,15,69.0,33.5,3.2,13.15,48.0,36.76,23.0
2018,6,20,6,30,0.0,37.0,3.2,13.6,37.0,34.35,23.92
2018,6,20,6,45,0.0,47.0,3.25,14.05,47.0,43.66,31.81
2018,6,20,7,0,0.0,57.0,3.3,14.5,57.0,52.99,39.59
2018,6,20,7,15,3.0,100.0,3.25,14.9,101.5,93.81,73.67
2018,6,20,7,30,6.0,143.0,3.2,15.3,146.0,134.75,107.21
2018,6,20,7,45,16.5,177.0,3.2,15.7,186.0,171.4,136.63
2018,6,20,8,0,27.0,211.0,3.2,16.1,226.0,210.86,167.93
2018,6,20,8,15,44.5,243.0,3.15,16.45,270.5,252.82,200.88
2018,6,20,8,30,62.0,275.0,3.1,16.8,315.0,296.8,234.96
2018,6,20,8,45,88.5,302.0,3.1,17.2,364.0,343.72,271.03
2018,6,20,9,0,115.0,329.0,3.1,17.6,413.0,397.53,311.8
2018,6,20,9,15,187.0,341.0,3.15,17.85,485.5,468.7,366.49
2018,6,20,9,30,259.0,353.0,3.2,18.1,558.0,550.65,428.11
2018,6,20,9,45,258.5,370.5,3.25,18.4,582.5,578.86,447.5
2018,6,20,10,0,258.0,388.0,3.3,18.7,607.0,606.24,466.35
2018,6,20,10,15,248.5,410.5,3.35,18.85,627.0,629.77,482.18
2018,6,20,10,30,239.0,433.0,3.4,19.0,647.0,651.92,496.91
2018,6,20,10,45,261.0,437.0,3.5,19.2,676.0,683.63,519.62
2018,6,20,11,0,283.0,441.0,3.6,19.4,705.0,715.19,542.05
2018,6,20,11,15,266.0,445.0,3.7,19.5,696.0,708.7,536.66
2018,6,20,11,30,249.0,449.0,3.8,19.6,687.0,700.49,530.3
2018,6,20,11,45,420.5,372.0,3.9,19.65,777.0,803.39,608.81
2018,6,20,12,0,592.0,295.0,4.0,19.7,867.0,899.94,680.77
2018,6,20,12,15,646.5,269.0,4.05,19.65,893.0,929.6,702.46
2018,6,20,12,30,701.0,243.0,4.1,19.6,919.0,956.05,721.45
2018,6,20,12,45,828.0,175.5,4.15,19.6,968.0,1003.1,753.74
2018,6,20,13,0,955.0,108.0,4.2,19.6,1017.0,1043.25,781.06
2018,6,20,13,15,952.5,107.0,4.25,19.5,1001.5,1026.64,770.59
2018,6,20,13,30,950.0,106.0,4.3,19.4,986.0,1006.55,758.25
2018,6,20,13,45,946.0,104.5,4.35,19.35,963.5,981.2,742.2
2018,6,20,14,0,942.0,103.0,4.4,19.3,941.0,952.65,723.96
2018,6,20,14,15,935.5,101.5,4.4,19.15,911.5,918.86,702.03
2018,6,20,14,30,929.0,100.0,4.4,19.0,882.0,882.3,678.05
2018,6,20,14,45,922.0,98.0,4.4,18.9,847.5,842.27,651.28
2018,6,20,15,0,915.0,96.0,4.4,18.8,813.0,799.88,622.59
2018,6,20,15,15,904.5,94.5,4.4,18.8,773.0,753.33,590.34
2018,6,20,15,30,894.0,93.0,4.4,18.8,733.0,705.16,556.2
2018,6,20,15,45,881.5,90.0,4.35,18.4,688.5,652.84,517.05
2018,6,20,16,0,869.0,87.0,4.3,18.0,644.0,599.59,476.1
2018,6,20,16,15,852.5,84.5,4.25,17.8,596.5,544.02,431.76
2018,6,20,16,30,836.0,82.0,4.2,17.6,549.0,487.92,385.7
2018,6,20,16,45,814.5,78.5,4.2,17.35,499.0,429.07,336.29
2018,6,20,17,0,793.0,75.0,4.2,17.1,449.0,371.33,286.29
2018,6,20,17,15,764.5,71.5,4.1,16.75,398.5,312.77,234.53
2018,6,20,17,30,736.0,68.0,4.0,16.4,348.0,256.66,184.15
2018,6,20,17,45,695.5,63.5,3.95,16.05,297.5,199.9,134.07
2018,6,20,18,0,655.0,59.0,3.9,15.7,247.0,145.23,87.93
2018,6,20,18,15,585.0,54.0,3.8,15.3,197.5,94.18,50.92
2018,6,20,18,30,515.0,49.0,3.7,14.9,148.0,51.33,28.56
2018,6,20,18,45,432.5,41.0,3.6,14.5,108.0,31.77,22.08
2018,6,20,19,0,350.0,33.0,3.5,14.1,68.0,26.74,16.48
2018,6,20,19,15,213.0,21.0,3.5,13.8,39.0,17.34,0.0
2018,6,20,19,30,76.0,9.0,3.5,13.5,10.0,8.58,0.0
2018,6,20,19,45,38.0,4.5,3.45,13.25,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,21,4,45,49.5,6.5,3.1,10.7,8.0,0.0,0.0
2018,6,21,5,0,99.0,13.0,3.1,10.9,16.0,12.39,0.0
2018,6,21,5,15,231.0,24.5,3.1,11.3,47.0,20.11,6.35
2018,6,21,5,30,363.0,36.0,3.1,11.7,78.0,28.83,19.11
2018,6,21,5,45,431.0,45.0,3.1,12.1,117.5,34.67,25.07
2018,6,21,6,0,499.0,54.0,3.1,12.5,157.0,64.85,36.24
2018,6,21,6,15,498.5,68.0,3.05,13.05,194.5,108.97,66.11
2018,6,21,6,30,498.0,82.0,3.0,13.6,232.0,153.13,102.57
2018,6,21,6,45,620.5,76.5,3.0,14.1,298.0,206.15,144.48
2018,6,21,7,0,743.0,71.0,3.0,14.6,364.0,274.68,201.54
2018,6,21,7,15,772.5,74.5,2.95,15.15,415.5,331.82,252.4
2018,6,21,7,30,802.0,78.0,2.9,15.7,467.0,391.44,304.22
2018,6,21,7,45,824.5,81.0,2.85,16.25,517.5,449.65,353.47
2018,6,21,8,0,847.0,84.0,2.8,16.8,568.0,509.35,402.15
2018,6,21,8,15,864.0,86.0,2.75,17.3,615.5,565.07,446.21
2018,6,21,8,30,881.0,88.0,2.7,17.8,663.0,620.73,488.65
2018,6,21,8,45,894.0,90.0,2.6,18.35,707.0,673.45,527.12
2018,6,21,9,0,907.0,92.0,2.5,18.9,751.0,725.17,563.08
2018,6,21,9,15,919.0,92.5,2.45,19.35,791.0,773.4,594.38
2018,6,21,9,30,931.0,93.0,2.4,19.8,831.0,820.02,623.94
2018,6,21,9,45,941.0,92.5,2.35,20.3,865.5,862.14,649.75
2018,6,21,10,0,951.0,92.0,2.3,20.8,900.0,902.01,673.61
2018,6,21,10,15,956.5,93.0,2.25,21.15,928.0,936.99,694.23
2018,6,21,10,30,962.0,94.0,2.2,21.5,956.0,969.03,712.69
2018,6,21,10,45,966.0,95.0,2.2,21.85,977.5,996.59,728.61
2018,6,21,11,0,970.0,96.0,2.2,22.2,999.0,1020.84,742.36
2018,6,21,11,15,972.5,96.0,2.3,22.35,1013.0,1039.21,754.1
2018,6,21,11,30,975.0,96.0,2.4,22.5,1027.0,1054.03,763.7
2018,6,21,11,45,976.0,96.5,2.5,22.65,1034.0,1064.24,770.47
2018,6,21,12,0,977.0,97.0,2.6,22.8,1041.0,1070.77,775.02
2018,6,21,12,15,973.0,100.0,2.75,22.85,1039.5,1071.14,776.59
2018,6,21,12,30,969.0,103.0,2.9,22.9,1038.0,1067.81,775.88
2018,6,21,12,45,962.5,106.0,3.05,22.9,1028.5,1058.37,771.44
2018,6,21,13,0,956.0,109.0,3.2,22.9,1019.0,1045.39,764.74
2018,6,21,13,15,953.5,108.5,3.3,22.85,1004.0,1029.31,755.76
2018,6,21,13,30,951.0,108.0,3.4,22.8,989.0,1009.76,744.5
2018,6,21,13,45,947.5,106.5,3.5,22.75,967.0,984.9,729.69
2018,6,21,14,0,944.0,105.0,3.6,22.7,945.0,956.81,712.66
2018,6,21,14,15,938.0,104.0,3.6,22.65,916.0,923.94,691.66
2018,6,21,14,30,932.0,103.0,3.6,22.6,887.0,888.26,668.65
2018,6,21,14,45,924.5,100.5,3.6,22.55,852.0,847.26,641.81
2018,6,21,15,0,917.0,98.0,3.6,22.5,817.0,803.94,613.11
2018,6,21,15,15,906.5,96.5,3.6,22.5,777.0,757.33,581.66
2018,6,21,15,30,896.0,95.0,3.6,22.5,737.0,709.09,548.32
2018,6,21,15,45,883.0,92.5,3.6,22.3,692.5,656.88,510.01
2018,6,21,16,0,870.0,90.0,3.6,22.1,648.0,603.76,469.95
2018,6,21,16,15,853.5,87.5,3.6,21.9,600.5,548.13,426.75
2018,6,21,16,30,837.0,85.0,3.6,21.7,553.0,492.03,381.84
2018,6,21,16,45,815.5,82.0,3.6,21.45,503.0,433.59,333.78
2018,6,21,17,0,794.0,79.0,3.6,21.2,453.0,376.25,285.12
2018,6,21,17,15,763.5,75.0,3.55,20.7,401.5,316.47,233.68
2018,6,21,17,30,733.0,71.0,3.5,20.2,350.0,259.37,183.62
2018,6,21,17,45,690.5,66.5,3.45,19.75,299.0,202.33,134.28
2018,6,21,18,0,648.0,62.0,3.4,19.3,248.0,147.51,88.83
2018,6,21,18,15,586.0,56.0,3.25,18.6,199.5,96.57,52.08
2018,6,21,18,30,524.0,50.0,3.1,17.9,151.0,52.92,29.11
2018,6,21,18,45,427.5,42.0,2.95,17.2,109.0,32.66,22.58
2018,6,21,19,0,331.0,34.0,2.8,16.5,67.0,27.67,17.1
2018,6,21,19,15,198.5,21.5,2.75,16.1,38.5,17.81,0.0
2018,6,21,19,30,66.0,9.0,2.7,15.7,10.0,8.58,0.0
2018,6,21,19,45,33.0,4.5,2.7,15.35,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
