Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,2.15,13.15,7.5,0.0,0.0
2018,6,22,5,0,90.0,13.0,2.1,13.5,15.0,12.39,0.0
2018,6,22,5,15,218.0,25.0,2.1,14.15,45.5,20.64,6.27
2018,6,22,5,30,346.0,37.0,2.1,14.8,76.0,29.83,19.67
2018,6,22,5,45,436.5,44.5,2.1,15.5,118.5,34.26,24.34
2018,6,22,6,0,527.0,52.0,2.1,16.2,161.0,63.78,34.24
2018,6,22,6,15,586.5,58.5,2.1,16.75,210.0,108.81,61.34
2018,6,22,6,30,646.0,65.0,2.1,17.3,259.0,160.8,100.91
2018,6,22,6,45,687.5,69.5,2.05,17.9,310.0,213.78,145.7
2018,6,22,7,0,729.0,74.0,2.0,18.5,361.0,273.03,196.87
2018,6,22,7,15,759.0,78.0,1.95,19.2,412.5,330.03,246.23
2018,6,22,7,30,789.0,82.0,1.9,19.9,464.0,389.59,296.42
2018,6,22,7,45,811.5,85.0,1.85,20.6,514.0,447.13,343.5
2018,6,22,8,0,834.0,88.0,1.8,21.3,564.0,505.81,389.64
2018,6,22,8,15,850.5,90.5,1.75,21.95,611.0,561.41,431.78
2018,6,22,8,30,867.0,93.0,1.7,22.6,658.0,616.63,472.0
2018,6,22,8,45,880.0,94.5,1.65,23.25,701.5,668.24,508.12
2018,6,22,9,0,893.0,96.0,1.6,23.9,745.0,718.88,542.06
2018,6,22,9,15,902.0,98.5,1.6,24.3,784.0,766.35,571.99
2018,6,22,9,30,911.0,101.0,1.6,24.7,823.0,812.02,600.2
2018,6,22,9,45,917.5,103.0,1.6,25.1,856.5,853.13,624.93
2018,6,22,10,0,924.0,105.0,1.6,25.5,890.0,891.82,647.78
2018,6,22,10,15,930.0,106.5,1.65,25.75,918.0,926.95,669.07
2018,6,22,10,30,936.0,108.0,1.7,26.0,946.0,959.27,688.47
2018,6,22,10,45,940.5,108.5,1.75,26.25,967.5,986.21,704.42
2018,6,22,11,0,945.0,109.0,1.8,26.5,989.0,1009.96,718.39
2018,6,22,11,15,947.5,109.5,1.95,26.55,1003.0,1028.46,731.01
2018,6,22,11,30,950.0,110.0,2.1,26.6,1017.0,1043.5,741.56
2018,6,22,11,45,951.5,110.5,2.2,26.7,1024.0,1054.02,748.63
2018,6,22,12,0,953.0,111.0,2.3,26.8,1031.0,1060.95,753.58
2018,6,22,12,15,951.0,111.5,2.45,26.75,1029.5,1060.81,755.24
2018,6,22,12,30,949.0,112.0,2.6,26.7,1028.0,1057.06,754.72
2018,6,22,12,45,945.0,113.0,2.7,26.7,1019.0,1048.25,750.4
2018,6,22,13,0,941.0,114.0,2.8,26.7,1010.0,1035.93,743.92
2018,6,22,13,15,938.0,114.0,2.9,26.65,995.0,1020.14,735.41
2018,6,22,13,30,935.0,114.0,3.0,26.6,980.0,1000.94,724.71
2018,6,22,13,45,930.5,112.5,3.1,26.5,957.5,975.55,710.09
2018,6,22,14,0,926.0,111.0,3.2,26.4,935.0,947.03,693.34
2018,6,22,14,15,920.0,109.5,3.25,26.35,906.5,914.21,673.11
2018,6,22,14,30,914.0,108.0,3.3,26.3,878.0,878.64,650.9
2018,6,22,14,45,906.0,106.5,3.35,26.2,843.5,838.89,625.76
2018,6,22,15,0,898.0,105.0,3.4,26.1,809.0,796.9,598.8
2018,6,22,15,15,887.0,103.0,3.4,26.1,769.0,750.22,567.77
2018,6,22,15,30,876.0,101.0,3.4,26.1,729.0,701.99,534.69
2018,6,22,15,45,862.5,98.0,3.45,25.75,684.5,649.88,497.55
2018,6,22,16,0,849.0,95.0,3.5,25.4,640.0,596.96,458.65
2018,6,22,16,15,831.0,92.5,3.5,25.1,592.5,541.64,416.47
2018,6,22,16,30,813.0,90.0,3.5,24.8,545.0,485.98,372.68
2018,6,22,16,45,789.5,86.5,3.5,24.45,495.0,427.44,325.4
2018,6,22,17,0,766.0,83.0,3.5,24.1,445.0,370.26,277.72
2018,6,22,17,15,734.0,79.0,3.45,23.5,394.0,311.53,227.99
2018,6,22,17,30,702.0,75.0,3.4,22.9,343.0,253.72,178.24
2018,6,22,17,45,657.5,70.5,3.4,22.3,292.5,197.76,130.61
2018,6,22,18,0,613.0,66.0,3.4,21.7,242.0,146.61,88.78
2018,6,22,18,15,547.5,59.5,3.3,20.95,194.0,96.9,53.26
2018,6,22,18,30,482.0,53.0,3.2,20.2,146.0,54.92,31.01
2018,6,22,18,45,384.5,44.0,3.1,19.45,105.0,34.44,23.88
2018,6,22,19,0,287.0,35.0,3.0,18.7,64.0,28.59,17.7
2018,6,22,19,15,169.0,22.0,3.0,18.3,37.0,17.46,0.0
2018,6,22,19,30,51.0,9.0,3.0,17.9,10.0,8.58,0.0
2018,6,22,19,45,25.5,4.5,3.0,17.5,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,23,4,45,49.0,6.5,2.35,15.9,7.5,0.0,0.0
2018,6,23,5,0,98.0,13.0,2.3,16.1,15.0,12.39,0.0
2018,6,23,5,15,230.5,23.5,2.35,16.65,45.0,19.2,5.02
2018,6,23,5,30,363.0,34.0,2.4,17.2,75.0,27.0,17.04
2018,6,23,5,45,453.0,41.0,2.4,17.75,117.5,31.15,21.4
2018,6,23,6,0,543.0,48.0,2.4,18.3,160.0,60.4,30.9
2018,6,23,6,15,601.0,54.0,2.4,18.75,208.5,105.69,57.74
2018,6,23,6,30,659.0,60.0,2.4,19.2,257.0,159.94,98.93
2018,6,23,6,45,699.5,63.5,2.35,19.7,307.5,212.18,143.01
2018,6,23,7,0,740.0,67.0,2.3,20.2,358.0,268.72,192.04
2018,6,23,7,15,769.0,70.5,2.3,20.8,409.0,325.46,241.39
2018,6,23,7,30,798.0,74.0,2.3,21.4,460.0,384.65,291.58
2018,6,23,7,45,820.5,76.5,2.3,22.0,510.0,442.11,339.04
2018,6,23,8,0,843.0,79.0,2.3,22.6,560.0,501.16,386.02
2018,6,23,8,15,859.5,81.0,2.3,23.25,607.0,556.4,428.45
2018,6,23,8,30,876.0,83.0,2.3,23.9,654.0,611.53,469.27
2018,6,23,8,45,889.0,85.0,2.25,24.5,698.0,664.04,506.61
2018,6,23,9,0,902.0,87.0,2.2,25.1,742.0,715.57,541.49
2018,6,23,9,15,912.0,89.0,2.2,25.6,781.5,763.67,572.02
2018,6,23,9,30,922.0,91.0,2.2,26.1,821.0,810.03,600.83
2018,6,23,9,45,929.5,92.5,2.15,26.55,855.0,851.88,625.86
2018,6,23,10,0,937.0,94.0,2.1,27.0,889.0,891.36,648.91
2018,6,23,10,15,942.5,95.0,2.15,27.35,917.0,926.0,669.72
2018,6,23,10,30,948.0,96.0,2.2,27.7,945.0,957.75,688.57
2018,6,23,10,45,953.0,97.0,2.2,28.0,967.0,986.0,704.72
2018,6,23,11,0,958.0,98.0,2.2,28.3,989.0,1011.03,718.79
2018,6,23,11,15,961.0,98.5,2.25,28.45,1004.0,1030.3,730.25
2018,6,23,11,30,964.0,99.0,2.3,28.6,1019.0,1046.06,739.63
2018,6,23,11,45,965.5,99.0,2.3,28.75,1026.0,1056.27,745.1
2018,6,23,12,0,967.0,99.0,2.3,28.9,1033.0,1062.84,748.46
2018,6,23,12,15,966.5,100.0,2.35,28.95,1033.0,1064.77,749.97
2018,6,23,12,30,966.0,101.0,2.4,29.0,1033.0,1063.02,749.36
2018,6,23,12,45,964.5,101.5,2.45,29.1,1026.0,1056.12,745.53
2018,6,23,13,0,963.0,102.0,2.5,29.2,1019.0,1045.6,739.57
2018,6,23,13,15,960.5,101.0,2.55,29.15,1003.5,1029.02,730.35
2018,6,23,13,30,958.0,100.0,2.6,29.1,988.0,1008.93,718.99
2018,6,23,13,45,954.0,99.0,2.65,29.1,966.0,984.05,704.45
2018,6,23,14,0,950.0,98.0,2.7,29.1,944.0,955.94,687.8
2018,6,23,14,15,944.5,97.0,2.7,29.05,915.5,923.42,667.95
2018,6,23,14,30,939.0,96.0,2.7,29.0,887.0,888.04,646.13
2018,6,23,14,45,931.5,94.0,2.7,28.9,852.0,847.37,620.77
2018,6,23,15,0,924.0,92.0,2.7,28.8,817.0,804.35,593.6
2018,6,23,15,15,913.5,91.0,2.7,28.8,777.5,758.04,563.62
2018,6,23,15,30,903.0,90.0,2.7,28.8,738.0,710.06,532.02
2018,6,23,15,45,887.5,89.0,2.7,28.55,693.0,657.49,494.98
2018,6,23,16,0,872.0,88.0,2.7,28.3,648.0,604.22,456.35
2018,6,23,16,15,845.5,88.5,2.65,27.95,598.0,546.07,412.92
2018,6,23,16,30,819.0,89.0,2.6,27.6,548.0,488.54,368.62
2018,6,23,16,45,785.5,88.5,2.6,27.25,495.5,428.29,321.09
2018,6,23,17,0,752.0,88.0,2.6,26.9,443.0,370.44,273.99
2018,6,23,17,15,708.0,86.0,2.5,26.1,390.0,308.7,223.33
2018,6,23,17,30,664.0,84.0,2.4,25.3,337.0,252.72,176.45
2018,6,23,17,45,603.0,80.0,2.3,24.45,284.5,195.91,129.83
2018,6,23,18,0,542.0,76.0,2.2,23.6,232.0,145.92,90.4
2018,6,23,18,15,470.5,68.5,2.15,22.75,185.0,98.87,57.34
2018,6,23,18,30,399.0,61.0,2.1,21.9,138.0,59.01,35.47
2018,6,23,18,45,305.5,48.0,2.05,21.05,97.5,36.78,25.7
2018,6,23,19,0,212.0,35.0,2.0,20.2,57.0,27.29,16.56
2018,6,23,19,15,124.5,21.0,1.95,19.8,32.5,16.6,0.0
2018,6,23,19,30,37.0,7.0,1.9,19.4,8.0,6.67,0.0
2018,6,23,19,45,18.5,3.5,1.9,19.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,24,4,45,23.0,5.0,1.85,14.8,5.5,0.0,0.0
2018,6,24,5,0,46.0,10.0,1.9,14.8,11.0,9.53,0.0
2018,6,24,5,15,124.5,24.5,1.95,15.05,36.5,19.33,4.83
2018,6,24,5,30,203.0,39.0,2.0,15.3,62.0,30.31,19.97
2018,6,24,5,45,277.0,53.5,2.1,15.55,101.0,40.85,30.06
2018,6,24,6,0,351.0,68.0,2.2,15.8,140.0,68.46,43.13
2018,6,24,6,15,398.5,80.5,2.2,16.25,183.0,107.42,68.28
2018,6,24,6,30,446.0,93.0,2.2,16.7,226.0,151.97,102.46
2018,6,24,6,45,496.5,102.0,2.2,17.1,275.5,199.56,141.65
2018,6,24,7,0,547.0,111.0,2.2,17.5,325.0,254.37,187.92
2018,6,24,7,15,584.0,118.0,2.25,17.95,375.0,306.65,232.65
2018,6,24,7,30,621.0,125.0,2.3,18.4,425.0,362.55,279.63
2018,6,24,7,45,646.5,131.0,2.35,18.8,472.5,415.73,323.66
2018,6,24,8,0,672.0,137.0,2.4,19.2,520.0,470.68,367.85
2018,6,24,8,15,692.5,142.5,2.45,19.5,566.0,523.89,409.64
2018,6,24,8,30,713.0,148.0,2.5,19.8,612.0,577.79,450.78
2018,6,24,8,45,729.0,153.0,2.55,20.1,655.0,628.7,488.62
2018,6,24,9,0,745.0,158.0,2.6,20.4,698.0,679.32,525.31
2018,6,24,9,15,772.0,154.5,2.7,20.55,740.5,727.92,560.65
2018,6,24,9,30,799.0,151.0,2.8,20.7,783.0,777.29,595.06
2018,6,24,9,45,826.5,144.5,2.85,20.85,822.5,823.67,625.94
2018,6,24,10,0,854.0,138.0,2.9,21.0,862.0,864.29,652.56
2018,6,24,10,15,857.5,142.0,2.9,21.0,889.0,897.62,674.07
2018,6,24,10,30,861.0,146.0,2.9,21.0,916.0,928.19,693.66
2018,6,24,10,45,861.0,150.0,2.95,21.05,935.5,952.64,709.36
2018,6,24,11,0,861.0,154.0,3.0,21.1,955.0,973.96,723.02
2018,6,24,11,15,860.0,157.5,3.0,21.0,968.0,990.62,733.69
2018,6,24,11,30,859.0,161.0,3.0,20.9,981.0,1012.9,748.16
2018,6,24,11,45,855.0,166.0,3.0,20.85,987.0,1022.06,753.85
2018,6,24,12,0,851.0,171.0,3.0,20.8,993.0,1027.81,757.53
2018,6,24,12,15,856.0,167.5,3.0,20.8,994.0,1030.6,759.26
2018,6,24,12,30,861.0,164.0,3.0,20.8,995.0,1030.02,758.92
2018,6,24,12,45,866.0,160.0,3.0,20.75,990.0,1016.46,750.34
2018,6,24,13,0,871.0,156.0,3.0,20.7,985.0,1009.02,746.0
2018,6,24,13,15,863.0,157.5,2.95,20.65,968.5,990.91,734.22
2018,6,24,13,30,855.0,159.0,2.9,20.6,952.0,977.69,725.83
2018,6,24,13,45,843.5,161.5,2.9,20.55,928.5,951.1,708.97
2018,6,24,14,0,832.0,164.0,2.9,20.5,905.0,921.91,690.43
2018,6,24,14,15,823.0,162.5,2.95,20.4,876.0,888.55,669.48
2018,6,24,14,30,814.0,161.0,3.0,20.3,847.0,852.89,646.76
2018,6,24,14,45,801.5,159.5,3.0,20.15,812.0,812.31,620.21
2018,6,24,15,0,789.0,158.0,3.0,20.0,777.0,770.09,592.24
2018,6,24,15,15,776.0,154.0,3.0,20.0,737.5,723.68,559.59
2018,6,24,15,30,763.0,150.0,3.0,20.0,698.0,676.78,525.6
2018,6,24,15,45,566.0,179.0,3.1,19.6,571.5,543.03,425.69
2018,6,24,16,0,369.0,208.0,3.2,19.2,445.0,423.12,333.63
2018,6,24,16,15,301.5,207.5,3.2,18.95,391.5,362.15,286.22
2018,6,24,16,30,234.0,207.0,3.2,18.7,338.0,311.21,245.87
2018,6,24,16,45,275.5,189.5,3.25,18.45,330.0,298.23,235.04
2018,6,24,17,0,317.0,172.0,3.3,18.2,322.0,280.46,219.24
2018,6,24,17,15,344.5,149.5,3.25,17.75,295.5,248.81,191.57
2018,6,24,17,30,372.0,127.0,3.2,17.3,269.0,214.17,160.45
2018,6,24,17,45,389.5,108.0,3.15,16.9,237.5,176.56,126.58
2018,6,24,18,0,407.0,89.0,3.1,16.5,206.0,136.97,91.65
2018,6,24,18,15,359.5,76.0,3.0,16.05,165.0,94.88,60.03
2018,6,24,18,30,312.0,63.0,2.9,15.6,124.0,58.43,37.49
2018,6,24,18,45,241.5,49.5,2.8,15.2,88.5,37.87,27.34
2018,6,24,19,0,171.0,36.0,2.7,14.8,53.0,28.06,17.65
2018,6,24,19,15,98.5,22.0,2.65,14.5,30.5,17.4,0.0
2018,6,24,19,30,26.0,8.0,2.6,14.2,8.0,7.63,0.0
2018,6,24,19,45,13.0,4.0,2.55,13.9,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,25,4,45,28.0,6.0,3.05,12.15,6.5,0.0,0.0
2018,6,25,5,0,56.0,12.0,3.1,12.3,13.0,11.44,0.0
2018,6,25,5,15,153.5,25.0,3.1,12.65,39.5,19.77,4.75
2018,6,25,5,30,251.0,38.0,3.1,13.0,66.0,29.57,19.5
2018,6,25,5,45,282.5,44.0,3.1,13.3,90.0,33.36,23.75
2018,6,25,6,0,314.0,50.0,3.1,13.6,114.0,51.99,30.66
2018,6,25,6,15,157.0,45.5,3.05,14.0,77.5,53.61,33.59
2018,6,25,6,30,0.0,41.0,3.0,14.4,41.0,38.07,27.01
2018,6,25,6,45,0.0,50.0,2.9,14.8,50.0,46.46,34.1
2018,6,25,7,0,0.0,59.0,2.8,15.2,59.0,54.86,41.07
2018,6,25,7,15,0.0,87.5,2.75,15.6,87.5,81.35,63.11
2018,6,25,7,30,0.0,116.0,2.7,16.0,116.0,107.68,84.63
2018,6,25,7,45,0.0,131.5,2.65,16.35,131.5,122.18,96.11
2018,6,25,8,0,0.0,147.0,2.6,16.7,147.0,136.75,107.51
2018,6,25,8,15,3.0,166.5,2.65,17.1,168.5,156.74,123.2
2018,6,25,8,30,6.0,186.0,2.7,17.5,190.0,177.13,139.03
2018,6,25,8,45,9.5,208.0,2.7,17.85,214.5,200.56,157.13
2018,6,25,9,0,13.0,230.0,2.7,18.2,239.0,224.39,175.36
2018,6,25,9,15,21.5,261.0,2.75,18.5,277.5,260.79,203.36
2018,6,25,9,30,30.0,292.0,2.8,18.8,316.0,302.74,235.25
2018,6,25,9,45,42.0,318.0,2.85,19.1,353.0,339.58,262.95
2018,6,25,10,0,54.0,344.0,2.9,19.4,390.0,377.32,291.04
2018,6,25,10,15,166.0,331.0,2.95,19.7,478.5,472.03,364.76
2018,6,25,10,30,278.0,318.0,3.0,20.0,567.0,572.62,440.74
2018,6,25,10,45,462.0,267.0,3.05,20.25,692.0,708.31,542.09
2018,6,25,11,0,646.0,216.0,3.1,20.5,817.0,844.43,639.55
2018,6,25,11,15,757.0,179.0,3.15,20.7,893.5,921.05,690.2
2018,6,25,11,30,868.0,142.0,3.2,20.9,970.0,994.57,738.31
2018,6,25,11,45,898.0,129.5,3.3,21.1,991.5,1019.92,754.4
2018,6,25,12,0,928.0,117.0,3.4,21.3,1013.0,1042.19,768.9
2018,6,25,12,15,930.5,116.0,3.45,21.35,1014.0,1045.14,770.85
2018,6,25,12,30,933.0,115.0,3.5,21.4,1015.0,1044.56,770.75
2018,6,25,12,45,936.0,112.0,3.6,21.5,1009.0,1038.93,767.7
2018,6,25,13,0,939.0,109.0,3.7,21.6,1003.0,1029.69,762.37
2018,6,25,13,15,937.0,108.0,3.8,21.6,988.5,1014.02,753.13
2018,6,25,13,30,935.0,107.0,3.9,21.6,974.0,994.92,741.66
2018,6,25,13,45,931.0,106.0,3.95,21.55,952.5,970.62,726.51
2018,6,25,14,0,927.0,105.0,4.0,21.5,931.0,943.15,709.21
2018,6,25,14,15,922.5,103.5,4.05,21.4,903.5,911.72,689.25
2018,6,25,14,30,918.0,102.0,4.1,21.3,876.0,877.44,667.19
2018,6,25,14,45,911.5,100.5,4.15,21.2,842.5,838.86,641.94
2018,6,25,15,0,905.0,99.0,4.2,21.1,809.0,797.91,614.76
2018,6,25,15,15,894.5,97.0,4.2,21.1,769.5,751.4,582.85
2018,6,25,15,30,884.0,95.0,4.2,21.1,730.0,703.27,549.15
2018,6,25,15,45,872.5,93.0,4.25,20.65,687.0,653.12,512.48
2018,6,25,16,0,861.0,91.0,4.3,20.2,644.0,601.94,473.88
2018,6,25,16,15,846.5,87.5,4.35,19.85,597.5,546.89,430.98
2018,6,25,16,30,832.0,84.0,4.4,19.5,551.0,491.19,386.13
2018,6,25,16,45,810.0,81.0,4.4,19.2,501.0,432.8,337.51
2018,6,25,17,0,788.0,78.0,4.4,18.9,451.0,375.56,288.35
2018,6,25,17,15,757.5,74.5,4.4,18.4,400.0,316.54,236.89
2018,6,25,17,30,727.0,71.0,4.4,17.9,349.0,260.19,186.83
2018,6,25,17,45,685.0,66.5,4.4,17.4,298.5,203.47,137.14
2018,6,25,18,0,643.0,62.0,4.4,16.9,248.0,148.93,91.22
2018,6,25,18,15,581.0,56.5,4.3,16.4,200.0,98.53,54.1
2018,6,25,18,30,519.0,51.0,4.2,15.9,152.0,55.41,30.67
2018,6,25,18,45,422.0,43.0,4.1,15.4,110.0,33.47,23.49
2018,6,25,19,0,325.0,35.0,4.0,14.9,68.0,28.54,18.05
2018,6,25,19,15,195.0,22.5,3.95,14.6,39.5,18.72,0.0
2018,6,25,19,30,65.0,10.0,3.9,14.3,11.0,9.53,0.0
2018,6,25,19,45,32.5,5.0,3.85,13.95,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,26,4,45,23.0,5.5,2.75,11.0,6.0,0.0,0.0
2018,6,26,5,0,46.0,11.0,2.8,11.2,12.0,10.48,0.0
2018,6,26,5,15,137.0,26.0,2.8,11.65,39.0,20.62,4.75
2018,6,26,5,30,228.0,41.0,2.8,12.1,66.0,32.02,21.62
2018,6,26,5,45,311.5,54.0,2.8,12.6,106.5,41.36,30.84
2018,6,26,6,0,395.0,67.0,2.8,13.1,147.0,68.63,42.95
2018,6,26,6,15,458.0,76.5,2.75,13.55,194.0,109.05,68.0
2018,6,26,6,30,521.0,86.0,2.7,14.0,241.0,158.11,105.41
2018,6,26,6,45,567.5,94.0,2.6,14.45,291.0,208.11,147.44
2018,6,26,7,0,614.0,102.0,2.5,14.9,341.0,263.3,195.08
2018,6,26,7,15,649.5,107.5,2.5,15.35,391.5,317.43,242.3
2018,6,26,7,30,685.0,113.0,2.5,15.8,442.0,374.91,291.47
2018,6,26,7,45,712.5,117.0,2.45,16.25,491.5,430.49,337.96
2018,6,26,8,0,740.0,121.0,2.4,16.7,541.0,487.92,384.45
2018,6,26,8,15,761.5,124.5,2.4,17.1,588.5,543.14,427.99
2018,6,26,8,30,783.0,128.0,2.4,17.5,636.0,599.31,470.86
2018,6,26,8,45,801.0,130.0,2.4,17.9,680.5,651.46,509.53
2018,6,26,9,0,819.0,132.0,2.4,18.3,725.0,703.31,546.87
2018,6,26,9,15,835.0,133.0,2.45,18.7,765.5,752.11,581.06
2018,6,26,9,30,851.0,134.0,2.5,19.1,806.0,799.84,612.54
2018,6,26,9,45,865.5,133.5,2.5,19.45,842.0,839.3,637.62
2018,6,26,10,0,880.0,133.0,2.5,19.8,878.0,880.76,663.81
2018,6,26,10,15,888.0,133.5,2.6,20.05,906.5,915.52,686.24
2018,6,26,10,30,896.0,134.0,2.7,20.3,935.0,947.71,706.9
2018,6,26,10,45,901.5,135.0,2.75,20.5,957.0,975.31,724.16
2018,6,26,11,0,907.0,136.0,2.8,20.7,979.0,999.9,739.43
2018,6,26,11,15,911.5,136.0,2.9,20.8,994.0,1019.39,752.15
2018,6,26,11,30,916.0,136.0,3.0,20.9,1009.0,1035.61,762.82
2018,6,26,11,45,919.5,135.0,3.05,21.0,1017.0,1046.52,769.68
2018,6,26,12,0,923.0,134.0,3.1,21.1,1025.0,1053.99,774.44
2018,6,26,12,15,928.5,130.0,3.2,21.1,1026.0,1057.05,777.21
2018,6,26,12,30,934.0,126.0,3.3,21.1,1027.0,1056.57,777.8
2018,6,26,12,45,939.5,121.0,3.35,21.1,1021.5,1051.51,775.08
2018,6,26,13,0,945.0,116.0,3.4,21.1,1016.0,1042.77,770.09
2018,6,26,13,15,943.5,115.0,3.45,21.0,1001.5,1027.55,761.22
2018,6,26,13,30,942.0,114.0,3.5,20.9,987.0,1008.86,750.13
2018,6,26,13,45,939.0,111.5,3.6,20.85,965.0,983.89,735.06
2018,6,26,14,0,936.0,109.0,3.7,20.8,943.0,955.67,717.74
2018,6,26,14,15,931.5,107.5,3.7,20.65,915.0,924.02,697.64
2018,6,26,14,30,927.0,106.0,3.7,20.5,887.0,889.49,675.44
2018,6,26,14,45,921.0,103.0,3.75,20.35,852.5,849.53,649.56
2018,6,26,15,0,915.0,100.0,3.8,20.2,818.0,807.14,621.68
2018,6,26,15,15,904.5,98.0,3.8,20.2,778.0,760.23,589.65
2018,6,26,15,30,894.0,96.0,3.8,20.2,738.0,711.68,555.83
2018,6,26,15,45,882.5,93.5,3.85,19.75,694.5,660.6,518.63
2018,6,26,16,0,871.0,91.0,3.9,19.3,651.0,608.45,479.43
2018,6,26,16,15,856.5,87.0,3.9,19.0,603.5,552.41,435.62
2018,6,26,16,30,842.0,83.0,3.9,18.7,556.0,495.69,389.86
2018,6,26,16,45,820.5,80.0,3.95,18.4,506.0,436.98,341.11
2018,6,26,17,0,799.0,77.0,4.0,18.1,456.0,379.35,291.68
2018,6,26,17,15,769.0,73.5,3.95,17.7,404.5,319.86,239.65
2018,6,26,17,30,739.0,70.0,3.9,17.3,353.0,262.97,188.97
2018,6,26,17,45,696.5,66.0,3.9,16.85,302.0,205.89,138.88
2018,6,26,18,0,654.0,62.0,3.9,16.4,251.0,151.05,92.63
2018,6,26,18,15,592.0,56.0,3.8,15.95,202.5,99.5,54.49
2018,6,26,18,30,530.0,50.0,3.7,15.5,154.0,55.23,30.16
2018,6,26,18,45,434.0,42.0,3.6,15.05,111.5,32.55,22.73
2018,6,26,19,0,338.0,34.0,3.5,14.6,69.0,27.54,17.27
2018,6,26,19,15,199.0,21.5,3.5,14.25,39.5,17.7,0.0
2018,6,26,19,30,60.0,9.0,3.5,13.9,10.0,8.58,0.0
2018,6,26,19,45,30.0,4.5,3.45,13.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,4,45,25.5,6.0,3.15,11.3,6.5,0.0,0.0
2018,6,27,5,0,51.0,12.0,3.2,11.5,13.0,11.44,0.0
2018,6,27,5,15,146.5,25.0,3.25,11.9,38.5,19.81,3.78
2018,6,27,5,30,242.0,38.0,3.3,12.3,64.0,29.61,19.5
2018,6,27,5,45,213.5,42.5,3.35,12.75,74.0,32.13,22.7
2018,6,27,6,0,185.0,47.0,3.4,13.2,84.0,43.95,27.32
2018,6,27,6,15,92.5,55.5,3.4,13.65,74.0,58.96,40.95
2018,6,27,6,30,0.0,64.0,3.4,14.1,64.0,59.4,45.24
2018,6,27,6,45,0.0,80.0,3.4,14.5,80.0,74.07,57.58
2018,6,27,7,0,0.0,96.0,3.4,14.9,96.0,88.85,69.79
2018,6,27,7,15,2.0,121.0,3.35,15.3,122.0,112.54,89.2
2018,6,27,7,30,4.0,146.0,3.3,15.7,148.0,136.64,108.64
2018,6,27,7,45,11.0,171.5,3.3,16.05,177.5,163.8,130.32
2018,6,27,8,0,18.0,197.0,3.3,16.4,207.0,191.87,152.5
2018,6,27,8,15,38.0,224.0,3.3,16.7,248.0,231.22,183.63
2018,6,27,8,30,58.0,251.0,3.3,17.0,289.0,271.43,215.11
2018,6,27,8,45,98.0,266.0,3.35,17.3,335.0,319.07,252.52
2018,6,27,9,0,138.0,281.0,3.4,17.6,381.0,366.91,289.73
2018,6,27,9,15,181.5,281.5,3.4,17.85,420.5,406.54,320.51
2018,6,27,9,30,225.0,282.0,3.4,18.1,460.0,454.23,357.09
2018,6,27,9,45,134.0,288.5,3.4,18.4,395.5,391.34,306.23
2018,6,27,10,0,43.0,295.0,3.4,18.7,331.0,320.13,248.56
2018,6,27,10,15,134.5,318.0,3.45,18.85,437.0,431.6,335.96
2018,6,27,10,30,226.0,341.0,3.5,19.0,543.0,548.53,424.42
2018,6,27,10,45,538.0,250.5,3.55,19.15,746.5,764.22,588.13
2018,6,27,11,0,850.0,160.0,3.6,19.3,950.0,976.91,736.05
2018,6,27,11,15,888.0,142.0,3.65,19.4,978.5,1002.52,751.13
2018,6,27,11,30,926.0,124.0,3.7,19.5,1007.0,1033.64,771.45
2018,6,27,11,45,929.0,123.5,3.75,19.6,1014.5,1044.68,778.34
2018,6,27,12,0,932.0,123.0,3.8,19.7,1022.0,1052.25,783.18
2018,6,27,12,15,932.5,122.5,3.85,19.65,1022.0,1053.81,784.63
2018,6,27,12,30,933.0,122.0,3.9,19.6,1022.0,1051.84,783.88
2018,6,27,12,45,933.0,120.5,3.95,19.6,1014.5,1044.85,779.76
2018,6,27,13,0,933.0,119.0,4.0,19.6,1007.0,1034.32,773.4
2018,6,27,13,15,795.0,186.5,4.05,19.5,935.0,963.54,726.6
2018,6,27,13,30,657.0,254.0,4.1,19.4,863.0,890.92,677.59
2018,6,27,13,45,641.5,253.5,4.15,19.3,837.0,861.2,657.95
2018,6,27,14,0,626.0,253.0,4.2,19.2,811.0,829.72,636.56
2018,6,27,14,15,538.5,272.0,4.25,19.05,741.0,751.31,579.95
2018,6,27,14,30,451.0,291.0,4.3,18.9,671.0,677.85,526.04
2018,6,27,14,45,533.5,244.5,4.35,18.75,676.5,681.3,532.17
2018,6,27,15,0,616.0,198.0,4.4,18.6,682.0,679.87,533.93
2018,6,27,15,15,744.0,149.5,4.4,18.6,705.0,697.59,549.47
2018,6,27,15,30,872.0,101.0,4.4,18.6,728.0,702.17,554.51
2018,6,27,15,45,858.0,99.0,4.55,18.15,684.0,650.98,516.82
2018,6,27,16,0,844.0,97.0,4.7,17.7,640.0,599.64,477.97
2018,6,27,16,15,825.0,94.5,4.7,17.4,592.5,543.49,433.38
2018,6,27,16,30,806.0,92.0,4.7,17.1,545.0,487.63,387.67
2018,6,27,16,45,781.0,89.0,4.75,16.8,495.0,429.24,338.69
2018,6,27,17,0,756.0,86.0,4.8,16.5,445.0,372.37,289.51
2018,6,27,17,15,723.0,82.5,4.8,16.1,394.0,314.24,238.35
2018,6,27,17,30,690.0,79.0,4.8,15.7,343.0,257.08,187.36
2018,6,27,17,45,645.0,74.0,4.85,15.35,293.0,201.02,137.99
2018,6,27,18,0,600.0,69.0,4.9,15.0,243.0,149.86,94.65
2018,6,27,18,15,535.0,62.5,4.8,14.6,195.5,100.67,58.05
2018,6,27,18,30,470.0,56.0,4.7,14.2,148.0,59.19,34.74
2018,6,27,18,45,372.5,47.0,4.6,13.85,107.0,37.17,26.88
2018,6,27,19,0,275.0,38.0,4.5,13.5,66.0,29.78,19.22
2018,6,27,19,15,161.5,24.0,4.45,13.25,38.5,19.09,0.0
2018,6,27,19,30,48.0,10.0,4.4,13.0,11.0,9.53,0.0
2018,6,27,19,45,24.0,5.0,4.35,12.75,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,4,45,27.5,6.0,4.0,11.65,6.5,0.0,0.0
2018,6,28,5,0,55.0,12.0,4.1,11.8,13.0,11.44,0.0
2018,6,28,5,15,167.0,25.0,4.15,12.25,40.5,19.84,3.15
2018,6,28,5,30,279.0,38.0,4.2,12.7,68.0,29.67,19.46
2018,6,28,5,45,374.5,47.0,4.25,13.1,109.0,36.86,26.78
2018,6,28,6,0,470.0,56.0,4.3,13.5,150.0,62.2,36.0
2018,6,28,6,15,534.5,62.0,4.35,14.05,197.5,103.59,60.24
2018,6,28,6,30,599.0,68.0,4.4,14.6,245.0,152.6,97.31
2018,6,28,6,45,644.0,73.0,4.4,15.1,295.0,203.94,141.06
2018,6,28,7,0,689.0,78.0,4.4,15.6,345.0,260.14,190.57
2018,6,28,7,15,720.0,81.5,4.35,16.05,395.0,316.65,240.93
2018,6,28,7,30,751.0,85.0,4.3,16.5,445.0,373.95,291.14
2018,6,28,7,45,775.0,88.0,4.25,16.9,494.0,430.13,339.36
2018,6,28,8,0,799.0,91.0,4.2,17.3,543.0,487.7,387.2
2018,6,28,8,15,817.0,93.5,4.1,17.7,590.0,542.59,431.46
2018,6,28,8,30,835.0,96.0,4.0,18.1,637.0,597.66,474.4
2018,6,28,8,45,848.5,98.0,3.9,18.55,680.0,648.1,512.45
2018,6,28,9,0,862.0,100.0,3.8,19.0,723.0,698.36,549.16
2018,6,28,9,15,872.0,102.0,3.75,19.3,761.5,744.98,581.04
2018,6,28,9,30,882.0,104.0,3.7,19.6,800.0,789.97,611.02
2018,6,28,9,45,890.0,105.5,3.65,19.95,833.5,830.98,637.63
2018,6,28,10,0,898.0,107.0,3.6,20.3,867.0,869.78,662.34
2018,6,28,10,15,904.0,108.5,3.6,20.5,895.0,904.4,684.55
2018,6,28,10,30,910.0,110.0,3.6,20.7,923.0,936.29,704.77
2018,6,28,10,45,914.5,111.5,3.6,20.95,944.5,963.91,721.85
2018,6,28,11,0,919.0,113.0,3.6,21.2,966.0,988.43,736.82
2018,6,28,11,15,921.5,113.5,3.65,21.3,980.0,1006.81,748.46
2018,6,28,11,30,924.0,114.0,3.7,21.4,994.0,1021.82,757.98
2018,6,28,11,45,925.0,114.5,3.75,21.5,1001.0,1031.91,764.34
2018,6,28,12,0,926.0,115.0,3.8,21.6,1008.0,1038.51,768.52
2018,6,28,12,15,928.5,113.5,3.9,21.6,1009.0,1041.11,770.84
2018,6,28,12,30,931.0,112.0,4.0,21.6,1010.0,1040.18,770.95
2018,6,28,12,45,932.5,109.5,4.1,21.6,1003.0,1033.71,767.49
2018,6,28,13,0,934.0,107.0,4.2,21.6,996.0,1023.67,761.76
2018,6,28,13,15,931.0,107.0,4.25,21.55,981.5,1008.23,752.33
2018,6,28,13,30,928.0,107.0,4.3,21.5,967.0,989.42,740.7
2018,6,28,13,45,924.0,105.0,4.35,21.45,945.0,964.37,724.88
2018,6,28,14,0,920.0,103.0,4.4,21.4,923.0,936.18,706.89
2018,6,28,14,15,914.0,102.5,4.45,21.3,895.5,904.74,686.8
2018,6,28,14,30,908.0,102.0,4.5,21.2,868.0,870.56,664.75
2018,6,28,14,45,900.5,101.0,4.5,21.1,834.5,832.1,639.16
2018,6,28,15,0,893.0,100.0,4.5,21.0,801.0,791.36,611.75
2018,6,28,15,15,882.5,97.5,4.5,21.0,761.5,744.89,579.67
2018,6,28,15,30,872.0,95.0,4.5,21.0,722.0,696.81,545.86
2018,6,28,15,45,858.5,93.0,4.55,20.65,678.5,645.97,508.37
2018,6,28,16,0,845.0,91.0,4.6,20.3,635.0,594.3,469.11
2018,6,28,16,15,829.0,88.0,4.6,20.0,588.5,539.78,426.2
2018,6,28,16,30,813.0,85.0,4.6,19.7,542.0,484.72,381.56
2018,6,28,16,45,790.5,82.5,4.6,19.4,493.0,427.59,333.91
2018,6,28,17,0,768.0,80.0,4.6,19.1,444.0,371.66,285.83
2018,6,28,17,15,737.5,76.0,4.65,18.65,393.5,313.2,234.9
2018,6,28,17,30,707.0,72.0,4.7,18.2,343.0,257.43,185.39
2018,6,28,17,45,665.0,67.5,4.7,17.75,293.0,199.66,134.85
2018,6,28,18,0,623.0,63.0,4.7,17.3,243.0,148.25,91.47
2018,6,28,18,15,561.0,56.5,4.6,16.8,195.5,97.97,54.18
2018,6,28,18,30,499.0,50.0,4.5,16.3,148.0,54.97,30.14
2018,6,28,18,45,404.0,42.5,4.4,15.75,107.5,32.95,23.01
2018,6,28,19,0,309.0,35.0,4.3,15.2,67.0,28.49,18.01
2018,6,28,19,15,184.5,22.0,4.2,14.85,38.5,18.18,0.0
2018,6,28,19,30,60.0,9.0,4.1,14.5,10.0,8.58,0.0
2018,6,28,19,45,30.0,4.5,4.05,14.1,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,29,4,45,49.0,5.5,1.55,13.2,6.5,0.0,0.0
2018,6,29,5,0,98.0,11.0,1.5,13.5,13.0,10.48,0.0
2018,6,29,5,15,231.5,21.5,1.6,14.1,42.0,17.54,1.43
2018,6,29,5,30,365.0,32.0,1.7,14.7,71.0,25.43,15.7
2018,6,29,5,45,456.0,39.0,1.8,15.3,113.0,29.66,20.28
2018,6,29,6,0,547.0,46.0,1.9,15.9,155.0,55.52,28.49
2018,6,29,6,15,605.0,51.0,1.9,16.4,203.0,99.88,53.68
2018,6,29,6,30,663.0,56.0,1.9,16.9,251.0,153.04,93.72
2018,6,29,6,45,704.0,60.0,1.95,17.4,301.5,205.95,138.47
2018,6,29,7,0,745.0,64.0,2.0,17.9,352.0,263.24,188.47
2018,6,29,7,15,774.5,67.0,2.05,18.5,403.0,319.91,238.26
2018,6,29,7,30,804.0,70.0,2.1,19.1,454.0,379.08,289.04
2018,6,29,7,45,825.5,72.5,2.1,19.7,504.0,437.37,337.64
2018,6,29,8,0,847.0,75.0,2.1,20.3,554.0,495.41,384.36
2018,6,29,8,15,863.0,77.5,2.1,20.8,601.0,551.18,427.85
2018,6,29,8,30,879.0,80.0,2.1,21.3,648.0,606.84,469.7
2018,6,29,8,45,890.5,81.5,2.15,21.8,691.0,658.2,507.31
2018,6,29,9,0,902.0,83.0,2.2,22.3,734.0,708.46,542.58
2018,6,29,9,15,908.5,86.5,2.2,22.6,772.5,755.74,573.44
2018,6,29,9,30,915.0,90.0,2.2,22.9,811.0,801.03,602.43
2018,6,29,9,45,919.5,93.0,2.25,23.25,844.0,841.98,628.35
2018,6,29,10,0,924.0,96.0,2.3,23.6,877.0,880.39,652.32
2018,6,29,10,15,929.0,97.5,2.35,23.8,904.5,914.99,673.97
2018,6,29,10,30,934.0,99.0,2.4,24.0,932.0,946.73,693.64
2018,6,29,10,45,937.5,100.0,2.4,24.15,953.0,973.57,709.71
2018,6,29,11,0,941.0,101.0,2.4,24.3,974.0,997.18,723.69
2018,6,29,11,15,943.5,101.5,2.5,24.4,988.5,1015.99,735.8
2018,6,29,11,30,946.0,102.0,2.6,24.5,1003.0,1031.36,745.8
2018,6,29,11,45,947.5,102.0,2.65,24.55,1010.0,1041.72,752.35
2018,6,29,12,0,949.0,102.0,2.7,24.6,1017.0,1048.5,756.77
2018,6,29,12,15,948.0,103.0,2.8,24.6,1017.0,1050.2,758.73
2018,6,29,12,30,947.0,104.0,2.9,24.6,1017.0,1048.3,758.51
2018,6,29,12,45,944.0,104.0,3.0,24.6,1008.5,1039.83,754.17
2018,6,29,13,0,941.0,104.0,3.1,24.6,1000.0,1027.82,747.65
2018,6,29,13,15,938.5,103.5,3.2,24.6,985.5,1012.31,738.89
2018,6,29,13,30,936.0,103.0,3.3,24.6,971.0,993.37,727.92
2018,6,29,13,45,933.0,101.5,3.35,24.55,949.5,969.61,713.53
2018,6,29,14,0,930.0,100.0,3.4,24.5,928.0,942.63,696.99
2018,6,29,14,15,924.5,98.5,3.45,24.4,900.0,910.37,676.97
2018,6,29,14,30,919.0,97.0,3.5,24.3,872.0,875.31,654.9
2018,6,29,14,45,911.5,95.5,3.55,24.25,838.0,835.99,629.59
2018,6,29,15,0,904.0,94.0,3.6,24.2,804.0,794.37,602.41
2018,6,29,15,15,893.5,92.5,3.6,24.2,765.0,748.47,571.56
2018,6,29,15,30,883.0,91.0,3.6,24.2,726.0,700.95,539.19
2018,6,29,15,45,870.0,88.5,3.65,23.85,682.0,649.44,502.08
2018,6,29,16,0,857.0,86.0,3.7,23.5,638.0,597.05,463.17
2018,6,29,16,15,839.5,84.0,3.75,23.25,591.0,542.07,420.85
2018,6,29,16,30,822.0,82.0,3.8,23.0,544.0,486.73,376.89
2018,6,29,16,45,799.5,79.0,3.8,22.75,494.5,428.63,329.35
2018,6,29,17,0,777.0,76.0,3.8,22.5,445.0,371.74,281.33
2018,6,29,17,15,746.5,73.0,3.75,21.95,394.5,313.74,231.61
2018,6,29,17,30,716.0,70.0,3.7,21.4,344.0,258.4,183.24
2018,6,29,17,45,674.5,65.5,3.7,20.9,294.0,202.28,134.78
2018,6,29,18,0,633.0,61.0,3.7,20.4,244.0,148.35,89.9
2018,6,29,18,15,573.5,54.5,3.65,19.7,196.5,97.68,52.72
2018,6,29,18,30,514.0,48.0,3.6,19.0,149.0,53.98,28.51
2018,6,29,18,45,422.0,40.5,3.5,18.3,108.0,31.13,21.19
2018,6,29,19,0,330.0,33.0,3.4,17.6,67.0,26.54,16.21
2018,6,29,19,15,199.5,21.5,3.4,17.2,39.0,17.69,0.0
2018,6,29,19,30,69.0,10.0,3.4,16.8,11.0,9.53,0.0
2018,6,29,19,45,34.5,5.0,3.4,16.4,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,4,45,60.5,6.0,1.55,16.95,7.0,0.0,0.0
2018,6,30,5,0,121.0,12.0,1.5,17.1,14.0,11.44,0.0
2018,6,30,5,15,263.0,21.0,1.5,17.65,43.5,17.13,0.44
2018,6,30,5,30,405.0,30.0,1.5,18.2,73.0,23.64,13.91
2018,6,30,5,45,492.5,36.5,1.5,18.8,115.5,27.56,18.13
2018,6,30,6,0,580.0,43.0,1.5,19.4,158.0,55.98,27.96
2018,6,30,6,15,636.0,47.5,1.45,19.85,206.0,101.22,52.84
2018,6,30,6,30,692.0,52.0,1.4,20.3,254.0,153.06,91.12
2018,6,30,6,45,730.0,56.0,1.35,20.8,305.0,206.99,136.13
2018,6,30,7,0,768.0,60.0,1.3,21.3,356.0,264.93,185.92
2018,6,30,7,15,794.5,63.0,1.3,21.85,406.5,321.9,235.13
2018,6,30,7,30,821.0,66.0,1.3,22.4,457.0,382.32,285.83
2018,6,30,7,45,840.5,68.5,1.3,22.95,506.5,439.39,332.46
2018,6,30,8,0,860.0,71.0,1.3,23.5,556.0,497.24,377.92
2018,6,30,8,15,875.0,73.0,1.35,24.0,603.0,552.65,420.24
2018,6,30,8,30,890.0,75.0,1.4,24.5,650.0,607.81,460.9
2018,6,30,8,45,902.0,76.5,1.45,25.0,693.5,660.04,498.14
2018,6,30,9,0,914.0,78.0,1.5,25.5,737.0,711.19,532.87
2018,6,30,9,15,922.0,80.5,1.55,25.9,776.0,759.11,563.36
2018,6,30,9,30,930.0,83.0,1.6,26.3,815.0,805.13,592.13
2018,6,30,9,45,935.5,85.5,1.6,26.75,849.0,847.0,617.14
2018,6,30,10,0,941.0,88.0,1.6,27.2,883.0,886.35,640.16
2018,6,30,10,15,945.5,89.5,1.65,27.5,910.5,921.09,660.95
2018,6,30,10,30,950.0,91.0,1.7,27.8,938.0,952.9,679.78
2018,6,30,10,45,953.0,91.5,1.7,28.15,958.5,979.21,694.31
2018,6,30,11,0,956.0,92.0,1.7,28.5,979.0,1002.23,706.78
2018,6,30,11,15,958.0,93.0,1.75,28.6,993.5,1021.39,718.28
2018,6,30,11,30,960.0,94.0,1.8,28.7,1008.0,1037.02,727.7
2018,6,30,11,45,961.0,94.0,1.85,28.85,1015.0,1047.08,733.67
2018,6,30,12,0,962.0,94.0,1.9,29.0,1022.0,1053.5,737.57
2018,6,30,12,15,958.5,96.5,2.0,29.0,1021.0,1054.31,739.26
2018,6,30,12,30,955.0,99.0,2.1,29.0,1020.0,1051.47,738.83
2018,6,30,12,45,949.5,101.0,2.15,29.0,1010.5,1042.54,734.11
2018,6,30,13,0,944.0,103.0,2.2,29.0,1001.0,1030.09,727.34
2018,6,30,13,15,940.5,103.0,2.25,28.9,986.5,1014.11,718.73
2018,6,30,13,30,937.0,103.0,2.3,28.8,972.0,994.73,708.01
2018,6,30,13,45,932.5,102.0,2.4,28.75,950.0,970.1,694.32
2018,6,30,14,0,928.0,101.0,2.5,28.7,928.0,942.32,678.5
2018,6,30,14,15,922.5,100.0,2.55,28.55,900.0,910.64,659.84
2018,6,30,14,30,917.0,99.0,2.6,28.4,872.0,876.16,639.18
2018,6,30,14,45,909.0,97.5,2.65,28.25,838.0,836.53,614.86
2018,6,30,15,0,901.0,96.0,2.7,28.1,804.0,794.63,588.71
2018,6,30,15,15,891.0,94.0,2.7,28.1,764.5,748.72,558.82
2018,6,30,15,30,881.0,92.0,2.7,28.1,725.0,701.15,527.38
2018,6,30,15,45,863.0,91.5,2.75,27.6,680.0,648.52,490.84
2018,6,30,16,0,845.0,91.0,2.8,27.1,635.0,595.45,452.78
2018,6,30,16,15,816.5,92.0,2.85,26.65,585.5,538.15,410.17
2018,6,30,16,30,788.0,93.0,2.9,26.2,536.0,481.51,366.65
2018,6,30,16,45,754.5,92.5,2.9,25.8,485.0,422.75,320.0
2018,6,30,17,0,721.0,92.0,2.9,25.4,434.0,364.89,272.72
2018,6,30,17,15,682.5,88.0,2.9,24.6,382.5,306.07,224.05
2018,6,30,17,30,644.0,84.0,2.9,23.8,331.0,250.89,177.43
2018,6,30,17,45,591.0,79.0,2.9,23.0,280.5,195.66,131.37
2018,6,30,18,0,538.0,74.0,2.9,22.2,230.0,146.31,91.59
2018,6,30,18,15,472.5,66.0,2.85,21.35,184.0,99.18,57.54
2018,6,30,18,30,407.0,58.0,2.8,20.5,138.0,59.86,35.3
2018,6,30,18,45,318.5,46.5,2.75,19.65,98.5,35.57,24.85
2018,6,30,19,0,230.0,35.0,2.7,18.8,59.0,27.28,16.72
2018,6,30,19,15,136.0,21.0,2.65,18.4,33.5,16.59,0.0
2018,6,30,19,30,42.0,7.0,2.6,18.0,8.0,6.67,0.0
2018,6,30,19,45,21.0,3.5,2.6,17.6,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,1,4,45,21.5,4.0,1.95,14.65,4.5,0.0,0.0
2018,7,1,5,0,43.0,8.0,2.0,14.7,9.0,7.63,0.0
2018,7,1,5,15,155.5,21.5,2.0,15.0,36.0,17.0,0.0
2018,7,1,5,30,268.0,35.0,2.0,15.3,63.0,27.3,17.09
2018,7,1,5,45,359.5,45.0,2.0,15.6,103.5,35.18,25.01
2018,7,1,6,0,451.0,55.0,2.0,15.9,144.0,59.17,34.22
2018,7,1,6,15,512.5,62.5,1.95,16.3,190.5,100.38,58.06
2018,7,1,6,30,574.0,70.0,1.9,16.7,237.0,148.88,94.18
2018,7,1,6,45,618.0,75.5,1.9,17.05,286.5,198.95,136.08
2018,7,1,7,0,662.0,81.0,1.9,17.4,336.0,253.83,183.52
2018,7,1,7,15,693.5,86.0,1.85,17.85,386.0,308.71,231.3
2018,7,1,7,30,725.0,91.0,1.8,18.3,436.0,366.45,280.41
2018,7,1,7,45,748.5,95.0,1.75,18.7,485.0,423.57,327.78
2018,7,1,8,0,772.0,99.0,1.7,19.1,534.0,480.56,373.46
2018,7,1,8,15,789.5,103.0,1.7,19.5,580.5,535.41,416.13
2018,7,1,8,30,807.0,107.0,1.7,19.9,627.0,590.46,457.5
2018,7,1,8,45,820.0,110.0,1.75,20.3,670.0,641.56,494.98
2018,7,1,9,0,833.0,113.0,1.8,20.7,713.0,691.88,530.86
2018,7,1,9,15,842.5,117.0,1.85,21.0,752.0,737.0,561.56
2018,7,1,9,30,852.0,121.0,1.9,21.3,791.0,782.55,591.29
2018,7,1,9,45,858.0,125.0,1.95,21.65,824.5,823.45,617.35
2018,7,1,10,0,864.0,129.0,2.0,22.0,858.0,862.08,641.62
2018,7,1,10,15,862.5,135.0,2.1,22.15,883.0,893.64,661.99
2018,7,1,10,30,861.0,141.0,2.2,22.3,908.0,922.15,680.35
2018,7,1,10,45,855.5,148.5,2.3,22.5,926.0,945.25,695.03
2018,7,1,11,0,850.0,156.0,2.4,22.7,944.0,972.75,712.64
2018,7,1,11,15,846.5,161.5,2.5,22.7,956.5,989.81,723.98
2018,7,1,11,30,843.0,167.0,2.6,22.7,969.0,1003.51,733.31
2018,7,1,11,45,835.5,173.0,2.7,22.7,973.0,1010.4,738.34
2018,7,1,12,0,828.0,179.0,2.8,22.7,977.0,1013.87,741.3
2018,7,1,12,15,829.0,178.5,2.85,22.65,977.5,1015.99,743.19
2018,7,1,12,30,830.0,178.0,2.9,22.6,978.0,1014.83,743.06
2018,7,1,12,45,830.0,177.0,2.95,22.55,972.0,1008.9,739.95
2018,7,1,13,0,830.0,176.0,3.0,22.5,966.0,999.72,734.84
2018,7,1,13,15,823.0,177.0,3.05,22.4,950.0,982.54,724.69
2018,7,1,13,30,816.0,178.0,3.1,22.3,934.0,962.4,712.65
2018,7,1,13,45,806.0,178.5,3.1,22.2,911.0,936.15,696.16
2018,7,1,14,0,796.0,179.0,3.1,22.1,888.0,907.37,677.96
2018,7,1,14,15,789.0,176.5,3.1,21.9,860.5,875.9,658.13
2018,7,1,14,30,782.0,174.0,3.1,21.7,833.0,842.11,636.58
2018,7,1,14,45,772.5,170.0,3.15,21.5,799.5,802.69,611.2
2018,7,1,15,0,763.0,166.0,3.2,21.3,766.0,761.49,584.26
2018,7,1,15,15,749.0,163.0,3.2,21.3,727.0,717.71,553.13
