Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,30,735.0,160.0,3.2,21.3,688.0,671.26,519.52
2018,7,1,15,45,725.5,152.0,3.2,20.8,646.5,622.09,484.26
2018,7,1,16,0,716.0,144.0,3.2,20.3,605.0,572.08,447.32
2018,7,1,16,15,707.5,134.5,3.2,20.0,561.5,520.54,407.77
2018,7,1,16,30,699.0,125.0,3.2,19.7,518.0,468.51,366.56
2018,7,1,16,45,682.0,116.5,3.2,19.35,471.0,413.46,321.74
2018,7,1,17,0,665.0,108.0,3.2,19.0,424.0,359.26,276.23
2018,7,1,17,15,621.5,102.5,3.15,18.6,371.5,300.36,226.3
2018,7,1,17,30,578.0,97.0,3.1,18.2,319.0,245.78,179.34
2018,7,1,17,45,529.5,89.0,3.1,17.8,269.5,192.41,133.87
2018,7,1,18,0,481.0,81.0,3.1,17.4,220.0,144.5,94.37
2018,7,1,18,15,435.0,70.5,3.05,16.95,178.0,100.17,60.91
2018,7,1,18,30,389.0,60.0,3.0,16.5,136.0,60.18,36.46
2018,7,1,18,45,275.5,48.0,2.95,16.05,94.5,36.7,26.23
2018,7,1,19,0,162.0,36.0,2.9,15.6,53.0,28.04,17.6
2018,7,1,19,15,92.0,21.5,2.9,15.35,30.0,17.89,0.0
2018,7,1,19,30,22.0,7.0,2.9,15.1,7.0,6.67,0.0
2018,7,1,19,45,11.0,3.5,2.85,14.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,1.2,13.9,7.0,6.67,0.0
2018,7,2,5,15,106.5,21.0,1.2,14.3,30.5,16.58,0.0
2018,7,2,5,30,183.0,35.0,1.2,14.7,54.0,27.25,17.04
2018,7,2,5,45,260.5,49.0,1.25,15.15,91.5,37.49,27.07
2018,7,2,6,0,338.0,63.0,1.3,15.6,129.0,60.83,38.34
2018,7,2,6,15,398.0,74.0,1.25,16.05,173.5,98.54,61.29
2018,7,2,6,30,458.0,85.0,1.2,16.5,218.0,143.27,94.52
2018,7,2,6,45,491.0,96.0,1.2,16.95,263.0,189.3,132.76
2018,7,2,7,0,524.0,107.0,1.2,17.4,308.0,240.56,176.33
2018,7,2,7,15,573.5,112.0,1.15,17.9,360.5,293.6,220.76
2018,7,2,7,30,623.0,117.0,1.1,18.4,413.0,351.69,268.52
2018,7,2,7,45,541.5,148.5,1.1,18.85,425.5,380.24,293.65
2018,7,2,8,0,460.0,180.0,1.1,19.3,438.0,401.16,311.09
2018,7,2,8,15,394.5,219.0,1.15,19.8,454.0,428.58,331.86
2018,7,2,8,30,329.0,258.0,1.2,20.3,470.0,445.22,343.37
2018,7,2,8,45,333.0,275.0,1.2,20.8,502.0,481.87,369.6
2018,7,2,9,0,337.0,292.0,1.2,21.3,534.0,518.18,394.77
2018,7,2,9,15,303.5,323.0,1.25,21.65,550.0,540.22,408.89
2018,7,2,9,30,270.0,354.0,1.3,22.0,566.0,558.82,420.29
2018,7,2,9,45,401.0,320.5,1.35,22.3,651.0,649.8,486.3
2018,7,2,10,0,532.0,287.0,1.4,22.6,736.0,743.63,552.06
2018,7,2,10,15,596.5,267.0,1.55,22.8,786.0,800.17,591.27
2018,7,2,10,30,661.0,247.0,1.7,23.0,836.0,857.14,630.72
2018,7,2,10,45,583.0,288.0,1.8,23.15,816.5,842.06,618.29
2018,7,2,11,0,505.0,329.0,1.9,23.3,797.0,821.53,602.79
2018,7,2,11,15,538.0,314.5,2.05,23.35,820.0,848.81,623.05
2018,7,2,11,30,571.0,300.0,2.2,23.4,843.0,875.15,642.16
2018,7,2,11,45,655.0,265.5,2.3,23.4,893.0,930.62,681.41
2018,7,2,12,0,739.0,231.0,2.4,23.4,943.0,983.74,716.73
2018,7,2,12,15,740.5,230.0,2.55,23.3,943.5,985.78,719.21
2018,7,2,12,30,742.0,229.0,2.7,23.2,944.0,984.75,720.25
2018,7,2,12,45,741.5,227.5,2.8,23.05,937.5,978.18,717.42
2018,7,2,13,0,741.0,226.0,2.9,22.9,931.0,968.6,712.7
2018,7,2,13,15,739.5,223.0,3.0,22.7,917.5,953.56,704.56
2018,7,2,13,30,738.0,220.0,3.1,22.5,904.0,935.66,694.52
2018,7,2,13,45,735.0,215.5,3.15,22.25,883.5,912.07,680.42
2018,7,2,14,0,732.0,211.0,3.2,22.0,863.0,885.87,664.5
2018,7,2,14,15,729.5,205.0,3.25,21.75,837.5,856.1,646.04
2018,7,2,14,30,727.0,199.0,3.3,21.5,812.0,823.95,625.78
2018,7,2,14,45,724.0,192.5,3.35,21.2,782.0,788.63,602.97
2018,7,2,15,0,721.0,186.0,3.4,20.9,752.0,751.23,577.88
2018,7,2,15,15,706.5,181.5,3.4,20.9,713.0,705.48,545.22
2018,7,2,15,30,692.0,177.0,3.4,20.9,674.0,658.91,511.39
2018,7,2,15,45,689.5,165.5,3.4,20.35,635.0,612.7,478.36
2018,7,2,16,0,687.0,154.0,3.4,19.8,596.0,565.11,443.26
2018,7,2,16,15,690.5,140.0,3.4,19.5,556.0,517.13,406.37
2018,7,2,16,30,694.0,126.0,3.4,19.2,516.0,467.51,366.92
2018,7,2,16,45,686.0,115.0,3.4,18.9,471.0,414.24,323.23
2018,7,2,17,0,678.0,104.0,3.4,18.6,426.0,360.88,278.04
2018,7,2,17,15,655.5,96.0,3.45,18.2,378.5,305.74,230.48
2018,7,2,17,30,633.0,88.0,3.5,17.8,331.0,252.51,183.63
2018,7,2,17,45,603.5,79.5,3.5,17.45,284.0,199.5,137.13
2018,7,2,18,0,574.0,71.0,3.5,17.1,237.0,149.67,94.75
2018,7,2,18,15,517.5,63.0,3.45,16.65,191.0,101.16,58.43
2018,7,2,18,30,461.0,55.0,3.4,16.2,145.0,59.37,34.17
2018,7,2,18,45,376.5,45.0,3.35,15.8,105.0,35.28,25.03
2018,7,2,19,0,292.0,35.0,3.3,15.4,65.0,28.51,17.99
2018,7,2,19,15,174.0,22.0,3.25,15.1,37.5,17.44,0.0
2018,7,2,19,30,56.0,9.0,3.2,14.8,10.0,8.58,0.0
2018,7,2,19,45,28.0,4.5,3.2,14.5,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.1,12.35,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,2.1,12.6,9.0,7.63,0.0
2018,7,3,5,15,129.5,23.0,2.05,13.05,35.0,18.28,0.0
2018,7,3,5,30,223.0,38.0,2.0,13.5,61.0,29.78,19.13
2018,7,3,5,45,310.5,50.5,1.95,14.0,100.5,38.8,28.3
2018,7,3,6,0,398.0,63.0,1.9,14.5,140.0,62.37,38.71
2018,7,3,6,15,425.0,74.0,1.8,15.0,177.5,100.57,62.23
2018,7,3,6,30,452.0,85.0,1.7,15.5,215.0,141.91,94.11
2018,7,3,6,45,347.0,108.5,1.6,16.0,219.5,169.86,123.06
2018,7,3,7,0,242.0,132.0,1.5,16.5,224.0,185.36,141.16
2018,7,3,7,15,196.5,162.0,1.45,16.9,243.5,213.15,166.05
2018,7,3,7,30,151.0,192.0,1.4,17.3,263.0,235.89,185.5
2018,7,3,7,45,315.5,186.0,1.35,17.7,356.0,313.96,246.23
2018,7,3,8,0,480.0,180.0,1.3,18.1,449.0,410.67,320.84
2018,7,3,8,15,622.0,155.5,1.3,18.55,535.5,493.97,384.38
2018,7,3,8,30,764.0,131.0,1.3,19.0,622.0,587.36,454.05
2018,7,3,8,45,779.0,134.5,1.3,19.4,665.0,638.65,490.62
2018,7,3,9,0,794.0,138.0,1.3,19.8,708.0,689.18,525.9
2018,7,3,9,15,799.0,144.0,1.35,20.15,744.5,734.12,556.75
2018,7,3,9,30,804.0,150.0,1.4,20.5,781.0,777.23,584.88
2018,7,3,9,45,805.0,158.0,1.45,20.8,813.0,817.08,610.19
2018,7,3,10,0,806.0,166.0,1.5,21.1,845.0,854.44,633.62
2018,7,3,10,15,812.5,168.0,1.55,21.3,872.0,888.1,654.67
2018,7,3,10,30,819.0,170.0,1.6,21.5,899.0,919.32,674.05
2018,7,3,10,45,822.5,172.5,1.7,21.7,919.5,945.67,690.86
2018,7,3,11,0,826.0,175.0,1.8,21.9,940.0,969.13,705.85
2018,7,3,11,15,827.5,177.5,1.9,22.05,954.0,987.68,717.87
2018,7,3,11,30,829.0,180.0,2.0,22.2,968.0,1003.09,727.98
2018,7,3,11,45,829.0,181.0,2.1,22.3,974.0,1012.33,734.38
2018,7,3,12,0,829.0,182.0,2.2,22.4,980.0,1018.31,738.84
2018,7,3,12,15,832.5,180.0,2.3,22.4,981.5,1021.51,741.91
2018,7,3,12,30,836.0,178.0,2.4,22.4,983.0,1021.41,742.96
2018,7,3,12,45,839.0,174.0,2.55,22.4,977.0,1015.49,740.87
2018,7,3,13,0,842.0,170.0,2.7,22.4,971.0,1006.22,736.65
2018,7,3,13,15,837.0,170.0,2.75,22.35,956.0,989.89,727.06
2018,7,3,13,30,832.0,170.0,2.8,22.3,941.0,970.48,715.52
2018,7,3,13,45,825.0,169.0,2.85,22.2,918.5,945.27,700.28
2018,7,3,14,0,818.0,168.0,2.9,22.1,896.0,917.32,683.17
2018,7,3,14,15,810.0,165.5,2.95,21.95,867.5,884.43,662.74
2018,7,3,14,30,802.0,163.0,3.0,21.8,839.0,849.2,640.54
2018,7,3,14,45,792.5,160.0,3.0,21.65,805.5,810.11,615.13
2018,7,3,15,0,783.0,157.0,3.0,21.5,772.0,769.18,588.2
2018,7,3,15,15,769.5,154.0,3.0,21.5,733.0,723.7,556.53
2018,7,3,15,30,756.0,151.0,3.0,21.5,694.0,677.86,523.49
2018,7,3,15,45,742.0,145.5,3.05,21.0,651.5,627.33,487.5
2018,7,3,16,0,728.0,140.0,3.1,20.5,609.0,576.33,450.03
2018,7,3,16,15,710.5,134.0,3.1,20.1,563.0,522.69,409.07
2018,7,3,16,30,693.0,128.0,3.1,19.7,517.0,469.43,367.12
2018,7,3,16,45,668.5,121.5,3.15,19.35,469.0,413.26,321.66
2018,7,3,17,0,644.0,115.0,3.2,19.0,421.0,358.75,276.17
2018,7,3,17,15,610.5,108.0,3.15,18.5,371.5,302.76,228.61
2018,7,3,17,30,577.0,101.0,3.1,18.0,322.0,249.97,182.97
2018,7,3,17,45,532.0,93.0,3.1,17.55,274.0,197.3,137.95
2018,7,3,18,0,487.0,85.0,3.1,17.1,226.0,149.69,98.52
2018,7,3,18,15,424.5,74.5,3.05,16.65,180.5,101.96,62.83
2018,7,3,18,30,362.0,64.0,3.0,16.2,135.0,62.91,39.22
2018,7,3,18,45,278.5,51.0,2.95,15.7,96.5,39.12,28.36
2018,7,3,19,0,195.0,38.0,2.9,15.2,58.0,29.72,18.99
2018,7,3,19,15,112.5,23.0,2.9,14.9,33.0,18.25,0.0
2018,7,3,19,30,30.0,8.0,2.9,14.6,8.0,7.63,0.0
2018,7,3,19,45,15.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.0,2.35,11.75,4.5,0.0,0.0
2018,7,4,5,0,43.0,8.0,2.4,11.9,9.0,7.63,0.0
2018,7,4,5,15,154.5,22.0,2.45,12.3,36.0,17.48,0.0
2018,7,4,5,30,266.0,36.0,2.5,12.7,63.0,28.21,17.79
2018,7,4,5,45,286.5,44.5,2.55,13.1,87.5,34.02,24.2
2018,7,4,6,0,307.0,53.0,2.6,13.5,112.0,50.99,31.34
2018,7,4,6,15,184.0,69.5,2.55,13.85,108.0,76.41,52.04
2018,7,4,6,30,61.0,86.0,2.5,14.2,104.0,87.14,66.0
2018,7,4,6,45,51.0,113.0,2.45,14.5,130.0,113.25,88.54
2018,7,4,7,0,41.0,140.0,2.4,14.8,156.0,138.63,110.09
2018,7,4,7,15,50.0,162.5,2.4,15.15,184.5,165.39,131.83
2018,7,4,7,30,59.0,185.0,2.4,15.5,213.0,193.36,154.32
2018,7,4,7,45,50.5,198.5,2.4,15.8,224.5,206.61,164.78
2018,7,4,8,0,42.0,212.0,2.4,16.1,236.0,218.84,174.15
2018,7,4,8,15,28.5,214.0,2.4,16.4,231.0,216.62,171.72
2018,7,4,8,30,15.0,216.0,2.4,16.7,226.0,210.49,166.08
2018,7,4,8,45,15.0,226.5,2.45,16.95,237.0,221.44,174.24
2018,7,4,9,0,15.0,237.0,2.5,17.2,248.0,232.36,182.27
2018,7,4,9,15,13.5,236.5,2.55,17.45,246.5,231.74,181.21
2018,7,4,9,30,12.0,236.0,2.6,17.7,245.0,230.91,180.05
2018,7,4,9,45,14.5,257.0,2.65,17.9,268.5,253.58,197.34
2018,7,4,10,0,17.0,278.0,2.7,18.1,292.0,276.48,214.61
2018,7,4,10,15,34.5,321.0,2.75,18.25,351.0,340.27,263.49
2018,7,4,10,30,52.0,364.0,2.8,18.4,410.0,400.05,308.4
2018,7,4,10,45,88.0,398.0,2.85,18.55,478.5,469.08,360.18
2018,7,4,11,0,124.0,432.0,2.9,18.7,547.0,548.06,418.14
2018,7,4,11,15,102.0,437.5,2.9,18.8,533.0,526.74,401.1
2018,7,4,11,30,80.0,443.0,2.9,18.9,519.0,512.7,389.81
2018,7,4,11,45,79.0,446.5,2.9,18.95,522.0,516.43,392.34
2018,7,4,12,0,78.0,450.0,2.9,19.0,525.0,519.71,394.48
2018,7,4,12,15,251.0,400.5,2.9,19.05,642.0,660.3,501.67
2018,7,4,12,30,424.0,351.0,2.9,19.1,759.0,790.31,597.12
2018,7,4,12,45,663.5,241.5,2.9,19.1,874.5,915.97,689.18
2018,7,4,13,0,903.0,132.0,2.9,19.1,990.0,1020.31,758.19
2018,7,4,13,15,911.5,125.0,2.85,19.1,980.0,1009.73,750.12
2018,7,4,13,30,920.0,118.0,2.8,19.1,970.0,995.42,740.78
2018,7,4,13,45,917.0,115.5,2.75,19.1,948.5,971.16,724.93
2018,7,4,14,0,914.0,113.0,2.7,19.1,927.0,943.72,707.06
2018,7,4,14,15,908.5,111.5,2.7,19.05,899.0,912.02,686.85
2018,7,4,14,30,903.0,110.0,2.7,19.0,871.0,877.53,664.67
2018,7,4,14,45,896.0,108.0,2.7,18.9,837.5,838.73,639.46
2018,7,4,15,0,889.0,106.0,2.7,18.8,804.0,797.61,612.41
2018,7,4,15,15,878.5,103.5,2.7,18.8,764.5,751.31,581.16
2018,7,4,15,30,868.0,101.0,2.7,18.8,725.0,703.41,548.11
2018,7,4,15,45,855.5,98.5,2.7,18.5,681.5,652.86,511.27
2018,7,4,16,0,843.0,96.0,2.7,18.2,638.0,602.08,473.14
2018,7,4,16,15,827.5,92.0,2.7,17.95,591.0,546.31,430.0
2018,7,4,16,30,812.0,88.0,2.7,17.7,544.0,490.48,385.4
2018,7,4,16,45,790.5,84.0,2.7,17.45,494.5,432.21,337.43
2018,7,4,17,0,769.0,80.0,2.7,17.2,445.0,375.05,288.81
2018,7,4,17,15,739.0,76.5,2.75,16.8,394.5,316.99,238.49
2018,7,4,17,30,709.0,73.0,2.8,16.4,344.0,261.55,189.38
2018,7,4,17,45,667.5,67.5,2.8,16.05,293.5,202.61,137.82
2018,7,4,18,0,626.0,62.0,2.8,15.7,243.0,149.98,93.18
2018,7,4,18,15,566.0,56.0,2.7,15.25,196.0,99.86,55.58
2018,7,4,18,30,506.0,50.0,2.6,14.8,149.0,56.8,31.02
2018,7,4,18,45,415.0,41.5,2.55,14.4,107.5,32.1,22.41
2018,7,4,19,0,324.0,33.0,2.5,14.0,66.0,26.61,16.5
2018,7,4,19,15,195.5,21.0,2.4,13.7,38.0,17.26,0.0
2018,7,4,19,30,67.0,9.0,2.3,13.4,10.0,8.58,0.0
2018,7,4,19,45,33.5,4.5,2.25,13.1,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,1.6,10.85,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,1.7,11.1,10.0,8.58,0.0
2018,7,5,5,15,225.5,19.5,1.75,11.55,38.0,15.98,0.0
2018,7,5,5,30,368.0,30.0,1.8,12.0,66.0,23.97,14.24
2018,7,5,5,45,430.0,35.0,1.9,12.5,100.0,26.45,17.62
2018,7,5,6,0,492.0,40.0,2.0,13.0,134.0,45.15,22.91
2018,7,5,6,15,290.5,39.0,2.0,13.45,98.5,57.68,31.89
2018,7,5,6,30,89.0,38.0,2.0,13.9,63.0,47.46,31.11
2018,7,5,6,45,44.5,47.5,2.0,14.35,60.0,53.51,38.41
2018,7,5,7,0,0.0,57.0,2.0,14.8,57.0,52.99,39.58
2018,7,5,7,15,0.0,82.5,1.95,15.25,82.5,76.74,59.38
2018,7,5,7,30,0.0,108.0,1.9,15.7,108.0,100.31,78.65
2018,7,5,7,45,4.0,138.0,1.85,16.15,140.0,129.89,102.5
2018,7,5,8,0,8.0,168.0,1.8,16.6,172.0,160.1,126.46
2018,7,5,8,15,27.0,208.5,1.75,17.0,225.0,210.66,166.43
2018,7,5,8,30,46.0,249.0,1.7,17.4,278.0,262.31,206.44
2018,7,5,8,45,185.0,259.0,1.65,17.85,389.5,367.81,289.22
2018,7,5,9,0,324.0,269.0,1.6,18.3,501.0,486.79,379.3
2018,7,5,9,15,577.0,194.5,1.55,18.7,635.5,622.68,481.41
2018,7,5,9,30,830.0,120.0,1.5,19.1,770.0,763.58,580.88
2018,7,5,9,45,887.5,100.0,1.5,19.5,822.5,821.63,617.06
2018,7,5,10,0,945.0,80.0,1.5,19.9,875.0,880.5,653.87
2018,7,5,10,15,950.0,82.0,1.5,20.25,903.5,916.6,675.15
2018,7,5,10,30,955.0,84.0,1.5,20.6,932.0,949.79,694.56
2018,7,5,10,45,959.0,84.0,1.5,20.95,953.5,976.91,709.95
2018,7,5,11,0,963.0,84.0,1.5,21.3,975.0,1000.77,723.23
2018,7,5,11,15,965.5,84.5,1.55,21.5,989.5,1020.3,734.99
2018,7,5,11,30,968.0,85.0,1.6,21.7,1004.0,1036.3,744.62
2018,7,5,11,45,969.0,86.0,1.65,21.95,1012.0,1047.72,751.34
2018,7,5,12,0,970.0,87.0,1.7,22.2,1020.0,1055.46,755.91
2018,7,5,12,15,965.5,90.0,1.8,22.3,1019.0,1056.05,757.32
2018,7,5,12,30,961.0,93.0,1.9,22.4,1018.0,1052.94,756.54
2018,7,5,12,45,953.5,97.0,1.95,22.55,1009.0,1044.23,751.5
2018,7,5,13,0,946.0,101.0,2.0,22.7,1000.0,1031.99,744.35
2018,7,5,13,15,945.0,100.0,2.05,22.65,986.5,1017.56,736.47
2018,7,5,13,30,944.0,99.0,2.1,22.6,973.0,999.61,726.37
2018,7,5,13,45,941.5,97.0,2.15,22.6,952.0,975.81,712.38
2018,7,5,14,0,939.0,95.0,2.2,22.6,931.0,948.71,696.22
2018,7,5,14,15,934.5,93.5,2.25,22.55,903.5,917.2,677.19
2018,7,5,14,30,930.0,92.0,2.3,22.5,876.0,882.77,656.07
2018,7,5,14,45,924.5,89.5,2.3,22.5,842.5,843.76,631.12
2018,7,5,15,0,919.0,87.0,2.3,22.5,809.0,802.25,604.25
2018,7,5,15,15,909.0,85.5,2.3,22.5,769.5,756.15,573.9
2018,7,5,15,30,899.0,84.0,2.3,22.5,730.0,708.33,541.96
2018,7,5,15,45,888.5,81.0,2.35,22.3,686.5,657.2,506.03
2018,7,5,16,0,878.0,78.0,2.4,22.1,643.0,604.88,467.6
2018,7,5,16,15,864.0,75.5,2.35,21.9,596.5,550.23,425.73
2018,7,5,16,30,850.0,73.0,2.3,21.7,550.0,495.25,382.24
2018,7,5,16,45,830.5,70.0,2.3,21.5,500.5,437.29,335.2
2018,7,5,17,0,811.0,67.0,2.3,21.3,451.0,380.12,287.2
2018,7,5,17,15,779.5,63.5,2.3,20.9,398.5,318.05,234.41
2018,7,5,17,30,748.0,60.0,2.3,20.5,346.0,259.96,183.78
2018,7,5,17,45,714.5,56.0,2.25,20.1,297.5,203.98,134.87
2018,7,5,18,0,681.0,52.0,2.2,19.7,249.0,151.51,90.52
2018,7,5,18,15,616.0,48.0,2.15,19.0,200.0,99.81,52.61
2018,7,5,18,30,551.0,44.0,2.1,18.3,151.0,53.23,26.51
2018,7,5,18,45,447.0,37.5,2.05,17.55,108.5,28.54,19.02
2018,7,5,19,0,343.0,31.0,2.0,16.8,66.0,24.72,14.7
2018,7,5,19,15,183.5,18.5,2.1,16.5,36.0,14.84,0.0
2018,7,5,19,30,24.0,6.0,2.2,16.2,6.0,5.72,0.0
2018,7,5,19,45,12.0,3.0,2.3,15.9,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,6,4,45,8.0,3.0,1.8,15.6,3.0,0.0,0.0
2018,7,6,5,0,16.0,6.0,1.8,15.7,6.0,5.72,0.0
2018,7,6,5,15,17.5,17.5,1.8,15.95,18.5,15.92,0.0
2018,7,6,5,30,19.0,29.0,1.8,16.2,31.0,26.13,15.58
2018,7,6,5,45,28.5,44.0,1.8,16.4,48.5,38.98,28.08
2018,7,6,6,0,38.0,59.0,1.8,16.6,66.0,53.33,38.43
2018,7,6,6,15,44.0,74.0,1.85,16.85,84.5,70.19,51.85
2018,7,6,6,30,50.0,89.0,1.9,17.1,103.0,87.89,66.33
2018,7,6,6,45,86.5,119.0,1.95,17.35,149.0,125.22,96.02
2018,7,6,7,0,123.0,149.0,2.0,17.6,195.0,168.16,130.46
2018,7,6,7,15,147.0,171.0,2.0,17.9,234.0,204.69,160.0
2018,7,6,7,30,171.0,193.0,2.0,18.2,273.0,244.03,191.61
2018,7,6,7,45,140.5,207.0,2.05,18.45,277.5,255.1,200.96
2018,7,6,8,0,110.0,221.0,2.1,18.7,282.0,262.6,206.9
2018,7,6,8,15,73.0,220.0,2.1,19.05,262.0,246.29,193.54
2018,7,6,8,30,36.0,219.0,2.1,19.4,242.0,228.07,178.32
2018,7,6,8,45,59.0,265.5,2.05,19.7,306.5,289.49,225.78
2018,7,6,9,0,82.0,312.0,2.0,20.0,371.0,353.47,273.9
2018,7,6,9,15,60.5,280.0,2.05,20.3,324.5,311.5,240.9
2018,7,6,9,30,39.0,248.0,2.1,20.6,278.0,267.22,206.29
2018,7,6,9,45,20.0,173.5,2.1,20.95,189.0,181.93,139.67
2018,7,6,10,0,1.0,99.0,2.1,21.3,100.0,93.39,69.31
2018,7,6,10,15,1.5,109.5,2.15,21.5,111.0,103.79,77.52
2018,7,6,10,30,2.0,120.0,2.2,21.7,122.0,114.23,85.6
2018,7,6,10,45,7.5,178.5,2.25,21.95,185.5,174.82,132.88
2018,7,6,11,0,13.0,237.0,2.3,22.2,249.0,236.07,179.67
2018,7,6,11,15,16.5,259.0,2.35,22.35,274.5,260.9,198.23
2018,7,6,11,30,20.0,281.0,2.4,22.5,300.0,292.7,222.0
2018,7,6,11,45,19.5,294.5,2.45,22.6,313.0,298.66,226.18
2018,7,6,12,0,19.0,308.0,2.5,22.7,326.0,311.4,235.52
2018,7,6,12,15,42.0,339.5,2.6,22.8,380.0,373.53,282.39
2018,7,6,12,30,65.0,371.0,2.7,22.9,434.0,427.7,322.64
2018,7,6,12,45,76.0,371.0,2.8,22.95,444.0,438.01,330.51
2018,7,6,13,0,87.0,371.0,2.9,23.0,454.0,447.73,338.18
2018,7,6,13,15,60.5,315.0,3.0,23.0,372.0,364.91,276.96
2018,7,6,13,30,34.0,259.0,3.1,23.0,290.0,283.1,215.48
2018,7,6,13,45,188.5,297.5,3.15,23.0,465.5,477.97,366.07
2018,7,6,14,0,343.0,336.0,3.2,23.0,641.0,650.41,493.11
2018,7,6,14,15,375.5,334.0,3.3,22.9,658.5,672.93,509.39
2018,7,6,14,30,408.0,332.0,3.4,22.8,676.0,684.62,519.03
2018,7,6,14,45,271.5,341.5,3.45,22.65,566.5,561.26,428.31
2018,7,6,15,0,135.0,351.0,3.5,22.5,457.0,447.37,342.62
2018,7,6,15,15,150.0,336.0,3.5,22.5,448.0,436.74,336.01
2018,7,6,15,30,165.0,321.0,3.5,22.5,439.0,424.46,327.62
2018,7,6,15,45,162.0,302.5,3.6,22.25,412.5,395.52,306.62
2018,7,6,16,0,159.0,284.0,3.7,22.0,386.0,366.54,285.3
2018,7,6,16,15,236.5,242.5,3.7,21.8,381.5,362.85,283.76
2018,7,6,16,30,314.0,201.0,3.7,21.6,377.0,347.68,272.23
2018,7,6,16,45,463.0,155.0,3.65,21.4,388.0,353.72,275.4
2018,7,6,17,0,612.0,109.0,3.6,21.2,399.0,341.94,261.99
2018,7,6,17,15,442.0,124.0,3.5,20.9,321.0,261.7,197.97
2018,7,6,17,30,272.0,139.0,3.4,20.6,243.0,200.79,151.04
2018,7,6,17,45,253.0,119.5,3.35,20.3,205.0,161.25,118.03
2018,7,6,18,0,234.0,100.0,3.3,20.0,167.0,124.05,87.37
2018,7,6,18,15,238.0,82.0,3.2,19.65,139.0,92.72,61.97
2018,7,6,18,30,242.0,64.0,3.1,19.3,111.0,59.13,38.1
2018,7,6,18,45,190.0,49.0,3.0,18.9,79.5,37.44,26.5
2018,7,6,19,0,138.0,34.0,2.9,18.5,48.0,27.89,17.11
2018,7,6,19,15,101.5,21.0,2.9,18.25,28.5,16.61,0.0
2018,7,6,19,30,65.0,8.0,2.9,18.0,9.0,7.63,0.0
2018,7,6,19,45,32.5,4.0,2.85,17.75,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,7,4,45,47.5,4.5,2.9,13.8,5.0,0.0,0.0
2018,7,7,5,0,95.0,9.0,3.0,14.0,10.0,8.58,0.0
2018,7,7,5,15,247.5,19.0,3.0,14.4,38.5,15.66,0.0
2018,7,7,5,30,400.0,29.0,3.0,14.8,67.0,23.21,13.18
2018,7,7,5,45,438.0,37.5,3.05,15.2,101.5,28.84,19.41
2018,7,7,6,0,476.0,46.0,3.1,15.6,136.0,48.85,26.61
2018,7,7,6,15,573.0,50.5,3.05,16.1,190.0,91.68,48.93
2018,7,7,6,30,670.0,55.0,3.0,16.6,244.0,147.95,89.3
2018,7,7,6,45,722.5,56.5,2.95,17.15,297.0,201.17,133.72
2018,7,7,7,0,775.0,58.0,2.9,17.7,350.0,260.11,185.04
2018,7,7,7,15,803.0,61.0,2.95,18.25,401.5,319.64,237.89
2018,7,7,7,30,831.0,64.0,3.0,18.8,453.0,379.62,290.18
2018,7,7,7,45,850.5,66.5,3.05,19.4,503.0,437.44,339.4
2018,7,7,8,0,870.0,69.0,3.1,20.0,553.0,496.05,387.56
2018,7,7,8,15,885.0,71.5,3.15,20.4,600.5,552.75,432.93
2018,7,7,8,30,900.0,74.0,3.2,20.8,648.0,609.21,476.63
2018,7,7,8,45,912.0,75.5,3.25,21.25,692.0,662.24,516.37
2018,7,7,9,0,924.0,77.0,3.3,21.7,736.0,714.19,553.6
2018,7,7,9,15,829.5,121.5,3.35,22.0,738.0,732.93,565.02
2018,7,7,9,30,735.0,166.0,3.4,22.3,740.0,740.81,568.61
2018,7,7,9,45,583.0,244.5,3.5,22.6,712.5,724.6,552.86
2018,7,7,10,0,431.0,323.0,3.6,22.9,685.0,693.61,526.26
2018,7,7,10,15,526.0,298.5,3.65,23.05,755.0,768.23,580.83
2018,7,7,10,30,621.0,274.0,3.7,23.2,825.0,847.45,636.95
2018,7,7,10,45,656.5,261.5,3.75,23.35,856.5,885.0,662.55
2018,7,7,11,0,692.0,249.0,3.8,23.5,888.0,921.38,687.35
2018,7,7,11,15,724.0,236.5,3.8,23.55,914.5,952.81,707.65
2018,7,7,11,30,756.0,224.0,3.8,23.6,941.0,982.14,726.51
2018,7,7,11,45,784.0,209.0,3.85,23.65,957.5,996.41,735.67
2018,7,7,12,0,812.0,194.0,3.9,23.7,974.0,1014.48,747.54
2018,7,7,12,15,857.0,164.0,3.95,23.7,987.5,1031.19,758.7
2018,7,7,12,30,902.0,134.0,4.0,23.7,1001.0,1035.92,762.07
2018,7,7,12,45,890.5,139.0,4.05,23.7,990.0,1024.49,754.97
2018,7,7,13,0,879.0,144.0,4.1,23.7,979.0,1009.82,745.92
2018,7,7,13,15,801.0,189.0,4.15,23.65,941.0,975.82,724.15
2018,7,7,13,30,723.0,234.0,4.2,23.6,903.0,937.79,699.64
2018,7,7,13,45,601.5,287.5,4.25,23.5,835.5,861.16,646.05
2018,7,7,14,0,480.0,341.0,4.3,23.4,768.0,786.95,592.39
2018,7,7,14,15,485.5,326.5,4.4,23.2,746.5,762.41,577.18
2018,7,7,14,30,491.0,312.0,4.5,23.0,725.0,735.83,560.17
2018,7,7,14,45,600.5,249.5,4.55,22.8,734.5,746.58,572.09
2018,7,7,15,0,710.0,187.0,4.6,22.6,744.0,746.32,575.64
2018,7,7,15,15,726.0,167.0,4.6,22.6,712.0,708.01,548.58
2018,7,7,15,30,742.0,147.0,4.6,22.6,680.0,666.32,518.65
2018,7,7,15,45,767.0,126.0,4.7,22.1,647.0,626.1,490.42
2018,7,7,16,0,792.0,105.0,4.8,21.6,614.0,582.23,458.25
2018,7,7,16,15,814.5,89.5,4.8,21.35,578.5,538.21,423.76
2018,7,7,16,30,837.0,74.0,4.8,21.1,543.0,490.73,385.17
2018,7,7,16,45,817.5,70.5,4.8,20.85,494.0,432.91,336.99
2018,7,7,17,0,798.0,67.0,4.8,20.6,445.0,374.71,287.11
2018,7,7,17,15,771.0,64.0,4.75,20.25,395.0,316.49,236.1
2018,7,7,17,30,744.0,61.0,4.7,19.9,345.0,260.5,186.1
2018,7,7,17,45,706.0,57.5,4.6,19.55,295.5,204.19,136.39
2018,7,7,18,0,668.0,54.0,4.5,19.2,246.0,151.9,91.9
2018,7,7,18,15,612.0,49.0,4.4,18.75,198.5,100.77,53.67
2018,7,7,18,30,556.0,44.0,4.3,18.3,151.0,53.73,26.69
2018,7,7,18,45,445.0,37.5,4.2,17.8,107.5,28.59,19.01
2018,7,7,19,0,334.0,31.0,4.1,17.3,64.0,24.79,14.62
2018,7,7,19,15,203.5,20.0,4.05,17.0,37.0,16.38,0.0
2018,7,7,19,30,73.0,9.0,4.0,16.7,10.0,8.58,0.0
2018,7,7,19,45,36.5,4.5,4.0,16.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,3.35,12.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,3.4,12.6,9.0,7.63,0.0
2018,7,8,5,15,225.0,18.5,3.4,13.0,36.0,15.23,0.0
2018,7,8,5,30,367.0,29.0,3.4,13.4,63.0,23.27,13.18
2018,7,8,5,45,458.0,36.5,3.4,13.8,104.5,28.04,18.81
2018,7,8,6,0,549.0,44.0,3.4,14.2,146.0,48.53,25.45
2018,7,8,6,15,608.0,49.0,3.45,14.75,193.5,95.05,50.76
2018,7,8,6,30,667.0,54.0,3.5,15.3,241.0,145.92,88.21
2018,7,8,6,45,706.0,58.0,3.5,15.9,291.0,198.57,132.92
2018,7,8,7,0,745.0,62.0,3.5,16.5,341.0,255.41,183.19
2018,7,8,7,15,773.0,65.0,3.55,17.1,391.5,311.7,233.61
2018,7,8,7,30,801.0,68.0,3.6,17.7,442.0,370.35,285.12
2018,7,8,7,45,821.5,71.5,3.6,18.35,492.0,429.23,335.36
2018,7,8,8,0,842.0,75.0,3.6,19.0,542.0,487.83,383.71
2018,7,8,8,15,858.0,77.0,3.6,19.5,589.0,543.2,428.19
2018,7,8,8,30,874.0,79.0,3.6,20.0,636.0,598.47,471.11
2018,7,8,8,45,886.0,81.5,3.65,20.5,680.0,651.33,510.97
2018,7,8,9,0,898.0,84.0,3.7,21.0,724.0,703.17,548.71
2018,7,8,9,15,905.5,86.5,3.75,21.4,762.5,750.47,580.64
2018,7,8,9,30,913.0,89.0,3.8,21.8,801.0,795.88,610.79
2018,7,8,9,45,918.0,92.0,3.8,22.25,835.0,837.66,637.66
2018,7,8,10,0,923.0,95.0,3.8,22.7,869.0,876.94,662.47
2018,7,8,10,15,930.0,95.5,3.85,22.95,897.5,912.74,685.43
2018,7,8,10,30,937.0,96.0,3.9,23.2,926.0,945.8,706.39
2018,7,8,10,45,942.5,96.0,3.95,23.45,948.5,974.04,724.03
2018,7,8,11,0,948.0,96.0,4.0,23.7,971.0,999.14,739.56
2018,7,8,11,15,951.5,96.5,4.0,23.75,986.5,1019.52,752.25
2018,7,8,11,30,955.0,97.0,4.0,23.8,1002.0,1036.45,762.72
2018,7,8,11,45,957.5,96.5,4.05,23.9,1010.0,1047.83,769.82
2018,7,8,12,0,960.0,96.0,4.1,24.0,1018.0,1055.59,774.68
2018,7,8,12,15,958.5,97.0,4.15,24.0,1018.0,1057.23,775.96
2018,7,8,12,30,957.0,98.0,4.2,24.0,1018.0,1055.19,774.99
2018,7,8,12,45,953.0,99.5,4.25,24.0,1010.0,1047.53,770.44
2018,7,8,13,0,949.0,101.0,4.3,24.0,1002.0,1036.28,763.66
2018,7,8,13,15,947.0,100.5,4.3,23.95,988.0,1021.43,754.43
2018,7,8,13,30,945.0,100.0,4.3,23.9,974.0,1003.07,742.96
2018,7,8,13,45,941.5,98.5,4.35,23.85,952.5,978.88,727.92
2018,7,8,14,0,938.0,97.0,4.4,23.8,931.0,951.44,710.68
2018,7,8,14,15,933.0,95.5,4.4,23.7,903.0,919.55,690.24
2018,7,8,14,30,928.0,94.0,4.4,23.6,875.0,884.76,667.72
2018,7,8,14,45,921.5,92.0,4.45,23.5,841.5,845.52,642.15
2018,7,8,15,0,915.0,90.0,4.5,23.4,808.0,803.85,614.78
2018,7,8,15,15,905.0,88.5,4.5,23.4,768.5,757.88,583.51
2018,7,8,15,30,895.0,87.0,4.5,23.4,729.0,710.19,550.64
2018,7,8,15,45,883.5,84.5,4.5,23.0,685.5,659.04,513.77
2018,7,8,16,0,872.0,82.0,4.5,22.6,642.0,606.8,474.56
2018,7,8,16,15,858.5,78.5,4.5,22.25,595.0,551.64,431.82
2018,7,8,16,30,845.0,75.0,4.5,21.9,548.0,496.1,387.38
2018,7,8,16,45,825.5,72.0,4.55,21.55,499.0,438.3,339.78
2018,7,8,17,0,806.0,69.0,4.6,21.2,450.0,380.13,290.35
2018,7,8,17,15,779.0,65.0,4.55,20.75,399.0,320.42,238.45
2018,7,8,17,30,752.0,61.0,4.5,20.3,348.0,262.96,187.47
2018,7,8,17,45,714.5,57.5,4.5,19.8,298.0,206.24,137.6
2018,7,8,18,0,677.0,54.0,4.5,19.3,248.0,153.48,92.78
2018,7,8,18,15,620.5,48.5,4.4,18.7,200.0,101.26,53.72
2018,7,8,18,30,564.0,43.0,4.3,18.1,152.0,55.75,28.18
2018,7,8,18,45,475.0,36.5,4.2,17.5,110.0,27.78,18.32
2018,7,8,19,0,386.0,30.0,4.1,16.9,68.0,23.92,13.89
2018,7,8,19,15,239.0,19.5,4.05,16.5,39.0,15.94,0.0
2018,7,8,19,30,92.0,9.0,4.0,16.1,10.0,8.58,0.0
2018,7,8,19,45,46.0,4.5,3.95,15.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,3.3,12.55,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,3.3,12.7,9.0,7.63,0.0
2018,7,9,5,15,223.5,17.5,3.35,13.1,35.0,14.32,0.0
2018,7,9,5,30,365.0,27.0,3.4,13.5,61.0,21.45,11.56
2018,7,9,5,45,457.0,34.5,3.4,13.95,102.0,26.33,17.28
2018,7,9,6,0,549.0,42.0,3.4,14.4,143.0,46.18,23.78
2018,7,9,6,15,607.5,47.0,3.4,15.0,190.5,92.5,48.69
2018,7,9,6,30,666.0,52.0,3.4,15.6,238.0,143.25,85.91
2018,7,9,6,45,705.5,56.0,3.35,16.15,288.0,195.93,130.54
2018,7,9,7,0,745.0,60.0,3.3,16.7,338.0,252.86,180.83
2018,7,9,7,15,773.0,63.0,3.3,17.45,388.5,309.15,231.05
2018,7,9,7,30,801.0,66.0,3.3,18.2,439.0,367.81,282.26
2018,7,9,7,45,821.5,68.5,3.3,19.0,488.0,425.74,331.44
2018,7,9,8,0,842.0,71.0,3.3,19.8,537.0,483.37,378.68
2018,7,9,8,15,858.0,73.0,3.25,20.5,584.0,538.74,422.55
2018,7,9,8,30,874.0,75.0,3.2,21.2,631.0,594.04,464.71
2018,7,9,8,45,886.5,77.0,3.15,21.9,675.0,646.74,503.44
2018,7,9,9,0,899.0,79.0,3.1,22.6,719.0,698.49,539.77
2018,7,9,9,15,906.0,82.0,3.05,23.1,757.5,746.02,570.75
2018,7,9,9,30,913.0,85.0,3.0,23.6,796.0,791.63,599.81
2018,7,9,9,45,918.0,87.0,2.95,24.15,829.0,832.45,624.94
2018,7,9,10,0,923.0,89.0,2.9,24.7,862.0,870.77,647.98
2018,7,9,10,15,929.0,90.0,2.95,25.0,890.5,906.26,670.14
2018,7,9,10,30,935.0,91.0,3.0,25.3,919.0,938.95,690.31
2018,7,9,10,45,939.5,92.0,3.05,25.6,941.0,967.29,707.53
2018,7,9,11,0,944.0,93.0,3.1,25.9,963.0,992.45,722.66
2018,7,9,11,15,947.5,93.5,3.15,26.05,979.0,1012.82,735.12
2018,7,9,11,30,951.0,94.0,3.2,26.2,995.0,1029.74,745.44
2018,7,9,11,45,953.0,94.0,3.3,26.3,1003.0,1041.15,752.87
2018,7,9,12,0,955.0,94.0,3.4,26.4,1011.0,1048.94,758.1
2018,7,9,12,15,954.0,95.0,3.5,26.4,1011.0,1051.1,760.15
2018,7,9,12,30,953.0,96.0,3.6,26.4,1011.0,1049.61,759.98
2018,7,9,12,45,950.5,96.5,3.75,26.4,1003.5,1042.47,756.63
2018,7,9,13,0,948.0,97.0,3.9,26.4,996.0,1031.73,751.01
2018,7,9,13,15,946.0,96.0,3.95,26.35,982.0,1016.4,741.94
2018,7,9,13,30,944.0,95.0,4.0,26.3,968.0,997.56,730.63
2018,7,9,13,45,940.5,94.5,4.1,26.25,947.0,974.42,716.79
2018,7,9,14,0,937.0,94.0,4.2,26.2,926.0,948.02,700.74
2018,7,9,14,15,932.5,91.5,4.3,26.05,898.0,915.58,680.79
2018,7,9,14,30,928.0,89.0,4.4,25.9,870.0,880.22,658.68
2018,7,9,14,45,921.5,87.5,4.45,25.75,836.5,841.49,633.8
2018,7,9,15,0,915.0,86.0,4.5,25.6,803.0,800.32,606.98
2018,7,9,15,15,905.5,84.5,4.5,25.6,764.0,754.72,576.21
2018,7,9,15,30,896.0,83.0,4.5,25.6,725.0,707.35,543.83
2018,7,9,15,45,884.0,80.0,4.65,25.1,681.0,655.32,507.59
2018,7,9,16,0,872.0,77.0,4.8,24.6,637.0,602.25,468.65
2018,7,9,16,15,856.5,74.5,4.8,24.25,590.0,546.98,425.94
2018,7,9,16,30,841.0,72.0,4.8,23.9,543.0,491.55,381.7
2018,7,9,16,45,820.5,69.0,4.8,23.55,493.5,433.51,334.04
2018,7,9,17,0,800.0,66.0,4.8,23.2,444.0,376.39,285.6
2018,7,9,17,15,772.0,62.5,4.75,22.75,393.0,315.99,233.5
2018,7,9,17,30,744.0,59.0,4.7,22.3,342.0,259.12,183.36
2018,7,9,17,45,706.0,55.0,4.65,21.8,292.0,202.26,133.71
2018,7,9,18,0,668.0,51.0,4.6,21.3,242.0,149.44,89.16
2018,7,9,18,15,612.0,46.0,4.5,20.75,195.0,98.23,51.11
2018,7,9,18,30,556.0,41.0,4.4,20.2,148.0,53.65,26.34
2018,7,9,18,45,469.5,34.5,4.25,19.65,107.0,26.04,16.64
2018,7,9,19,0,383.0,28.0,4.1,19.1,66.0,22.07,12.19
2018,7,9,19,15,238.0,18.5,4.05,18.8,38.0,15.0,0.0
2018,7,9,19,30,93.0,9.0,4.0,18.5,10.0,8.58,0.0
2018,7,9,19,45,46.5,4.5,3.95,18.15,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,17.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,2.7,13.15,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,2.8,13.3,7.0,6.67,0.0
2018,7,10,5,15,227.5,17.0,2.85,13.8,34.5,13.91,0.0
2018,7,10,5,30,388.0,27.0,2.9,14.3,62.0,21.55,11.44
2018,7,10,5,45,481.0,34.0,3.0,14.75,104.0,25.99,16.9
2018,7,10,6,0,574.0,41.0,3.1,15.2,146.0,47.82,25.0
2018,7,10,6,15,632.5,46.0,3.1,15.8,194.5,93.04,48.11
2018,7,10,6,30,691.0,51.0,3.1,16.4,243.0,145.24,86.16
2018,7,10,6,45,730.5,55.0,3.1,17.0,294.0,199.39,131.85
2018,7,10,7,0,770.0,59.0,3.1,17.6,345.0,257.79,183.23
2018,7,10,7,15,797.5,61.5,3.1,18.4,396.0,314.89,234.0
2018,7,10,7,30,825.0,64.0,3.1,19.2,447.0,375.54,286.58
2018,7,10,7,45,845.5,66.5,3.1,20.0,497.0,433.58,335.67
2018,7,10,8,0,866.0,69.0,3.1,20.8,547.0,492.53,383.68
2018,7,10,8,15,880.5,71.5,3.1,21.3,594.5,548.9,428.44
2018,7,10,8,30,895.0,74.0,3.1,21.8,642.0,604.99,471.42
2018,7,10,8,45,907.0,76.0,3.1,22.35,686.5,658.45,510.93
2018,7,10,9,0,919.0,78.0,3.1,22.9,731.0,710.85,547.96
2018,7,10,9,15,926.0,81.0,3.1,23.25,770.5,759.31,579.99
2018,7,10,9,30,933.0,84.0,3.1,23.6,810.0,805.79,610.14
2018,7,10,9,45,937.0,87.0,3.15,23.95,843.5,847.65,636.96
2018,7,10,10,0,941.0,90.0,3.2,24.3,877.0,886.87,661.73
2018,7,10,10,15,946.0,91.0,3.25,24.5,905.0,922.11,684.02
2018,7,10,10,30,951.0,92.0,3.3,24.7,933.0,954.45,704.27
2018,7,10,10,45,955.0,93.0,3.4,24.9,955.0,982.78,722.16
2018,7,10,11,0,959.0,94.0,3.5,25.1,977.0,1007.84,737.92
2018,7,10,11,15,962.0,94.5,3.6,25.2,992.5,1028.04,750.84
2018,7,10,11,30,965.0,95.0,3.7,25.3,1008.0,1044.73,761.56
2018,7,10,11,45,966.0,95.0,3.8,25.35,1015.5,1055.33,768.59
2018,7,10,12,0,967.0,95.0,3.9,25.4,1023.0,1062.24,773.38
2018,7,10,12,15,966.0,96.0,4.0,25.35,1023.0,1064.48,775.56
2018,7,10,12,30,965.0,97.0,4.1,25.3,1023.0,1062.99,775.46
2018,7,10,12,45,962.5,97.0,4.2,25.2,1015.0,1055.31,771.58
2018,7,10,13,0,960.0,97.0,4.3,25.1,1007.0,1043.97,765.42
2018,7,10,13,15,957.5,96.5,4.4,24.95,992.5,1028.53,756.76
2018,7,10,13,30,955.0,96.0,4.5,24.8,978.0,1009.55,745.79
2018,7,10,13,45,950.5,95.5,4.55,24.65,956.5,985.26,731.06
2018,7,10,14,0,946.0,95.0,4.6,24.5,935.0,957.73,714.25
2018,7,10,14,15,940.0,94.5,4.65,24.25,907.0,925.76,694.61
2018,7,10,14,30,934.0,94.0,4.7,24.0,879.0,890.93,672.83
2018,7,10,14,45,927.0,92.0,4.7,23.8,845.0,851.07,646.86
2018,7,10,15,0,920.0,90.0,4.7,23.6,811.0,808.78,618.95
2018,7,10,15,15,910.0,88.5,4.7,23.6,771.5,762.59,587.46
2018,7,10,15,30,900.0,87.0,4.7,23.6,732.0,714.65,554.37
2018,7,10,15,45,888.0,85.0,4.7,23.0,688.5,663.41,517.84
2018,7,10,16,0,876.0,83.0,4.7,22.4,645.0,611.1,478.86
2018,7,10,16,15,860.5,80.0,4.7,22.05,597.5,555.07,435.35
2018,7,10,16,30,845.0,77.0,4.7,21.7,550.0,498.86,390.28
2018,7,10,16,45,824.5,74.0,4.7,21.35,500.0,440.52,342.1
2018,7,10,17,0,804.0,71.0,4.7,21.0,450.0,381.99,292.26
2018,7,10,17,15,775.5,67.5,4.65,20.6,399.0,322.29,240.29
2018,7,10,17,30,747.0,64.0,4.6,20.2,348.0,264.98,189.43
2018,7,10,17,45,707.0,59.5,4.55,19.75,297.0,206.95,138.54
2018,7,10,18,0,667.0,55.0,4.5,19.3,246.0,153.21,93.0
2018,7,10,18,15,607.5,50.0,4.4,18.75,198.0,101.68,54.56
2018,7,10,18,30,548.0,45.0,4.3,18.2,150.0,54.6,27.52
2018,7,10,18,45,455.5,38.0,4.15,17.6,108.0,29.18,19.5
2018,7,10,19,0,363.0,31.0,4.0,17.0,66.0,24.96,14.62
2018,7,10,19,15,221.5,20.0,3.95,16.6,38.0,16.53,0.0
2018,7,10,19,30,80.0,9.0,3.9,16.2,10.0,8.58,0.0
2018,7,10,19,45,40.0,4.5,3.85,15.8,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.6,12.85,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.6,13.0,6.0,5.72,0.0
2018,7,11,5,15,188.0,17.5,1.55,13.55,32.0,16.68,0.0
2018,7,11,5,30,328.0,29.0,1.5,14.1,58.0,23.53,12.84
2018,7,11,5,45,428.0,36.5,1.4,14.6,99.0,28.26,18.88
2018,7,11,6,0,528.0,44.0,1.3,15.1,140.0,46.25,24.82
2018,7,11,6,15,460.0,59.0,1.25,15.6,161.0,87.66,50.47
2018,7,11,6,30,392.0,74.0,1.2,16.1,182.0,120.27,78.42
2018,7,11,6,45,349.0,94.0,1.15,16.6,204.5,154.91,110.08
2018,7,11,7,0,306.0,114.0,1.1,17.1,227.0,184.65,137.91
2018,7,11,7,15,469.5,109.0,1.1,17.6,312.0,252.08,190.34
2018,7,11,7,30,633.0,104.0,1.1,18.1,397.0,339.08,258.92
2018,7,11,7,45,741.5,89.0,1.05,18.65,469.5,409.61,314.92
2018,7,11,8,0,850.0,74.0,1.0,19.2,542.0,489.25,376.64
2018,7,11,8,15,867.5,76.5,1.05,19.7,590.5,546.47,420.7
2018,7,11,8,30,885.0,79.0,1.1,20.2,639.0,603.76,463.42
2018,7,11,8,45,898.5,80.0,1.15,20.65,683.5,656.76,501.79
2018,7,11,9,0,912.0,81.0,1.2,21.1,728.0,708.85,538.06
2018,7,11,9,15,916.0,86.0,1.25,21.5,767.0,756.92,568.96
2018,7,11,9,30,920.0,91.0,1.3,21.9,806.0,802.78,597.92
2018,7,11,9,45,920.5,97.0,1.35,22.25,839.0,844.42,623.82
2018,7,11,10,0,921.0,103.0,1.4,22.6,872.0,883.2,647.59
2018,7,11,10,15,927.5,104.0,1.45,22.8,901.0,919.19,669.75
2018,7,11,10,30,934.0,105.0,1.5,23.0,930.0,952.4,690.02
2018,7,11,10,45,938.5,105.5,1.6,23.25,952.0,980.32,707.42
2018,7,11,11,0,943.0,106.0,1.7,23.5,974.0,1005.05,722.84
2018,7,11,11,15,946.0,106.5,1.75,23.6,989.0,1025.01,735.03
2018,7,11,11,30,949.0,107.0,1.8,23.7,1004.0,1041.51,745.16
2018,7,11,11,45,950.5,107.0,1.85,23.85,1012.0,1052.48,751.81
2018,7,11,12,0,952.0,107.0,1.9,24.0,1020.0,1059.83,756.35
2018,7,11,12,15,954.0,106.0,1.95,24.05,1021.0,1063.04,758.74
2018,7,11,12,30,956.0,105.0,2.0,24.1,1022.0,1062.57,758.98
2018,7,11,12,45,956.5,103.5,2.05,24.1,1015.5,1056.42,755.96
2018,7,11,13,0,957.0,102.0,2.1,24.1,1009.0,1046.59,750.76
2018,7,11,13,15,954.5,101.5,2.15,24.05,994.5,1031.21,742.29
