Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,30,952.0,101.0,2.2,24.0,980.0,1012.3,731.65
2018,7,11,13,45,948.0,100.0,2.25,23.9,958.5,988.05,717.73
2018,7,11,14,0,944.0,99.0,2.3,23.8,937.0,960.52,701.66
2018,7,11,14,15,938.0,98.0,2.35,23.65,908.5,928.1,682.41
2018,7,11,14,30,932.0,97.0,2.4,23.5,880.0,892.81,661.09
2018,7,11,14,45,924.5,95.5,2.45,23.3,846.0,853.11,636.67
2018,7,11,15,0,917.0,94.0,2.5,23.1,812.0,811.02,610.3
2018,7,11,15,15,907.0,92.5,2.5,23.1,772.5,764.92,579.97
2018,7,11,15,30,897.0,91.0,2.5,23.1,733.0,717.07,548.04
2018,7,11,15,45,883.5,89.0,2.55,22.55,688.5,664.96,512.02
2018,7,11,16,0,870.0,87.0,2.6,22.0,644.0,611.92,473.69
2018,7,11,16,15,853.0,84.0,2.6,21.65,596.0,555.32,430.82
2018,7,11,16,30,836.0,81.0,2.6,21.3,548.0,498.69,386.44
2018,7,11,16,45,813.5,78.5,2.55,20.95,498.0,439.72,338.64
2018,7,11,17,0,791.0,76.0,2.5,20.6,448.0,382.17,290.39
2018,7,11,17,15,760.5,72.0,2.45,20.2,396.5,321.96,238.92
2018,7,11,17,30,730.0,68.0,2.4,19.8,345.0,264.42,188.63
2018,7,11,17,45,688.0,63.5,2.35,19.35,294.0,206.87,138.78
2018,7,11,18,0,646.0,59.0,2.3,18.9,243.0,151.73,92.54
2018,7,11,18,15,584.5,53.5,2.2,18.35,195.0,100.46,54.46
2018,7,11,18,30,523.0,48.0,2.1,17.8,147.0,56.42,29.65
2018,7,11,18,45,427.5,40.0,2.0,17.25,105.5,31.02,21.12
2018,7,11,19,0,332.0,32.0,1.9,16.7,64.0,25.97,15.41
2018,7,11,19,15,200.0,20.0,1.85,16.35,36.5,16.57,0.0
2018,7,11,19,30,68.0,8.0,1.8,16.0,9.0,7.63,0.0
2018,7,11,19,45,34.0,4.0,1.8,15.65,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.0,1.1,13.3,2.0,0.0,0.0
2018,7,12,5,0,21.0,4.0,1.1,13.5,4.0,3.81,0.0
2018,7,12,5,15,115.0,15.5,1.2,13.95,24.5,14.77,0.0
2018,7,12,5,30,209.0,27.0,1.3,14.4,45.0,21.09,10.7
2018,7,12,5,45,191.0,36.5,1.35,14.9,61.0,27.84,18.46
2018,7,12,6,0,173.0,46.0,1.4,15.4,77.0,39.45,24.92
2018,7,12,6,15,112.0,66.5,1.45,15.85,89.0,67.93,47.52
2018,7,12,6,30,51.0,87.0,1.5,16.3,101.0,85.89,64.79
2018,7,12,6,45,129.0,112.0,1.5,16.75,157.0,127.19,96.09
2018,7,12,7,0,207.0,137.0,1.5,17.2,213.0,178.93,136.59
2018,7,12,7,15,467.5,111.5,1.55,17.65,317.0,253.43,191.89
2018,7,12,7,30,728.0,86.0,1.6,18.1,421.0,358.41,273.67
2018,7,12,7,45,759.0,87.5,1.6,18.55,472.0,415.22,320.83
2018,7,12,8,0,790.0,89.0,1.6,19.0,523.0,474.25,368.42
2018,7,12,8,15,808.0,92.0,1.65,19.45,570.0,529.68,411.94
2018,7,12,8,30,826.0,95.0,1.7,19.9,617.0,585.35,454.21
2018,7,12,8,45,840.0,97.5,1.75,20.3,661.0,636.72,492.15
2018,7,12,9,0,854.0,100.0,1.8,20.7,705.0,688.09,528.98
2018,7,12,9,15,862.0,103.5,1.85,21.0,743.5,735.1,560.67
2018,7,12,9,30,870.0,107.0,1.9,21.3,782.0,780.37,590.19
2018,7,12,9,45,874.0,111.5,1.95,21.65,815.0,821.44,616.37
2018,7,12,10,0,878.0,116.0,2.0,22.0,848.0,860.06,640.64
2018,7,12,10,15,868.0,126.5,2.05,22.2,871.0,889.77,659.16
2018,7,12,10,30,858.0,137.0,2.1,22.4,894.0,915.82,675.28
2018,7,12,10,45,800.0,174.5,2.1,22.6,894.0,927.9,681.73
2018,7,12,11,0,742.0,212.0,2.1,22.8,894.0,932.9,683.75
2018,7,12,11,15,551.0,316.5,2.15,22.8,827.5,865.48,635.61
2018,7,12,11,30,360.0,421.0,2.2,22.8,761.0,783.62,575.59
2018,7,12,11,45,338.0,433.0,2.25,22.8,754.5,778.4,572.21
2018,7,12,12,0,316.0,445.0,2.3,22.8,748.0,771.25,566.89
2018,7,12,12,15,323.5,444.0,2.4,22.7,754.0,778.68,573.01
2018,7,12,12,30,331.0,443.0,2.5,22.6,760.0,784.53,578.0
2018,7,12,12,45,416.5,392.5,2.55,22.55,788.5,823.86,607.98
2018,7,12,13,0,502.0,342.0,2.6,22.5,817.0,853.21,630.95
2018,7,12,13,15,516.0,330.5,2.65,22.4,812.5,847.74,628.37
2018,7,12,13,30,530.0,319.0,2.7,22.3,808.0,839.7,624.36
2018,7,12,13,45,455.5,350.0,2.75,22.2,763.5,788.59,588.3
2018,7,12,14,0,381.0,381.0,2.8,22.1,719.0,731.89,548.31
2018,7,12,14,15,371.0,371.5,2.75,21.85,692.0,701.5,528.12
2018,7,12,14,30,361.0,362.0,2.7,21.6,665.0,670.36,507.01
2018,7,12,14,45,375.5,339.5,2.65,21.35,643.5,645.77,491.08
2018,7,12,15,0,390.0,317.0,2.6,21.1,622.0,619.03,473.33
2018,7,12,15,15,499.0,256.0,2.6,21.1,626.0,627.95,482.83
2018,7,12,15,30,608.0,195.0,2.6,21.1,630.0,623.11,481.67
2018,7,12,15,45,664.0,161.0,2.45,20.5,609.0,596.53,463.47
2018,7,12,16,0,720.0,127.0,2.3,19.9,588.0,562.86,439.26
2018,7,12,16,15,718.5,116.0,2.25,19.65,546.5,513.33,401.23
2018,7,12,16,30,717.0,105.0,2.2,19.4,505.0,462.57,361.09
2018,7,12,16,45,692.0,101.0,2.15,19.1,457.5,407.21,316.12
2018,7,12,17,0,667.0,97.0,2.1,18.8,410.0,353.48,271.15
2018,7,12,17,15,635.0,91.0,2.05,18.6,361.5,297.44,223.3
2018,7,12,17,30,603.0,85.0,2.0,18.4,313.0,244.38,177.16
2018,7,12,17,45,560.0,78.0,2.0,18.15,265.5,191.28,131.53
2018,7,12,18,0,517.0,71.0,2.0,17.9,218.0,142.95,91.23
2018,7,12,18,15,456.5,62.5,1.95,17.7,173.5,96.57,56.6
2018,7,12,18,30,396.0,54.0,1.9,17.5,129.0,57.43,33.4
2018,7,12,18,45,263.0,44.0,1.9,17.3,87.5,33.68,23.39
2018,7,12,19,0,130.0,34.0,1.9,17.1,46.0,27.84,16.79
2018,7,12,19,15,73.5,20.0,1.85,17.0,26.0,16.64,0.0
2018,7,12,19,30,17.0,6.0,1.8,16.9,6.0,5.72,0.0
2018,7,12,19,45,8.5,3.0,1.75,16.8,3.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.3,14.8,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.3,14.9,1.0,0.95,0.0
2018,7,13,5,15,0.0,4.5,1.3,15.25,4.5,4.29,0.0
2018,7,13,5,30,0.0,8.0,1.3,15.6,8.0,7.4,0.0
2018,7,13,5,45,0.0,13.5,1.35,15.95,13.5,12.5,5.14
2018,7,13,6,0,0.0,19.0,1.4,16.3,19.0,17.61,9.18
2018,7,13,6,15,0.0,26.5,1.4,16.75,26.5,24.58,15.22
2018,7,13,6,30,0.0,34.0,1.4,17.2,34.0,31.55,21.18
2018,7,13,6,45,0.0,57.5,1.4,17.6,57.5,53.46,39.64
2018,7,13,7,0,0.0,81.0,1.4,18.0,81.0,75.17,57.62
2018,7,13,7,15,0.5,98.0,1.45,18.4,98.0,91.06,70.47
2018,7,13,7,30,1.0,115.0,1.5,18.8,115.0,107.1,83.25
2018,7,13,7,45,20.0,149.5,1.55,19.2,160.0,147.35,115.36
2018,7,13,8,0,39.0,184.0,1.6,19.6,205.0,191.38,150.02
2018,7,13,8,15,71.0,225.0,1.65,19.95,268.0,249.9,195.62
2018,7,13,8,30,103.0,266.0,1.7,20.3,331.0,312.08,243.19
2018,7,13,8,45,67.0,253.0,1.75,20.65,296.5,282.85,219.52
2018,7,13,9,0,31.0,240.0,1.8,21.0,262.0,249.73,192.9
2018,7,13,9,15,93.0,295.5,1.85,21.3,366.5,350.39,270.36
2018,7,13,9,30,155.0,351.0,1.9,21.6,471.0,462.5,353.36
2018,7,13,9,45,127.0,325.5,1.9,21.85,426.5,422.41,322.25
2018,7,13,10,0,99.0,300.0,1.9,22.1,382.0,379.45,289.65
2018,7,13,10,15,175.5,347.0,1.95,22.35,499.0,496.92,377.0
2018,7,13,10,30,252.0,394.0,2.0,22.6,616.0,626.24,468.75
2018,7,13,10,45,272.0,398.0,2.0,22.85,643.0,656.61,488.57
2018,7,13,11,0,292.0,402.0,2.0,23.1,670.0,686.77,508.8
2018,7,13,11,15,227.5,415.0,2.05,23.25,626.0,643.99,476.95
2018,7,13,11,30,163.0,428.0,2.1,23.4,582.0,589.39,437.14
2018,7,13,11,45,113.0,402.5,2.1,23.55,509.5,516.48,384.53
2018,7,13,12,0,63.0,377.0,2.1,23.7,437.0,432.46,323.1
2018,7,13,12,15,398.5,285.5,2.15,23.75,667.0,702.72,525.48
2018,7,13,12,30,734.0,194.0,2.2,23.8,897.0,939.93,687.69
2018,7,13,12,45,798.0,161.0,2.25,23.85,920.5,966.24,702.88
2018,7,13,13,0,862.0,128.0,2.3,23.9,944.0,980.36,712.37
2018,7,13,13,15,860.0,127.0,2.3,23.9,930.5,966.26,703.47
2018,7,13,13,30,858.0,126.0,2.3,23.9,917.0,948.95,692.83
2018,7,13,13,45,854.5,124.0,2.35,23.9,896.5,926.13,679.12
2018,7,13,14,0,851.0,122.0,2.4,23.9,876.0,900.33,663.43
2018,7,13,14,15,845.5,119.5,2.4,23.85,849.0,869.42,643.98
2018,7,13,14,30,840.0,117.0,2.4,23.8,822.0,835.9,622.7
2018,7,13,14,45,833.0,114.5,2.45,23.75,790.0,798.72,599.13
2018,7,13,15,0,826.0,112.0,2.5,23.7,758.0,759.39,573.79
2018,7,13,15,15,814.5,110.0,2.5,23.7,720.0,715.26,544.39
2018,7,13,15,30,803.0,108.0,2.5,23.7,682.0,671.84,514.53
2018,7,13,15,45,789.5,105.0,2.6,23.45,640.0,622.37,479.42
2018,7,13,16,0,776.0,102.0,2.7,23.2,598.0,572.2,442.67
2018,7,13,16,15,759.0,98.0,2.75,22.9,552.5,518.69,402.13
2018,7,13,16,30,742.0,94.0,2.8,22.6,507.0,465.37,360.37
2018,7,13,16,45,719.0,90.0,2.85,22.35,459.5,409.84,315.49
2018,7,13,17,0,696.0,86.0,2.9,22.1,412.0,354.31,269.23
2018,7,13,17,15,664.5,81.0,2.95,21.7,363.5,297.82,221.27
2018,7,13,17,30,633.0,76.0,3.0,21.3,315.0,244.21,174.81
2018,7,13,17,45,590.0,70.5,3.05,20.85,267.5,190.8,129.0
2018,7,13,18,0,547.0,65.0,3.1,20.4,220.0,142.11,88.53
2018,7,13,18,15,486.0,58.0,3.05,19.9,175.5,95.27,53.88
2018,7,13,18,30,425.0,51.0,3.0,19.4,131.0,55.69,31.06
2018,7,13,18,45,336.5,41.5,3.0,18.9,93.0,32.43,22.12
2018,7,13,19,0,248.0,32.0,3.0,18.4,55.0,25.04,14.33
2018,7,13,19,15,143.5,19.5,2.95,18.1,31.0,15.5,0.0
2018,7,13,19,30,39.0,7.0,2.9,17.8,7.0,6.67,0.0
2018,7,13,19,45,19.5,3.5,2.9,17.45,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.55,14.55,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.6,14.6,3.0,2.86,0.0
2018,7,14,5,15,82.5,12.0,2.65,14.95,18.0,11.44,0.0
2018,7,14,5,30,145.0,21.0,2.7,15.3,33.0,16.27,6.49
2018,7,14,5,45,174.0,30.0,2.7,15.65,54.0,22.78,13.95
2018,7,14,6,0,203.0,39.0,2.7,16.0,75.0,34.08,20.11
2018,7,14,6,15,138.5,47.0,2.7,16.45,75.0,51.94,32.96
2018,7,14,6,30,74.0,55.0,2.7,16.9,75.0,60.7,42.51
2018,7,14,6,45,38.0,79.5,2.7,17.35,90.0,80.87,61.12
2018,7,14,7,0,2.0,104.0,2.7,17.8,105.0,96.45,75.32
2018,7,14,7,15,3.0,123.5,2.7,18.25,125.0,115.03,90.29
2018,7,14,7,30,4.0,143.0,2.7,18.7,145.0,133.85,105.21
2018,7,14,7,45,5.0,156.5,2.65,19.2,159.0,147.37,115.59
2018,7,14,8,0,6.0,170.0,2.6,19.7,173.0,161.01,125.94
2018,7,14,8,15,12.5,195.0,2.6,20.05,202.5,188.45,147.27
2018,7,14,8,30,19.0,220.0,2.6,20.4,232.0,216.69,168.96
2018,7,14,8,45,23.0,242.0,2.6,20.8,257.5,241.26,187.45
2018,7,14,9,0,27.0,264.0,2.6,21.2,283.0,270.11,209.04
2018,7,14,9,15,42.5,296.0,2.7,21.5,328.0,314.28,242.46
2018,7,14,9,30,58.0,328.0,2.8,21.8,373.0,359.93,276.51
2018,7,14,9,45,148.0,350.0,2.85,22.05,471.5,463.47,355.14
2018,7,14,10,0,238.0,372.0,2.9,22.3,570.0,574.11,436.53
2018,7,14,10,15,513.0,264.0,2.95,22.45,710.0,723.68,549.65
2018,7,14,10,30,788.0,156.0,3.0,22.6,850.0,878.4,658.5
2018,7,14,10,45,836.0,135.5,3.1,22.7,888.0,915.85,682.25
2018,7,14,11,0,884.0,115.0,3.2,22.8,926.0,958.93,710.61
2018,7,14,11,15,895.5,110.5,3.25,22.8,943.5,981.17,724.88
2018,7,14,11,30,907.0,106.0,3.3,22.8,961.0,1000.38,737.36
2018,7,14,11,45,909.0,106.5,3.4,22.8,969.5,1012.05,745.35
2018,7,14,12,0,911.0,107.0,3.5,22.8,978.0,1020.25,751.22
2018,7,14,12,15,910.0,107.5,3.5,22.75,978.0,1021.97,752.36
2018,7,14,12,30,909.0,108.0,3.5,22.7,978.0,1020.17,751.35
2018,7,14,12,45,906.0,109.0,3.55,22.65,971.0,1013.39,747.56
2018,7,14,13,0,903.0,110.0,3.6,22.6,964.0,1003.17,741.62
2018,7,14,13,15,859.5,128.0,3.65,22.55,931.0,967.27,718.63
2018,7,14,13,30,816.0,146.0,3.7,22.5,898.0,929.09,694.12
2018,7,14,13,45,826.5,138.0,3.7,22.45,884.5,914.35,685.11
2018,7,14,14,0,837.0,130.0,3.7,22.4,871.0,896.04,673.55
2018,7,14,14,15,858.0,117.0,3.7,22.25,856.0,878.43,662.77
2018,7,14,14,30,879.0,104.0,3.7,22.1,841.0,856.48,649.01
2018,7,14,14,45,871.5,102.0,3.75,21.95,808.0,818.04,623.97
2018,7,14,15,0,864.0,100.0,3.8,21.8,775.0,777.37,597.18
2018,7,14,15,15,853.0,98.5,3.8,21.8,736.5,732.59,566.58
2018,7,14,15,30,842.0,97.0,3.8,21.8,698.0,686.28,534.53
2018,7,14,15,45,829.5,94.0,3.8,21.35,655.5,636.22,498.05
2018,7,14,16,0,817.0,91.0,3.8,20.9,613.0,585.26,459.83
2018,7,14,16,15,800.5,88.0,3.8,20.6,567.0,531.77,418.21
2018,7,14,16,30,784.0,85.0,3.8,20.3,521.0,477.55,374.74
2018,7,14,16,45,762.0,81.5,3.8,20.0,472.5,420.73,327.88
2018,7,14,17,0,740.0,78.0,3.8,19.7,424.0,365.09,280.54
2018,7,14,17,15,665.5,81.5,3.8,19.35,365.5,298.78,224.59
2018,7,14,17,30,591.0,85.0,3.8,19.0,307.0,241.38,175.65
2018,7,14,17,45,556.5,77.0,3.8,18.7,261.5,189.78,130.69
2018,7,14,18,0,522.0,69.0,3.8,18.4,216.0,141.98,90.27
2018,7,14,18,15,475.0,59.5,3.75,18.05,173.0,95.61,55.04
2018,7,14,18,30,428.0,50.0,3.7,17.7,130.0,54.86,30.57
2018,7,14,18,45,336.0,40.5,3.65,17.35,92.0,31.57,21.51
2018,7,14,19,0,244.0,31.0,3.6,17.0,54.0,25.14,14.38
2018,7,14,19,15,136.5,18.5,3.6,16.75,30.0,14.69,0.0
2018,7,14,19,30,29.0,6.0,3.6,16.5,6.0,5.72,0.0
2018,7,14,19,45,14.5,3.0,3.6,16.2,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,15,4,45,14.0,2.0,2.6,13.3,2.0,0.0,0.0
2018,7,15,5,0,28.0,4.0,2.6,13.4,4.0,0.0,0.0
2018,7,15,5,15,153.5,16.0,2.65,13.8,27.0,15.25,0.0
2018,7,15,5,30,279.0,28.0,2.7,14.2,50.0,22.97,11.2
2018,7,15,5,45,301.0,29.0,2.8,14.55,68.0,21.74,13.1
2018,7,15,6,0,323.0,30.0,2.9,14.9,86.0,28.1,13.68
2018,7,15,6,15,182.5,26.0,2.9,15.3,59.5,35.15,17.23
2018,7,15,6,30,42.0,22.0,2.9,15.7,33.0,25.81,14.52
2018,7,15,6,45,21.0,31.0,2.9,16.1,36.5,33.33,21.93
2018,7,15,7,0,0.0,40.0,2.9,16.5,40.0,37.14,25.94
2018,7,15,7,15,0.0,63.0,2.9,16.85,63.0,58.59,43.88
2018,7,15,7,30,0.0,86.0,2.9,17.2,86.0,80.04,61.53
2018,7,15,7,45,0.0,95.5,2.9,17.6,95.5,88.9,68.52
2018,7,15,8,0,0.0,105.0,2.9,18.0,105.0,97.8,75.46
2018,7,15,8,15,0.0,117.5,2.9,18.35,117.5,109.52,84.65
2018,7,15,8,30,0.0,130.0,2.9,18.7,130.0,121.28,93.78
2018,7,15,8,45,1.5,146.0,2.9,19.05,147.0,137.32,106.29
2018,7,15,9,0,3.0,162.0,2.9,19.4,164.0,153.57,118.85
2018,7,15,9,15,5.0,178.5,2.9,19.65,182.0,170.84,132.17
2018,7,15,9,30,7.0,195.0,2.9,19.9,200.0,188.34,145.56
2018,7,15,9,45,10.5,227.0,2.95,20.15,235.5,221.98,171.48
2018,7,15,10,0,14.0,259.0,3.0,20.4,271.0,256.03,197.37
2018,7,15,10,15,23.0,297.0,3.05,20.55,317.0,307.35,236.4
2018,7,15,10,30,32.0,335.0,3.1,20.7,363.0,354.24,271.5
2018,7,15,10,45,53.5,379.5,3.15,20.85,428.0,419.85,320.5
2018,7,15,11,0,75.0,424.0,3.2,21.0,493.0,486.64,369.45
2018,7,15,11,15,278.5,373.5,3.25,21.05,635.0,651.92,495.19
2018,7,15,11,30,482.0,323.0,3.3,21.1,777.0,814.2,613.52
2018,7,15,11,45,717.5,214.0,3.35,21.1,896.5,944.9,706.61
2018,7,15,12,0,953.0,105.0,3.4,21.1,1016.0,1060.49,782.56
2018,7,15,12,15,952.0,106.0,3.45,21.15,1016.0,1062.85,783.25
2018,7,15,12,30,951.0,107.0,3.5,21.2,1016.0,1061.52,782.65
2018,7,15,12,45,948.0,108.0,3.55,21.2,1009.0,1054.53,778.64
2018,7,15,13,0,945.0,109.0,3.6,21.2,1002.0,1043.94,772.38
2018,7,15,13,15,943.0,108.0,3.65,21.25,987.5,1028.75,763.03
2018,7,15,13,30,941.0,107.0,3.7,21.3,973.0,1010.04,751.43
2018,7,15,13,45,937.5,105.5,3.7,21.35,951.5,985.98,735.95
2018,7,15,14,0,934.0,104.0,3.7,21.4,930.0,958.65,718.31
2018,7,15,14,15,928.5,102.5,3.75,21.35,902.0,926.42,697.88
2018,7,15,14,30,923.0,101.0,3.8,21.3,874.0,891.3,675.35
2018,7,15,14,45,915.5,99.0,3.8,21.25,839.5,851.33,649.01
2018,7,15,15,0,908.0,97.0,3.8,21.2,805.0,808.99,620.79
2018,7,15,15,15,897.5,95.5,3.8,21.2,765.5,762.78,589.4
2018,7,15,15,30,887.0,94.0,3.8,21.2,726.0,714.87,556.43
2018,7,15,15,45,874.5,91.0,3.8,20.95,682.0,662.72,518.47
2018,7,15,16,0,862.0,88.0,3.8,20.7,638.0,609.57,478.39
2018,7,15,16,15,845.5,85.5,3.8,20.5,590.5,553.98,435.11
2018,7,15,16,30,829.0,83.0,3.8,20.3,543.0,498.16,390.3
2018,7,15,16,45,807.0,79.5,3.8,20.1,493.0,438.87,341.41
2018,7,15,17,0,785.0,76.0,3.8,19.9,443.0,380.7,291.9
2018,7,15,17,15,755.0,72.0,3.8,19.55,391.5,320.81,240.02
2018,7,15,17,30,725.0,68.0,3.8,19.2,340.0,263.53,189.36
2018,7,15,17,45,682.0,63.5,3.8,18.85,289.0,205.89,138.95
2018,7,15,18,0,639.0,59.0,3.8,18.5,238.0,150.8,92.42
2018,7,15,18,15,576.5,53.0,3.7,18.0,190.0,99.24,53.93
2018,7,15,18,30,514.0,47.0,3.6,17.5,142.0,55.08,28.9
2018,7,15,18,45,416.0,39.0,3.5,17.05,101.0,30.35,20.47
2018,7,15,19,0,318.0,31.0,3.4,16.6,60.0,25.29,14.4
2018,7,15,19,15,188.0,19.5,3.35,16.25,34.0,16.35,0.0
2018,7,15,19,30,58.0,8.0,3.3,15.9,8.0,7.63,0.0
2018,7,15,19,45,29.0,4.0,3.3,15.6,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,16,4,45,18.5,3.0,2.6,12.85,2.5,0.0,0.0
2018,7,16,5,0,37.0,6.0,2.6,13.0,5.0,0.0,0.0
2018,7,16,5,15,120.5,13.0,2.65,13.45,20.5,12.39,0.0
2018,7,16,5,30,204.0,20.0,2.7,13.9,36.0,15.41,5.38
2018,7,16,5,45,197.0,21.5,2.75,14.35,46.0,15.4,7.62
2018,7,16,6,0,190.0,23.0,2.8,14.8,56.0,19.75,8.59
2018,7,16,6,15,116.0,23.0,2.8,15.25,45.0,28.05,13.79
2018,7,16,6,30,42.0,23.0,2.8,15.7,34.0,26.67,15.26
2018,7,16,6,45,21.0,32.5,2.75,16.2,38.0,34.72,23.11
2018,7,16,7,0,0.0,42.0,2.7,16.7,42.0,39.01,27.5
2018,7,16,7,15,0.0,66.5,2.7,17.15,66.5,61.86,46.57
2018,7,16,7,30,0.0,91.0,2.7,17.6,91.0,84.65,65.26
2018,7,16,7,45,0.0,103.5,2.65,18.1,103.5,96.31,74.48
2018,7,16,8,0,0.0,116.0,2.6,18.6,116.0,108.02,83.62
2018,7,16,8,15,2.5,145.0,2.6,19.0,146.5,136.5,106.27
2018,7,16,8,30,5.0,174.0,2.6,19.4,177.0,165.4,128.9
2018,7,16,8,45,13.5,213.0,2.55,19.85,222.0,207.94,162.03
2018,7,16,9,0,22.0,252.0,2.5,20.3,267.0,251.53,195.37
2018,7,16,9,15,87.0,287.0,2.55,20.7,353.0,338.0,262.5
2018,7,16,9,30,152.0,322.0,2.6,21.1,439.0,432.27,333.7
2018,7,16,9,45,431.0,255.5,2.6,21.5,608.5,611.58,470.62
2018,7,16,10,0,710.0,189.0,2.6,21.9,778.0,799.67,606.34
2018,7,16,10,15,800.0,157.0,2.6,22.2,842.5,867.04,649.27
2018,7,16,10,30,890.0,125.0,2.6,22.5,907.0,933.57,691.73
2018,7,16,10,45,923.5,111.0,2.6,22.85,940.0,973.03,715.46
2018,7,16,11,0,957.0,97.0,2.6,23.2,973.0,1010.48,737.87
2018,7,16,11,15,960.0,97.0,2.65,23.35,988.5,1030.42,749.92
2018,7,16,11,30,963.0,97.0,2.7,23.5,1004.0,1046.84,759.92
2018,7,16,11,45,964.5,97.5,2.75,23.65,1012.0,1058.66,767.09
2018,7,16,12,0,966.0,98.0,2.8,23.8,1020.0,1066.8,772.04
2018,7,16,12,15,963.0,100.5,2.85,23.85,1020.0,1068.74,773.48
2018,7,16,12,30,960.0,103.0,2.9,23.9,1020.0,1066.95,772.69
2018,7,16,12,45,955.0,105.0,2.95,23.95,1012.0,1058.97,768.08
2018,7,16,13,0,950.0,107.0,3.0,24.0,1004.0,1047.37,761.28
2018,7,16,13,15,947.5,106.5,3.05,23.9,989.5,1032.13,752.67
2018,7,16,13,30,945.0,106.0,3.1,23.8,975.0,1013.37,741.82
2018,7,16,13,45,940.5,105.5,3.15,23.7,953.5,989.31,727.51
2018,7,16,14,0,936.0,105.0,3.2,23.6,932.0,962.0,711.05
2018,7,16,14,15,930.5,103.0,3.25,23.45,903.5,929.19,690.95
2018,7,16,14,30,925.0,101.0,3.3,23.3,875.0,893.48,668.75
2018,7,16,14,45,895.0,108.5,3.35,23.1,832.5,844.65,637.42
2018,7,16,15,0,865.0,116.0,3.4,22.9,790.0,794.98,605.11
2018,7,16,15,15,869.5,108.0,3.4,22.9,756.0,755.05,578.49
2018,7,16,15,30,874.0,100.0,3.4,22.9,722.0,712.23,549.47
2018,7,16,15,45,855.0,99.0,3.4,22.55,676.0,658.38,510.58
2018,7,16,16,0,836.0,98.0,3.4,22.2,630.0,605.15,470.99
2018,7,16,16,15,833.0,90.5,3.35,21.95,586.5,552.7,430.65
2018,7,16,16,30,830.0,83.0,3.3,21.7,543.0,498.88,387.87
2018,7,16,16,45,808.0,80.0,3.3,21.45,493.0,439.98,339.8
2018,7,16,17,0,786.0,77.0,3.3,21.2,443.0,382.19,291.09
2018,7,16,17,15,756.0,73.0,3.25,20.8,391.5,322.19,239.54
2018,7,16,17,30,726.0,69.0,3.2,20.4,340.0,264.8,189.19
2018,7,16,17,45,684.5,64.0,3.15,20.05,289.0,206.88,138.84
2018,7,16,18,0,643.0,59.0,3.1,19.7,238.0,151.37,92.19
2018,7,16,18,15,580.5,53.0,2.95,19.15,190.0,99.54,53.75
2018,7,16,18,30,518.0,47.0,2.8,18.6,142.0,55.12,28.77
2018,7,16,18,45,412.5,38.5,2.7,18.0,100.0,29.96,20.03
2018,7,16,19,0,307.0,30.0,2.6,17.4,58.0,24.38,13.48
2018,7,16,19,15,171.5,17.5,2.6,17.1,31.5,14.4,0.0
2018,7,16,19,30,36.0,5.0,2.6,16.8,5.0,4.77,0.0
2018,7,16,19,45,18.0,2.5,2.6,16.45,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.5,2.25,13.15,1.5,0.0,0.0
2018,7,17,5,0,16.0,3.0,2.3,13.3,3.0,0.0,0.0
2018,7,17,5,15,60.5,10.0,2.35,13.8,14.0,9.53,0.0
2018,7,17,5,30,105.0,17.0,2.4,14.3,25.0,13.12,3.44
2018,7,17,5,45,127.0,23.0,2.45,14.8,39.5,17.37,9.27
2018,7,17,6,0,149.0,29.0,2.5,15.3,54.0,24.6,13.27
2018,7,17,6,15,95.0,31.5,2.5,15.75,49.5,34.97,20.44
2018,7,17,6,30,41.0,34.0,2.5,16.2,45.0,37.22,24.23
2018,7,17,6,45,20.5,50.5,2.45,16.7,56.0,51.27,37.08
2018,7,17,7,0,0.0,67.0,2.4,17.2,67.0,62.33,47.07
2018,7,17,7,15,1.0,97.0,2.4,17.75,97.5,90.29,70.1
2018,7,17,7,30,2.0,127.0,2.4,18.3,128.0,118.48,92.87
2018,7,17,7,45,2.0,138.5,2.35,18.85,139.5,129.51,101.3
2018,7,17,8,0,2.0,150.0,2.3,19.4,151.0,140.56,109.64
2018,7,17,8,15,3.5,164.5,2.3,19.9,166.5,155.23,120.82
2018,7,17,8,30,5.0,179.0,2.3,20.4,182.0,170.1,132.03
2018,7,17,8,45,7.5,195.5,2.3,20.9,200.5,187.67,145.27
2018,7,17,9,0,10.0,212.0,2.3,21.4,219.0,205.53,158.59
2018,7,17,9,15,37.5,242.0,2.3,21.85,270.5,258.59,199.64
2018,7,17,9,30,65.0,272.0,2.3,22.3,322.0,310.96,239.35
2018,7,17,9,45,271.5,264.5,2.3,22.7,487.5,485.06,373.45
2018,7,17,10,0,478.0,257.0,2.3,23.1,653.0,669.79,508.01
2018,7,17,10,15,651.0,206.5,2.3,23.35,766.0,790.13,592.99
2018,7,17,10,30,824.0,156.0,2.3,23.6,879.0,911.54,672.38
2018,7,17,10,45,885.0,130.5,2.3,23.9,924.5,957.09,699.56
2018,7,17,11,0,946.0,105.0,2.3,24.2,970.0,1008.5,730.86
2018,7,17,11,15,949.0,105.5,2.35,24.35,985.5,1028.8,742.89
2018,7,17,11,30,952.0,106.0,2.4,24.5,1001.0,1045.6,753.06
2018,7,17,11,45,954.0,105.5,2.45,24.6,1009.0,1056.82,759.96
2018,7,17,12,0,956.0,105.0,2.5,24.7,1017.0,1064.4,764.71
2018,7,17,12,15,952.0,108.0,2.55,24.75,1016.5,1065.84,765.86
2018,7,17,12,30,948.0,111.0,2.6,24.8,1016.0,1063.57,764.84
2018,7,17,12,45,941.5,114.0,2.65,24.8,1007.5,1055.16,760.21
2018,7,17,13,0,935.0,117.0,2.7,24.8,999.0,1043.21,753.45
2018,7,17,13,15,932.0,116.5,2.75,24.75,984.5,1027.69,744.64
2018,7,17,13,30,929.0,116.0,2.8,24.7,970.0,1008.72,733.66
2018,7,17,13,45,924.5,114.5,2.85,24.6,948.0,983.98,719.09
2018,7,17,14,0,920.0,113.0,2.9,24.5,926.0,956.04,702.39
2018,7,17,14,15,913.5,112.5,2.95,24.3,898.0,924.28,683.34
2018,7,17,14,30,907.0,112.0,3.0,24.1,870.0,889.74,662.26
2018,7,17,14,45,883.5,116.5,3.05,23.95,830.0,843.7,632.98
2018,7,17,15,0,860.0,121.0,3.1,23.8,790.0,796.44,602.51
2018,7,17,15,15,864.0,112.5,3.1,23.8,755.5,755.84,575.66
2018,7,17,15,30,868.0,104.0,3.1,23.8,721.0,712.39,546.35
2018,7,17,15,45,855.0,101.0,3.15,23.35,677.0,660.67,509.75
2018,7,17,16,0,842.0,98.0,3.2,22.9,633.0,609.04,472.02
2018,7,17,16,15,822.0,95.5,3.25,22.6,584.5,551.91,428.64
2018,7,17,16,30,802.0,93.0,3.3,22.3,536.0,495.12,384.08
2018,7,17,16,45,775.0,89.5,3.3,22.0,485.0,434.9,335.36
2018,7,17,17,0,748.0,86.0,3.3,21.7,434.0,376.39,286.51
2018,7,17,17,15,723.0,81.0,3.3,21.25,385.0,319.12,237.43
2018,7,17,17,30,698.0,76.0,3.3,20.8,336.0,262.14,187.64
2018,7,17,17,45,652.5,70.5,3.3,20.35,285.0,204.21,137.75
2018,7,17,18,0,607.0,65.0,3.3,19.9,234.0,151.28,93.61
2018,7,17,18,15,541.0,58.0,3.2,19.35,186.0,100.27,55.93
2018,7,17,18,30,475.0,51.0,3.1,18.8,138.0,57.17,31.46
2018,7,17,18,45,373.5,41.5,3.0,18.3,97.0,32.83,22.42
2018,7,17,19,0,272.0,32.0,2.9,17.8,56.0,26.46,14.88
2018,7,17,19,15,153.0,19.0,2.85,17.5,31.0,18.11,0.0
2018,7,17,19,30,34.0,6.0,2.8,17.2,6.0,5.72,0.0
2018,7,17,19,45,17.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,2.0,14.6,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,18,5,15,125.0,15.0,2.05,15.4,23.5,14.3,0.0
2018,7,18,5,30,235.0,28.0,2.1,16.0,45.0,23.35,9.83
2018,7,18,5,45,340.5,37.5,2.15,16.55,83.5,29.88,19.76
2018,7,18,6,0,446.0,47.0,2.2,17.1,122.0,43.86,25.98
2018,7,18,6,15,299.5,56.5,2.15,17.6,114.0,69.72,41.72
2018,7,18,6,30,153.0,66.0,2.1,18.1,106.0,79.59,54.58
2018,7,18,6,45,81.5,90.0,2.05,18.55,112.0,98.22,73.43
2018,7,18,7,0,10.0,114.0,2.0,19.0,118.0,107.4,83.7
2018,7,18,7,15,57.5,144.5,1.9,19.55,170.0,151.26,118.06
2018,7,18,7,30,105.0,175.0,1.8,20.1,222.0,202.38,158.18
2018,7,18,7,45,310.5,162.0,1.7,20.6,325.0,287.19,223.61
2018,7,18,8,0,516.0,149.0,1.6,21.1,428.0,395.44,307.05
2018,7,18,8,15,674.0,121.0,1.55,21.55,520.0,484.45,374.96
2018,7,18,8,30,832.0,93.0,1.5,22.0,612.0,585.4,450.07
2018,7,18,8,45,822.5,104.5,1.5,22.4,648.5,632.82,483.7
2018,7,18,9,0,813.0,116.0,1.5,22.8,685.0,677.37,514.54
2018,7,18,9,15,845.5,110.5,1.5,23.05,732.5,729.58,549.98
2018,7,18,9,30,878.0,105.0,1.5,23.3,780.0,784.34,585.07
2018,7,18,9,45,864.0,119.0,1.55,23.55,808.0,821.05,607.97
2018,7,18,10,0,850.0,133.0,1.6,23.8,836.0,853.87,628.29
2018,7,18,10,15,848.0,135.5,1.65,24.0,857.5,882.07,645.63
2018,7,18,10,30,846.0,138.0,1.7,24.2,879.0,907.21,660.97
2018,7,18,10,45,799.5,163.0,1.75,24.35,877.5,917.61,666.92
2018,7,18,11,0,753.0,188.0,1.8,24.5,876.0,916.3,665.56
2018,7,18,11,15,639.5,260.0,1.85,24.6,851.0,898.31,652.98
2018,7,18,11,30,526.0,332.0,1.9,24.7,826.0,867.55,629.4
2018,7,18,11,45,634.5,273.5,1.95,24.75,874.5,923.87,669.88
2018,7,18,12,0,743.0,215.0,2.0,24.8,923.0,977.7,705.13
2018,7,18,12,15,675.0,253.5,2.1,24.8,897.0,950.79,688.33
2018,7,18,12,30,607.0,292.0,2.2,24.8,871.0,919.91,667.8
2018,7,18,12,45,490.5,350.5,2.3,24.8,816.0,858.51,625.29
2018,7,18,13,0,374.0,409.0,2.4,24.8,761.0,788.93,576.82
2018,7,18,13,15,470.5,355.0,2.45,24.75,791.5,830.86,609.21
2018,7,18,13,30,567.0,301.0,2.5,24.7,822.0,859.89,632.05
2018,7,18,13,45,530.0,314.0,2.55,24.6,792.0,825.35,608.62
2018,7,18,14,0,493.0,327.0,2.6,24.5,762.0,790.11,585.0
2018,7,18,14,15,557.0,287.0,2.65,24.4,764.0,791.52,589.18
2018,7,18,14,30,621.0,247.0,2.7,24.3,766.0,789.35,590.46
2018,7,18,14,45,500.5,284.0,2.7,24.2,691.0,702.09,527.97
2018,7,18,15,0,380.0,321.0,2.7,24.1,616.0,617.31,466.6
2018,7,18,15,15,378.5,302.0,2.7,24.1,583.5,580.28,441.16
2018,7,18,15,30,377.0,283.0,2.7,24.1,551.0,542.39,414.35
2018,7,18,15,45,472.5,232.5,2.8,23.65,546.5,541.16,416.41
2018,7,18,16,0,568.0,182.0,2.9,23.2,542.0,527.25,408.11
2018,7,18,16,15,665.5,141.5,3.0,22.85,532.0,510.98,396.51
2018,7,18,16,30,763.0,101.0,3.1,22.5,522.0,483.81,375.07
2018,7,18,16,45,740.0,96.5,3.25,22.1,473.0,426.38,328.89
2018,7,18,17,0,717.0,92.0,3.4,21.7,424.0,368.95,281.27
2018,7,18,17,15,692.5,85.5,3.45,21.1,375.5,311.83,232.61
2018,7,18,17,30,668.0,79.0,3.5,20.5,327.0,256.8,184.59
2018,7,18,17,45,612.0,73.5,3.55,19.95,274.5,198.33,134.8
2018,7,18,18,0,556.0,68.0,3.6,19.4,222.0,146.14,91.81
2018,7,18,18,15,447.0,61.0,3.5,18.85,168.5,94.13,54.8
2018,7,18,18,30,338.0,54.0,3.4,18.3,115.0,54.26,32.17
2018,7,18,18,45,219.0,41.0,3.3,17.75,76.0,31.43,21.25
2018,7,18,19,0,100.0,28.0,3.2,17.2,37.0,23.15,12.16
2018,7,18,19,15,58.0,16.0,3.05,16.95,20.5,15.25,0.0
2018,7,18,19,30,16.0,4.0,2.9,16.7,4.0,3.81,0.0
2018,7,18,19,45,8.0,2.0,2.75,16.4,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.0,2.35,14.1,1.0,0.0,0.0
2018,7,19,5,0,14.0,2.0,2.4,14.3,2.0,0.0,0.0
2018,7,19,5,15,121.0,15.0,2.6,14.7,23.0,14.3,0.0
2018,7,19,5,30,228.0,28.0,2.8,15.1,44.0,23.5,9.26
2018,7,19,5,45,207.5,31.0,2.95,15.5,54.5,23.77,14.6
2018,7,19,6,0,187.0,34.0,3.1,15.9,65.0,28.72,16.47
2018,7,19,6,15,112.5,41.5,3.05,16.2,62.0,44.63,27.91
2018,7,19,6,30,38.0,49.0,3.0,16.5,59.0,50.2,35.3
2018,7,19,6,45,21.0,71.5,2.95,16.75,77.0,70.27,53.06
2018,7,19,7,0,4.0,94.0,2.9,17.0,95.0,87.92,68.42
2018,7,19,7,15,49.0,134.0,2.75,17.35,155.5,139.17,109.54
2018,7,19,7,30,94.0,174.0,2.6,17.7,216.0,196.05,155.05
2018,7,19,7,45,343.0,157.0,2.45,18.0,337.5,298.71,235.53
2018,7,19,8,0,592.0,140.0,2.3,18.3,459.0,425.61,334.89
2018,7,19,8,15,709.0,121.0,2.15,18.75,537.5,502.99,394.82
2018,7,19,8,30,826.0,102.0,2.0,19.2,616.0,590.79,461.06
2018,7,19,8,45,840.0,105.5,1.9,19.6,660.5,644.83,500.09
2018,7,19,9,0,854.0,109.0,1.8,20.0,705.0,698.18,537.38
2018,7,19,9,15,866.5,111.0,1.75,20.5,746.0,745.31,568.31
2018,7,19,9,30,879.0,113.0,1.7,21.0,787.0,793.14,598.09
2018,7,19,9,45,889.0,114.0,1.65,21.5,822.5,836.32,624.06
2018,7,19,10,0,899.0,115.0,1.6,22.0,858.0,877.42,648.16
2018,7,19,10,15,905.0,117.5,1.6,22.35,887.5,914.22,670.01
2018,7,19,10,30,911.0,120.0,1.6,22.7,917.0,948.28,689.89
2018,7,19,10,45,915.0,121.5,1.65,23.1,939.5,976.56,706.46
2018,7,19,11,0,919.0,123.0,1.7,23.5,962.0,1001.69,721.04
2018,7,19,11,15,921.5,124.0,1.8,23.75,977.0,1021.59,733.46
2018,7,19,11,30,924.0,125.0,1.9,24.0,992.0,1038.08,743.82
2018,7,19,11,45,925.0,125.5,2.0,24.2,1000.0,1049.08,750.98
2018,7,19,12,0,926.0,126.0,2.1,24.4,1008.0,1056.53,756.05
2018,7,19,12,15,927.5,126.0,2.25,24.45,1009.5,1060.39,760.03
2018,7,19,12,30,929.0,126.0,2.4,24.5,1011.0,1060.66,761.81
2018,7,19,12,45,929.5,124.5,2.55,24.5,1004.5,1054.81,759.92
2018,7,19,13,0,930.0,123.0,2.7,24.5,998.0,1045.36,755.78
2018,7,19,13,15,882.0,149.0,2.85,24.25,969.0,1012.32,737.14
2018,7,19,13,30,834.0,175.0,3.0,24.0,940.0,985.81,722.66
2018,7,19,13,45,871.0,149.0,3.15,23.8,931.5,969.14,714.26
2018,7,19,14,0,908.0,123.0,3.3,23.6,923.0,956.13,708.13
2018,7,19,14,15,900.0,122.0,3.35,23.2,894.0,922.83,688.16
2018,7,19,14,30,892.0,121.0,3.4,22.8,865.0,886.87,666.31
2018,7,19,14,45,881.5,120.0,3.45,22.45,830.0,846.39,640.94
2018,7,19,15,0,871.0,119.0,3.5,22.1,795.0,803.82,613.77
2018,7,19,15,15,859.5,117.0,3.5,22.1,755.5,757.67,582.64
2018,7,19,15,30,848.0,115.0,3.5,22.1,716.0,712.41,551.2
2018,7,19,15,45,831.0,112.5,3.45,21.45,671.0,658.83,512.84
2018,7,19,16,0,814.0,110.0,3.4,20.8,626.0,604.77,473.0
2018,7,19,16,15,790.5,108.0,3.35,20.5,577.0,547.43,428.81
2018,7,19,16,30,767.0,106.0,3.3,20.2,528.0,490.84,383.89
2018,7,19,16,45,739.0,102.0,3.25,19.9,477.5,430.31,334.65
2018,7,19,17,0,711.0,98.0,3.2,19.6,427.0,372.48,286.1
2018,7,19,17,15,675.0,93.5,3.15,19.3,376.0,313.71,235.79
2018,7,19,17,30,639.0,89.0,3.1,19.0,325.0,258.33,187.51
2018,7,19,17,45,589.0,82.0,3.05,18.7,274.0,201.31,138.59
2018,7,19,18,0,539.0,75.0,3.0,18.4,223.0,149.93,95.93
2018,7,19,18,15,473.0,66.0,2.85,17.95,176.5,101.08,59.7
2018,7,19,18,30,407.0,57.0,2.7,17.5,130.0,60.28,35.86
2018,7,19,18,45,313.5,44.5,2.6,17.0,90.5,34.4,23.83
2018,7,19,19,0,220.0,32.0,2.5,16.5,51.0,25.22,13.54
2018,7,19,19,15,122.5,18.5,2.45,16.2,28.0,17.63,0.0
2018,7,19,19,30,25.0,5.0,2.4,15.9,5.0,4.77,0.0
2018,7,19,19,45,12.5,2.5,2.4,15.65,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.4,12.1,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,7,20,5,15,48.0,13.5,1.55,12.7,16.5,12.87,0.0
2018,7,20,5,30,88.0,25.0,1.7,13.2,31.0,20.69,6.84
2018,7,20,5,45,131.5,40.5,1.8,13.65,58.0,32.92,22.51
2018,7,20,6,0,175.0,56.0,1.9,14.1,85.0,47.87,32.94
2018,7,20,6,15,143.0,73.5,1.95,14.55,102.5,73.27,51.17
2018,7,20,6,30,111.0,91.0,2.0,15.0,120.0,95.97,70.89
2018,7,20,6,45,110.0,114.0,2.05,15.45,148.0,124.35,94.96
2018,7,20,7,0,109.0,137.0,2.1,15.9,176.0,152.94,119.21
2018,7,20,7,15,185.0,151.0,2.1,16.4,229.0,197.57,154.37
2018,7,20,7,30,261.0,165.0,2.1,16.9,282.0,252.09,198.0
2018,7,20,7,45,350.0,169.0,2.1,17.35,345.0,310.4,244.65
2018,7,20,8,0,439.0,173.0,2.1,17.8,408.0,381.05,300.63
2018,7,20,8,15,541.0,165.0,2.15,18.2,482.0,453.41,357.44
2018,7,20,8,30,643.0,157.0,2.2,18.6,556.0,537.75,422.17
2018,7,20,8,45,575.5,186.5,2.2,19.0,563.0,557.18,435.51
2018,7,20,9,0,508.0,216.0,2.2,19.4,570.0,566.32,440.85
2018,7,20,9,15,559.5,215.5,2.2,19.7,626.5,630.2,487.56
2018,7,20,9,30,611.0,215.0,2.2,20.0,683.0,694.48,533.16
2018,7,20,9,45,652.0,209.5,2.2,20.3,729.5,747.53,569.91
2018,7,20,10,0,693.0,204.0,2.2,20.6,776.0,801.32,606.51
2018,7,20,10,15,737.5,190.5,2.25,20.85,818.0,850.32,638.68
2018,7,20,10,30,782.0,177.0,2.3,21.1,860.0,895.57,667.74
2018,7,20,10,45,807.5,166.5,2.35,21.35,887.5,929.24,688.85
2018,7,20,11,0,833.0,156.0,2.4,21.6,915.0,960.89,708.61
2018,7,20,11,15,812.0,173.0,2.45,21.65,923.5,973.24,716.23
2018,7,20,11,30,791.0,190.0,2.5,21.7,932.0,981.54,721.49
2018,7,20,11,45,816.5,173.5,2.55,21.8,945.0,998.82,732.61
2018,7,20,12,0,842.0,157.0,2.6,21.9,958.0,1012.95,741.66
2018,7,20,12,15,846.5,153.5,2.65,21.9,959.0,1006.89,737.99
2018,7,20,12,30,851.0,150.0,2.7,21.9,960.0,1006.87,738.55
2018,7,20,12,45,855.0,145.0,2.75,21.85,954.0,1001.55,735.83
2018,7,20,13,0,859.0,140.0,2.8,21.8,948.0,992.82,731.02
2018,7,20,13,15,855.5,139.0,2.85,21.75,933.5,977.32,721.84
2018,7,20,13,30,852.0,138.0,2.9,21.7,919.0,958.65,710.65
2018,7,20,13,45,846.5,136.5,2.95,21.6,897.0,934.53,695.97
2018,7,20,14,0,841.0,135.0,3.0,21.5,875.0,907.52,679.32
2018,7,20,14,15,833.5,133.0,3.05,21.35,847.0,875.5,659.29
2018,7,20,14,30,826.0,131.0,3.1,21.2,819.0,841.01,637.41
2018,7,20,14,45,815.5,129.0,3.1,21.05,785.0,806.2,614.82
2018,7,20,15,0,805.0,127.0,3.1,20.9,751.0,764.49,587.14
2018,7,20,15,15,792.5,124.5,3.1,20.9,712.5,719.13,556.25
2018,7,20,15,30,780.0,122.0,3.1,20.9,674.0,672.51,522.97
2018,7,20,15,45,762.5,119.0,3.15,20.45,630.5,621.15,485.91
2018,7,20,16,0,745.0,116.0,3.2,20.0,587.0,569.51,447.53
2018,7,20,16,15,721.0,113.0,3.15,19.7,540.0,513.81,404.38
2018,7,20,16,30,697.0,110.0,3.1,19.4,493.0,459.3,360.93
2018,7,20,16,45,667.5,106.0,3.1,19.1,444.5,402.63,314.66
2018,7,20,17,0,638.0,102.0,3.1,18.8,396.0,348.12,268.85
2018,7,20,17,15,600.5,96.5,3.05,18.5,347.0,292.0,220.83
2018,7,20,17,30,563.0,91.0,3.0,18.2,298.0,239.54,175.22
2018,7,20,17,45,513.0,84.0,2.95,17.85,250.5,186.97,130.23
2018,7,20,18,0,463.0,77.0,2.9,17.5,203.0,140.08,91.44
2018,7,20,18,15,398.0,66.5,2.8,17.2,159.0,93.29,56.47
2018,7,20,18,30,333.0,56.0,2.7,16.9,115.0,55.43,33.59
2018,7,20,18,45,248.5,43.0,2.65,16.6,79.5,33.15,22.77
2018,7,20,19,0,164.0,30.0,2.6,16.3,44.0,23.57,12.02
2018,7,20,19,15,90.5,17.0,2.6,16.15,24.0,16.2,0.0
2018,7,20,19,30,17.0,4.0,2.6,16.0,4.0,3.81,0.0
2018,7,20,19,45,8.5,2.0,2.55,15.85,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.6,14.05,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,14.1,1.0,0.0,0.0
2018,7,21,5,15,64.5,13.5,1.65,14.45,17.5,12.87,0.0
2018,7,21,5,30,123.0,26.0,1.7,14.8,34.0,20.56,5.78
2018,7,21,5,45,207.0,40.0,1.75,15.1,67.5,31.08,20.72
2018,7,21,6,0,291.0,54.0,1.8,15.4,101.0,45.59,29.92
2018,7,21,6,15,358.5,64.5,1.85,15.85,143.0,79.95,48.58
2018,7,21,6,30,426.0,75.0,1.9,16.3,185.0,122.29,78.58
2018,7,21,6,45,476.5,83.5,1.9,16.7,231.5,168.84,116.24
2018,7,21,7,0,527.0,92.0,1.9,17.1,278.0,219.95,159.5
2018,7,21,7,15,564.5,99.0,1.95,17.5,326.0,271.22,203.86
2018,7,21,7,30,602.0,106.0,2.0,17.9,374.0,326.31,250.86
2018,7,21,7,45,631.5,111.0,2.0,18.35,421.5,379.62,295.5
2018,7,21,8,0,661.0,116.0,2.0,18.8,469.0,435.24,340.67
2018,7,21,8,15,684.0,120.0,2.05,19.15,515.0,488.43,382.97
