Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,707.0,124.0,2.1,19.5,561.0,542.65,424.8
2018,7,21,8,45,725.0,126.5,2.1,19.9,603.5,592.93,462.27
2018,7,21,9,0,743.0,129.0,2.1,20.3,646.0,642.74,498.33
2018,7,21,9,15,751.0,135.0,2.15,20.6,683.5,688.57,530.88
2018,7,21,9,30,759.0,141.0,2.2,20.9,721.0,732.96,561.08
2018,7,21,9,45,762.5,147.5,2.2,21.2,753.0,772.59,586.66
2018,7,21,10,0,766.0,154.0,2.2,21.5,785.0,810.05,610.46
2018,7,21,10,15,775.5,155.5,2.25,21.7,813.5,845.41,633.24
2018,7,21,10,30,785.0,157.0,2.3,21.9,842.0,878.62,654.43
2018,7,21,10,45,792.0,158.0,2.35,22.15,864.0,906.67,671.95
2018,7,21,11,0,799.0,159.0,2.4,22.4,886.0,932.1,687.73
2018,7,21,11,15,804.0,158.5,2.5,22.5,901.0,951.27,700.27
2018,7,21,11,30,809.0,158.0,2.6,22.6,916.0,967.46,710.96
2018,7,21,11,45,812.0,158.0,2.65,22.75,924.0,979.1,718.18
2018,7,21,12,0,815.0,158.0,2.7,22.9,932.0,987.54,723.44
2018,7,21,12,15,727.5,207.0,2.75,22.9,898.5,957.59,704.09
2018,7,21,12,30,640.0,256.0,2.8,22.9,865.0,918.96,678.92
2018,7,21,12,45,673.5,233.5,2.85,22.9,870.0,925.94,684.73
2018,7,21,13,0,707.0,211.0,2.9,22.9,875.0,929.33,687.55
2018,7,21,13,15,776.5,170.5,2.95,22.8,889.5,940.93,696.26
2018,7,21,13,30,846.0,130.0,3.0,22.7,904.0,945.5,700.32
2018,7,21,13,45,843.5,127.0,3.05,22.6,884.0,922.8,686.32
2018,7,21,14,0,841.0,124.0,3.1,22.5,864.0,897.08,670.47
2018,7,21,14,15,836.0,122.0,3.1,22.35,837.5,867.24,651.56
2018,7,21,14,30,831.0,120.0,3.1,22.2,811.0,834.77,630.76
2018,7,21,14,45,824.0,117.5,3.1,22.05,779.0,797.7,606.62
2018,7,21,15,0,817.0,115.0,3.1,21.9,747.0,758.47,580.74
2018,7,21,15,15,805.5,112.0,3.1,21.9,708.5,716.31,552.19
2018,7,21,15,30,794.0,109.0,3.1,21.9,670.0,669.35,519.25
2018,7,21,15,45,781.0,106.0,3.15,21.5,628.5,620.3,483.88
2018,7,21,16,0,768.0,103.0,3.2,21.1,587.0,570.51,446.87
2018,7,21,16,15,751.5,98.5,3.2,20.85,542.0,516.81,405.37
2018,7,21,16,30,735.0,94.0,3.2,20.6,497.0,463.27,362.7
2018,7,21,16,45,712.0,90.0,3.2,20.3,449.5,407.76,317.24
2018,7,21,17,0,689.0,86.0,3.2,20.0,402.0,352.34,270.5
2018,7,21,17,15,656.5,81.0,3.15,19.65,353.5,295.56,221.66
2018,7,21,17,30,624.0,76.0,3.1,19.3,305.0,241.8,174.55
2018,7,21,17,45,580.0,70.0,3.1,18.9,257.0,187.93,127.97
2018,7,21,18,0,536.0,64.0,3.1,18.5,209.0,138.95,87.01
2018,7,21,18,15,437.5,58.0,3.0,18.15,160.0,90.06,52.01
2018,7,21,18,30,339.0,52.0,2.9,17.8,111.0,52.16,30.71
2018,7,21,18,45,252.5,39.5,2.8,17.45,75.5,30.39,20.29
2018,7,21,19,0,166.0,27.0,2.7,17.1,40.0,21.15,9.85
2018,7,21,19,15,94.0,15.5,2.65,16.9,22.0,14.77,0.0
2018,7,21,19,30,22.0,4.0,2.6,16.7,4.0,0.0,0.0
2018,7,21,19,45,11.0,2.0,2.55,16.5,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.8,14.75,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.8,14.8,2.0,0.0,0.0
2018,7,22,5,15,52.0,9.5,1.9,15.1,12.5,9.05,0.0
2018,7,22,5,30,96.0,17.0,2.0,15.4,23.0,13.22,1.0
2018,7,22,5,45,140.0,26.0,2.05,15.7,43.5,19.85,11.11
2018,7,22,6,0,184.0,35.0,2.1,16.0,64.0,28.85,16.96
2018,7,22,6,15,142.0,39.5,2.1,16.4,66.5,43.04,25.52
2018,7,22,6,30,100.0,44.0,2.1,16.8,69.0,52.88,34.77
2018,7,22,6,45,50.0,58.5,2.1,17.2,71.0,63.95,46.45
2018,7,22,7,0,0.0,73.0,2.1,17.6,73.0,67.84,51.63
2018,7,22,7,15,1.5,104.5,2.15,18.0,105.0,97.29,75.84
2018,7,22,7,30,3.0,136.0,2.2,18.4,137.0,127.12,99.92
2018,7,22,7,45,12.5,163.0,2.2,18.85,169.5,156.63,123.25
2018,7,22,8,0,22.0,190.0,2.2,19.3,202.0,187.38,147.3
2018,7,22,8,15,120.5,212.0,2.25,19.7,285.5,267.47,210.75
2018,7,22,8,30,219.0,234.0,2.3,20.1,369.0,357.22,280.65
2018,7,22,8,45,464.0,188.0,2.3,20.45,501.5,485.44,380.6
2018,7,22,9,0,709.0,142.0,2.3,20.8,634.0,633.24,491.74
2018,7,22,9,15,775.5,123.5,2.35,21.1,690.5,694.88,536.15
2018,7,22,9,30,842.0,105.0,2.4,21.4,747.0,757.08,578.19
2018,7,22,9,45,847.0,109.0,2.45,21.7,780.5,797.96,604.67
2018,7,22,10,0,852.0,113.0,2.5,22.0,814.0,836.52,629.45
2018,7,22,10,15,836.0,128.0,2.6,22.15,836.0,865.21,648.08
2018,7,22,10,30,820.0,143.0,2.7,22.3,858.0,896.3,668.38
2018,7,22,10,45,648.0,244.5,2.75,22.45,818.5,864.88,645.55
2018,7,22,11,0,476.0,346.0,2.8,22.6,779.0,816.36,607.0
2018,7,22,11,15,569.0,299.0,2.85,22.65,825.0,869.2,646.04
2018,7,22,11,30,662.0,252.0,2.9,22.7,871.0,924.29,685.31
2018,7,22,11,45,777.5,183.5,3.0,22.7,916.5,971.2,716.53
2018,7,22,12,0,893.0,115.0,3.1,22.7,962.0,1014.07,744.95
2018,7,22,12,15,886.5,119.0,3.15,22.7,960.5,1013.91,744.79
2018,7,22,12,30,880.0,123.0,3.2,22.7,959.0,1010.26,742.85
2018,7,22,12,45,864.5,131.0,3.25,22.7,947.5,998.24,735.51
2018,7,22,13,0,849.0,139.0,3.3,22.7,936.0,983.02,726.19
2018,7,22,13,15,862.5,128.0,3.35,22.65,927.0,974.25,721.38
2018,7,22,13,30,876.0,117.0,3.4,22.6,918.0,961.66,714.03
2018,7,22,13,45,880.0,111.0,3.45,22.55,899.5,941.33,701.57
2018,7,22,14,0,884.0,105.0,3.5,22.5,881.0,917.55,686.82
2018,7,22,14,15,877.5,103.5,3.5,22.4,853.5,885.66,666.34
2018,7,22,14,30,871.0,102.0,3.5,22.3,826.0,851.1,643.96
2018,7,22,14,45,863.5,100.0,3.55,22.2,793.0,812.71,619.0
2018,7,22,15,0,856.0,98.0,3.6,22.1,760.0,772.09,592.21
2018,7,22,15,15,845.0,96.5,3.6,22.1,721.5,727.36,561.73
2018,7,22,15,30,834.0,95.0,3.6,22.1,683.0,681.1,529.8
2018,7,22,15,45,820.5,92.0,3.55,21.8,640.0,630.42,492.64
2018,7,22,16,0,807.0,89.0,3.5,21.5,597.0,578.96,453.77
2018,7,22,16,15,790.0,86.0,3.5,21.3,551.0,525.48,412.17
2018,7,22,16,30,773.0,83.0,3.5,21.1,505.0,471.2,368.68
2018,7,22,16,45,750.0,79.5,3.5,20.9,457.0,414.15,321.71
2018,7,22,17,0,727.0,76.0,3.5,20.7,409.0,358.43,274.39
2018,7,22,17,15,696.0,71.5,3.5,20.4,359.5,300.7,224.52
2018,7,22,17,30,665.0,67.0,3.5,20.1,310.0,245.78,176.15
2018,7,22,17,45,621.5,62.0,3.45,19.8,261.5,189.03,126.89
2018,7,22,18,0,578.0,57.0,3.4,19.5,213.0,138.64,84.61
2018,7,22,18,15,514.5,51.0,3.35,19.15,168.0,90.5,49.11
2018,7,22,18,30,451.0,45.0,3.3,18.8,123.0,49.92,26.54
2018,7,22,18,45,355.0,36.0,3.2,18.4,85.0,28.14,18.24
2018,7,22,19,0,259.0,27.0,3.1,18.0,47.0,22.03,10.06
2018,7,22,19,15,146.0,16.0,3.1,17.75,25.5,15.25,0.0
2018,7,22,19,30,33.0,5.0,3.1,17.5,4.0,0.0,0.0
2018,7,22,19,45,16.5,2.5,3.05,17.25,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.45,13.95,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.5,14.0,2.0,0.0,0.0
2018,7,23,5,15,50.0,8.5,2.5,14.4,11.0,8.1,0.0
2018,7,23,5,30,86.0,15.0,2.5,14.8,20.0,11.64,0.0
2018,7,23,5,45,138.0,25.5,2.5,15.15,43.0,19.48,10.77
2018,7,23,6,0,190.0,36.0,2.5,15.5,66.0,29.51,17.61
2018,7,23,6,15,152.0,44.5,2.5,16.0,74.0,49.54,30.7
2018,7,23,6,30,114.0,53.0,2.5,16.5,82.0,62.57,42.35
2018,7,23,6,45,57.5,72.0,2.45,17.0,86.5,77.47,57.52
2018,7,23,7,0,1.0,91.0,2.4,17.5,91.0,84.43,65.47
2018,7,23,7,15,26.0,130.0,2.4,18.05,141.5,128.41,100.93
2018,7,23,7,30,51.0,169.0,2.4,18.6,192.0,175.69,138.67
2018,7,23,7,45,254.5,166.0,2.4,19.1,299.0,266.95,210.07
2018,7,23,8,0,458.0,163.0,2.4,19.6,406.0,380.57,299.06
2018,7,23,8,15,568.0,147.0,2.4,20.05,477.0,452.93,355.57
2018,7,23,8,30,678.0,131.0,2.4,20.5,548.0,532.64,416.83
2018,7,23,8,45,728.0,124.5,2.4,20.95,602.5,592.75,461.77
2018,7,23,9,0,778.0,118.0,2.4,21.4,657.0,655.65,507.64
2018,7,23,9,15,827.5,105.0,2.45,21.8,708.5,711.27,546.84
2018,7,23,9,30,877.0,92.0,2.5,22.2,760.0,770.88,586.58
2018,7,23,9,45,887.0,92.5,2.55,22.55,795.0,813.62,614.08
2018,7,23,10,0,897.0,93.0,2.6,22.9,830.0,854.3,639.99
2018,7,23,10,15,903.5,94.5,2.65,23.15,859.0,890.65,663.0
2018,7,23,10,30,910.0,96.0,2.7,23.4,888.0,924.3,684.06
2018,7,23,10,45,915.5,97.0,2.75,23.65,911.0,953.62,702.17
2018,7,23,11,0,921.0,98.0,2.8,23.9,934.0,979.86,718.24
2018,7,23,11,15,923.5,99.0,2.9,24.05,949.5,999.96,731.03
2018,7,23,11,30,926.0,100.0,3.0,24.2,965.0,1016.62,741.7
2018,7,23,11,45,927.0,101.0,3.05,24.35,973.0,1028.28,748.8
2018,7,23,12,0,928.0,102.0,3.1,24.5,981.0,1036.34,753.71
2018,7,23,12,15,925.0,104.0,3.15,24.55,981.0,1037.81,754.79
2018,7,23,12,30,922.0,106.0,3.2,24.6,981.0,1035.64,753.69
2018,7,23,12,45,916.5,108.5,3.3,24.7,973.0,1027.91,749.36
2018,7,23,13,0,911.0,111.0,3.4,24.8,965.0,1016.67,742.86
2018,7,23,13,15,908.5,110.5,3.45,24.65,951.0,1001.91,734.48
2018,7,23,13,30,906.0,110.0,3.5,24.5,937.0,983.74,723.91
2018,7,23,13,45,901.5,109.0,3.6,24.4,916.0,959.87,709.76
2018,7,23,14,0,897.0,108.0,3.7,24.3,895.0,932.86,693.46
2018,7,23,14,15,892.0,106.5,3.75,24.1,868.0,901.91,674.35
2018,7,23,14,30,887.0,105.0,3.8,23.9,841.0,868.13,653.19
2018,7,23,14,45,880.0,102.5,3.85,23.7,807.5,829.05,628.14
2018,7,23,15,0,873.0,100.0,3.9,23.5,774.0,787.65,601.19
2018,7,23,15,15,862.0,98.0,3.9,23.5,734.5,741.66,570.0
2018,7,23,15,30,851.0,96.0,3.9,23.5,695.0,694.1,537.33
2018,7,23,15,45,839.0,93.0,3.9,23.2,652.0,643.56,500.64
2018,7,23,16,0,827.0,90.0,3.9,22.9,609.0,592.04,462.02
2018,7,23,16,15,811.0,86.5,3.85,22.7,562.5,537.57,419.71
2018,7,23,16,30,795.0,83.0,3.8,22.5,516.0,482.12,375.39
2018,7,23,16,45,772.5,79.0,3.75,22.3,466.5,423.54,327.32
2018,7,23,17,0,750.0,75.0,3.7,22.1,417.0,366.2,278.81
2018,7,23,17,15,718.5,71.5,3.65,21.7,367.0,307.93,228.67
2018,7,23,17,30,687.0,68.0,3.6,21.3,317.0,252.48,180.02
2018,7,23,17,45,576.0,70.0,3.55,20.95,256.5,186.7,126.13
2018,7,23,18,0,465.0,72.0,3.5,20.6,196.0,135.24,86.31
2018,7,23,18,15,294.5,66.0,3.4,20.05,138.5,82.89,51.46
2018,7,23,18,30,124.0,60.0,3.3,19.5,81.0,53.36,35.96
2018,7,23,18,45,103.0,43.0,3.2,18.95,56.5,34.83,23.78
2018,7,23,19,0,82.0,26.0,3.1,18.4,32.0,21.52,9.23
2018,7,23,19,15,54.0,15.0,3.15,18.05,17.5,14.3,0.0
2018,7,23,19,30,26.0,4.0,3.2,17.7,3.0,0.0,0.0
2018,7,23,19,45,13.0,2.0,3.2,17.35,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,24,5,15,57.0,10.0,2.9,14.9,13.5,9.53,0.0
2018,7,24,5,30,114.0,20.0,2.9,15.2,27.0,15.72,0.1
2018,7,24,5,45,222.5,34.0,2.95,15.5,63.0,26.38,16.44
2018,7,24,6,0,331.0,48.0,3.0,15.8,99.0,40.28,29.46
2018,7,24,6,15,258.0,60.0,2.95,16.25,108.5,68.2,42.49
2018,7,24,6,30,185.0,72.0,2.9,16.7,118.0,88.25,60.71
2018,7,24,6,45,154.5,86.5,2.9,17.2,131.0,108.26,79.19
2018,7,24,7,0,124.0,101.0,2.9,17.7,144.0,124.65,94.75
2018,7,24,7,15,68.5,122.5,2.85,18.25,147.0,134.76,105.08
2018,7,24,7,30,13.0,144.0,2.8,18.8,150.0,138.13,108.66
2018,7,24,7,45,13.5,160.0,2.8,19.35,166.5,154.31,121.27
2018,7,24,8,0,14.0,176.0,2.8,19.9,183.0,170.58,133.73
2018,7,24,8,15,20.5,199.5,2.8,20.4,211.5,197.14,154.26
2018,7,24,8,30,27.0,223.0,2.8,20.9,240.0,227.36,177.38
2018,7,24,8,45,41.5,252.5,2.8,21.35,280.5,266.96,207.63
2018,7,24,9,0,56.0,282.0,2.8,21.8,321.0,308.14,238.62
2018,7,24,9,15,261.5,256.5,2.85,22.25,453.5,446.35,346.93
2018,7,24,9,30,467.0,231.0,2.9,22.7,586.0,598.04,461.1
2018,7,24,9,45,583.5,205.0,2.95,23.1,669.5,688.99,526.94
2018,7,24,10,0,700.0,179.0,3.0,23.5,753.0,783.22,593.2
2018,7,24,10,15,683.5,197.5,3.05,23.8,774.5,811.65,610.86
2018,7,24,10,30,667.0,216.0,3.1,24.1,796.0,836.6,626.55
2018,7,24,10,45,765.0,173.0,3.15,24.45,854.5,897.94,666.68
2018,7,24,11,0,863.0,130.0,3.2,24.8,913.0,957.52,704.7
2018,7,24,11,15,889.0,118.5,3.25,25.0,937.0,986.81,722.78
2018,7,24,11,30,915.0,107.0,3.3,25.2,961.0,1013.43,739.32
2018,7,24,11,45,918.5,106.0,3.35,25.35,969.5,1025.43,746.55
2018,7,24,12,0,922.0,105.0,3.4,25.5,978.0,1033.91,751.7
2018,7,24,12,15,920.0,107.0,3.5,25.55,978.5,1036.36,753.77
2018,7,24,12,30,918.0,109.0,3.6,25.6,979.0,1035.2,753.63
2018,7,24,12,45,914.5,110.0,3.65,25.65,971.5,1027.95,749.28
2018,7,24,13,0,911.0,111.0,3.7,25.7,964.0,1017.18,742.78
2018,7,24,13,15,909.5,110.0,3.75,25.65,950.5,1002.87,734.35
2018,7,24,13,30,908.0,109.0,3.8,25.6,937.0,985.11,723.72
2018,7,24,13,45,904.0,108.0,3.9,25.55,916.0,961.63,709.63
2018,7,24,14,0,900.0,107.0,4.0,25.5,895.0,934.99,693.38
2018,7,24,14,15,895.0,105.0,4.0,25.35,867.5,903.41,673.45
2018,7,24,14,30,890.0,103.0,4.0,25.2,840.0,868.99,651.5
2018,7,24,14,45,882.5,101.0,4.05,25.05,806.5,829.87,626.35
2018,7,24,15,0,875.0,99.0,4.1,24.9,773.0,788.44,599.33
2018,7,24,15,15,864.0,97.5,4.1,24.9,734.0,742.83,568.5
2018,7,24,15,30,853.0,96.0,4.1,24.9,695.0,695.64,536.2
2018,7,24,15,45,841.0,92.5,4.1,24.45,651.5,644.45,499.48
2018,7,24,16,0,829.0,89.0,4.1,24.0,608.0,592.28,460.77
2018,7,24,16,15,813.5,85.5,4.1,23.7,561.5,537.94,418.91
2018,7,24,16,30,798.0,82.0,4.1,23.4,515.0,482.55,374.92
2018,7,24,16,45,776.5,78.0,4.1,23.15,466.0,424.2,327.17
2018,7,24,17,0,755.0,74.0,4.1,22.9,417.0,366.98,278.84
2018,7,24,17,15,725.0,70.0,4.1,22.4,367.0,308.38,228.53
2018,7,24,17,30,695.0,66.0,4.1,21.9,317.0,252.44,179.49
2018,7,24,17,45,653.0,61.0,4.05,21.45,267.5,195.94,130.5
2018,7,24,18,0,611.0,56.0,4.0,21.0,218.0,142.1,85.53
2018,7,24,18,15,548.5,49.5,3.95,20.5,171.5,91.6,48.49
2018,7,24,18,30,486.0,43.0,3.9,20.0,125.0,48.56,24.93
2018,7,24,18,45,381.5,34.0,3.8,19.5,85.5,26.53,16.69
2018,7,24,19,0,277.0,25.0,3.7,19.0,46.0,20.32,7.85
2018,7,24,19,15,147.0,13.5,3.7,18.7,24.0,12.87,0.0
2018,7,24,19,30,17.0,2.0,3.7,18.4,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.0,3.65,18.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,25,5,15,60.0,7.5,2.75,16.35,11.0,7.15,0.0
2018,7,25,5,30,120.0,15.0,2.8,16.8,22.0,11.7,0.0
2018,7,25,5,45,255.5,25.5,2.8,17.25,59.0,19.42,10.43
2018,7,25,6,0,391.0,36.0,2.8,17.7,96.0,30.62,20.86
2018,7,25,6,15,324.0,44.5,2.75,18.2,106.5,59.45,32.58
2018,7,25,6,30,257.0,53.0,2.7,18.7,117.0,79.95,50.17
2018,7,25,6,45,165.0,82.0,2.65,19.15,126.5,106.19,76.43
2018,7,25,7,0,73.0,111.0,2.6,19.6,136.0,120.43,92.22
2018,7,25,7,15,76.5,139.0,2.55,20.2,169.0,152.12,118.18
2018,7,25,7,30,80.0,167.0,2.5,20.8,202.0,184.54,144.21
2018,7,25,7,45,170.0,176.0,2.5,21.4,262.0,238.66,186.46
2018,7,25,8,0,260.0,185.0,2.5,22.0,322.0,303.49,237.17
2018,7,25,8,15,364.0,184.5,2.5,22.75,396.0,377.94,294.71
2018,7,25,8,30,468.0,184.0,2.5,23.5,470.0,459.19,356.34
2018,7,25,8,45,632.5,148.0,2.55,24.2,566.0,556.09,429.31
2018,7,25,9,0,797.0,112.0,2.6,24.9,662.0,662.69,507.37
2018,7,25,9,15,840.0,102.0,2.6,25.35,712.0,717.55,544.6
2018,7,25,9,30,883.0,92.0,2.6,25.8,762.0,775.78,582.46
2018,7,25,9,45,886.5,96.5,2.6,26.25,795.5,817.71,608.46
2018,7,25,10,0,890.0,101.0,2.6,26.7,829.0,857.1,632.5
2018,7,25,10,15,895.5,102.5,2.7,26.9,857.5,892.45,654.98
2018,7,25,10,30,901.0,104.0,2.8,27.1,886.0,925.05,675.56
2018,7,25,10,45,905.0,105.5,2.9,27.25,908.0,953.34,693.42
2018,7,25,11,0,909.0,107.0,3.0,27.4,930.0,978.49,709.27
2018,7,25,11,15,912.0,108.5,3.1,27.4,946.0,999.42,722.86
2018,7,25,11,30,915.0,110.0,3.2,27.4,962.0,1016.96,734.36
2018,7,25,11,45,916.0,110.5,3.35,27.4,970.0,1028.02,742.21
2018,7,25,12,0,917.0,111.0,3.5,27.4,978.0,1035.53,747.9
2018,7,25,12,15,919.0,109.5,3.6,27.25,979.0,1038.42,750.82
2018,7,25,12,30,921.0,108.0,3.7,27.1,980.0,1037.71,751.54
2018,7,25,12,45,922.0,106.5,3.8,26.95,974.0,1032.37,749.39
2018,7,25,13,0,923.0,105.0,3.9,26.8,968.0,1023.41,744.99
2018,7,25,13,15,920.0,105.0,3.95,26.6,954.0,1008.47,736.58
2018,7,25,13,30,917.0,105.0,4.0,26.4,940.0,990.1,725.98
2018,7,25,13,45,907.0,108.0,4.1,26.25,917.5,964.87,711.0
2018,7,25,14,0,897.0,111.0,4.2,26.1,895.0,936.71,694.0
2018,7,25,14,15,812.0,149.5,4.25,25.85,842.0,881.14,658.23
2018,7,25,14,30,727.0,188.0,4.3,25.6,789.0,824.19,621.09
2018,7,25,14,45,750.5,166.0,4.3,25.35,764.0,791.99,600.53
2018,7,25,15,0,774.0,144.0,4.3,25.1,739.0,759.02,579.12
2018,7,25,15,15,754.5,144.0,4.3,25.1,699.0,711.92,546.47
2018,7,25,15,30,735.0,144.0,4.3,25.1,659.0,665.13,512.44
2018,7,25,15,45,736.5,133.5,4.35,24.5,621.5,619.92,480.53
2018,7,25,16,0,738.0,123.0,4.4,23.9,584.0,572.79,446.12
2018,7,25,16,15,641.0,139.0,4.4,23.5,517.0,495.98,387.0
2018,7,25,16,30,544.0,155.0,4.4,23.1,450.0,424.71,331.21
2018,7,25,16,45,558.5,135.0,4.35,22.7,412.0,382.44,296.79
2018,7,25,17,0,573.0,115.0,4.3,22.3,374.0,335.27,257.08
2018,7,25,17,15,550.0,104.0,4.25,21.85,328.0,282.08,211.88
2018,7,25,17,30,527.0,93.0,4.2,21.4,282.0,231.05,167.7
2018,7,25,17,45,523.0,78.5,4.15,21.0,241.5,183.07,125.24
2018,7,25,18,0,519.0,64.0,4.1,20.6,201.0,135.41,84.14
2018,7,25,18,15,341.0,59.5,4.0,20.15,141.5,81.1,48.17
2018,7,25,18,30,163.0,55.0,3.9,19.7,82.0,50.32,32.75
2018,7,25,18,45,113.0,39.5,3.8,19.25,55.5,32.17,21.39
2018,7,25,19,0,63.0,24.0,3.7,18.8,29.0,19.93,6.99
2018,7,25,19,15,38.0,13.0,3.6,18.55,15.5,12.39,0.0
2018,7,25,19,30,13.0,2.0,3.5,18.3,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.45,18.05,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,26,5,15,50.0,9.0,2.6,15.55,12.0,8.58,0.0
2018,7,26,5,30,100.0,18.0,2.6,16.0,24.0,14.14,0.0
2018,7,26,5,45,185.5,33.0,2.55,16.45,56.5,25.63,15.52
2018,7,26,6,0,271.0,48.0,2.5,16.9,89.0,39.14,28.28
2018,7,26,6,15,233.0,56.0,2.45,17.35,100.5,62.72,38.7
2018,7,26,6,30,195.0,64.0,2.4,17.8,112.0,82.38,55.09
2018,7,26,6,45,108.5,87.5,2.35,18.25,115.5,100.73,74.45
2018,7,26,7,0,22.0,111.0,2.3,18.7,119.0,107.73,83.74
2018,7,26,7,15,40.5,140.5,2.2,19.25,157.5,142.4,111.5
2018,7,26,7,30,59.0,170.0,2.1,19.8,196.0,179.63,141.01
2018,7,26,7,45,85.0,196.5,2.05,20.35,238.5,219.69,172.36
2018,7,26,8,0,111.0,223.0,2.0,20.9,281.0,265.51,207.8
2018,7,26,8,15,172.0,240.0,1.95,21.4,340.0,321.74,251.0
2018,7,26,8,30,233.0,257.0,1.9,21.9,399.0,388.06,301.13
2018,7,26,8,45,295.5,263.5,1.85,22.4,457.5,447.54,345.3
2018,7,26,9,0,358.0,270.0,1.8,22.9,516.0,512.27,392.41
2018,7,26,9,15,440.0,260.5,1.85,23.3,581.0,586.27,446.08
2018,7,26,9,30,522.0,251.0,1.9,23.7,646.0,660.51,498.79
2018,7,26,9,45,619.0,219.0,1.95,24.1,709.0,732.0,549.16
2018,7,26,10,0,716.0,187.0,2.0,24.5,772.0,805.52,599.39
2018,7,26,10,15,785.0,161.5,2.15,24.7,824.0,861.44,636.07
2018,7,26,10,30,854.0,136.0,2.3,24.9,876.0,915.12,671.04
2018,7,26,10,45,861.5,136.0,2.4,25.1,899.0,944.01,689.08
2018,7,26,11,0,869.0,136.0,2.5,25.3,922.0,970.06,705.5
2018,7,26,11,15,850.5,147.5,2.6,25.35,927.5,979.29,711.49
2018,7,26,11,30,832.0,159.0,2.7,25.4,933.0,993.61,721.03
2018,7,26,11,45,837.0,157.5,2.85,25.4,942.0,1006.03,729.96
2018,7,26,12,0,842.0,156.0,3.0,25.4,951.0,1015.15,736.86
2018,7,26,12,15,842.5,157.5,3.05,25.35,953.5,1019.49,740.07
2018,7,26,12,30,843.0,159.0,3.1,25.3,956.0,1020.41,741.23
2018,7,26,12,45,755.5,199.0,3.2,25.2,909.5,968.99,708.92
2018,7,26,13,0,668.0,239.0,3.3,25.1,863.0,922.17,679.58
2018,7,26,13,15,686.0,231.5,3.4,25.0,863.5,922.65,681.55
2018,7,26,13,30,704.0,224.0,3.5,24.9,864.0,919.78,680.98
2018,7,26,13,45,722.0,209.5,3.55,24.8,852.5,906.31,673.08
2018,7,26,14,0,740.0,195.0,3.6,24.7,841.0,889.21,662.86
2018,7,26,14,15,755.0,179.5,3.65,24.6,820.5,861.17,645.19
2018,7,26,14,30,770.0,164.0,3.7,24.5,800.0,833.98,628.09
2018,7,26,14,45,811.5,139.0,3.75,24.35,784.0,815.17,616.83
2018,7,26,15,0,853.0,114.0,3.8,24.2,768.0,786.81,598.8
2018,7,26,15,15,841.5,111.0,3.8,24.2,728.5,740.08,567.12
2018,7,26,15,30,830.0,108.0,3.8,24.2,689.0,694.26,535.41
2018,7,26,15,45,820.0,103.0,3.85,23.85,646.0,643.2,498.7
2018,7,26,16,0,810.0,98.0,3.9,23.5,603.0,591.04,460.06
2018,7,26,16,15,760.5,101.5,3.9,23.25,546.0,524.86,409.15
2018,7,26,16,30,711.0,105.0,3.9,23.0,489.0,461.38,359.06
2018,7,26,16,45,722.5,92.5,3.95,22.7,450.0,414.43,320.35
2018,7,26,17,0,734.0,80.0,4.0,22.4,411.0,364.38,277.52
2018,7,26,17,15,709.0,74.5,3.95,22.0,362.0,307.0,227.98
2018,7,26,17,30,684.0,69.0,3.9,21.6,313.0,251.76,179.32
2018,7,26,17,45,637.0,63.5,3.9,21.15,262.5,192.51,128.37
2018,7,26,18,0,590.0,58.0,3.9,20.7,212.0,140.08,84.83
2018,7,26,18,15,516.5,51.5,3.8,20.15,165.0,89.83,48.47
2018,7,26,18,30,443.0,45.0,3.7,19.6,118.0,48.43,26.08
2018,7,26,18,45,346.0,35.5,3.65,19.1,80.5,28.16,17.97
2018,7,26,19,0,249.0,26.0,3.6,18.6,43.0,21.58,7.23
2018,7,26,19,15,133.0,14.0,3.6,18.35,22.5,13.34,0.0
2018,7,26,19,30,17.0,2.0,3.6,18.1,2.0,0.0,0.0
2018,7,26,19,45,8.5,1.0,3.6,17.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,5,15,30.5,8.0,3.5,14.5,9.5,7.63,0.0
2018,7,27,5,30,61.0,16.0,3.5,14.8,19.0,13.51,0.0
2018,7,27,5,45,123.0,31.0,3.55,15.05,46.0,25.58,15.43
2018,7,27,6,0,185.0,46.0,3.6,15.3,73.0,36.65,26.26
2018,7,27,6,15,164.5,54.5,3.55,15.7,85.5,58.22,37.64
2018,7,27,6,30,144.0,63.0,3.5,16.1,98.0,74.87,51.41
2018,7,27,6,45,77.5,84.5,3.45,16.5,104.0,92.21,69.16
2018,7,27,7,0,11.0,106.0,3.4,16.9,110.0,100.41,78.68
2018,7,27,7,15,21.0,133.0,3.35,17.5,141.5,129.19,102.01
2018,7,27,7,30,31.0,160.0,3.3,18.1,173.0,160.28,126.92
2018,7,27,7,45,54.5,186.5,3.25,18.65,213.5,197.6,156.47
2018,7,27,8,0,78.0,213.0,3.2,19.2,254.0,237.75,188.01
2018,7,27,8,15,173.0,235.0,3.15,19.6,337.0,317.64,250.97
2018,7,27,8,30,268.0,257.0,3.1,20.0,420.0,408.65,321.43
2018,7,27,8,45,436.5,228.0,3.1,20.45,517.0,507.56,397.89
2018,7,27,9,0,605.0,199.0,3.1,20.9,614.0,619.48,482.28
2018,7,27,9,15,640.0,197.0,3.15,21.25,659.5,672.06,520.09
2018,7,27,9,30,675.0,195.0,3.2,21.6,705.0,725.68,558.23
2018,7,27,9,45,617.0,226.5,3.2,22.0,709.5,738.07,564.17
2018,7,27,10,0,559.0,258.0,3.2,22.4,714.0,741.87,564.11
2018,7,27,10,15,488.0,300.5,3.25,22.7,709.0,742.22,561.37
2018,7,27,10,30,417.0,343.0,3.3,23.0,704.0,736.24,554.09
2018,7,27,10,45,366.0,372.5,3.35,23.35,695.0,722.89,542.38
2018,7,27,11,0,315.0,402.0,3.4,23.7,686.0,713.69,533.41
2018,7,27,11,15,451.0,343.0,3.45,23.85,757.5,801.62,598.15
2018,7,27,11,30,587.0,284.0,3.5,24.0,829.0,884.9,657.98
2018,7,27,11,45,744.0,209.5,3.55,24.2,906.5,972.76,717.88
2018,7,27,12,0,901.0,135.0,3.6,24.4,984.0,1044.68,764.09
2018,7,27,12,15,840.0,167.5,3.7,24.45,959.5,1027.8,752.95
2018,7,27,12,30,779.0,200.0,3.8,24.5,935.0,998.21,734.17
2018,7,27,12,45,756.5,210.0,3.9,24.5,919.5,987.86,728.34
2018,7,27,13,0,734.0,220.0,4.0,24.5,904.0,968.53,716.4
2018,7,27,13,15,818.0,174.0,4.0,24.5,925.5,987.97,729.9
2018,7,27,13,30,902.0,128.0,4.0,24.5,947.0,999.87,738.18
2018,7,27,13,45,832.0,157.0,4.05,24.45,898.5,952.07,707.18
2018,7,27,14,0,762.0,186.0,4.1,24.4,850.0,896.31,670.83
2018,7,27,14,15,658.0,220.5,4.1,24.35,781.0,820.95,619.78
2018,7,27,14,30,554.0,255.0,4.1,24.3,712.0,741.57,562.73
2018,7,27,14,45,620.5,218.0,4.1,24.25,709.5,740.93,564.95
2018,7,27,15,0,687.0,181.0,4.1,24.2,707.0,730.77,559.78
2018,7,27,15,15,623.5,192.0,4.1,24.2,650.5,664.87,511.52
2018,7,27,15,30,560.0,203.0,4.1,24.2,594.0,602.07,465.02
2018,7,27,15,45,594.5,181.5,4.1,23.95,572.5,575.48,446.49
2018,7,27,16,0,629.0,160.0,4.1,23.7,551.0,544.1,423.45
2018,7,27,16,15,667.0,138.0,4.05,23.4,523.0,509.29,396.83
2018,7,27,16,30,705.0,116.0,4.0,23.1,495.0,469.19,364.88
2018,7,27,16,45,699.5,106.5,4.0,22.8,451.5,416.88,322.13
2018,7,27,17,0,694.0,97.0,4.0,22.5,408.0,364.14,277.58
2018,7,27,17,15,653.5,92.5,4.05,21.9,356.5,304.53,227.22
2018,7,27,17,30,613.0,88.0,4.1,21.3,305.0,248.89,179.33
2018,7,27,17,45,517.5,84.5,4.1,20.7,247.5,187.02,128.68
2018,7,27,18,0,422.0,81.0,4.1,20.1,190.0,134.66,87.83
2018,7,27,18,15,348.5,67.5,4.1,19.45,144.5,88.09,53.86
2018,7,27,18,30,275.0,54.0,4.1,18.8,99.0,50.43,31.05
2018,7,27,18,45,192.5,39.5,4.1,18.1,65.5,30.64,20.05
2018,7,27,19,0,110.0,25.0,4.1,17.4,32.0,19.72,5.25
2018,7,27,19,15,58.0,13.0,4.05,17.05,16.5,12.39,0.0
2018,7,27,19,30,6.0,1.0,4.0,16.7,1.0,0.0,0.0
2018,7,27,19,45,3.0,0.5,4.0,16.3,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,5,15,14.0,6.5,2.4,13.8,7.0,6.2,0.0
2018,7,28,5,30,28.0,13.0,2.4,14.2,14.0,11.75,0.0
2018,7,28,5,45,52.0,31.0,2.4,14.65,37.0,26.75,16.28
2018,7,28,6,0,76.0,49.0,2.4,15.1,60.0,41.9,30.81
2018,7,28,6,15,113.5,70.0,2.35,15.45,94.0,68.52,48.12
2018,7,28,6,30,151.0,91.0,2.3,15.8,128.0,100.26,72.42
2018,7,28,6,45,167.5,111.5,2.25,16.2,161.0,132.51,99.03
2018,7,28,7,0,184.0,132.0,2.2,16.6,194.0,166.91,127.86
2018,7,28,7,15,212.0,150.5,2.15,17.05,233.5,206.11,160.26
2018,7,28,7,30,240.0,169.0,2.1,17.5,273.0,248.02,194.61
2018,7,28,7,45,277.0,188.0,2.05,17.95,322.0,297.26,234.19
2018,7,28,8,0,314.0,207.0,2.0,18.4,371.0,350.38,276.09
2018,7,28,8,15,341.5,224.5,1.95,18.85,418.5,400.66,314.89
2018,7,28,8,30,369.0,242.0,1.9,19.3,466.0,453.27,354.5
2018,7,28,8,45,387.5,258.0,1.85,19.75,509.0,500.81,389.26
2018,7,28,9,0,406.0,274.0,1.8,20.2,552.0,549.29,423.81
2018,7,28,9,15,444.5,282.0,1.85,20.6,603.0,610.9,467.8
2018,7,28,9,30,483.0,290.0,1.9,21.0,654.0,669.38,508.65
2018,7,28,9,45,522.5,289.5,1.95,21.4,700.0,721.95,544.83
2018,7,28,10,0,562.0,289.0,2.0,21.8,746.0,775.63,581.17
2018,7,28,10,15,578.0,293.0,2.1,22.1,778.0,813.9,606.62
2018,7,28,10,30,594.0,297.0,2.2,22.4,810.0,851.03,631.18
2018,7,28,10,45,603.5,299.5,2.3,22.7,832.5,879.23,649.51
2018,7,28,11,0,613.0,302.0,2.4,23.0,855.0,906.12,666.93
2018,7,28,11,15,620.0,303.5,2.5,23.25,871.0,926.87,680.36
2018,7,28,11,30,627.0,305.0,2.6,23.5,887.0,945.21,692.24
2018,7,28,11,45,631.5,305.0,2.7,23.7,895.5,957.09,700.06
2018,7,28,12,0,636.0,305.0,2.8,23.9,904.0,966.27,706.21
2018,7,28,12,15,671.5,283.0,2.9,24.05,915.5,982.3,718.15
2018,7,28,12,30,707.0,261.0,3.0,24.2,927.0,995.07,727.52
2018,7,28,12,45,752.5,229.5,3.1,24.35,934.0,1004.52,734.12
2018,7,28,13,0,798.0,198.0,3.2,24.5,941.0,1003.82,734.21
2018,7,28,13,15,797.0,195.0,3.25,24.5,927.5,989.0,725.28
2018,7,28,13,30,796.0,192.0,3.3,24.5,914.0,971.02,714.42
2018,7,28,13,45,794.0,188.0,3.4,24.45,893.5,948.04,700.76
2018,7,28,14,0,792.0,184.0,3.5,24.4,873.0,922.11,685.07
2018,7,28,14,15,783.0,181.5,3.5,24.3,844.5,888.62,663.72
2018,7,28,14,30,774.0,179.0,3.5,24.2,816.0,852.85,640.72
2018,7,28,14,45,744.0,183.0,3.55,24.1,774.5,807.34,611.02
2018,7,28,15,0,714.0,187.0,3.6,24.0,733.0,758.09,577.42
2018,7,28,15,15,715.5,176.5,3.6,24.0,699.0,717.7,549.38
2018,7,28,15,30,717.0,166.0,3.6,24.0,665.0,675.13,519.11
2018,7,28,15,45,665.0,169.5,3.65,23.6,609.0,609.61,471.58
2018,7,28,16,0,613.0,173.0,3.7,23.2,553.0,547.16,425.24
2018,7,28,16,15,565.0,170.5,3.7,22.85,499.0,482.17,375.86
2018,7,28,16,30,517.0,168.0,3.7,22.5,445.0,423.72,330.29
2018,7,28,16,45,484.5,157.0,3.7,22.15,396.5,368.16,286.03
2018,7,28,17,0,452.0,146.0,3.7,21.8,348.0,315.5,243.04
2018,7,28,17,15,436.0,126.5,3.7,21.3,301.5,263.48,199.6
2018,7,28,17,30,420.0,107.0,3.7,20.8,255.0,213.07,156.6
2018,7,28,17,45,396.0,97.0,3.65,20.25,218.5,171.38,120.78
2018,7,28,18,0,372.0,87.0,3.6,19.7,182.0,132.31,88.15
2018,7,28,18,15,309.5,70.5,3.55,19.1,137.5,87.0,54.58
2018,7,28,18,30,247.0,54.0,3.5,18.5,93.0,49.42,30.87
2018,7,28,18,45,177.0,38.5,3.45,17.9,61.5,29.87,19.34
2018,7,28,19,0,107.0,23.0,3.4,17.3,30.0,18.11,3.3
2018,7,28,19,15,56.0,12.0,3.4,17.0,15.5,11.44,0.0
2018,7,28,19,30,5.0,1.0,3.4,16.7,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.4,16.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,5,15,21.5,7.0,2.5,14.5,8.0,6.67,0.0
2018,7,29,5,30,43.0,14.0,2.5,14.7,16.0,11.87,0.0
2018,7,29,5,45,68.5,32.5,2.5,14.9,40.0,27.83,16.94
2018,7,29,6,0,94.0,51.0,2.5,15.1,64.0,43.29,31.96
2018,7,29,6,15,121.0,70.5,2.5,15.35,94.5,69.27,48.5
2018,7,29,6,30,148.0,90.0,2.5,15.6,125.0,98.94,71.5
2018,7,29,6,45,170.0,109.5,2.45,15.85,159.5,131.18,97.97
2018,7,29,7,0,192.0,129.0,2.4,16.1,194.0,166.7,127.72
2018,7,29,7,15,254.0,147.5,2.4,16.45,248.0,216.26,167.98
2018,7,29,7,30,316.0,166.0,2.4,16.8,302.0,272.99,214.19
2018,7,29,7,45,369.0,179.0,2.35,17.2,357.0,327.66,258.5
2018,7,29,8,0,422.0,192.0,2.3,17.6,412.0,391.03,308.86
2018,7,29,8,15,472.0,199.5,2.3,18.15,467.5,450.07,354.82
2018,7,29,8,30,522.0,207.0,2.3,18.7,523.0,513.42,402.97
2018,7,29,8,45,555.0,212.0,2.3,19.25,571.0,567.48,442.95
2018,7,29,9,0,588.0,217.0,2.3,19.8,619.0,623.32,483.23
2018,7,29,9,15,620.0,215.0,2.3,20.2,661.5,675.59,520.32
2018,7,29,9,30,652.0,213.0,2.3,20.6,704.0,726.39,555.61
2018,7,29,9,45,677.0,209.5,2.35,21.05,740.0,770.48,585.67
2018,7,29,10,0,702.0,206.0,2.4,21.5,776.0,814.08,614.91
2018,7,29,10,15,719.5,206.0,2.45,21.55,808.5,853.83,641.25
2018,7,29,10,30,737.0,206.0,2.5,21.6,841.0,892.03,666.17
2018,7,29,10,45,750.5,203.0,2.6,21.7,864.5,921.61,685.49
2018,7,29,11,0,764.0,200.0,2.7,21.8,888.0,948.9,703.33
2018,7,29,11,15,769.5,201.5,2.75,21.7,904.5,964.91,713.87
2018,7,29,11,30,775.0,203.0,2.8,21.6,921.0,983.37,726.21
2018,7,29,11,45,781.0,200.5,2.85,21.5,929.5,995.38,734.37
2018,7,29,12,0,787.0,198.0,2.9,21.4,938.0,1004.28,740.64
2018,7,29,12,15,802.0,190.0,2.95,21.25,944.5,1013.53,747.43
2018,7,29,12,30,817.0,182.0,3.0,21.1,951.0,1019.44,752.13
2018,7,29,12,45,768.0,207.5,3.1,20.95,926.0,991.45,735.03
2018,7,29,13,0,719.0,233.0,3.2,20.8,901.0,968.09,721.18
2018,7,29,13,15,657.0,263.5,3.25,20.65,867.0,928.06,694.97
2018,7,29,13,30,595.0,294.0,3.3,20.5,833.0,886.18,665.99
2018,7,29,13,45,569.0,301.5,3.35,20.4,807.0,854.58,644.89
2018,7,29,14,0,543.0,309.0,3.4,20.3,781.0,822.84,623.36
2018,7,29,14,15,487.5,316.5,3.45,20.2,730.0,764.08,582.12
2018,7,29,14,30,432.0,324.0,3.5,20.1,679.0,706.59,541.27
2018,7,29,14,45,492.0,285.5,3.55,19.95,673.5,700.6,540.09
2018,7,29,15,0,552.0,247.0,3.6,19.8,668.0,688.52,533.95
2018,7,29,15,15,489.0,253.0,3.6,19.8,611.5,623.06,485.3
2018,7,29,15,30,426.0,259.0,3.6,19.8,555.0,561.22,438.87
2018,7,29,15,45,467.5,228.0,3.7,19.5,533.0,535.83,421.71
2018,7,29,16,0,509.0,197.0,3.8,19.2,511.0,505.42,399.72
2018,7,29,16,15,436.5,197.5,3.85,19.0,451.5,437.7,346.8
2018,7,29,16,30,364.0,198.0,3.9,18.8,392.0,372.96,295.58
2018,7,29,16,45,291.5,182.0,3.9,18.6,327.5,303.86,240.4
2018,7,29,17,0,219.0,166.0,3.9,18.4,263.0,242.49,190.97
2018,7,29,17,15,228.0,145.0,3.9,18.1,235.0,211.12,164.32
2018,7,29,17,30,237.0,124.0,3.9,17.8,207.0,178.69,136.0
2018,7,29,17,45,253.5,105.0,3.9,17.5,181.0,148.58,108.88
2018,7,29,18,0,270.0,86.0,3.9,17.2,155.0,116.58,80.45
2018,7,29,18,15,225.0,69.0,3.8,16.85,117.5,79.22,51.98
2018,7,29,18,30,180.0,52.0,3.7,16.5,80.0,47.56,30.86
2018,7,29,18,45,136.5,36.5,3.6,16.2,53.5,29.86,19.37
2018,7,29,19,0,93.0,21.0,3.5,15.9,27.0,16.5,1.33
2018,7,29,19,15,48.5,11.0,3.45,15.75,14.0,10.48,0.0
2018,7,29,19,30,4.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.35,15.45,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,5,15,14.0,5.5,2.8,13.6,6.0,5.24,0.0
2018,7,30,5,30,28.0,11.0,2.8,13.8,12.0,9.41,0.0
2018,7,30,5,45,64.0,29.5,2.85,14.0,37.0,25.52,14.92
2018,7,30,6,0,100.0,48.0,2.9,14.2,62.0,39.25,28.53
2018,7,30,6,15,140.5,72.0,2.85,14.55,100.5,70.54,49.04
2018,7,30,6,30,181.0,96.0,2.8,14.9,139.0,107.52,77.43
2018,7,30,6,45,222.0,119.0,2.75,15.25,184.5,149.08,110.93
2018,7,30,7,0,263.0,142.0,2.7,15.6,230.0,195.8,149.53
2018,7,30,7,15,298.5,161.5,2.65,16.1,277.0,242.62,188.51
2018,7,30,7,30,334.0,181.0,2.6,16.6,324.0,293.45,230.42
2018,7,30,7,45,365.5,196.0,2.55,17.1,370.5,342.2,270.09
2018,7,30,8,0,397.0,211.0,2.5,17.6,417.0,393.98,311.29
2018,7,30,8,15,420.0,225.0,2.45,18.15,461.5,446.72,352.08
2018,7,30,8,30,443.0,239.0,2.4,18.7,506.0,498.09,390.75
2018,7,30,8,45,462.5,251.5,2.35,19.25,549.0,547.21,426.68
2018,7,30,9,0,482.0,264.0,2.3,19.8,592.0,597.12,462.21
2018,7,30,9,15,497.0,273.0,2.35,20.2,629.0,640.92,493.16
2018,7,30,9,30,512.0,282.0,2.4,20.6,666.0,684.57,523.44
2018,7,30,9,45,525.0,289.5,2.45,21.05,699.5,724.77,550.65
2018,7,30,10,0,538.0,297.0,2.5,21.5,733.0,764.2,576.88
2018,7,30,10,15,549.5,302.0,2.6,21.7,761.5,798.85,600.38
2018,7,30,10,30,561.0,307.0,2.7,21.9,790.0,832.19,622.8
2018,7,30,10,45,570.5,311.0,2.8,22.15,813.0,861.14,641.96
2018,7,30,11,0,580.0,315.0,2.9,22.4,836.0,888.29,659.81
2018,7,30,11,15,588.0,316.5,2.95,22.5,852.5,909.45,673.68
2018,7,30,11,30,596.0,318.0,3.0,22.6,869.0,928.39,686.09
2018,7,30,11,45,602.5,316.5,3.05,22.7,878.0,940.49,694.04
2018,7,30,12,0,609.0,315.0,3.1,22.8,887.0,950.07,700.43
2018,7,30,12,15,639.5,295.5,3.15,22.9,896.5,963.62,710.42
2018,7,30,12,30,670.0,276.0,3.2,23.0,906.0,974.07,718.38
2018,7,30,12,45,638.5,286.5,3.25,23.1,883.0,949.06,701.1
2018,7,30,13,0,607.0,297.0,3.3,23.2,860.0,921.59,682.41
2018,7,30,13,15,646.5,270.0,3.3,23.1,861.5,924.76,686.64
2018,7,30,13,30,686.0,243.0,3.3,23.0,863.0,923.69,687.58
2018,7,30,13,45,710.0,227.0,3.35,22.95,855.0,914.67,682.56
2018,7,30,14,0,734.0,211.0,3.4,22.9,847.0,901.74,675.03
2018,7,30,14,15,692.5,223.5,3.4,22.75,808.0,855.58,644.66
2018,7,30,14,30,651.0,236.0,3.4,22.6,769.0,809.0,612.6
2018,7,30,14,45,637.0,231.0,3.4,22.5,734.5,768.03,584.74
2018,7,30,15,0,623.0,226.0,3.4,22.4,700.0,725.92,555.61
2018,7,30,15,15,622.5,215.0,3.4,22.4,667.5,687.12,528.44
2018,7,30,15,30,622.0,204.0,3.4,22.4,635.0,646.54,499.42
2018,7,30,15,45,590.0,202.0,3.4,22.05,589.0,590.01,458.27
2018,7,30,16,0,558.0,200.0,3.4,21.7,543.0,537.72,419.33
2018,7,30,16,15,516.5,195.5,3.45,21.35,493.0,479.62,375.17
2018,7,30,16,30,475.0,191.0,3.5,21.0,443.0,424.7,332.44
2018,7,30,16,45,435.5,180.0,3.5,20.65,393.5,368.09,287.49
2018,7,30,17,0,396.0,169.0,3.5,20.3,344.0,315.21,244.62
2018,7,30,17,15,357.5,153.0,3.5,19.7,296.0,260.43,199.81
2018,7,30,17,30,319.0,137.0,3.5,19.1,248.0,212.08,159.72
2018,7,30,17,45,274.5,117.0,3.45,18.55,201.5,163.33,119.59
2018,7,30,18,0,230.0,97.0,3.4,18.0,155.0,119.99,84.7
2018,7,30,18,15,186.0,75.0,3.4,17.5,115.0,80.64,54.54
2018,7,30,18,30,142.0,53.0,3.4,17.0,75.0,47.17,31.16
2018,7,30,18,45,95.5,34.0,3.4,16.5,46.5,27.89,17.59
2018,7,30,19,0,49.0,15.0,3.4,16.0,18.0,12.72,0.0
2018,7,30,19,15,24.5,7.5,3.4,15.8,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
