Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,31,5,15,15.0,5.0,2.45,13.45,5.5,4.77,0.0
2018,7,31,5,30,30.0,10.0,2.5,13.8,11.0,8.58,0.0
2018,7,31,5,45,67.0,27.5,2.5,14.15,35.0,22.76,12.47
2018,7,31,6,0,104.0,45.0,2.5,14.5,59.0,36.86,26.38
2018,7,31,6,15,142.5,68.5,2.45,14.85,97.0,67.74,46.57
2018,7,31,6,30,181.0,92.0,2.4,15.2,135.0,104.07,74.42
2018,7,31,6,45,216.0,115.5,2.3,15.6,178.5,144.87,107.47
2018,7,31,7,0,251.0,139.0,2.2,16.0,222.0,190.15,144.93
2018,7,31,7,15,282.5,159.5,2.2,16.4,268.0,235.93,183.06
2018,7,31,7,30,314.0,180.0,2.2,16.8,314.0,285.3,223.76
2018,7,31,7,45,342.0,198.0,2.15,17.2,360.5,334.26,263.47
2018,7,31,8,0,370.0,216.0,2.1,17.6,407.0,385.97,304.44
2018,7,31,8,15,395.0,230.5,2.15,18.05,452.5,435.26,342.77
2018,7,31,8,30,420.0,245.0,2.2,18.5,498.0,486.46,381.66
2018,7,31,8,45,442.5,257.0,2.2,18.95,541.5,540.06,421.18
2018,7,31,9,0,465.0,269.0,2.2,19.4,585.0,590.66,457.58
2018,7,31,9,15,519.5,260.0,2.2,19.95,633.0,644.95,496.5
2018,7,31,9,30,574.0,251.0,2.2,20.5,681.0,702.09,536.58
2018,7,31,9,45,638.0,229.0,2.25,21.05,728.0,758.99,576.32
2018,7,31,10,0,702.0,207.0,2.3,21.6,775.0,815.97,615.42
2018,7,31,10,15,716.0,207.5,2.35,21.9,805.0,853.24,639.3
2018,7,31,10,30,730.0,208.0,2.4,22.2,835.0,888.75,661.72
2018,7,31,10,45,743.0,206.5,2.45,22.55,859.0,919.3,680.56
2018,7,31,11,0,756.0,205.0,2.5,22.9,883.0,947.56,697.84
2018,7,31,11,15,765.0,203.0,2.6,23.05,899.5,968.91,711.57
2018,7,31,11,30,774.0,201.0,2.7,23.2,916.0,981.53,719.71
2018,7,31,11,45,782.0,198.0,2.75,23.35,925.5,995.03,728.13
2018,7,31,12,0,790.0,195.0,2.8,23.5,935.0,1005.43,734.61
2018,7,31,12,15,796.0,191.5,2.9,23.5,937.5,1010.12,738.38
2018,7,31,12,30,802.0,188.0,3.0,23.5,940.0,1011.51,740.16
2018,7,31,12,45,808.5,181.5,3.05,23.55,935.0,1007.03,737.65
2018,7,31,13,0,815.0,175.0,3.1,23.6,930.0,999.1,733.04
2018,7,31,13,15,815.5,171.5,3.15,23.55,917.0,984.91,724.71
2018,7,31,13,30,816.0,168.0,3.2,23.5,904.0,967.46,714.32
2018,7,31,13,45,815.5,163.0,3.25,23.45,883.5,944.32,700.18
2018,7,31,14,0,815.0,158.0,3.3,23.4,863.0,918.1,683.97
2018,7,31,14,15,811.0,153.5,3.35,23.3,836.0,886.3,664.04
2018,7,31,14,30,807.0,149.0,3.4,23.2,809.0,851.84,642.17
2018,7,31,14,45,802.0,144.0,3.45,23.05,776.5,813.55,617.55
2018,7,31,15,0,797.0,139.0,3.5,22.9,744.0,773.0,591.08
2018,7,31,15,15,783.5,136.0,3.5,22.9,704.5,726.09,559.21
2018,7,31,15,30,770.0,133.0,3.5,22.9,665.0,678.03,524.57
2018,7,31,15,45,758.0,127.0,3.55,22.55,622.0,627.04,487.85
2018,7,31,16,0,746.0,121.0,3.6,22.2,579.0,575.36,449.5
2018,7,31,16,15,728.5,115.5,3.6,21.9,532.5,520.26,407.13
2018,7,31,16,30,711.0,110.0,3.6,21.6,486.0,465.49,363.69
2018,7,31,16,45,683.5,104.5,3.65,21.25,436.5,406.92,316.12
2018,7,31,17,0,656.0,99.0,3.7,20.9,387.0,350.32,268.7
2018,7,31,17,15,616.0,93.0,3.65,20.4,336.5,291.47,218.64
2018,7,31,17,30,576.0,87.0,3.6,19.9,286.0,236.62,171.2
2018,7,31,17,45,521.5,79.5,3.6,19.4,237.0,181.69,124.56
2018,7,31,18,0,467.0,72.0,3.6,18.9,188.0,133.08,84.87
2018,7,31,18,15,392.5,61.0,3.55,18.4,143.0,84.83,49.84
2018,7,31,18,30,318.0,50.0,3.5,17.9,98.0,46.84,28.13
2018,7,31,18,45,220.0,35.5,3.4,17.35,63.0,27.66,17.18
2018,7,31,19,0,122.0,21.0,3.3,16.8,28.0,16.61,0.0
2018,7,31,19,15,61.0,10.5,3.35,16.5,14.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,5,15,25.0,7.0,2.7,13.0,8.0,6.67,0.0
2018,8,1,5,30,50.0,14.0,2.7,13.3,16.0,13.34,0.0
2018,8,1,5,45,121.0,32.5,2.65,13.6,46.5,26.62,15.27
2018,8,1,6,0,192.0,51.0,2.6,13.9,77.0,41.48,30.4
2018,8,1,6,15,191.5,65.5,2.55,14.3,100.5,68.33,45.48
2018,8,1,6,30,191.0,80.0,2.5,14.7,124.0,95.04,66.55
2018,8,1,6,45,126.5,100.0,2.4,15.1,132.0,114.73,86.29
2018,8,1,7,0,62.0,120.0,2.3,15.5,140.0,125.61,98.36
2018,8,1,7,15,116.5,141.0,2.25,16.0,187.5,167.32,131.66
2018,8,1,7,30,171.0,162.0,2.2,16.5,235.0,214.98,170.0
2018,8,1,7,45,259.0,175.5,2.2,17.05,301.5,278.26,220.51
2018,8,1,8,0,347.0,189.0,2.2,17.6,368.0,349.44,276.87
2018,8,1,8,15,471.0,182.0,2.2,18.15,450.0,433.26,342.39
2018,8,1,8,30,595.0,175.0,2.2,18.7,532.0,528.21,414.93
2018,8,1,8,45,623.0,180.0,2.25,19.25,579.0,582.76,455.24
2018,8,1,9,0,651.0,185.0,2.3,19.8,626.0,638.48,495.57
2018,8,1,9,15,697.0,175.0,2.4,20.25,673.5,693.19,535.22
2018,8,1,9,30,743.0,165.0,2.5,20.7,721.0,749.49,575.23
2018,8,1,9,45,793.5,147.5,2.6,21.15,766.5,800.88,609.57
2018,8,1,10,0,844.0,130.0,2.7,21.6,812.0,855.06,645.04
2018,8,1,10,15,853.0,131.0,2.8,21.9,841.5,886.65,665.09
2018,8,1,10,30,862.0,132.0,2.9,22.2,871.0,920.94,687.05
2018,8,1,10,45,868.5,132.5,3.0,22.55,894.0,949.77,705.11
2018,8,1,11,0,875.0,133.0,3.1,22.9,917.0,975.67,721.22
2018,8,1,11,15,878.5,134.0,3.2,23.05,932.5,996.09,734.29
2018,8,1,11,30,882.0,135.0,3.3,23.2,948.0,1013.22,745.31
2018,8,1,11,45,883.5,136.0,3.4,23.35,956.5,1024.99,752.91
2018,8,1,12,0,885.0,137.0,3.5,23.5,965.0,1033.29,758.39
2018,8,1,12,15,886.5,136.0,3.55,23.6,966.0,1036.11,760.16
2018,8,1,12,30,888.0,135.0,3.6,23.7,967.0,1035.4,759.79
2018,8,1,12,45,888.5,133.5,3.65,23.8,960.5,1029.65,756.26
2018,8,1,13,0,889.0,132.0,3.7,23.9,954.0,1020.38,750.55
2018,8,1,13,15,886.0,131.5,3.75,23.95,940.0,1005.2,741.2
2018,8,1,13,30,883.0,131.0,3.8,24.0,926.0,986.65,729.71
2018,8,1,13,45,877.0,130.5,3.85,24.0,904.0,962.03,714.34
2018,8,1,14,0,871.0,130.0,3.9,24.0,882.0,934.38,696.94
2018,8,1,14,15,861.5,129.0,3.95,23.95,852.5,900.27,675.2
2018,8,1,14,30,852.0,128.0,4.0,23.9,823.0,863.66,651.62
2018,8,1,14,45,838.5,128.0,4.05,23.8,787.5,827.19,628.06
2018,8,1,15,0,825.0,128.0,4.1,23.7,752.0,783.72,599.31
2018,8,1,15,15,812.5,124.5,4.1,23.7,712.0,735.89,566.72
2018,8,1,15,30,800.0,121.0,4.1,23.7,672.0,686.74,531.75
2018,8,1,15,45,777.5,120.5,4.1,23.25,626.5,633.06,492.76
2018,8,1,16,0,755.0,120.0,4.1,22.8,581.0,579.51,452.77
2018,8,1,16,15,723.0,119.0,4.15,22.45,531.5,520.54,407.44
2018,8,1,16,30,691.0,118.0,4.2,22.1,482.0,463.26,362.1
2018,8,1,16,45,654.5,114.0,4.2,21.7,431.0,403.19,313.38
2018,8,1,17,0,618.0,110.0,4.2,21.3,380.0,346.11,265.79
2018,8,1,17,15,573.0,104.0,4.2,20.65,329.5,287.71,216.57
2018,8,1,17,30,528.0,98.0,4.2,20.0,279.0,233.97,170.59
2018,8,1,17,45,468.0,89.0,4.2,19.35,229.5,177.62,123.38
2018,8,1,18,0,408.0,80.0,4.2,18.7,180.0,129.98,84.96
2018,8,1,18,15,339.0,66.0,4.15,18.1,136.0,84.31,51.6
2018,8,1,18,30,270.0,52.0,4.1,17.5,92.0,47.06,29.26
2018,8,1,18,45,184.5,36.0,4.0,16.9,58.5,28.11,17.41
2018,8,1,19,0,99.0,20.0,3.9,16.3,25.0,15.81,0.0
2018,8,1,19,15,49.5,10.0,3.9,16.0,12.5,9.53,0.0
2018,8,1,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,2,5,15,29.5,7.5,2.95,12.8,8.5,7.15,0.0
2018,8,2,5,30,59.0,15.0,3.0,13.1,17.0,14.3,0.0
2018,8,2,5,45,133.5,32.5,3.0,13.45,47.5,26.61,14.9
2018,8,2,6,0,208.0,50.0,3.0,13.8,78.0,39.04,28.23
2018,8,2,6,15,207.5,62.5,3.0,14.2,100.5,66.77,43.65
2018,8,2,6,30,207.0,75.0,3.0,14.6,123.0,92.66,63.87
2018,8,2,6,45,153.0,90.5,3.0,15.0,130.5,111.16,82.26
2018,8,2,7,0,99.0,106.0,3.0,15.4,138.0,122.78,94.86
2018,8,2,7,15,204.5,129.5,3.05,15.9,211.0,184.73,144.11
2018,8,2,7,30,310.0,153.0,3.1,16.4,284.0,258.87,203.9
2018,8,2,7,45,337.0,170.5,3.1,16.9,329.5,306.45,243.14
2018,8,2,8,0,364.0,188.0,3.1,17.4,375.0,356.71,283.79
2018,8,2,8,15,490.5,178.5,3.15,17.85,456.5,440.41,350.18
2018,8,2,8,30,617.0,169.0,3.2,18.3,538.0,535.46,424.05
2018,8,2,8,45,653.0,171.0,3.25,18.75,588.5,593.25,467.71
2018,8,2,9,0,689.0,173.0,3.3,19.2,639.0,652.85,511.83
2018,8,2,9,15,718.0,171.5,3.35,19.6,683.0,705.28,549.84
2018,8,2,9,30,747.0,170.0,3.4,20.0,727.0,758.03,587.29
2018,8,2,9,45,777.0,163.5,3.45,20.4,767.5,803.94,618.24
2018,8,2,10,0,807.0,157.0,3.5,20.8,808.0,851.83,649.72
2018,8,2,10,15,818.5,158.5,3.55,21.1,839.0,890.77,674.88
2018,8,2,10,30,830.0,160.0,3.6,21.4,870.0,927.5,698.37
2018,8,2,10,45,839.5,159.0,3.7,21.7,893.5,957.38,717.4
2018,8,2,11,0,849.0,158.0,3.8,22.0,917.0,984.52,734.58
2018,8,2,11,15,854.5,158.0,3.85,22.1,933.5,1005.86,748.15
2018,8,2,11,30,860.0,158.0,3.9,22.2,950.0,1023.99,759.67
2018,8,2,11,45,864.0,157.0,3.95,22.3,958.5,1026.88,761.16
2018,8,2,12,0,868.0,156.0,4.0,22.4,967.0,1035.58,766.75
2018,8,2,12,15,872.0,154.0,4.0,22.4,969.0,1039.88,769.46
2018,8,2,12,30,876.0,152.0,4.0,22.4,971.0,1040.72,770.02
2018,8,2,12,45,880.5,148.0,4.05,22.45,966.0,1036.56,767.61
2018,8,2,13,0,885.0,144.0,4.1,22.5,961.0,1028.83,762.97
2018,8,2,13,15,881.5,144.0,4.1,22.45,947.0,1013.66,753.46
2018,8,2,13,30,878.0,144.0,4.1,22.4,933.0,995.17,741.85
2018,8,2,13,45,871.0,143.5,4.1,22.35,910.5,969.65,725.57
2018,8,2,14,0,864.0,143.0,4.1,22.3,888.0,941.17,707.31
2018,8,2,14,15,853.0,143.0,4.1,22.2,858.0,913.21,689.51
2018,8,2,14,30,842.0,143.0,4.1,22.1,828.0,875.96,665.19
2018,8,2,14,45,827.5,143.0,4.05,22.0,792.5,833.65,636.98
2018,8,2,15,0,813.0,143.0,4.0,21.9,757.0,789.63,607.34
2018,8,2,15,15,799.5,140.0,4.0,21.9,716.5,741.92,574.71
2018,8,2,15,30,786.0,137.0,4.0,21.9,676.0,692.99,539.15
2018,8,2,15,45,760.5,136.0,4.05,21.5,629.5,638.0,499.08
2018,8,2,16,0,735.0,135.0,4.1,21.1,583.0,582.53,457.55
2018,8,2,16,15,699.0,134.5,4.1,20.7,532.5,522.59,411.29
2018,8,2,16,30,663.0,134.0,4.1,20.3,482.0,464.85,365.48
2018,8,2,16,45,623.5,129.5,4.15,19.95,430.5,404.31,316.32
2018,8,2,17,0,584.0,125.0,4.2,19.6,379.0,347.18,268.66
2018,8,2,17,15,537.0,117.0,4.15,19.05,327.5,285.98,217.17
2018,8,2,17,30,490.0,109.0,4.1,18.5,276.0,231.93,170.97
2018,8,2,17,45,428.5,98.0,4.1,17.95,226.0,177.36,125.3
2018,8,2,18,0,367.0,87.0,4.1,17.4,176.0,129.95,87.13
2018,8,2,18,15,301.0,70.5,4.0,16.9,132.0,84.73,53.7
2018,8,2,18,30,235.0,54.0,3.9,16.4,88.0,47.64,30.53
2018,8,2,18,45,157.5,36.0,3.8,15.85,55.0,28.15,17.33
2018,8,2,19,0,80.0,18.0,3.7,15.3,22.0,14.2,0.0
2018,8,2,19,15,40.0,9.0,3.65,15.05,11.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,3,5,15,9.5,3.5,2.5,12.65,4.0,0.0,0.0
2018,8,3,5,30,19.0,7.0,2.5,13.0,8.0,6.67,0.0
2018,8,3,5,45,46.5,21.5,2.55,13.35,27.0,19.08,8.79
2018,8,3,6,0,74.0,36.0,2.6,13.7,46.0,29.56,20.0
2018,8,3,6,15,106.5,60.0,2.55,14.15,81.0,59.41,40.93
2018,8,3,6,30,139.0,84.0,2.5,14.6,116.0,92.38,66.6
2018,8,3,6,45,169.5,111.0,2.45,15.05,159.5,132.09,98.99
2018,8,3,7,0,200.0,138.0,2.4,15.5,203.0,175.97,135.34
2018,8,3,7,15,230.5,162.5,2.3,15.9,250.0,222.97,174.27
2018,8,3,7,30,261.0,187.0,2.2,16.3,297.0,272.78,215.06
2018,8,3,7,45,290.0,206.5,2.1,16.75,343.0,320.73,253.67
2018,8,3,8,0,319.0,226.0,2.0,17.2,389.0,371.64,293.75
2018,8,3,8,15,344.0,244.0,1.95,17.85,435.5,421.74,332.07
2018,8,3,8,30,369.0,262.0,1.9,18.5,482.0,473.9,370.89
2018,8,3,8,45,392.0,275.5,1.85,19.15,525.5,522.23,405.85
2018,8,3,9,0,415.0,289.0,1.8,19.8,569.0,571.88,440.82
2018,8,3,9,15,482.0,276.5,1.75,20.55,621.0,634.89,485.18
2018,8,3,9,30,549.0,264.0,1.7,21.3,673.0,696.93,527.66
2018,8,3,9,45,630.5,235.0,1.7,22.0,726.0,760.08,570.8
2018,8,3,10,0,712.0,206.0,1.7,22.7,779.0,824.83,613.98
2018,8,3,10,15,721.5,209.0,1.7,23.2,808.0,861.09,635.46
2018,8,3,10,30,731.0,212.0,1.7,23.7,837.0,895.33,655.51
2018,8,3,10,45,737.5,215.0,1.7,24.15,859.5,924.54,672.22
2018,8,3,11,0,744.0,218.0,1.7,24.6,882.0,951.21,687.22
2018,8,3,11,15,741.0,224.0,1.8,24.8,895.0,969.0,698.48
2018,8,3,11,30,738.0,230.0,1.9,25.0,908.0,983.68,707.89
2018,8,3,11,45,738.5,231.5,2.0,25.25,915.0,994.07,714.55
2018,8,3,12,0,739.0,233.0,2.1,25.5,922.0,1001.34,719.33
2018,8,3,12,15,727.5,240.5,2.25,25.5,919.0,999.5,719.69
2018,8,3,12,30,716.0,248.0,2.4,25.5,916.0,994.46,718.11
2018,8,3,12,45,698.5,256.5,2.55,25.55,904.5,981.35,711.2
2018,8,3,13,0,681.0,265.0,2.7,25.6,893.0,965.38,702.25
2018,8,3,13,15,676.0,263.0,2.85,25.5,878.0,948.57,693.17
2018,8,3,13,30,671.0,261.0,3.0,25.4,863.0,929.07,682.18
2018,8,3,13,45,663.5,258.0,3.1,25.35,841.0,903.67,666.62
2018,8,3,14,0,656.0,255.0,3.2,25.3,819.0,875.95,649.36
2018,8,3,14,15,648.0,249.5,3.3,25.1,791.5,843.19,628.88
2018,8,3,14,30,640.0,244.0,3.4,24.9,764.0,808.51,606.76
2018,8,3,14,45,630.0,237.0,3.45,24.75,730.5,769.0,580.54
2018,8,3,15,0,620.0,230.0,3.5,24.6,697.0,728.1,552.9
2018,8,3,15,15,603.5,223.5,3.5,24.6,658.0,681.7,520.23
2018,8,3,15,30,587.0,217.0,3.5,24.6,619.0,632.5,485.03
2018,8,3,15,45,570.0,207.5,3.65,24.05,576.0,582.43,449.84
2018,8,3,16,0,553.0,198.0,3.8,23.5,533.0,532.58,413.69
2018,8,3,16,15,530.5,186.5,3.8,23.1,486.5,478.26,372.58
2018,8,3,16,30,508.0,175.0,3.8,22.7,440.0,425.24,331.38
2018,8,3,16,45,477.5,163.0,3.8,22.25,392.0,369.83,287.31
2018,8,3,17,0,447.0,151.0,3.8,21.8,344.0,317.13,244.35
2018,8,3,17,15,409.0,137.0,3.8,21.25,296.0,263.14,199.77
2018,8,3,17,30,371.0,123.0,3.8,20.7,248.0,213.25,158.05
2018,8,3,17,45,324.5,106.0,3.75,20.1,202.0,163.25,116.75
2018,8,3,18,0,278.0,89.0,3.7,19.5,156.0,118.9,81.14
2018,8,3,18,15,224.5,69.5,3.65,19.05,115.0,78.17,50.76
2018,8,3,18,30,171.0,50.0,3.6,18.6,74.0,44.33,28.52
2018,8,3,18,45,113.5,32.0,3.55,18.15,45.5,26.3,15.4
2018,8,3,19,0,56.0,14.0,3.5,17.7,17.0,11.87,0.0
2018,8,3,19,15,28.0,7.0,3.4,17.55,8.5,6.67,0.0
2018,8,3,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.35,15.2,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.4,15.5,8.0,6.67,0.0
2018,8,4,5,45,55.5,22.5,2.45,15.85,28.5,18.79,8.08
2018,8,4,6,0,89.0,38.0,2.5,16.2,49.0,31.05,20.99
2018,8,4,6,15,127.5,62.0,2.5,16.6,86.5,61.15,41.24
2018,8,4,6,30,166.0,86.0,2.5,17.0,124.0,96.89,68.52
2018,8,4,6,45,203.5,110.5,2.55,17.4,168.5,138.09,101.63
2018,8,4,7,0,241.0,135.0,2.6,17.8,213.0,184.16,139.5
2018,8,4,7,15,279.5,156.0,2.6,18.3,261.5,232.0,178.9
2018,8,4,7,30,318.0,177.0,2.6,18.8,310.0,284.29,221.63
2018,8,4,7,45,355.5,192.5,2.6,19.25,359.0,335.23,262.79
2018,8,4,8,0,393.0,208.0,2.6,19.7,408.0,389.93,306.11
2018,8,4,8,15,426.5,218.0,2.65,20.3,454.5,444.58,348.38
2018,8,4,8,30,460.0,228.0,2.7,20.9,501.0,498.76,389.33
2018,8,4,8,45,492.5,234.5,2.75,21.45,547.5,551.31,428.26
2018,8,4,9,0,525.0,241.0,2.8,22.0,594.0,605.76,467.7
2018,8,4,9,15,590.5,226.0,2.9,22.5,646.0,664.49,510.52
2018,8,4,9,30,656.0,211.0,3.0,23.0,698.0,729.85,557.14
2018,8,4,9,45,732.5,182.5,3.1,23.5,751.0,790.8,600.3
2018,8,4,10,0,809.0,154.0,3.2,24.0,804.0,851.4,640.01
2018,8,4,10,15,795.5,168.5,3.3,24.2,827.0,881.64,659.28
2018,8,4,10,30,782.0,183.0,3.4,24.4,850.0,908.12,676.2
2018,8,4,10,45,758.5,202.5,3.5,24.55,863.5,931.86,691.42
2018,8,4,11,0,735.0,222.0,3.6,24.7,877.0,947.3,701.15
2018,8,4,11,15,770.0,207.5,3.7,24.7,904.0,980.78,723.43
2018,8,4,11,30,805.0,193.0,3.8,24.7,931.0,1006.41,740.36
2018,8,4,11,45,789.0,204.5,3.95,24.7,933.5,1010.69,743.65
2018,8,4,12,0,773.0,216.0,4.1,24.7,936.0,1018.49,749.53
2018,8,4,12,15,792.0,204.5,4.15,24.7,942.5,1021.21,751.51
2018,8,4,12,30,811.0,193.0,4.2,24.7,949.0,1027.66,756.1
2018,8,4,12,45,834.5,176.5,4.3,24.65,949.0,1029.9,758.46
2018,8,4,13,0,858.0,160.0,4.4,24.6,949.0,1028.12,758.3
2018,8,4,13,15,838.5,169.0,4.45,24.5,930.0,1006.5,744.91
2018,8,4,13,30,819.0,178.0,4.5,24.4,911.0,981.97,729.71
2018,8,4,13,45,778.0,195.0,4.55,24.3,878.0,942.53,704.51
2018,8,4,14,0,737.0,212.0,4.6,24.2,845.0,907.21,682.05
2018,8,4,14,15,727.5,210.0,4.65,23.95,817.0,874.47,661.53
2018,8,4,14,30,718.0,208.0,4.7,23.7,789.0,839.61,639.32
2018,8,4,14,45,686.5,213.0,4.7,23.45,749.5,791.8,606.24
2018,8,4,15,0,655.0,218.0,4.7,23.2,710.0,743.81,572.48
2018,8,4,15,15,638.5,212.5,4.7,23.2,670.5,696.94,538.86
2018,8,4,15,30,622.0,207.0,4.7,23.2,631.0,649.56,504.26
2018,8,4,15,45,597.0,201.0,4.7,22.5,586.0,593.43,463.76
2018,8,4,16,0,572.0,195.0,4.7,21.8,541.0,540.89,424.82
2018,8,4,16,15,553.0,183.0,4.65,21.4,495.0,486.98,383.32
2018,8,4,16,30,534.0,171.0,4.6,21.0,449.0,433.98,341.43
2018,8,4,16,45,515.5,157.0,4.55,20.65,402.5,380.44,297.96
2018,8,4,17,0,497.0,143.0,4.5,20.3,356.0,328.26,254.42
2018,8,4,17,15,476.0,127.0,4.4,19.85,309.5,274.98,209.13
2018,8,4,17,30,455.0,111.0,4.3,19.4,263.0,223.8,164.87
2018,8,4,17,45,427.0,94.5,4.2,18.95,218.0,173.04,121.26
2018,8,4,18,0,399.0,78.0,4.1,18.5,173.0,125.61,81.73
2018,8,4,18,15,345.0,62.5,4.0,18.0,130.5,80.5,48.42
2018,8,4,18,30,291.0,47.0,3.9,17.5,88.0,42.1,25.54
2018,8,4,18,45,206.0,32.5,3.8,17.0,55.5,25.47,14.54
2018,8,4,19,0,121.0,18.0,3.7,16.5,23.0,14.31,0.0
2018,8,4,19,15,60.5,9.0,3.65,16.25,11.5,8.58,0.0
2018,8,4,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,5,15,8.0,3.5,2.65,12.55,4.0,0.0,0.0
2018,8,5,5,30,16.0,7.0,2.7,12.8,8.0,6.67,0.0
2018,8,5,5,45,50.0,24.0,2.75,13.1,30.0,20.97,9.34
2018,8,5,6,0,84.0,41.0,2.8,13.4,52.0,34.93,24.55
2018,8,5,6,15,107.0,63.0,2.75,13.75,83.0,61.62,42.8
2018,8,5,6,30,130.0,85.0,2.7,14.1,114.0,91.97,66.75
2018,8,5,6,45,72.5,95.0,2.65,14.5,112.0,100.38,76.68
2018,8,5,7,0,15.0,105.0,2.6,14.9,110.0,100.47,79.2
2018,8,5,7,15,8.5,115.0,2.55,15.4,118.0,109.08,86.41
2018,8,5,7,30,2.0,125.0,2.5,15.9,126.0,116.84,92.6
2018,8,5,7,45,5.5,145.0,2.4,16.35,148.0,137.32,108.97
2018,8,5,8,0,9.0,165.0,2.3,16.8,170.0,158.29,125.51
2018,8,5,8,15,24.5,196.5,2.3,17.4,211.0,196.97,156.08
2018,8,5,8,30,40.0,228.0,2.3,18.0,252.0,241.02,190.42
2018,8,5,8,45,180.5,255.0,2.25,18.55,374.5,363.91,287.4
2018,8,5,9,0,321.0,282.0,2.2,19.1,497.0,501.67,391.92
2018,8,5,9,15,452.5,267.5,2.25,19.65,591.5,605.52,468.72
2018,8,5,9,30,584.0,253.0,2.3,20.2,686.0,713.82,546.75
2018,8,5,9,45,617.0,246.5,2.35,20.75,723.5,761.21,578.63
2018,8,5,10,0,650.0,240.0,2.4,21.3,761.0,807.2,609.5
2018,8,5,10,15,643.0,250.5,2.45,21.7,781.5,834.59,626.54
2018,8,5,10,30,636.0,261.0,2.5,22.1,802.0,859.2,641.64
2018,8,5,10,45,674.5,250.0,2.6,22.55,837.5,902.23,670.49
2018,8,5,11,0,713.0,239.0,2.7,23.0,873.0,944.15,697.51
2018,8,5,11,15,718.0,241.0,2.75,23.2,889.0,965.15,710.33
2018,8,5,11,30,723.0,243.0,2.8,23.4,905.0,983.32,721.53
2018,8,5,11,45,669.5,271.0,2.85,23.6,888.0,966.37,709.3
2018,8,5,12,0,616.0,299.0,2.9,23.8,871.0,945.11,693.57
2018,8,5,12,15,574.0,320.5,2.95,23.9,854.0,925.45,679.54
2018,8,5,12,30,532.0,342.0,3.0,24.0,837.0,904.19,664.38
2018,8,5,12,45,643.5,281.0,3.05,24.1,875.0,951.86,699.93
2018,8,5,13,0,755.0,220.0,3.1,24.2,913.0,993.92,728.73
2018,8,5,13,15,766.0,211.0,3.15,24.25,904.5,984.53,722.84
2018,8,5,13,30,777.0,202.0,3.2,24.3,896.0,971.65,715.19
2018,8,5,13,45,766.5,202.5,3.25,24.3,873.0,944.92,698.56
2018,8,5,14,0,756.0,203.0,3.3,24.3,850.0,915.64,680.26
2018,8,5,14,15,739.5,204.0,3.35,24.2,819.5,879.22,657.27
2018,8,5,14,30,723.0,205.0,3.4,24.1,789.0,841.01,632.89
2018,8,5,14,45,701.5,205.0,3.45,24.05,751.5,796.21,602.78
2018,8,5,15,0,680.0,205.0,3.5,24.0,714.0,750.57,571.37
2018,8,5,15,15,664.0,199.5,3.5,24.0,674.0,703.06,537.95
2018,8,5,15,30,648.0,194.0,3.5,24.0,634.0,654.93,503.44
2018,8,5,15,45,617.0,191.0,3.55,23.6,587.5,599.17,463.31
2018,8,5,16,0,586.0,188.0,3.6,23.2,541.0,542.23,421.34
2018,8,5,16,15,545.5,182.5,3.6,22.8,489.5,482.2,375.79
2018,8,5,16,30,505.0,177.0,3.6,22.4,438.0,425.25,331.5
2018,8,5,16,45,464.0,167.5,3.55,22.05,388.0,367.72,285.7
2018,8,5,17,0,423.0,158.0,3.5,21.7,338.0,314.06,242.07
2018,8,5,17,15,380.5,142.5,3.45,21.05,288.5,258.54,196.64
2018,8,5,17,30,338.0,127.0,3.4,20.4,239.0,206.51,153.62
2018,8,5,17,45,288.0,108.0,3.35,19.8,192.0,156.56,112.72
2018,8,5,18,0,238.0,89.0,3.3,19.2,145.0,112.7,77.8
2018,8,5,18,15,186.5,68.0,3.25,18.65,105.0,73.33,48.32
2018,8,5,18,30,135.0,47.0,3.2,18.1,65.0,40.78,26.3
2018,8,5,18,45,84.5,29.0,3.15,17.55,38.5,23.93,12.96
2018,8,5,19,0,34.0,11.0,3.1,17.0,12.0,10.48,0.0
2018,8,5,19,15,17.0,5.5,3.1,16.75,6.0,5.24,0.0
2018,8,5,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.15,13.65,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.1,14.0,5.0,4.77,0.0
2018,8,6,5,45,34.0,17.5,2.05,14.35,21.0,15.73,5.11
2018,8,6,6,0,57.0,30.0,2.0,14.7,37.0,26.41,17.06
2018,8,6,6,15,87.5,53.0,1.95,15.2,69.5,52.31,35.42
2018,8,6,6,30,118.0,76.0,1.9,15.7,102.0,82.9,59.24
2018,8,6,6,45,150.0,103.0,1.85,16.2,145.0,121.52,90.49
2018,8,6,7,0,182.0,130.0,1.8,16.7,188.0,164.54,125.81
2018,8,6,7,15,213.5,155.5,1.75,17.2,235.0,210.21,163.29
2018,8,6,7,30,245.0,181.0,1.7,17.7,282.0,261.81,205.12
2018,8,6,7,45,275.5,202.5,1.65,18.25,330.0,311.38,244.57
2018,8,6,8,0,306.0,224.0,1.6,18.8,378.0,364.17,285.63
2018,8,6,8,15,332.5,241.5,1.6,19.45,424.5,413.97,323.43
2018,8,6,8,30,359.0,259.0,1.6,20.1,471.0,466.01,361.94
2018,8,6,8,45,384.0,272.0,1.6,20.7,515.0,514.7,397.11
2018,8,6,9,0,409.0,285.0,1.6,21.3,559.0,564.91,432.52
2018,8,6,9,15,433.0,293.0,1.65,21.9,599.0,616.48,468.26
2018,8,6,9,30,457.0,301.0,1.7,22.5,639.0,663.77,500.33
2018,8,6,9,45,481.0,303.5,1.7,23.15,674.5,706.16,528.07
2018,8,6,10,0,505.0,306.0,1.7,23.8,710.0,748.65,555.35
2018,8,6,10,15,518.5,311.0,1.8,24.25,739.0,784.22,578.53
2018,8,6,10,30,532.0,316.0,1.9,24.7,768.0,818.67,600.77
2018,8,6,10,45,543.5,318.5,2.0,25.15,791.0,847.41,619.06
2018,8,6,11,0,555.0,321.0,2.1,25.6,814.0,874.49,636.17
2018,8,6,11,15,561.0,324.0,2.25,25.8,829.5,894.85,649.79
2018,8,6,11,30,567.0,327.0,2.4,26.0,845.0,913.0,662.01
2018,8,6,11,45,570.5,328.0,2.5,26.2,853.0,924.28,669.36
2018,8,6,12,0,574.0,329.0,2.6,26.4,861.0,933.04,675.18
2018,8,6,12,15,617.0,302.0,2.75,26.6,874.5,951.35,689.1
2018,8,6,12,30,660.0,275.0,2.9,26.8,888.0,966.94,701.18
2018,8,6,12,45,715.0,240.0,3.0,26.95,899.0,982.64,712.45
2018,8,6,13,0,770.0,205.0,3.1,27.1,910.0,987.28,715.96
2018,8,6,13,15,760.0,207.5,3.2,27.1,894.0,975.43,709.37
2018,8,6,13,30,750.0,210.0,3.3,27.1,878.0,954.39,696.91
2018,8,6,13,45,736.0,212.0,3.4,27.05,854.5,926.39,680.0
2018,8,6,14,0,722.0,214.0,3.5,27.0,831.0,896.09,661.46
2018,8,6,14,15,700.5,217.5,3.55,26.85,799.5,858.58,637.87
2018,8,6,14,30,679.0,221.0,3.6,26.7,768.0,819.67,612.35
2018,8,6,14,45,650.5,224.5,3.65,26.55,730.0,773.94,581.47
2018,8,6,15,0,622.0,228.0,3.7,26.4,692.0,727.94,549.91
2018,8,6,15,15,605.5,221.5,3.7,26.4,653.0,681.3,517.23
2018,8,6,15,30,589.0,215.0,3.7,26.4,614.0,631.8,481.96
2018,8,6,15,45,552.5,212.0,3.7,25.85,566.0,575.3,441.52
2018,8,6,16,0,516.0,209.0,3.7,25.3,518.0,520.83,401.63
2018,8,6,16,15,472.5,202.5,3.65,24.8,467.5,461.58,357.07
2018,8,6,16,30,429.0,196.0,3.6,24.3,417.0,405.89,314.27
2018,8,6,16,45,391.5,182.5,3.55,23.8,368.0,347.13,268.32
2018,8,6,17,0,354.0,169.0,3.5,23.3,319.0,295.68,227.14
2018,8,6,17,15,317.0,150.5,3.4,22.55,271.5,243.65,185.07
2018,8,6,17,30,280.0,132.0,3.3,21.8,224.0,195.77,145.92
2018,8,6,17,45,237.0,110.0,3.25,21.1,178.5,147.95,107.11
2018,8,6,18,0,194.0,88.0,3.2,20.4,133.0,105.53,73.42
2018,8,6,18,15,149.5,65.5,3.15,19.8,95.0,68.18,45.24
2018,8,6,18,30,105.0,43.0,3.1,19.2,57.0,36.96,23.45
2018,8,6,18,45,64.5,26.0,3.1,18.65,33.5,21.57,10.68
2018,8,6,19,0,24.0,9.0,3.1,18.1,10.0,8.58,0.0
2018,8,6,19,15,12.0,4.5,3.05,17.8,5.0,4.29,0.0
2018,8,6,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.2,13.85,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.2,14.3,9.0,7.63,0.0
2018,8,7,5,45,86.5,25.0,2.2,14.75,34.0,20.72,7.8
2018,8,7,6,0,143.0,42.0,2.2,15.2,59.0,34.1,23.5
2018,8,7,6,15,200.0,61.0,2.2,15.55,97.5,64.46,41.77
2018,8,7,6,30,257.0,80.0,2.2,15.9,136.0,102.68,69.61
2018,8,7,6,45,285.5,95.0,2.15,16.25,172.5,139.35,99.6
2018,8,7,7,0,314.0,110.0,2.1,16.6,209.0,179.39,133.61
2018,8,7,7,15,322.5,129.5,2.1,17.05,247.0,220.81,169.52
2018,8,7,7,30,331.0,149.0,2.1,17.5,285.0,263.13,205.51
2018,8,7,7,45,349.0,168.0,2.05,17.9,328.0,309.71,243.87
2018,8,7,8,0,367.0,187.0,2.0,18.3,371.0,357.97,282.54
2018,8,7,8,15,424.0,195.5,2.0,18.85,429.0,422.57,332.76
2018,8,7,8,30,481.0,204.0,2.0,19.4,487.0,488.77,382.99
2018,8,7,8,45,511.0,212.0,2.0,19.9,534.0,542.14,422.36
2018,8,7,9,0,541.0,220.0,2.0,20.4,581.0,597.17,461.99
2018,8,7,9,15,555.5,236.5,2.1,20.7,627.0,650.7,500.04
2018,8,7,9,30,570.0,253.0,2.2,21.0,673.0,703.96,537.13
2018,8,7,9,45,537.5,284.0,2.25,21.3,695.5,733.11,555.38
2018,8,7,10,0,505.0,315.0,2.3,21.6,718.0,758.06,570.54
2018,8,7,10,15,521.5,318.5,2.4,21.75,748.0,794.85,595.8
2018,8,7,10,30,538.0,322.0,2.5,21.9,778.0,830.67,620.08
2018,8,7,10,45,553.5,322.5,2.6,22.05,802.5,861.34,640.76
2018,8,7,11,0,569.0,323.0,2.7,22.2,827.0,890.46,660.35
2018,8,7,11,15,581.5,321.5,2.75,22.25,844.5,912.85,675.27
2018,8,7,11,30,594.0,320.0,2.8,22.3,862.0,933.12,688.82
2018,8,7,11,45,606.5,315.5,2.9,22.4,873.0,948.23,699.32
2018,8,7,12,0,619.0,311.0,3.0,22.5,884.0,960.92,708.31
2018,8,7,12,15,622.5,309.0,3.05,22.5,885.5,964.25,710.85
2018,8,7,12,30,626.0,307.0,3.1,22.5,887.0,964.74,711.68
2018,8,7,12,45,628.0,304.0,3.15,22.55,882.0,959.91,708.93
2018,8,7,13,0,630.0,301.0,3.2,22.6,877.0,952.23,704.39
2018,8,7,13,15,632.0,294.0,3.25,22.6,864.0,937.85,695.68
2018,8,7,13,30,634.0,287.0,3.3,22.6,851.0,920.69,685.16
2018,8,7,13,45,635.5,277.0,3.35,22.65,830.5,897.43,670.43
2018,8,7,14,0,637.0,267.0,3.4,22.7,810.0,871.53,653.84
2018,8,7,14,15,633.5,259.0,3.45,22.6,783.5,840.6,633.88
2018,8,7,14,30,630.0,251.0,3.5,22.5,757.0,807.53,612.2
2018,8,7,14,45,611.0,245.5,3.55,22.4,718.5,762.2,581.3
2018,8,7,15,0,592.0,240.0,3.6,22.3,680.0,713.97,547.92
2018,8,7,15,15,580.5,230.5,3.6,22.3,642.5,669.25,516.21
2018,8,7,15,30,569.0,221.0,3.6,22.3,605.0,623.82,483.36
2018,8,7,15,45,566.5,207.5,3.6,21.95,568.0,579.78,451.63
2018,8,7,16,0,564.0,194.0,3.6,21.6,531.0,534.61,418.17
2018,8,7,16,15,548.0,182.0,3.6,21.25,486.5,482.59,378.44
2018,8,7,16,30,532.0,170.0,3.6,20.9,442.0,431.19,338.06
2018,8,7,16,45,505.5,157.0,3.55,20.6,394.0,375.13,292.85
2018,8,7,17,0,479.0,144.0,3.5,20.3,346.0,321.33,248.34
2018,8,7,17,15,441.0,130.5,3.45,19.75,297.0,265.92,202.11
2018,8,7,17,30,403.0,117.0,3.4,19.2,248.0,214.62,158.72
2018,8,7,17,45,356.0,100.5,3.3,18.65,201.5,163.13,115.77
2018,8,7,18,0,309.0,84.0,3.2,18.1,155.0,117.3,78.77
2018,8,7,18,15,248.0,65.5,3.15,17.6,113.0,74.49,47.28
2018,8,7,18,30,187.0,47.0,3.1,17.1,71.0,39.36,25.0
2018,8,7,18,45,119.5,29.5,3.05,16.55,42.5,24.28,12.34
2018,8,7,19,0,52.0,12.0,3.0,16.0,14.0,11.44,0.0
2018,8,7,19,15,26.0,6.0,2.95,15.75,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,5,15,12.0,3.5,1.85,13.45,4.0,0.0,0.0
2018,8,8,5,30,24.0,7.0,1.8,13.8,8.0,6.67,0.0
2018,8,8,5,45,69.5,23.5,1.8,14.15,31.0,19.52,6.26
2018,8,8,6,0,115.0,40.0,1.8,14.5,54.0,32.55,22.18
2018,8,8,6,15,166.0,60.5,1.7,14.9,91.0,61.94,40.89
2018,8,8,6,30,217.0,81.0,1.6,15.3,128.0,98.65,68.11
2018,8,8,6,45,250.5,99.5,1.55,15.7,167.5,136.96,99.18
2018,8,8,7,0,284.0,118.0,1.5,16.1,207.0,179.41,134.68
2018,8,8,7,15,306.5,137.0,1.45,16.55,249.0,222.99,171.56
2018,8,8,7,30,329.0,156.0,1.4,17.0,291.0,269.1,209.95
2018,8,8,7,45,360.0,172.0,1.35,17.45,337.5,318.29,249.84
2018,8,8,8,0,391.0,188.0,1.3,17.9,384.0,370.55,291.13
2018,8,8,8,15,459.5,195.0,1.3,18.4,448.0,441.18,345.4
2018,8,8,8,30,528.0,202.0,1.3,18.9,512.0,514.54,400.25
2018,8,8,8,45,560.5,208.0,1.3,19.4,560.0,569.92,440.3
2018,8,8,9,0,593.0,214.0,1.3,19.9,608.0,627.05,480.61
2018,8,8,9,15,601.5,224.0,1.3,20.3,645.5,672.13,511.18
2018,8,8,9,30,610.0,234.0,1.3,20.7,683.0,718.61,541.97
2018,8,8,9,45,612.5,245.0,1.3,21.15,714.0,757.59,566.76
2018,8,8,10,0,615.0,256.0,1.3,21.6,745.0,794.72,589.83
2018,8,8,10,15,629.0,258.5,1.35,21.95,775.0,831.73,613.61
2018,8,8,10,30,643.0,261.0,1.4,22.3,805.0,867.24,636.09
2018,8,8,10,45,656.0,261.0,1.45,22.6,829.0,897.61,655.18
2018,8,8,11,0,669.0,261.0,1.5,22.9,853.0,925.94,672.86
2018,8,8,11,15,678.0,261.0,1.55,23.1,869.5,948.11,686.73
2018,8,8,11,30,687.0,261.0,1.6,23.3,886.0,967.71,698.99
2018,8,8,11,45,695.5,258.5,1.65,23.5,896.0,981.55,707.46
2018,8,8,12,0,704.0,256.0,1.7,23.7,906.0,992.49,714.19
2018,8,8,12,15,705.5,255.5,1.75,23.8,907.5,995.37,716.22
2018,8,8,12,30,707.0,255.0,1.8,23.9,909.0,995.16,716.48
2018,8,8,12,45,706.0,254.0,1.85,23.95,902.5,988.83,713.12
2018,8,8,13,0,705.0,253.0,1.9,24.0,896.0,979.44,707.96
2018,8,8,13,15,704.0,248.5,2.0,24.05,882.0,963.52,699.29
2018,8,8,13,30,703.0,244.0,2.1,24.1,868.0,944.68,688.73
2018,8,8,13,45,700.5,239.0,2.15,24.1,847.5,921.09,674.67
2018,8,8,14,0,698.0,234.0,2.2,24.1,827.0,894.84,658.83
2018,8,8,14,15,691.0,228.5,2.3,24.0,799.0,861.56,638.54
2018,8,8,14,30,684.0,223.0,2.4,23.9,771.0,826.15,616.46
2018,8,8,14,45,675.0,216.0,2.5,23.75,737.0,785.68,590.56
2018,8,8,15,0,666.0,209.0,2.6,23.6,703.0,743.61,562.97
2018,8,8,15,15,650.0,203.0,2.6,23.6,663.0,695.97,529.86
2018,8,8,15,30,634.0,197.0,2.6,23.6,623.0,647.77,495.69
2018,8,8,15,45,617.0,189.0,2.7,23.2,580.0,596.69,459.8
2018,8,8,16,0,600.0,181.0,2.8,22.8,537.0,542.99,420.9
2018,8,8,16,15,578.5,171.0,2.85,22.45,490.5,488.12,379.61
2018,8,8,16,30,557.0,161.0,2.9,22.1,444.0,434.36,337.9
2018,8,8,16,45,526.5,150.0,2.95,21.75,395.0,377.13,292.31
2018,8,8,17,0,496.0,139.0,3.0,21.4,346.0,322.55,247.59
2018,8,8,17,15,455.5,126.0,3.0,20.8,296.5,265.87,200.64
2018,8,8,17,30,415.0,113.0,3.0,20.2,247.0,213.56,156.69
2018,8,8,17,45,364.5,97.0,2.95,19.6,199.5,161.19,113.29
2018,8,8,18,0,314.0,81.0,2.9,19.0,152.0,114.89,76.24
2018,8,8,18,15,250.0,62.5,2.85,18.4,110.0,71.66,44.77
2018,8,8,18,30,186.0,44.0,2.8,17.8,68.0,36.52,22.77
2018,8,8,18,45,116.0,27.5,2.75,17.25,40.0,22.72,10.49
2018,8,8,19,0,46.0,11.0,2.7,16.7,12.0,10.48,0.0
2018,8,8,19,15,23.0,5.5,2.7,16.45,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,9,5,15,13.5,3.0,1.75,13.75,3.5,0.0,0.0
2018,8,9,5,30,27.0,6.0,1.7,14.2,7.0,5.72,0.0
2018,8,9,5,45,76.0,21.5,1.7,14.6,29.0,17.95,4.39
2018,8,9,6,0,125.0,37.0,1.7,15.0,51.0,30.27,20.11
2018,8,9,6,15,175.5,58.0,1.65,15.55,89.0,60.37,39.16
2018,8,9,6,30,226.0,79.0,1.6,16.1,127.0,97.98,66.92
2018,8,9,6,45,270.0,99.5,1.5,16.6,172.5,140.5,100.91
2018,8,9,7,0,314.0,120.0,1.4,17.1,218.0,188.54,140.5
2018,8,9,7,15,351.5,138.0,1.4,17.65,266.0,237.61,181.38
2018,8,9,7,30,389.0,156.0,1.4,18.2,314.0,293.3,227.08
2018,8,9,7,45,420.5,170.5,1.35,18.8,362.0,345.44,269.01
2018,8,9,8,0,452.0,185.0,1.3,19.4,410.0,400.59,312.08
2018,8,9,8,15,479.0,196.5,1.3,20.0,457.0,453.24,352.17
2018,8,9,8,30,506.0,208.0,1.3,20.6,504.0,507.84,392.49
2018,8,9,8,45,528.0,218.0,1.25,21.2,548.5,559.48,429.12
2018,8,9,9,0,550.0,228.0,1.2,21.8,593.0,611.97,465.17
2018,8,9,9,15,578.0,231.0,1.2,22.35,635.5,662.45,499.4
2018,8,9,9,30,606.0,234.0,1.2,22.9,678.0,716.0,534.79
2018,8,9,9,45,633.5,232.5,1.2,23.4,717.0,762.97,565.1
2018,8,9,10,0,661.0,231.0,1.2,23.9,756.0,809.75,594.67
2018,8,9,10,15,671.5,235.0,1.25,24.35,785.5,846.53,617.49
2018,8,9,10,30,682.0,239.0,1.3,24.8,815.0,881.47,638.92
2018,8,9,10,45,690.5,241.0,1.3,25.25,837.5,910.5,655.66
2018,8,9,11,0,699.0,243.0,1.3,25.7,860.0,937.19,670.47
2018,8,9,11,15,705.0,244.5,1.4,25.9,876.0,958.41,683.94
2018,8,9,11,30,711.0,246.0,1.5,26.1,892.0,976.88,695.77
2018,8,9,11,45,715.5,246.0,1.6,26.35,901.0,989.43,703.85
2018,8,9,12,0,720.0,246.0,1.7,26.6,910.0,998.96,710.16
2018,8,9,12,15,724.0,243.5,1.8,26.65,911.5,1002.32,713.28
2018,8,9,12,30,728.0,241.0,1.9,26.7,913.0,1002.52,714.55
2018,8,9,12,45,732.0,236.5,2.05,26.75,907.5,997.46,713.2
2018,8,9,13,0,736.0,232.0,2.2,26.8,902.0,989.17,709.83
2018,8,9,13,15,734.0,229.0,2.3,26.8,888.0,973.35,701.26
2018,8,9,13,30,732.0,226.0,2.4,26.8,874.0,954.53,690.8
2018,8,9,13,45,729.0,221.5,2.5,26.75,853.0,930.35,676.94
2018,8,9,14,0,726.0,217.0,2.6,26.7,832.0,903.42,661.2
2018,8,9,14,15,720.0,211.5,2.65,26.65,804.0,870.22,640.78
2018,8,9,14,30,714.0,206.0,2.7,26.6,776.0,834.74,618.68
2018,8,9,14,45,706.0,199.0,2.75,26.5,742.0,794.01,592.33
2018,8,9,15,0,698.0,192.0,2.8,26.4,708.0,751.52,564.24
2018,8,9,15,15,682.0,187.0,2.8,26.4,668.0,703.59,531.15
2018,8,9,15,30,666.0,182.0,2.8,26.4,628.0,654.99,496.93
2018,8,9,15,45,650.0,173.5,2.85,26.1,584.0,602.57,460.0
2018,8,9,16,0,634.0,165.0,2.9,25.8,540.0,550.07,421.93
2018,8,9,16,15,615.5,154.5,2.9,25.45,493.0,494.46,380.35
2018,8,9,16,30,597.0,144.0,2.9,25.1,446.0,439.57,338.02
2018,8,9,16,45,564.5,133.5,2.9,24.75,395.0,377.17,288.76
2018,8,9,17,0,532.0,123.0,2.9,24.4,344.0,320.29,242.45
2018,8,9,17,15,497.0,112.0,2.8,23.75,296.0,265.27,196.82
2018,8,9,17,30,462.0,101.0,2.7,23.1,248.0,213.91,153.54
2018,8,9,17,45,412.5,88.5,2.6,22.45,202.0,162.25,110.85
2018,8,9,18,0,363.0,76.0,2.5,21.8,156.0,116.43,74.48
2018,8,9,18,15,289.0,60.0,2.5,21.15,113.0,71.83,43.07
2018,8,9,18,30,215.0,44.0,2.5,20.5,70.0,36.4,24.92
2018,8,9,18,45,136.5,27.5,2.5,19.9,41.5,21.65,8.78
2018,8,9,19,0,58.0,11.0,2.5,19.3,13.0,10.48,0.0
2018,8,9,19,15,29.0,5.5,2.5,19.0,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
