Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,5,15,31.0,5.0,2.1,14.4,5.5,0.0,0.0
2018,8,10,5,30,62.0,10.0,2.1,14.9,11.0,9.53,0.0
2018,8,10,5,45,162.5,24.5,2.15,15.4,40.0,19.38,3.98
2018,8,10,6,0,263.0,39.0,2.2,15.9,69.0,30.34,19.99
2018,8,10,6,15,340.5,52.0,2.15,16.35,111.0,63.95,36.68
2018,8,10,6,30,418.0,65.0,2.1,16.8,153.0,108.46,67.12
2018,8,10,6,45,472.0,75.0,2.05,17.25,200.5,156.94,105.87
2018,8,10,7,0,526.0,85.0,2.0,17.7,248.0,210.48,151.06
2018,8,10,7,15,566.0,94.0,1.95,18.25,298.0,265.04,198.12
2018,8,10,7,30,606.0,103.0,1.9,18.8,348.0,323.84,248.02
2018,8,10,7,45,634.5,110.5,1.9,19.35,397.5,380.3,295.13
2018,8,10,8,0,663.0,118.0,1.9,19.9,447.0,439.05,342.54
2018,8,10,8,15,685.5,124.0,1.9,20.6,494.5,495.12,386.15
2018,8,10,8,30,708.0,130.0,1.9,21.3,542.0,552.19,428.95
2018,8,10,8,45,723.5,135.5,1.85,22.0,586.0,605.04,466.91
2018,8,10,9,0,739.0,141.0,1.8,22.7,630.0,657.6,503.29
2018,8,10,9,15,755.0,144.5,1.85,23.2,671.0,707.91,538.02
2018,8,10,9,30,771.0,148.0,1.9,23.7,712.0,755.5,569.54
2018,8,10,9,45,784.0,150.0,1.95,24.2,747.5,799.61,597.36
2018,8,10,10,0,797.0,152.0,2.0,24.7,783.0,842.09,623.73
2018,8,10,10,15,806.5,153.5,2.05,25.05,812.5,879.13,646.55
2018,8,10,10,30,816.0,155.0,2.1,25.4,842.0,913.84,667.71
2018,8,10,10,45,823.0,155.5,2.2,25.7,864.5,942.65,685.55
2018,8,10,11,0,830.0,156.0,2.3,26.0,887.0,968.63,701.59
2018,8,10,11,15,836.0,156.0,2.4,26.1,903.0,990.12,715.33
2018,8,10,11,30,842.0,156.0,2.5,26.2,919.0,1008.44,727.14
2018,8,10,11,45,846.5,154.5,2.6,26.3,927.5,1020.4,735.0
2018,8,10,12,0,851.0,153.0,2.7,26.4,936.0,1019.44,734.75
2018,8,10,12,15,845.0,157.0,2.85,26.4,934.5,1029.17,742.32
2018,8,10,12,30,839.0,161.0,3.0,26.4,933.0,1025.85,741.49
2018,8,10,12,45,830.5,164.5,3.1,26.35,923.5,1016.04,736.36
2018,8,10,13,0,822.0,168.0,3.2,26.3,914.0,1002.9,729.18
2018,8,10,13,15,821.5,164.5,3.3,26.25,900.0,987.18,720.35
2018,8,10,13,30,821.0,161.0,3.4,26.2,886.0,968.15,709.37
2018,8,10,13,45,820.0,156.5,3.5,26.1,865.0,944.4,695.39
2018,8,10,14,0,819.0,152.0,3.6,26.0,844.0,917.53,679.27
2018,8,10,14,15,814.5,147.5,3.7,25.85,816.0,884.55,659.04
2018,8,10,14,30,810.0,143.0,3.8,25.7,788.0,848.91,636.79
2018,8,10,14,45,804.0,138.0,3.85,25.55,754.5,809.03,611.13
2018,8,10,15,0,798.0,133.0,3.9,25.4,721.0,766.94,583.63
2018,8,10,15,15,784.0,130.5,3.9,25.4,681.0,719.5,551.46
2018,8,10,15,30,770.0,128.0,3.9,25.4,641.0,670.94,516.5
2018,8,10,15,45,737.0,128.0,4.0,24.95,591.5,612.5,474.35
2018,8,10,16,0,704.0,128.0,4.1,24.5,542.0,554.41,431.27
2018,8,10,16,15,644.5,130.0,4.1,24.2,484.0,485.63,378.37
2018,8,10,16,30,585.0,132.0,4.1,23.9,426.0,421.63,327.96
2018,8,10,16,45,616.5,112.0,4.1,23.55,392.5,380.61,293.93
2018,8,10,17,0,648.0,92.0,4.1,23.2,359.0,335.11,254.54
2018,8,10,17,15,606.5,86.0,4.0,22.7,308.5,276.06,204.27
2018,8,10,17,30,565.0,80.0,3.9,22.2,258.0,221.3,157.02
2018,8,10,17,45,510.0,71.5,3.85,21.7,210.0,166.12,110.56
2018,8,10,18,0,455.0,63.0,3.8,21.2,162.0,117.46,71.62
2018,8,10,18,15,328.5,52.0,3.65,20.65,113.5,67.12,38.05
2018,8,10,18,30,202.0,41.0,3.5,20.1,65.0,33.42,22.35
2018,8,10,18,45,119.0,25.5,3.35,19.6,38.0,20.06,6.75
2018,8,10,19,0,36.0,10.0,3.2,19.1,11.0,9.53,0.0
2018,8,10,19,15,18.0,5.0,3.15,18.85,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,11,5,15,11.0,4.0,2.7,15.45,4.0,0.0,0.0
2018,8,11,5,30,22.0,8.0,2.8,15.8,8.0,7.63,0.0
2018,8,11,5,45,97.0,23.0,2.9,16.1,32.5,19.09,2.38
2018,8,11,6,0,172.0,38.0,3.0,16.4,57.0,29.5,19.11
2018,8,11,6,15,284.0,52.0,3.0,16.85,103.0,60.59,35.63
2018,8,11,6,30,396.0,66.0,3.0,17.3,149.0,106.65,66.46
2018,8,11,6,45,448.5,77.0,3.0,17.7,195.5,153.0,103.53
2018,8,11,7,0,501.0,88.0,3.0,18.1,242.0,207.32,149.45
2018,8,11,7,15,555.0,95.5,3.0,18.7,295.0,263.23,197.29
2018,8,11,7,30,609.0,103.0,3.0,19.3,348.0,325.04,249.65
2018,8,11,7,45,639.0,110.0,3.05,19.9,398.0,381.86,297.49
2018,8,11,8,0,669.0,117.0,3.1,20.5,448.0,441.14,345.88
2018,8,11,8,15,692.0,123.0,3.1,21.1,496.0,497.83,390.73
2018,8,11,8,30,715.0,129.0,3.1,21.7,544.0,555.59,434.9
2018,8,11,8,45,732.5,134.0,3.15,22.25,588.5,609.58,475.12
2018,8,11,9,0,750.0,139.0,3.2,22.8,633.0,663.45,514.09
2018,8,11,9,15,761.0,145.0,3.25,23.2,673.5,713.23,549.3
2018,8,11,9,30,772.0,151.0,3.3,23.6,714.0,759.71,580.98
2018,8,11,9,45,779.0,156.0,3.3,24.0,748.0,802.07,608.26
2018,8,11,10,0,786.0,161.0,3.3,24.4,782.0,842.39,633.78
2018,8,11,10,15,795.5,163.5,3.35,24.6,812.0,880.14,658.07
2018,8,11,10,30,805.0,166.0,3.4,24.8,842.0,915.6,680.66
2018,8,11,10,45,812.0,167.0,3.45,25.0,865.0,944.7,698.88
2018,8,11,11,0,819.0,168.0,3.5,25.2,888.0,970.99,715.25
2018,8,11,11,15,824.0,168.5,3.55,25.25,903.5,991.86,728.47
2018,8,11,11,30,829.0,169.0,3.6,25.3,919.0,1009.55,739.71
2018,8,11,11,45,831.5,169.0,3.65,25.35,927.0,1020.96,746.94
2018,8,11,12,0,834.0,169.0,3.7,25.4,935.0,1028.95,752.09
2018,8,11,12,15,834.0,169.0,3.75,25.35,935.0,1030.97,753.77
2018,8,11,12,30,834.0,169.0,3.8,25.3,935.0,1029.49,753.34
2018,8,11,12,45,832.5,168.0,3.85,25.3,927.5,1022.0,748.95
2018,8,11,13,0,831.0,167.0,3.9,25.3,920.0,1011.08,742.45
2018,8,11,13,15,827.0,165.5,3.95,25.25,904.5,993.81,732.0
2018,8,11,13,30,823.0,164.0,4.0,25.2,889.0,973.33,719.49
2018,8,11,13,45,817.5,162.0,4.0,25.15,867.0,947.82,703.34
2018,8,11,14,0,812.0,160.0,4.0,25.1,845.0,919.39,685.25
2018,8,11,14,15,802.5,158.0,4.05,25.0,815.5,884.67,663.2
2018,8,11,14,30,793.0,156.0,4.1,24.9,786.0,847.61,639.38
2018,8,11,14,45,780.5,153.5,4.1,24.75,750.5,805.46,611.71
2018,8,11,15,0,768.0,151.0,4.1,24.6,715.0,761.62,582.57
2018,8,11,15,15,753.0,147.5,4.1,24.6,674.5,715.27,550.19
2018,8,11,15,30,738.0,144.0,4.1,24.6,634.0,665.89,514.41
2018,8,11,15,45,718.0,139.5,4.05,24.15,589.0,611.61,474.95
2018,8,11,16,0,698.0,135.0,4.0,23.7,544.0,557.44,434.51
2018,8,11,16,15,671.0,130.0,4.0,23.35,495.5,499.41,389.9
2018,8,11,16,30,644.0,125.0,4.0,23.0,447.0,442.83,345.11
2018,8,11,16,45,610.0,118.5,3.95,22.65,397.0,383.56,296.97
2018,8,11,17,0,576.0,112.0,3.9,22.3,347.0,327.2,249.93
2018,8,11,17,15,532.0,103.0,3.85,21.8,297.0,268.54,200.51
2018,8,11,17,30,488.0,94.0,3.8,21.3,247.0,212.73,153.02
2018,8,11,17,45,429.5,82.5,3.75,20.8,199.0,158.84,108.16
2018,8,11,18,0,371.0,71.0,3.7,20.3,151.0,111.89,70.9
2018,8,11,18,15,294.5,56.5,3.65,19.75,109.0,68.18,40.33
2018,8,11,18,30,218.0,42.0,3.6,19.2,67.0,33.89,22.71
2018,8,11,18,45,133.0,26.0,3.55,18.65,39.0,20.55,5.77
2018,8,11,19,0,48.0,10.0,3.5,18.1,11.0,9.53,0.0
2018,8,11,19,15,24.0,5.0,3.5,17.8,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,15,9.0,3.0,2.1,14.4,3.0,0.0,0.0
2018,8,12,5,30,18.0,6.0,2.1,14.7,6.0,5.72,0.0
2018,8,12,5,45,66.5,22.0,2.1,15.0,28.0,18.27,0.42
2018,8,12,6,0,115.0,38.0,2.1,15.3,50.0,30.96,20.33
2018,8,12,6,15,171.0,58.5,2.0,15.65,88.0,60.31,39.18
2018,8,12,6,30,227.0,79.0,1.9,16.0,126.0,98.02,66.87
2018,8,12,6,45,276.0,98.5,1.8,16.35,171.5,140.75,100.95
2018,8,12,7,0,325.0,118.0,1.7,16.7,217.0,189.55,141.28
2018,8,12,7,15,366.5,133.5,1.65,17.25,264.5,240.14,183.56
2018,8,12,7,30,408.0,149.0,1.6,17.8,312.0,294.13,228.17
2018,8,12,7,45,442.5,161.5,1.55,18.35,360.5,346.78,270.96
2018,8,12,8,0,477.0,174.0,1.5,18.9,409.0,402.75,315.15
2018,8,12,8,15,505.5,184.0,1.5,19.45,456.0,456.14,356.27
2018,8,12,8,30,534.0,194.0,1.5,20.0,503.0,511.57,397.69
2018,8,12,8,45,557.5,201.0,1.5,20.55,546.5,562.61,434.7
2018,8,12,9,0,581.0,208.0,1.5,21.1,590.0,614.54,471.31
2018,8,12,9,15,619.0,205.0,1.55,21.55,635.0,670.65,510.71
2018,8,12,9,30,657.0,202.0,1.6,22.0,680.0,725.47,548.36
2018,8,12,9,45,698.0,191.0,1.7,22.45,721.5,775.48,582.68
2018,8,12,10,0,739.0,180.0,1.8,22.9,763.0,825.84,615.7
2018,8,12,10,15,750.5,181.5,1.9,23.2,792.5,863.23,639.5
2018,8,12,10,30,762.0,183.0,2.0,23.5,822.0,898.58,661.92
2018,8,12,10,45,772.0,183.0,2.15,23.75,845.5,924.02,678.39
2018,8,12,11,0,782.0,183.0,2.3,24.0,869.0,951.35,696.18
2018,8,12,11,15,789.0,182.5,2.4,24.1,885.0,972.52,709.87
2018,8,12,11,30,796.0,182.0,2.5,24.2,901.0,990.7,721.73
2018,8,12,11,45,802.0,180.5,2.65,24.3,910.0,1003.74,730.84
2018,8,12,12,0,808.0,179.0,2.8,24.4,919.0,1013.52,737.97
2018,8,12,12,15,813.5,175.5,2.9,24.35,921.0,1017.4,741.37
2018,8,12,12,30,819.0,172.0,3.0,24.3,923.0,1017.86,742.71
2018,8,12,12,45,824.0,167.0,3.1,24.25,917.0,1012.78,740.56
2018,8,12,13,0,829.0,162.0,3.2,24.2,911.0,1004.18,736.24
2018,8,12,13,15,829.0,159.0,3.3,24.05,897.5,989.24,728.11
2018,8,12,13,30,829.0,156.0,3.4,23.9,884.0,970.96,717.82
2018,8,12,13,45,829.0,151.0,3.45,23.7,863.5,947.31,703.73
2018,8,12,14,0,829.0,146.0,3.5,23.5,843.0,920.46,687.48
2018,8,12,14,15,824.0,142.5,3.55,23.3,815.0,887.65,667.08
2018,8,12,14,30,819.0,139.0,3.6,23.1,787.0,852.17,644.69
2018,8,12,14,45,813.0,134.0,3.65,22.9,753.0,811.82,618.68
2018,8,12,15,0,807.0,129.0,3.7,22.7,719.0,769.23,590.78
2018,8,12,15,15,793.0,126.0,3.7,22.7,678.5,720.79,557.66
2018,8,12,15,30,779.0,123.0,3.7,22.7,638.0,671.2,521.83
2018,8,12,15,45,763.5,118.0,3.75,22.15,593.5,617.75,483.29
2018,8,12,16,0,748.0,113.0,3.8,21.6,549.0,563.88,443.17
2018,8,12,16,15,726.5,108.0,3.8,21.25,501.0,506.54,398.63
2018,8,12,16,30,705.0,103.0,3.8,20.9,453.0,449.78,353.14
2018,8,12,16,45,674.5,97.5,3.8,20.6,403.0,389.76,303.66
2018,8,12,17,0,644.0,92.0,3.8,20.3,353.0,332.13,254.72
2018,8,12,17,15,600.5,86.0,3.75,19.8,302.5,272.68,203.68
2018,8,12,17,30,557.0,80.0,3.7,19.3,252.0,217.77,155.9
2018,8,12,17,45,496.0,71.5,3.65,18.85,203.5,162.01,108.78
2018,8,12,18,0,435.0,63.0,3.6,18.4,155.0,113.54,70.01
2018,8,12,18,15,348.0,51.5,3.55,17.95,112.0,66.78,37.77
2018,8,12,18,30,261.0,40.0,3.5,17.5,69.0,31.91,21.09
2018,8,12,18,45,158.0,25.5,3.4,17.0,40.5,20.23,3.9
2018,8,12,19,0,55.0,11.0,3.3,16.5,12.0,10.48,0.0
2018,8,12,19,15,27.5,5.5,3.25,16.25,6.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,5,15,12.5,3.5,2.55,12.75,3.5,0.0,0.0
2018,8,13,5,30,25.0,7.0,2.6,13.1,7.0,6.67,0.0
2018,8,13,5,45,86.5,23.0,2.65,13.4,31.0,19.03,0.0
2018,8,13,6,0,148.0,39.0,2.7,13.7,55.0,31.72,20.97
2018,8,13,6,15,182.0,55.0,2.7,14.1,85.0,58.01,37.14
2018,8,13,6,30,216.0,71.0,2.7,14.5,115.0,89.78,60.85
2018,8,13,6,45,121.5,89.0,2.7,14.95,115.0,104.12,77.52
2018,8,13,7,0,27.0,107.0,2.7,15.4,115.0,105.78,83.09
2018,8,13,7,15,21.0,121.5,2.7,15.85,128.5,118.99,94.29
2018,8,13,7,30,15.0,136.0,2.7,16.3,142.0,131.97,104.91
2018,8,13,7,45,23.5,155.5,2.7,16.8,166.5,155.0,123.35
2018,8,13,8,0,32.0,175.0,2.7,17.3,191.0,181.52,144.41
2018,8,13,8,15,185.0,190.0,2.7,17.65,295.5,283.51,226.78
2018,8,13,8,30,338.0,205.0,2.7,18.0,400.0,402.93,321.2
2018,8,13,8,45,478.0,197.0,2.7,18.4,497.0,508.62,402.86
2018,8,13,9,0,618.0,189.0,2.7,18.8,594.0,624.38,489.8
2018,8,13,9,15,652.0,190.0,2.7,19.05,641.5,680.38,530.0
2018,8,13,9,30,686.0,191.0,2.7,19.3,689.0,737.34,570.37
2018,8,13,9,45,695.0,196.5,2.75,19.6,722.5,779.13,598.97
2018,8,13,10,0,704.0,202.0,2.8,19.9,756.0,819.28,626.03
2018,8,13,10,15,716.0,204.0,2.85,20.1,785.5,856.65,650.55
2018,8,13,10,30,728.0,206.0,2.9,20.3,815.0,892.12,673.54
2018,8,13,10,45,737.5,207.0,2.9,20.45,838.0,922.07,692.43
2018,8,13,11,0,747.0,208.0,2.9,20.6,861.0,949.55,709.61
2018,8,13,11,15,753.0,208.5,3.0,20.65,877.0,970.44,723.46
2018,8,13,11,30,759.0,209.0,3.1,20.7,893.0,988.39,735.48
2018,8,13,11,45,764.0,208.0,3.15,20.8,901.5,1000.7,743.31
2018,8,13,12,0,769.0,207.0,3.2,20.9,910.0,1009.81,749.17
2018,8,13,12,15,787.5,195.5,3.25,20.85,915.5,1011.91,750.96
2018,8,13,12,30,806.0,184.0,3.3,20.8,921.0,1017.41,755.19
2018,8,13,12,45,789.0,187.5,3.35,20.8,904.0,999.04,743.49
2018,8,13,13,0,772.0,191.0,3.4,20.8,887.0,977.6,729.98
2018,8,13,13,15,675.5,229.0,3.45,20.75,830.5,917.4,690.32
2018,8,13,13,30,579.0,267.0,3.5,20.7,774.0,850.1,643.37
2018,8,13,13,45,497.5,289.0,3.6,20.65,717.0,779.9,593.87
2018,8,13,14,0,416.0,311.0,3.7,20.6,660.0,713.66,546.13
2018,8,13,14,15,625.0,221.5,3.75,20.5,725.0,796.66,612.23
2018,8,13,14,30,834.0,132.0,3.8,20.4,790.0,857.45,656.92
2018,8,13,14,45,825.5,128.5,3.8,20.3,755.0,816.02,628.64
2018,8,13,15,0,817.0,125.0,3.8,20.2,720.0,772.49,599.32
2018,8,13,15,15,803.0,122.5,3.8,20.2,679.5,724.09,565.9
2018,8,13,15,30,789.0,120.0,3.8,20.2,639.0,674.51,529.82
2018,8,13,15,45,771.5,115.5,3.85,19.85,593.5,619.76,489.48
2018,8,13,16,0,754.0,111.0,3.9,19.5,548.0,564.76,447.72
2018,8,13,16,15,729.5,106.5,3.9,19.2,499.0,505.94,401.53
2018,8,13,16,30,705.0,102.0,3.9,18.9,450.0,448.05,354.64
2018,8,13,16,45,672.5,97.0,3.9,18.6,399.5,387.64,304.4
2018,8,13,17,0,640.0,92.0,3.9,18.3,349.0,329.86,254.91
2018,8,13,17,15,522.5,93.0,3.85,17.9,283.5,254.65,192.4
2018,8,13,17,30,405.0,94.0,3.8,17.5,218.0,190.83,139.94
2018,8,13,17,45,377.5,79.5,3.8,17.05,177.5,145.11,100.39
2018,8,13,18,0,350.0,65.0,3.8,16.6,137.0,102.67,65.18
2018,8,13,18,15,283.0,52.0,3.7,16.2,99.5,62.48,36.8
2018,8,13,18,30,216.0,39.0,3.6,15.8,62.0,30.46,19.88
2018,8,13,18,45,124.5,23.5,3.5,15.4,35.0,18.62,0.99
2018,8,13,19,0,33.0,8.0,3.4,15.0,8.0,7.63,0.0
2018,8,13,19,15,16.5,4.0,3.4,14.8,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,5,15,6.0,2.5,2.85,13.05,2.5,0.0,0.0
2018,8,14,5,30,12.0,5.0,2.9,13.3,5.0,4.77,0.0
2018,8,14,5,45,33.0,18.0,3.0,13.55,21.0,15.84,0.0
2018,8,14,6,0,54.0,31.0,3.1,13.8,37.0,26.86,16.75
2018,8,14,6,15,47.0,47.0,3.15,14.2,54.0,44.59,30.2
2018,8,14,6,30,40.0,63.0,3.2,14.6,71.0,62.42,45.51
2018,8,14,6,45,20.0,78.5,3.2,15.0,82.5,76.14,58.28
2018,8,14,7,0,0.0,94.0,3.2,15.4,94.0,86.96,68.27
2018,8,14,7,15,0.5,108.5,3.2,15.85,108.5,100.86,79.72
2018,8,14,7,30,1.0,123.0,3.2,16.3,123.0,114.85,91.0
2018,8,14,7,45,0.5,131.5,3.2,16.75,131.5,122.88,97.19
2018,8,14,8,0,0.0,140.0,3.2,17.2,140.0,130.83,103.2
2018,8,14,8,15,2.5,156.0,3.2,17.55,157.5,147.41,116.24
2018,8,14,8,30,5.0,172.0,3.2,17.9,175.0,164.32,129.39
2018,8,14,8,45,10.0,196.0,3.2,18.25,202.5,190.79,150.12
2018,8,14,9,0,15.0,220.0,3.2,18.6,230.0,217.86,171.07
2018,8,14,9,15,17.0,236.0,3.2,18.85,248.0,235.56,184.43
2018,8,14,9,30,19.0,252.0,3.2,19.1,266.0,253.45,197.86
2018,8,14,9,45,24.5,278.0,3.2,19.4,297.0,284.1,221.11
2018,8,14,10,0,30.0,304.0,3.2,19.7,328.0,323.39,250.66
2018,8,14,10,15,107.0,333.5,3.2,19.85,422.5,431.74,334.47
2018,8,14,10,30,184.0,363.0,3.2,20.0,517.0,536.15,412.91
2018,8,14,10,45,371.0,324.5,3.25,20.2,645.0,696.81,533.3
2018,8,14,11,0,558.0,286.0,3.3,20.4,773.0,846.14,641.19
2018,8,14,11,15,667.0,240.5,3.35,20.45,832.5,920.13,693.52
2018,8,14,11,30,776.0,195.0,3.4,20.5,892.0,984.99,736.57
2018,8,14,11,45,781.0,193.5,3.4,20.6,900.5,996.82,743.34
2018,8,14,12,0,786.0,192.0,3.4,20.7,909.0,1005.44,748.52
2018,8,14,12,15,792.5,188.0,3.45,20.7,911.0,1009.75,751.63
2018,8,14,12,30,799.0,184.0,3.5,20.7,913.0,1010.69,752.65
2018,8,14,12,45,805.5,178.0,3.55,20.7,907.5,1006.15,750.16
2018,8,14,13,0,812.0,172.0,3.6,20.7,902.0,998.11,745.48
2018,8,14,13,15,719.0,210.5,3.65,20.65,849.0,940.95,707.82
2018,8,14,13,30,626.0,249.0,3.7,20.6,796.0,877.41,664.75
2018,8,14,13,45,627.5,241.0,3.75,20.5,777.5,855.86,651.4
2018,8,14,14,0,629.0,233.0,3.8,20.4,759.0,831.71,635.82
2018,8,14,14,15,711.0,192.0,3.8,20.3,766.5,842.44,645.48
2018,8,14,14,30,793.0,151.0,3.8,20.2,774.0,841.99,646.33
2018,8,14,14,45,720.0,171.0,3.85,20.05,717.0,776.25,601.31
2018,8,14,15,0,647.0,191.0,3.9,19.9,660.0,710.13,553.69
2018,8,14,15,15,690.5,165.0,3.9,19.9,640.0,686.43,537.93
2018,8,14,15,30,734.0,139.0,3.9,19.9,620.0,656.73,516.93
2018,8,14,15,45,725.0,131.0,3.85,19.55,578.0,605.94,479.15
2018,8,14,16,0,716.0,123.0,3.8,19.2,536.0,554.23,439.71
2018,8,14,16,15,694.5,117.5,3.8,18.9,489.0,497.66,395.25
2018,8,14,16,30,673.0,112.0,3.8,18.6,442.0,441.94,350.11
2018,8,14,16,45,642.0,105.5,3.8,18.3,392.0,382.35,300.6
2018,8,14,17,0,611.0,99.0,3.8,18.0,342.0,325.29,251.81
2018,8,14,17,15,567.0,91.0,3.75,17.55,291.5,265.62,200.3
2018,8,14,17,30,523.0,83.0,3.7,17.1,241.0,210.65,152.29
2018,8,14,17,45,441.0,74.5,3.65,16.7,190.0,151.61,103.16
2018,8,14,18,0,359.0,66.0,3.6,16.3,139.0,104.07,65.99
2018,8,14,18,15,295.0,52.0,3.5,15.9,100.5,62.66,36.71
2018,8,14,18,30,231.0,38.0,3.4,15.5,62.0,29.69,19.07
2018,8,14,18,45,136.0,23.0,3.3,15.15,35.0,18.28,0.0
2018,8,14,19,0,41.0,8.0,3.2,14.8,8.0,7.63,0.0
2018,8,14,19,15,20.5,4.0,3.15,14.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.6,13.8,6.0,5.72,0.0
2018,8,15,5,45,53.0,17.5,2.7,14.1,21.5,14.68,0.0
2018,8,15,6,0,84.0,29.0,2.8,14.4,37.0,23.99,14.18
2018,8,15,6,15,151.0,46.5,2.8,14.8,72.0,49.12,30.59
2018,8,15,6,30,218.0,64.0,2.8,15.2,107.0,83.89,55.62
2018,8,15,6,45,109.0,77.0,2.85,15.65,98.5,91.22,67.0
2018,8,15,7,0,0.0,90.0,2.9,16.1,90.0,83.33,65.0
2018,8,15,7,15,0.0,102.5,2.85,16.5,102.5,95.19,74.79
2018,8,15,7,30,0.0,115.0,2.8,16.9,115.0,107.06,84.34
2018,8,15,7,45,7.0,137.5,2.8,17.35,141.0,131.27,103.83
2018,8,15,8,0,14.0,160.0,2.8,17.8,167.0,156.42,123.84
2018,8,15,8,15,48.0,198.5,2.75,18.15,225.5,215.34,171.02
2018,8,15,8,30,82.0,237.0,2.7,18.5,284.0,275.99,218.73
2018,8,15,8,45,90.5,262.0,2.65,18.85,317.5,310.86,245.19
2018,8,15,9,0,99.0,287.0,2.6,19.2,351.0,346.56,271.92
2018,8,15,9,15,248.5,282.0,2.6,19.45,457.5,469.17,367.43
2018,8,15,9,30,398.0,277.0,2.6,19.7,564.0,599.15,465.06
2018,8,15,9,45,578.5,218.5,2.6,19.95,659.0,707.74,545.96
2018,8,15,10,0,759.0,160.0,2.6,20.2,754.0,820.49,625.68
2018,8,15,10,15,801.0,147.0,2.7,20.4,795.0,870.11,658.15
2018,8,15,10,30,843.0,134.0,2.8,20.6,836.0,919.03,690.35
2018,8,15,10,45,853.0,133.0,2.85,20.75,859.5,942.5,704.93
2018,8,15,11,0,863.0,132.0,2.9,20.9,883.0,969.93,722.4
2018,8,15,11,15,869.0,131.5,2.95,20.95,899.0,991.01,735.88
2018,8,15,11,30,875.0,131.0,3.0,21.0,915.0,1008.84,747.33
2018,8,15,11,45,880.0,129.0,3.1,21.05,923.5,1020.77,755.44
2018,8,15,12,0,885.0,127.0,3.2,21.1,932.0,1029.22,761.41
2018,8,15,12,15,885.5,127.0,3.25,21.1,932.5,1031.63,763.27
2018,8,15,12,30,886.0,127.0,3.3,21.1,933.0,1030.43,762.93
2018,8,15,12,45,885.0,126.0,3.35,21.1,925.5,1023.1,758.68
2018,8,15,13,0,884.0,125.0,3.4,21.1,918.0,1012.21,752.22
2018,8,15,13,15,882.0,122.5,3.45,21.0,902.5,995.27,742.12
2018,8,15,13,30,880.0,120.0,3.5,20.9,887.0,974.9,729.79
2018,8,15,13,45,877.0,118.0,3.5,20.85,865.5,950.76,714.46
2018,8,15,14,0,874.0,116.0,3.5,20.8,844.0,923.42,696.98
2018,8,15,14,15,867.5,114.0,3.5,20.7,815.0,889.92,675.36
2018,8,15,14,30,861.0,112.0,3.5,20.6,786.0,853.72,651.77
2018,8,15,14,45,853.0,109.0,3.55,20.5,751.0,812.73,624.89
2018,8,15,15,0,845.0,106.0,3.6,20.4,716.0,769.53,596.12
2018,8,15,15,15,832.0,103.5,3.6,20.4,675.5,724.46,565.21
2018,8,15,15,30,819.0,101.0,3.6,20.4,635.0,674.24,529.48
2018,8,15,15,45,803.5,98.0,3.55,20.1,590.5,620.86,489.75
2018,8,15,16,0,788.0,95.0,3.5,19.8,546.0,566.95,448.49
2018,8,15,16,15,768.5,90.5,3.5,19.55,498.0,509.1,403.01
2018,8,15,16,30,749.0,86.0,3.5,19.3,450.0,451.74,356.42
2018,8,15,16,45,720.5,81.5,3.45,19.05,400.0,391.36,305.92
2018,8,15,17,0,692.0,77.0,3.4,18.8,350.0,332.19,254.97
2018,8,15,17,15,650.5,71.5,3.35,18.35,299.0,271.17,201.85
2018,8,15,17,30,609.0,66.0,3.3,17.9,248.0,214.41,151.75
2018,8,15,17,45,549.5,59.0,3.25,17.5,199.0,157.45,103.01
2018,8,15,18,0,490.0,52.0,3.2,17.1,150.0,107.54,62.96
2018,8,15,18,15,399.0,42.5,3.15,16.7,107.0,60.68,31.74
2018,8,15,18,30,308.0,33.0,3.1,16.3,64.0,26.66,16.28
2018,8,15,18,45,182.5,20.5,3.0,15.9,36.0,17.0,0.0
2018,8,15,19,0,57.0,8.0,2.9,15.5,8.0,7.63,0.0
2018,8,15,19,15,28.5,4.0,2.9,15.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,5,15,25.0,4.0,1.9,12.55,4.0,0.0,0.0
2018,8,16,5,30,50.0,8.0,2.0,13.0,8.0,7.63,0.0
2018,8,16,5,45,130.5,18.5,2.1,13.45,29.0,14.66,0.0
2018,8,16,6,0,211.0,29.0,2.2,13.9,50.0,22.52,12.85
2018,8,16,6,15,200.0,40.0,2.25,14.4,69.0,45.36,25.96
2018,8,16,6,30,189.0,51.0,2.3,14.9,88.0,68.73,44.22
2018,8,16,6,45,95.5,72.0,2.3,15.35,91.0,84.32,61.85
2018,8,16,7,0,2.0,93.0,2.3,15.8,94.0,86.57,67.72
2018,8,16,7,15,3.5,110.0,2.3,16.25,111.5,103.2,81.44
2018,8,16,7,30,5.0,127.0,2.3,16.7,129.0,120.09,95.1
2018,8,16,7,45,11.0,147.5,2.3,17.15,152.5,142.4,112.95
2018,8,16,8,0,17.0,168.0,2.3,17.6,176.0,165.49,131.2
2018,8,16,8,15,79.5,190.0,2.3,18.0,234.5,223.96,178.16
2018,8,16,8,30,142.0,212.0,2.3,18.4,293.0,291.48,231.68
2018,8,16,8,45,417.5,178.0,2.25,18.8,443.5,452.4,359.23
2018,8,16,9,0,693.0,144.0,2.2,19.2,594.0,631.81,494.9
2018,8,16,9,15,772.5,127.0,2.15,19.55,658.5,703.9,546.17
2018,8,16,9,30,852.0,110.0,2.1,19.9,723.0,777.52,595.32
2018,8,16,9,45,861.5,112.0,2.1,20.25,758.5,821.33,622.97
2018,8,16,10,0,871.0,114.0,2.1,20.6,794.0,863.01,649.03
2018,8,16,10,15,879.5,115.5,2.1,20.9,824.0,900.95,672.38
2018,8,16,10,30,888.0,117.0,2.1,21.2,854.0,936.27,693.77
2018,8,16,10,45,893.5,118.5,2.15,21.45,877.5,965.95,711.99
2018,8,16,11,0,899.0,120.0,2.2,21.7,901.0,992.5,728.17
2018,8,16,11,15,902.5,121.0,2.25,21.85,916.5,1013.31,740.94
2018,8,16,11,30,906.0,122.0,2.3,22.0,932.0,1030.65,751.6
2018,8,16,11,45,908.0,122.0,2.4,22.1,940.0,1041.91,759.17
2018,8,16,12,0,910.0,122.0,2.5,22.2,948.0,1049.52,764.57
2018,8,16,12,15,911.5,121.5,2.6,22.25,948.5,1052.42,767.22
2018,8,16,12,30,913.0,121.0,2.7,22.3,949.0,1051.61,767.63
2018,8,16,12,45,913.0,119.0,2.75,22.3,941.5,1044.02,763.42
2018,8,16,13,0,913.0,117.0,2.8,22.3,934.0,1032.73,756.98
2018,8,16,13,15,909.5,116.5,2.85,22.25,918.5,1015.91,747.17
2018,8,16,13,30,906.0,116.0,2.9,22.2,903.0,995.59,735.15
2018,8,16,13,45,901.0,114.5,2.95,22.15,880.0,969.45,719.29
2018,8,16,14,0,896.0,113.0,3.0,22.1,857.0,940.12,701.27
2018,8,16,14,15,889.0,111.5,3.05,21.95,827.5,905.97,680.16
2018,8,16,14,30,882.0,110.0,3.1,21.8,798.0,869.07,657.0
2018,8,16,14,45,872.5,107.5,3.1,21.65,762.0,826.54,629.38
2018,8,16,15,0,863.0,105.0,3.1,21.5,726.0,781.85,599.96
2018,8,16,15,15,850.0,103.0,3.1,21.5,685.0,733.18,567.0
2018,8,16,15,30,837.0,101.0,3.1,21.5,644.0,685.88,533.94
2018,8,16,15,45,820.5,97.5,3.15,21.1,598.0,630.4,493.7
2018,8,16,16,0,804.0,94.0,3.2,20.7,552.0,574.45,451.8
2018,8,16,16,15,782.0,90.5,3.2,20.45,503.0,515.4,405.72
2018,8,16,16,30,760.0,87.0,3.2,20.2,454.0,457.06,358.65
2018,8,16,16,45,729.5,82.5,3.15,19.9,402.5,395.16,307.32
2018,8,16,17,0,699.0,78.0,3.1,19.6,351.0,334.73,255.67
2018,8,16,17,15,654.5,72.5,3.05,19.2,299.0,272.36,201.71
2018,8,16,17,30,610.0,67.0,3.0,18.8,247.0,214.62,151.09
2018,8,16,17,45,546.0,60.5,2.95,18.35,197.5,157.3,102.51
2018,8,16,18,0,482.0,54.0,2.9,17.9,148.0,107.59,63.12
2018,8,16,18,15,386.0,43.5,2.8,17.45,104.5,60.14,31.8
2018,8,16,18,30,290.0,33.0,2.7,17.0,61.0,26.9,16.14
2018,8,16,18,45,171.0,20.5,2.6,16.55,34.5,16.35,0.0
2018,8,16,19,0,52.0,8.0,2.5,16.1,8.0,7.63,0.0
2018,8,16,19,15,26.0,4.0,2.5,15.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,5,15,6.5,1.5,1.55,13.25,1.5,0.0,0.0
2018,8,17,5,30,13.0,3.0,1.6,13.7,3.0,2.86,0.0
2018,8,17,5,45,54.5,13.0,1.65,14.15,17.5,11.06,0.0
2018,8,17,6,0,96.0,23.0,1.7,14.6,32.0,17.66,8.69
2018,8,17,6,15,127.5,32.0,1.65,15.1,52.0,34.46,19.09
2018,8,17,6,30,159.0,41.0,1.6,15.6,72.0,56.21,34.89
2018,8,17,6,45,79.5,46.5,1.55,16.1,62.0,58.15,40.34
2018,8,17,7,0,0.0,52.0,1.5,16.6,52.0,48.33,35.44
2018,8,17,7,15,0.5,72.5,1.45,17.2,72.5,67.59,51.52
2018,8,17,7,30,1.0,93.0,1.4,17.8,93.0,86.95,67.35
2018,8,17,7,45,2.5,117.5,1.35,18.35,118.5,110.67,86.47
2018,8,17,8,0,4.0,142.0,1.3,18.9,144.0,134.73,105.49
2018,8,17,8,15,13.0,168.5,1.3,19.5,175.5,165.01,129.21
2018,8,17,8,30,22.0,195.0,1.3,20.1,207.0,196.41,153.42
2018,8,17,8,45,300.0,186.0,1.3,20.65,379.0,379.61,298.6
2018,8,17,9,0,578.0,177.0,1.3,21.2,551.0,586.99,452.84
2018,8,17,9,15,710.5,147.0,1.35,21.65,636.5,681.29,519.55
2018,8,17,9,30,843.0,117.0,1.4,22.1,722.0,782.34,587.8
2018,8,17,9,45,863.5,114.0,1.45,22.55,760.5,825.43,614.04
2018,8,17,10,0,884.0,111.0,1.5,23.0,799.0,871.36,642.43
2018,8,17,10,15,893.0,112.0,1.55,23.3,829.5,909.65,665.82
2018,8,17,10,30,902.0,113.0,1.6,23.6,860.0,945.29,687.39
2018,8,17,10,45,910.0,113.0,1.65,23.9,884.0,976.11,705.77
2018,8,17,11,0,918.0,113.0,1.7,24.2,908.0,1003.83,722.19
2018,8,17,11,15,922.0,113.5,1.75,24.4,924.0,1024.92,734.72
2018,8,17,11,30,926.0,114.0,1.8,24.6,940.0,1042.49,745.17
2018,8,17,11,45,928.5,113.5,1.85,24.8,948.0,1053.89,751.89
2018,8,17,12,0,931.0,113.0,1.9,25.0,956.0,1061.56,756.46
2018,8,17,12,15,934.0,112.0,2.0,25.05,957.5,1065.44,759.95
2018,8,17,12,30,937.0,111.0,2.1,25.1,959.0,1065.51,761.18
2018,8,17,12,45,939.0,109.0,2.15,25.1,952.5,1059.69,758.36
2018,8,17,13,0,941.0,107.0,2.2,25.1,946.0,1050.02,753.28
2018,8,17,13,15,938.0,106.5,2.25,25.05,931.0,1033.22,743.94
2018,8,17,13,30,935.0,106.0,2.3,25.0,916.0,1012.8,732.39
2018,8,17,13,45,932.0,104.5,2.4,24.95,894.0,987.81,718.43
2018,8,17,14,0,929.0,103.0,2.5,24.9,872.0,959.42,702.15
2018,8,17,14,15,922.0,102.0,2.55,24.8,842.0,924.75,681.28
2018,8,17,14,30,915.0,101.0,2.6,24.7,812.0,887.21,658.33
2018,8,17,14,45,905.5,99.5,2.6,24.55,776.0,844.45,631.35
2018,8,17,15,0,896.0,98.0,2.6,24.4,740.0,799.43,602.52
2018,8,17,15,15,883.5,95.5,2.6,24.4,697.5,749.14,569.3
2018,8,17,15,30,871.0,93.0,2.6,24.4,655.0,697.34,534.34
2018,8,17,15,45,854.5,91.0,2.6,24.0,609.0,644.35,496.47
2018,8,17,16,0,838.0,89.0,2.6,23.6,563.0,588.22,455.11
2018,8,17,16,15,815.5,86.5,2.6,23.25,513.5,528.12,409.28
2018,8,17,16,30,793.0,84.0,2.6,22.9,464.0,468.71,362.33
2018,8,17,16,45,761.5,79.5,2.55,22.55,411.0,404.5,310.04
2018,8,17,17,0,730.0,75.0,2.5,22.2,358.0,342.68,258.01
2018,8,17,17,15,685.5,70.5,2.4,21.55,305.0,278.66,203.46
2018,8,17,17,30,641.0,66.0,2.3,20.9,252.0,220.04,152.69
2018,8,17,17,45,576.5,59.5,2.2,20.3,201.5,160.8,103.04
2018,8,17,18,0,512.0,53.0,2.1,19.7,151.0,109.23,62.67
2018,8,17,18,15,411.5,43.0,2.0,19.0,106.5,60.31,31.15
2018,8,17,18,30,311.0,33.0,1.9,18.3,62.0,27.2,15.93
2018,8,17,18,45,177.5,19.5,1.85,17.65,34.0,16.45,0.0
2018,8,17,19,0,44.0,6.0,1.8,17.0,6.0,5.72,0.0
2018,8,17,19,15,22.0,3.0,1.8,16.75,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,18,5,15,10.5,2.0,1.5,14.35,2.0,0.0,0.0
2018,8,18,5,30,21.0,4.0,1.5,14.8,4.0,3.81,0.0
2018,8,18,5,45,101.0,19.5,1.5,15.2,28.0,15.57,0.0
2018,8,18,6,0,181.0,35.0,1.5,15.6,52.0,27.5,16.32
2018,8,18,6,15,267.0,52.0,1.45,16.1,94.0,59.46,35.27
2018,8,18,6,30,353.0,69.0,1.4,16.6,136.0,104.26,66.22
2018,8,18,6,45,402.0,80.5,1.35,17.1,179.5,148.12,101.2
2018,8,18,7,0,451.0,92.0,1.3,17.6,223.0,197.8,142.94
2018,8,18,7,15,497.0,102.5,1.25,18.2,273.0,251.27,188.31
2018,8,18,7,30,543.0,113.0,1.2,18.8,323.0,309.79,237.14
2018,8,18,7,45,578.0,121.5,1.15,19.35,373.0,369.06,285.53
2018,8,18,8,0,613.0,130.0,1.1,19.9,423.0,429.18,332.96
2018,8,18,8,15,670.5,129.0,1.1,20.45,481.5,494.64,383.08
2018,8,18,8,30,728.0,128.0,1.1,21.0,540.0,564.7,434.9
2018,8,18,8,45,755.5,130.0,1.05,21.55,588.5,622.9,475.91
2018,8,18,9,0,783.0,132.0,1.0,22.1,637.0,680.57,515.14
2018,8,18,9,15,791.5,138.5,1.05,22.55,677.0,730.32,548.6
2018,8,18,9,30,800.0,145.0,1.1,23.0,717.0,778.47,579.31
2018,8,18,9,45,803.5,152.5,1.15,23.45,751.5,821.76,605.97
2018,8,18,10,0,807.0,160.0,1.2,23.9,786.0,862.63,630.77
2018,8,18,10,15,816.0,162.5,1.25,24.25,816.0,900.69,653.75
2018,8,18,10,30,825.0,165.0,1.3,24.6,846.0,936.32,675.01
2018,8,18,10,45,831.5,166.5,1.4,24.95,869.0,965.94,693.11
2018,8,18,11,0,838.0,168.0,1.5,25.3,892.0,992.62,709.4
2018,8,18,11,15,842.0,169.5,1.6,25.4,908.0,1013.77,722.95
2018,8,18,11,30,846.0,171.0,1.7,25.5,924.0,1031.6,734.56
2018,8,18,11,45,847.5,172.0,1.8,25.6,931.5,1043.0,742.27
2018,8,18,12,0,849.0,173.0,1.9,25.7,939.0,1050.87,747.95
2018,8,18,12,15,851.0,171.5,2.0,25.65,939.5,1053.08,750.66
2018,8,18,12,30,853.0,170.0,2.1,25.6,940.0,1051.68,751.27
2018,8,18,12,45,853.5,168.0,2.2,25.6,932.5,1044.65,748.29
2018,8,18,13,0,854.0,166.0,2.3,25.6,925.0,1034.03,743.14
2018,8,18,13,15,849.5,165.0,2.35,25.45,909.0,1016.03,733.23
2018,8,18,13,30,845.0,164.0,2.4,25.3,893.0,994.7,721.27
2018,8,18,13,45,838.0,162.5,2.5,25.15,869.5,967.31,705.84
2018,8,18,14,0,831.0,161.0,2.6,25.0,846.0,936.99,688.36
2018,8,18,14,15,821.5,159.0,2.65,24.8,816.0,901.18,666.77
2018,8,18,14,30,812.0,157.0,2.7,24.6,786.0,862.96,643.33
2018,8,18,14,45,799.5,154.5,2.75,24.4,749.5,819.59,616.08
2018,8,18,15,0,787.0,152.0,2.8,24.2,713.0,776.84,588.88
2018,8,18,15,15,771.5,147.5,2.8,24.2,671.0,725.68,553.73
2018,8,18,15,30,756.0,143.0,2.8,24.2,629.0,673.6,516.71
2018,8,18,15,45,735.0,138.0,2.8,23.65,582.0,616.88,476.4
2018,8,18,16,0,714.0,133.0,2.8,23.1,535.0,560.35,434.95
2018,8,18,16,15,687.5,127.5,2.8,22.75,485.5,500.92,389.62
2018,8,18,16,30,661.0,122.0,2.8,22.4,436.0,442.9,343.92
2018,8,18,16,45,626.5,114.0,2.75,22.05,384.5,380.83,293.67
2018,8,18,17,0,592.0,106.0,2.7,21.7,333.0,321.77,244.43
2018,8,18,17,15,545.5,96.5,2.65,21.1,281.5,260.99,193.31
2018,8,18,17,30,499.0,87.0,2.6,20.5,230.0,205.32,145.9
2018,8,18,17,45,436.5,75.0,2.55,19.95,181.5,148.17,98.65
2018,8,18,18,0,374.0,63.0,2.5,19.4,133.0,100.37,61.38
2018,8,18,18,15,287.0,48.0,2.45,18.85,92.0,56.29,31.8
2018,8,18,18,30,200.0,33.0,2.4,18.3,51.0,25.94,14.48
2018,8,18,18,45,111.5,18.5,2.3,17.75,27.5,17.63,0.0
2018,8,18,19,0,23.0,4.0,2.2,17.2,4.0,3.81,0.0
2018,8,18,19,15,11.5,2.0,2.25,16.95,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,2.05,13.55,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,2.1,13.9,2.0,1.91,0.0
2018,8,19,5,45,20.0,12.5,2.15,14.25,14.0,11.91,0.0
2018,8,19,6,0,35.0,23.0,2.2,14.6,26.0,20.36,10.45
2018,8,19,6,15,54.5,40.5,2.15,15.0,49.0,39.45,25.42
2018,8,19,6,30,74.0,58.0,2.1,15.4,72.0,61.99,43.39
2018,8,19,6,45,42.0,71.0,2.1,15.8,79.5,73.43,54.8
2018,8,19,7,0,10.0,84.0,2.1,16.2,87.0,80.3,62.08
2018,8,19,7,15,5.5,96.0,2.05,16.6,97.5,90.91,71.05
2018,8,19,7,30,1.0,108.0,2.0,17.0,108.0,100.99,79.26
2018,8,19,7,45,1.5,124.5,1.95,17.45,125.0,116.89,91.97
2018,8,19,8,0,2.0,141.0,1.9,17.9,142.0,132.91,104.57
2018,8,19,8,15,10.0,169.5,1.9,18.3,175.0,164.48,129.63
2018,8,19,8,30,18.0,198.0,1.9,18.7,208.0,197.11,155.14
2018,8,19,8,45,56.5,231.0,1.9,19.15,266.5,259.37,204.07
2018,8,19,9,0,95.0,264.0,1.9,19.6,325.0,321.82,252.1
2018,8,19,9,15,363.5,236.0,1.9,20.05,492.0,515.77,402.5
2018,8,19,9,30,632.0,208.0,1.9,20.5,659.0,715.65,548.46
2018,8,19,9,45,724.0,181.0,1.95,21.0,722.0,790.02,599.26
2018,8,19,10,0,816.0,154.0,2.0,21.5,785.0,864.65,647.54
2018,8,19,10,15,828.0,155.5,2.05,21.8,817.0,904.59,672.23
2018,8,19,10,30,840.0,157.0,2.1,22.1,849.0,942.24,695.52
2018,8,19,10,45,850.0,156.5,2.15,22.45,873.0,973.4,714.3
2018,8,19,11,0,860.0,156.0,2.2,22.8,897.0,1001.71,731.21
2018,8,19,11,15,866.0,156.0,2.25,23.0,913.5,1023.57,744.42
2018,8,19,11,30,872.0,156.0,2.3,23.2,930.0,1042.09,755.59
2018,8,19,11,45,876.5,155.0,2.3,23.4,938.5,1054.59,762.45
2018,8,19,12,0,881.0,154.0,2.3,23.6,947.0,1053.76,761.0
2018,8,19,12,15,876.0,157.0,2.35,23.65,945.5,1063.37,767.49
2018,8,19,12,30,871.0,160.0,2.4,23.7,944.0,1059.53,765.46
2018,8,19,12,45,862.0,164.0,2.45,23.7,934.0,1049.1,759.61
2018,8,19,13,0,853.0,168.0,2.5,23.7,924.0,1035.17,751.67
2018,8,19,13,15,849.0,166.5,2.55,23.6,908.0,1017.07,741.42
2018,8,19,13,30,845.0,165.0,2.6,23.5,892.0,995.63,729.05
2018,8,19,13,45,839.0,162.5,2.65,23.4,868.5,968.07,712.66
2018,8,19,14,0,833.0,160.0,2.7,23.3,845.0,937.52,694.25
2018,8,19,14,15,823.0,158.5,2.75,23.1,814.5,901.65,672.4
2018,8,19,14,30,813.0,157.0,2.8,22.9,784.0,863.38,648.71
2018,8,19,14,45,798.5,154.5,2.85,22.7,746.5,818.27,620.0
2018,8,19,15,0,784.0,152.0,2.9,22.5,709.0,773.99,591.48
2018,8,19,15,15,763.0,148.5,2.9,22.5,664.0,719.93,553.8
2018,8,19,15,30,742.0,145.0,2.9,22.5,619.0,665.44,514.63
2018,8,19,15,45,658.5,153.0,2.9,21.95,551.0,582.93,454.26
2018,8,19,16,0,575.0,161.0,2.9,21.4,483.0,506.56,396.99
2018,8,19,16,15,499.5,157.0,2.95,21.05,418.0,427.0,335.94
2018,8,19,16,30,424.0,153.0,3.0,20.7,353.0,357.62,281.33
2018,8,19,16,45,459.5,133.0,3.0,20.3,327.0,326.47,255.12
2018,8,19,17,0,495.0,113.0,3.0,19.9,301.0,290.67,223.48
2018,8,19,17,15,452.5,100.5,2.95,19.35,252.5,234.23,175.64
2018,8,19,17,30,410.0,88.0,2.9,18.8,204.0,182.52,131.44
2018,8,19,17,45,355.0,75.5,2.9,18.25,161.0,133.58,90.72
2018,8,19,18,0,300.0,63.0,2.9,17.7,118.0,91.3,57.48
2018,8,19,18,15,219.5,46.5,2.8,17.25,80.0,50.96,29.76
2018,8,19,18,30,139.0,30.0,2.7,16.8,42.0,23.51,12.17
2018,8,19,18,45,75.5,16.5,2.65,16.35,22.5,15.73,0.0
2018,8,19,19,0,12.0,3.0,2.6,15.9,3.0,0.0,0.0
2018,8,19,19,15,6.0,1.5,2.6,15.7,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
