Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,20,5,15,2.5,1.0,2.05,13.3,1.0,0.0,0.0
2018,8,20,5,30,5.0,2.0,2.1,13.5,2.0,0.0,0.0
2018,8,20,5,45,13.5,8.5,2.1,13.75,9.5,8.1,0.0
2018,8,20,6,0,22.0,15.0,2.1,14.0,17.0,13.7,5.03
2018,8,20,6,15,29.5,28.5,2.05,14.2,33.0,27.8,16.57
2018,8,20,6,30,37.0,42.0,2.0,14.4,49.0,43.46,29.57
2018,8,20,6,45,22.0,49.5,1.95,14.65,54.0,50.27,36.31
2018,8,20,7,0,7.0,57.0,1.9,14.9,59.0,54.68,40.85
2018,8,20,7,15,3.5,63.5,1.85,15.2,64.5,60.11,45.55
2018,8,20,7,30,0.0,70.0,1.8,15.5,70.0,65.13,49.71
2018,8,20,7,45,0.0,82.5,1.7,15.8,82.5,76.82,59.28
2018,8,20,8,0,0.0,95.0,1.6,16.1,95.0,88.56,68.75
2018,8,20,8,15,0.0,108.5,1.6,16.5,108.5,101.29,78.88
2018,8,20,8,30,0.0,122.0,1.6,16.9,122.0,114.08,88.92
2018,8,20,8,45,2.5,149.0,1.55,17.3,150.5,141.36,110.62
2018,8,20,9,0,5.0,176.0,1.5,17.7,179.0,169.07,132.28
2018,8,20,9,15,81.0,225.0,1.55,18.15,282.5,277.57,218.92
2018,8,20,9,30,157.0,274.0,1.6,18.6,386.0,396.99,310.53
2018,8,20,9,45,415.5,244.5,1.6,19.0,560.5,601.11,465.02
2018,8,20,10,0,674.0,215.0,1.6,19.4,735.0,810.77,613.44
2018,8,20,10,15,709.0,208.5,1.65,19.75,774.0,858.91,643.28
2018,8,20,10,30,744.0,202.0,1.7,20.1,813.0,906.36,673.2
2018,8,20,10,45,753.0,203.0,1.75,20.4,836.0,936.17,691.35
2018,8,20,11,0,762.0,204.0,1.8,20.7,859.0,963.39,707.94
2018,8,20,11,15,766.5,205.5,1.85,20.9,874.5,983.97,720.51
2018,8,20,11,30,771.0,207.0,1.9,21.1,890.0,1001.47,731.22
2018,8,20,11,45,773.0,208.5,1.95,21.3,898.0,1013.29,738.39
2018,8,20,12,0,775.0,210.0,2.0,21.5,906.0,1021.8,743.6
2018,8,20,12,15,795.5,198.5,2.1,21.55,912.5,1025.17,746.71
2018,8,20,12,30,816.0,187.0,2.2,21.6,919.0,1032.29,752.39
2018,8,20,12,45,841.0,169.5,2.25,21.7,918.5,1033.91,753.85
2018,8,20,13,0,866.0,152.0,2.3,21.8,918.0,1031.28,752.76
2018,8,20,13,15,861.5,151.5,2.35,21.75,902.0,1013.51,742.47
2018,8,20,13,30,857.0,151.0,2.4,21.7,886.0,992.37,730.15
2018,8,20,13,45,850.5,149.5,2.45,21.65,862.5,965.08,713.79
2018,8,20,14,0,844.0,148.0,2.5,21.6,839.0,934.77,695.39
2018,8,20,14,15,835.5,145.5,2.55,21.4,808.5,898.84,673.47
2018,8,20,14,30,827.0,143.0,2.6,21.2,778.0,860.39,649.61
2018,8,20,14,45,814.5,140.5,2.65,21.0,741.5,816.4,621.61
2018,8,20,15,0,802.0,138.0,2.7,20.8,705.0,770.62,591.96
2018,8,20,15,15,786.5,134.5,2.7,20.8,663.0,720.13,557.34
2018,8,20,15,30,771.0,131.0,2.7,20.8,621.0,669.94,521.06
2018,8,20,15,45,750.5,126.5,2.8,20.2,574.5,613.31,480.65
2018,8,20,16,0,730.0,122.0,2.9,19.6,528.0,556.8,438.86
2018,8,20,16,15,702.5,117.0,2.9,19.2,478.0,496.52,392.08
2018,8,20,16,30,675.0,112.0,2.9,18.8,428.0,437.74,344.95
2018,8,20,16,45,638.5,105.5,2.9,18.4,376.5,375.57,293.74
2018,8,20,17,0,602.0,99.0,2.9,18.0,325.0,316.62,243.7
2018,8,20,17,15,552.0,91.0,2.9,17.45,274.0,255.76,191.55
2018,8,20,17,30,502.0,83.0,2.9,16.9,223.0,200.4,143.64
2018,8,20,17,45,432.5,72.0,2.9,16.35,174.5,143.03,95.8
2018,8,20,18,0,363.0,61.0,2.9,15.8,126.0,95.82,58.97
2018,8,20,18,15,264.5,46.0,2.85,15.45,85.0,52.18,29.81
2018,8,20,18,30,166.0,31.0,2.8,15.1,44.0,24.45,12.24
2018,8,20,18,45,87.5,16.5,2.7,14.7,23.0,15.73,0.0
2018,8,20,19,0,9.0,2.0,2.6,14.3,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,2.6,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.9,12.65,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.0,12.9,2.0,0.0,0.0
2018,8,21,5,45,24.5,13.5,2.05,13.15,15.5,12.87,0.0
2018,8,21,6,0,44.0,25.0,2.1,13.4,29.0,21.86,11.06
2018,8,21,6,15,63.0,46.5,2.15,13.7,56.0,44.84,29.66
2018,8,21,6,30,82.0,68.0,2.2,14.0,83.0,71.68,51.35
2018,8,21,6,45,77.0,87.5,2.2,14.3,105.0,95.24,71.97
2018,8,21,7,0,72.0,107.0,2.2,14.6,127.0,117.11,91.23
2018,8,21,7,15,63.0,126.5,2.15,14.95,146.5,137.91,109.34
2018,8,21,7,30,54.0,146.0,2.1,15.3,166.0,157.69,126.03
2018,8,21,7,45,54.0,167.0,2.05,15.6,189.5,181.68,145.59
2018,8,21,8,0,54.0,188.0,2.0,15.9,213.0,205.74,164.78
2018,8,21,8,15,60.0,211.0,2.0,16.25,242.0,235.01,187.79
2018,8,21,8,30,66.0,234.0,2.0,16.6,271.0,264.98,210.98
2018,8,21,8,45,69.5,255.0,2.0,16.95,297.0,292.01,231.45
2018,8,21,9,0,73.0,276.0,2.0,17.3,323.0,319.35,251.88
2018,8,21,9,15,76.5,296.5,2.0,17.6,348.5,346.45,271.88
2018,8,21,9,30,80.0,317.0,2.0,17.9,374.0,373.76,291.78
2018,8,21,9,45,78.0,333.0,2.0,18.2,390.5,392.16,304.6
2018,8,21,10,0,76.0,349.0,2.0,18.5,407.0,410.22,317.09
2018,8,21,10,15,71.0,360.0,2.05,18.75,416.0,420.14,323.55
2018,8,21,10,30,66.0,371.0,2.1,19.0,425.0,429.51,329.64
2018,8,21,10,45,63.5,378.0,2.1,19.25,431.0,436.56,334.02
2018,8,21,11,0,61.0,385.0,2.1,19.5,437.0,443.24,338.15
2018,8,21,11,15,45.5,365.5,2.15,19.65,404.5,409.23,312.3
2018,8,21,11,30,30.0,346.0,2.2,19.8,372.0,374.55,285.98
2018,8,21,11,45,26.0,332.5,2.25,19.95,355.5,357.07,272.82
2018,8,21,12,0,22.0,319.0,2.3,20.1,339.0,328.28,251.09
2018,8,21,12,15,20.0,307.5,2.35,20.15,325.5,314.92,241.09
2018,8,21,12,30,18.0,296.0,2.4,20.2,312.0,301.48,230.96
2018,8,21,12,45,17.5,292.0,2.4,20.25,307.5,296.88,227.53
2018,8,21,13,0,17.0,288.0,2.4,20.3,303.0,292.2,224.04
2018,8,21,13,15,18.0,292.0,2.45,20.2,307.5,296.81,227.85
2018,8,21,13,30,19.0,296.0,2.5,20.1,312.0,301.3,231.58
2018,8,21,13,45,28.5,293.5,2.5,20.05,317.0,316.53,243.78
2018,8,21,14,0,38.0,291.0,2.5,20.0,322.0,321.5,248.2
2018,8,21,14,15,90.5,293.5,2.5,19.8,363.5,378.02,293.32
2018,8,21,14,30,143.0,296.0,2.5,19.6,405.0,421.02,327.6
2018,8,21,14,45,141.0,285.5,2.5,19.45,389.0,402.47,313.99
2018,8,21,15,0,139.0,275.0,2.5,19.3,373.0,383.62,300.35
2018,8,21,15,15,135.5,261.0,2.5,19.3,351.5,359.9,282.69
2018,8,21,15,30,132.0,247.0,2.5,19.3,330.0,336.16,264.84
2018,8,21,15,45,141.0,238.0,2.5,18.8,321.0,325.31,257.45
2018,8,21,16,0,150.0,229.0,2.5,18.3,312.0,313.2,248.78
2018,8,21,16,15,196.5,211.0,2.45,18.0,309.0,310.59,247.36
2018,8,21,16,30,243.0,193.0,2.4,17.7,306.0,306.48,243.88
2018,8,21,16,45,263.5,173.5,2.4,17.35,283.0,280.1,222.01
2018,8,21,17,0,284.0,154.0,2.4,17.0,260.0,251.06,197.02
2018,8,21,17,15,252.0,136.0,2.35,16.65,219.0,205.38,158.72
2018,8,21,17,30,220.0,118.0,2.3,16.3,178.0,163.4,123.34
2018,8,21,17,45,180.0,92.0,2.25,15.9,134.5,116.65,84.68
2018,8,21,18,0,140.0,66.0,2.2,15.5,91.0,75.26,51.41
2018,8,21,18,15,97.5,43.5,2.15,15.25,58.0,42.41,26.49
2018,8,21,18,30,55.0,21.0,2.1,15.0,25.0,17.59,6.5
2018,8,21,18,45,29.0,11.0,2.0,14.75,13.0,10.48,0.0
2018,8,21,19,0,3.0,1.0,1.9,14.5,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.9,14.4,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,0.95,13.15,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,8,22,5,45,23.5,11.0,1.05,13.7,13.0,10.48,0.0
2018,8,22,6,0,43.0,20.0,1.1,14.0,24.0,17.85,7.64
2018,8,22,6,15,73.0,40.5,1.1,14.3,52.0,40.39,25.58
2018,8,22,6,30,103.0,61.0,1.1,14.6,80.0,68.06,47.26
2018,8,22,6,45,61.0,65.5,1.1,14.9,77.5,72.49,53.34
2018,8,22,7,0,19.0,70.0,1.1,15.2,75.0,70.21,53.48
2018,8,22,7,15,9.5,76.0,1.1,15.55,78.5,73.57,56.67
2018,8,22,7,30,0.0,82.0,1.1,15.9,82.0,76.35,59.03
2018,8,22,7,45,0.0,92.5,1.1,16.25,92.5,86.21,66.99
2018,8,22,8,0,0.0,103.0,1.1,16.6,103.0,96.11,74.83
2018,8,22,8,15,1.0,128.5,1.1,16.95,129.0,120.79,94.66
2018,8,22,8,30,2.0,154.0,1.1,17.3,155.0,145.75,114.36
2018,8,22,8,45,6.0,179.0,1.1,17.65,182.5,172.4,135.17
2018,8,22,9,0,10.0,204.0,1.1,18.0,210.0,199.59,156.1
2018,8,22,9,15,16.0,228.5,1.15,18.35,239.5,228.25,178.0
2018,8,22,9,30,22.0,253.0,1.2,18.7,269.0,257.54,200.1
2018,8,22,9,45,35.0,289.0,1.25,19.05,315.5,312.52,241.62
2018,8,22,10,0,48.0,325.0,1.3,19.4,362.0,362.05,278.16
2018,8,22,10,15,105.5,350.0,1.4,19.65,435.0,450.35,344.34
2018,8,22,10,30,163.0,375.0,1.5,19.9,508.0,532.77,404.52
2018,8,22,10,45,331.5,343.5,1.55,20.2,623.5,673.52,507.55
2018,8,22,11,0,500.0,312.0,1.6,20.5,739.0,821.5,610.69
2018,8,22,11,15,606.0,276.5,1.7,20.65,803.5,900.7,664.86
2018,8,22,11,30,712.0,241.0,1.8,20.8,868.0,979.27,717.59
2018,8,22,11,45,720.0,238.5,1.85,20.9,877.0,992.35,725.2
2018,8,22,12,0,728.0,236.0,1.9,21.0,886.0,1002.37,731.69
2018,8,22,12,15,741.5,227.0,2.0,21.0,889.0,1007.96,736.39
2018,8,22,12,30,755.0,218.0,2.1,21.0,892.0,1010.2,739.07
2018,8,22,12,45,771.0,206.0,2.15,21.0,888.5,1008.27,738.59
2018,8,22,13,0,787.0,194.0,2.2,21.0,885.0,996.46,731.86
2018,8,22,13,15,784.0,191.5,2.25,20.85,869.5,979.01,722.02
2018,8,22,13,30,781.0,189.0,2.3,20.7,854.0,958.42,710.16
2018,8,22,13,45,777.0,185.5,2.3,20.55,832.0,938.04,697.97
2018,8,22,14,0,773.0,182.0,2.3,20.4,810.0,909.21,680.12
2018,8,22,14,15,765.0,178.5,2.35,20.2,781.0,874.13,658.59
2018,8,22,14,30,757.0,175.0,2.4,20.0,752.0,836.74,635.26
2018,8,22,14,45,745.5,170.5,2.4,19.75,716.0,793.36,607.23
2018,8,22,15,0,734.0,166.0,2.4,19.5,680.0,748.36,577.12
2018,8,22,15,15,717.0,161.0,2.4,19.5,638.0,697.49,541.12
2018,8,22,15,30,700.0,156.0,2.4,19.5,596.0,645.99,503.88
2018,8,22,15,45,678.0,150.5,2.4,18.95,550.5,590.5,463.71
2018,8,22,16,0,656.0,145.0,2.4,18.4,505.0,535.47,422.63
2018,8,22,16,15,627.0,139.0,2.4,18.05,456.5,477.02,377.29
2018,8,22,16,30,598.0,133.0,2.4,17.7,408.0,420.41,331.98
2018,8,22,16,45,560.0,124.0,2.35,17.35,357.5,356.89,279.94
2018,8,22,17,0,522.0,115.0,2.3,17.0,307.0,299.68,231.64
2018,8,22,17,15,471.0,104.0,2.25,16.55,256.5,240.61,181.38
2018,8,22,17,30,420.0,93.0,2.2,16.1,206.0,187.26,135.68
2018,8,22,17,45,352.0,78.5,2.15,15.7,159.0,133.76,91.46
2018,8,22,18,0,284.0,64.0,2.1,15.3,112.0,88.61,56.39
2018,8,22,18,15,203.5,45.5,2.05,15.0,74.0,47.84,28.15
2018,8,22,18,30,123.0,27.0,2.0,14.7,36.0,21.3,7.85
2018,8,22,18,45,64.5,14.0,1.9,14.35,18.5,13.34,0.0
2018,8,22,19,0,6.0,1.0,1.8,14.0,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.75,13.85,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,1.6,12.6,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,1.7,13.0,1.0,0.0,0.0
2018,8,23,5,45,24.5,12.0,1.75,13.35,14.0,11.44,0.0
2018,8,23,6,0,47.0,23.0,1.8,13.7,27.0,20.2,8.93
2018,8,23,6,15,91.5,42.0,1.85,14.1,56.0,42.06,26.33
2018,8,23,6,30,136.0,61.0,1.9,14.5,85.0,71.99,49.1
2018,8,23,6,45,86.5,72.5,1.95,14.85,89.5,83.5,61.51
2018,8,23,7,0,37.0,84.0,2.0,15.2,94.0,87.57,67.48
2018,8,23,7,15,18.5,90.0,2.0,15.5,95.0,90.34,70.57
2018,8,23,7,30,0.0,96.0,2.0,15.8,96.0,89.48,70.07
2018,8,23,7,45,5.0,123.5,2.0,16.1,126.0,117.56,93.09
2018,8,23,8,0,10.0,151.0,2.0,16.4,156.0,146.43,116.38
2018,8,23,8,15,21.5,181.5,2.0,16.7,193.0,182.4,145.14
2018,8,23,8,30,33.0,212.0,2.0,17.0,230.0,224.24,178.15
2018,8,23,8,45,39.5,235.0,1.95,17.3,258.5,253.37,200.49
2018,8,23,9,0,46.0,258.0,1.9,17.6,287.0,283.23,223.12
2018,8,23,9,15,60.0,284.0,1.95,17.9,324.5,322.27,252.82
2018,8,23,9,30,74.0,310.0,2.0,18.2,362.0,362.58,283.05
2018,8,23,9,45,94.5,334.5,2.0,18.45,404.5,407.77,316.69
2018,8,23,10,0,115.0,359.0,2.0,18.7,447.0,463.64,357.61
2018,8,23,10,15,144.5,372.0,2.05,18.95,487.0,507.99,390.01
2018,8,23,10,30,174.0,385.0,2.1,19.2,527.0,553.66,423.04
2018,8,23,10,45,287.0,370.5,2.1,19.4,612.0,660.57,501.61
2018,8,23,11,0,400.0,356.0,2.1,19.6,697.0,770.96,579.71
2018,8,23,11,15,506.5,325.0,2.15,19.75,764.5,851.92,636.57
2018,8,23,11,30,613.0,294.0,2.2,19.9,832.0,934.77,693.75
2018,8,23,11,45,638.5,286.0,2.25,20.0,850.5,959.2,709.72
2018,8,23,12,0,664.0,278.0,2.3,20.1,869.0,981.02,724.57
2018,8,23,12,15,670.5,273.5,2.4,20.15,870.0,984.29,727.59
2018,8,23,12,30,677.0,269.0,2.5,20.2,871.0,984.48,728.84
2018,8,23,12,45,682.5,263.0,2.55,20.2,865.0,979.02,726.12
2018,8,23,13,0,688.0,257.0,2.6,20.2,859.0,970.41,721.43
2018,8,23,13,15,686.0,252.5,2.65,20.15,844.0,952.86,710.83
2018,8,23,13,30,684.0,248.0,2.7,20.1,829.0,932.43,698.34
2018,8,23,13,45,680.0,243.0,2.75,20.05,807.0,906.86,682.3
2018,8,23,14,0,676.0,238.0,2.8,20.0,785.0,878.72,664.39
2018,8,23,14,15,667.0,232.5,2.85,19.8,755.5,843.28,641.55
2018,8,23,14,30,658.0,227.0,2.9,19.6,726.0,805.89,617.04
2018,8,23,14,45,646.5,220.0,2.95,19.45,690.5,763.27,588.28
2018,8,23,15,0,635.0,213.0,3.0,19.3,655.0,719.33,558.02
2018,8,23,15,15,617.0,206.0,3.0,19.3,614.0,669.6,522.31
2018,8,23,15,30,599.0,199.0,3.0,19.3,573.0,616.89,483.77
2018,8,23,15,45,578.0,189.5,3.05,18.8,528.0,562.81,444.29
2018,8,23,16,0,557.0,180.0,3.1,18.3,483.0,509.39,404.12
2018,8,23,16,15,530.0,169.0,3.15,17.95,435.5,452.29,359.67
2018,8,23,16,30,503.0,158.0,3.2,17.6,388.0,397.1,315.42
2018,8,23,16,45,455.5,142.0,3.2,17.25,331.0,330.86,261.36
2018,8,23,17,0,408.0,126.0,3.2,16.9,274.0,269.57,210.23
2018,8,23,17,15,369.0,113.0,3.2,16.5,231.0,218.83,166.84
2018,8,23,17,30,330.0,100.0,3.2,16.1,188.0,172.5,126.97
2018,8,23,17,45,272.0,82.0,3.2,15.65,144.0,122.1,85.27
2018,8,23,18,0,214.0,64.0,3.2,15.2,100.0,80.49,52.64
2018,8,23,18,15,149.0,43.5,3.1,14.95,64.5,43.87,26.33
2018,8,23,18,30,84.0,23.0,3.0,14.7,29.0,19.12,4.92
2018,8,23,18,45,43.5,12.0,2.95,14.4,15.0,11.44,0.0
2018,8,23,19,0,3.0,1.0,2.9,14.1,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.9,14.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,2.2,12.35,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.3,12.6,1.0,0.0,0.0
2018,8,24,5,45,12.5,8.5,2.4,12.85,9.5,8.1,0.0
2018,8,24,6,0,22.0,16.0,2.5,13.1,18.0,14.48,4.41
2018,8,24,6,15,36.0,31.0,2.5,13.4,36.5,30.3,18.32
2018,8,24,6,30,50.0,46.0,2.5,13.7,55.0,48.65,33.35
2018,8,24,6,45,34.5,59.5,2.45,14.05,66.5,61.71,45.52
2018,8,24,7,0,19.0,73.0,2.4,14.4,78.0,73.06,56.09
2018,8,24,7,15,9.5,82.5,2.35,14.75,85.0,79.64,62.01
2018,8,24,7,30,0.0,92.0,2.3,15.1,92.0,85.74,67.16
2018,8,24,7,45,0.0,104.5,2.25,15.5,104.5,97.54,76.71
2018,8,24,8,0,0.0,117.0,2.2,15.9,117.0,109.38,86.13
2018,8,24,8,15,0.5,135.5,2.15,16.25,136.0,127.24,100.38
2018,8,24,8,30,1.0,154.0,2.1,16.6,155.0,145.25,114.55
2018,8,24,8,45,4.0,172.0,2.05,17.0,174.5,164.51,129.57
2018,8,24,9,0,7.0,190.0,2.0,17.4,194.0,184.13,144.72
2018,8,24,9,15,12.0,215.0,2.0,17.7,223.0,212.37,166.63
2018,8,24,9,30,17.0,240.0,2.0,18.0,252.0,241.16,188.69
2018,8,24,9,45,29.0,275.5,2.05,18.35,297.0,294.36,229.53
2018,8,24,10,0,41.0,311.0,2.1,18.7,342.0,342.28,265.54
2018,8,24,10,15,58.5,342.5,2.15,18.95,389.0,391.95,302.66
2018,8,24,10,30,76.0,374.0,2.2,19.2,436.0,442.78,340.06
2018,8,24,10,45,74.0,382.5,2.25,19.5,444.0,452.12,345.94
2018,8,24,11,0,72.0,391.0,2.3,19.8,452.0,461.08,351.77
2018,8,24,11,15,156.5,382.0,2.35,19.95,518.0,547.61,417.4
2018,8,24,11,30,241.0,373.0,2.4,20.1,584.0,636.42,482.74
2018,8,24,11,45,331.0,363.5,2.4,20.3,656.0,719.31,542.43
2018,8,24,12,0,421.0,354.0,2.4,20.5,728.0,813.31,608.08
2018,8,24,12,15,526.5,320.5,2.45,20.55,787.5,885.82,659.55
2018,8,24,12,30,632.0,287.0,2.5,20.6,847.0,957.4,709.7
2018,8,24,12,45,638.0,282.0,2.55,20.65,843.0,953.73,707.27
2018,8,24,13,0,644.0,277.0,2.6,20.7,839.0,947.05,703.63
2018,8,24,13,15,638.5,275.0,2.65,20.7,823.5,929.14,692.44
2018,8,24,13,30,633.0,273.0,2.7,20.7,808.0,908.61,679.55
2018,8,24,13,45,625.5,268.5,2.75,20.65,785.0,881.27,662.15
2018,8,24,14,0,618.0,264.0,2.8,20.6,762.0,851.71,643.12
2018,8,24,14,15,608.0,257.5,2.85,20.45,732.5,813.74,618.36
2018,8,24,14,30,598.0,251.0,2.9,20.3,703.0,776.39,593.63
2018,8,24,14,45,584.5,244.0,2.9,20.15,668.0,734.29,564.81
2018,8,24,15,0,571.0,237.0,2.9,20.0,633.0,691.25,534.85
2018,8,24,15,15,552.5,228.5,2.9,20.0,592.5,642.41,499.78
2018,8,24,15,30,534.0,220.0,2.9,20.0,552.0,593.57,464.05
2018,8,24,15,45,513.5,209.0,2.95,19.55,508.0,541.29,425.89
2018,8,24,16,0,493.0,198.0,3.0,19.1,464.0,489.78,387.25
2018,8,24,16,15,469.0,184.0,3.0,18.75,417.5,434.58,344.43
2018,8,24,16,30,445.0,170.0,3.0,18.4,371.0,381.1,301.8
2018,8,24,16,45,411.5,153.0,3.05,18.05,321.5,322.87,254.42
2018,8,24,17,0,378.0,136.0,3.1,17.7,272.0,268.02,208.69
2018,8,24,17,15,336.5,118.5,3.05,17.2,225.0,211.82,161.39
2018,8,24,17,30,295.0,101.0,3.0,16.7,178.0,163.35,120.26
2018,8,24,17,45,243.0,81.0,2.95,16.25,135.0,115.88,81.04
2018,8,24,18,0,191.0,61.0,2.9,15.8,92.0,75.02,48.9
2018,8,24,18,15,130.5,40.5,2.8,15.4,58.0,40.23,23.75
2018,8,24,18,30,70.0,20.0,2.7,15.0,24.0,16.74,1.7
2018,8,24,18,45,35.0,10.0,2.6,14.65,12.0,9.53,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,25,5,15,2.5,0.5,1.55,11.75,0.5,0.0,0.0
2018,8,25,5,30,5.0,1.0,1.5,12.1,1.0,0.0,0.0
2018,8,25,5,45,36.5,12.0,1.5,12.4,14.5,11.44,0.0
2018,8,25,6,0,68.0,23.0,1.5,12.7,28.0,19.16,7.05
2018,8,25,6,15,121.0,42.5,1.5,13.15,60.0,44.11,27.11
2018,8,25,6,30,174.0,62.0,1.5,13.6,92.0,77.45,52.11
2018,8,25,6,45,129.0,77.5,1.5,14.0,104.0,95.79,70.17
2018,8,25,7,0,84.0,93.0,1.5,14.4,116.0,108.69,83.74
2018,8,25,7,15,44.0,107.5,1.45,14.85,119.5,114.68,90.44
2018,8,25,7,30,4.0,122.0,1.4,15.3,123.0,115.46,91.76
2018,8,25,7,45,5.0,136.5,1.3,15.75,138.5,129.98,103.34
2018,8,25,8,0,6.0,151.0,1.2,16.2,154.0,144.65,114.79
2018,8,25,8,15,10.0,170.0,1.2,16.75,175.5,165.38,130.97
2018,8,25,8,30,14.0,189.0,1.2,17.3,197.0,186.61,147.3
2018,8,25,8,45,18.0,208.5,1.15,17.85,219.5,208.79,164.1
2018,8,25,9,0,22.0,228.0,1.1,18.4,242.0,231.42,180.99
2018,8,25,9,15,23.0,243.5,1.1,18.85,259.0,248.33,193.27
2018,8,25,9,30,24.0,259.0,1.1,19.3,276.0,265.32,205.5
2018,8,25,9,45,34.0,288.0,1.1,19.75,313.0,311.41,239.86
2018,8,25,10,0,44.0,317.0,1.1,20.2,350.0,351.28,268.8
2018,8,25,10,15,176.5,329.5,1.1,20.55,471.0,492.89,375.32
2018,8,25,10,30,309.0,342.0,1.1,20.9,592.0,643.17,482.12
2018,8,25,10,45,494.5,296.0,1.15,21.2,709.0,788.97,583.69
2018,8,25,11,0,680.0,250.0,1.2,21.5,826.0,934.4,680.75
2018,8,25,11,15,689.5,250.0,1.3,21.7,843.0,956.89,694.01
2018,8,25,11,30,699.0,250.0,1.4,21.9,860.0,976.69,706.94
2018,8,25,11,45,703.0,249.5,1.45,22.15,867.5,987.6,713.41
2018,8,25,12,0,707.0,249.0,1.5,22.4,875.0,995.43,718.14
2018,8,25,12,15,715.5,244.0,1.65,22.45,877.0,1000.02,722.97
2018,8,25,12,30,724.0,239.0,1.8,22.5,879.0,1001.36,725.78
2018,8,25,12,45,733.5,231.0,1.9,22.55,874.0,997.26,724.51
2018,8,25,13,0,743.0,223.0,2.0,22.6,869.0,989.75,721.16
2018,8,25,13,15,739.5,220.5,2.1,22.55,853.5,971.89,711.45
2018,8,25,13,30,736.0,218.0,2.2,22.5,838.0,951.01,699.81
2018,8,25,13,45,730.0,214.0,2.3,22.4,814.5,923.36,683.74
2018,8,25,14,0,724.0,210.0,2.4,22.3,791.0,893.07,665.79
2018,8,25,14,15,714.0,206.0,2.5,22.1,761.0,856.81,643.81
2018,8,25,14,30,704.0,202.0,2.6,21.9,731.0,818.52,619.86
2018,8,25,14,45,691.5,196.0,2.7,21.7,694.5,774.38,590.96
2018,8,25,15,0,679.0,190.0,2.8,21.5,658.0,728.87,560.4
2018,8,25,15,15,660.5,184.5,2.8,21.5,616.5,678.41,524.55
2018,8,25,15,30,642.0,179.0,2.8,21.5,575.0,627.61,487.71
2018,8,25,15,45,620.5,170.5,2.9,20.9,529.0,571.95,447.8
2018,8,25,16,0,599.0,162.0,3.0,20.3,483.0,513.91,404.81
2018,8,25,16,15,568.0,152.5,3.05,19.85,433.5,454.09,358.59
2018,8,25,16,30,537.0,143.0,3.1,19.4,384.0,396.53,312.7
2018,8,25,16,45,495.5,132.0,3.15,18.95,333.0,335.82,263.1
2018,8,25,17,0,454.0,121.0,3.2,18.5,282.0,279.22,215.66
2018,8,25,17,15,410.5,107.5,3.2,17.95,235.0,224.06,168.77
2018,8,25,17,30,367.0,94.0,3.2,17.4,188.0,173.86,125.82
2018,8,25,17,45,303.5,76.0,3.15,16.8,142.0,121.43,82.77
2018,8,25,18,0,240.0,58.0,3.1,16.2,96.0,76.95,48.37
2018,8,25,18,15,164.5,39.0,3.0,15.8,60.5,39.23,22.08
2018,8,25,18,30,89.0,20.0,2.9,15.4,25.0,15.74,0.0
2018,8,25,18,45,44.5,10.0,2.8,15.0,12.5,9.53,0.0
2018,8,25,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,2.05,11.35,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,2.1,11.7,1.0,0.0,0.0
2018,8,26,5,45,22.5,7.5,2.15,12.05,9.0,7.15,0.0
2018,8,26,6,0,41.0,14.0,2.2,12.4,17.0,11.92,1.76
2018,8,26,6,15,50.5,24.0,2.2,12.8,30.5,24.39,12.96
2018,8,26,6,30,60.0,34.0,2.2,13.2,44.0,38.95,24.75
2018,8,26,6,45,41.5,39.5,2.2,13.6,47.5,45.04,31.12
2018,8,26,7,0,23.0,45.0,2.2,14.0,51.0,47.86,34.61
2018,8,26,7,15,11.5,50.5,2.15,14.4,53.5,51.05,37.81
2018,8,26,7,30,0.0,56.0,2.1,14.8,56.0,52.06,38.82
2018,8,26,7,45,0.0,67.5,2.0,15.2,67.5,62.8,47.7
2018,8,26,8,0,0.0,79.0,1.9,15.6,79.0,73.55,56.46
2018,8,26,8,15,0.0,92.0,1.9,16.0,92.0,85.76,66.31
2018,8,26,8,30,0.0,105.0,1.9,16.4,105.0,98.04,76.08
2018,8,26,8,45,0.0,116.0,1.85,16.8,116.0,108.48,84.23
2018,8,26,9,0,0.0,127.0,1.8,17.2,127.0,118.95,92.34
2018,8,26,9,15,1.0,145.5,1.85,17.65,146.0,137.36,106.78
2018,8,26,9,30,2.0,164.0,1.9,18.1,165.0,155.95,121.2
2018,8,26,9,45,4.5,182.0,1.95,18.5,185.0,175.45,136.26
2018,8,26,10,0,7.0,200.0,2.0,18.9,205.0,195.2,151.38
2018,8,26,10,15,11.5,231.0,2.05,19.2,240.0,229.64,177.92
2018,8,26,10,30,16.0,262.0,2.1,19.5,275.0,264.54,204.43
2018,8,26,10,45,28.0,306.0,2.15,19.75,329.5,330.05,254.11
2018,8,26,11,0,40.0,350.0,2.2,20.0,384.0,388.12,297.18
2018,8,26,11,15,83.5,378.0,2.3,20.15,450.0,460.91,351.97
2018,8,26,11,30,127.0,406.0,2.4,20.3,516.0,547.23,415.31
2018,8,26,11,45,336.0,339.0,2.45,20.45,634.5,699.08,529.78
2018,8,26,12,0,545.0,272.0,2.5,20.6,753.0,853.1,640.71
2018,8,26,12,15,623.5,240.0,2.6,20.65,789.5,903.39,676.13
2018,8,26,12,30,702.0,208.0,2.7,20.7,826.0,946.78,705.78
2018,8,26,12,45,639.0,225.5,2.8,20.7,784.0,897.27,673.05
2018,8,26,13,0,576.0,243.0,2.9,20.7,742.0,845.65,638.07
2018,8,26,13,15,491.5,268.5,2.95,20.65,689.0,776.92,589.49
2018,8,26,13,30,407.0,294.0,3.0,20.6,636.0,712.66,543.16
2018,8,26,13,45,570.0,235.5,3.1,20.55,699.5,796.34,607.95
2018,8,26,14,0,733.0,177.0,3.2,20.5,763.0,866.22,659.07
2018,8,26,14,15,791.0,148.0,3.25,20.35,758.5,859.31,655.35
2018,8,26,14,30,849.0,119.0,3.3,20.2,754.0,849.73,650.48
2018,8,26,14,45,838.0,115.5,3.35,20.05,716.5,804.71,620.71
2018,8,26,15,0,827.0,112.0,3.4,19.9,679.0,757.76,589.39
2018,8,26,15,15,778.0,118.5,3.4,19.9,625.5,692.37,543.38
2018,8,26,15,30,729.0,125.0,3.4,19.9,572.0,630.06,496.8
2018,8,26,15,45,744.0,111.5,3.5,19.5,537.0,587.82,466.1
2018,8,26,16,0,759.0,98.0,3.6,19.1,502.0,542.02,431.27
2018,8,26,16,15,735.5,93.0,3.6,18.8,453.0,482.5,383.83
2018,8,26,16,30,712.0,88.0,3.6,18.5,404.0,423.84,335.56
2018,8,26,16,45,678.0,82.0,3.6,18.25,353.0,361.29,282.71
2018,8,26,17,0,644.0,76.0,3.6,18.0,302.0,301.65,230.81
2018,8,26,17,15,593.5,69.5,3.6,17.55,251.0,240.08,176.99
2018,8,26,17,30,543.0,63.0,3.6,17.1,200.0,184.06,127.77
2018,8,26,17,45,457.0,55.0,3.55,16.65,152.0,126.79,80.57
2018,8,26,18,0,371.0,47.0,3.5,16.2,104.0,80.11,45.64
2018,8,26,18,15,247.0,33.5,3.45,15.85,65.5,36.77,18.34
2018,8,26,18,30,123.0,20.0,3.4,15.5,27.0,15.83,0.0
2018,8,26,18,45,61.5,10.0,3.35,15.1,13.5,9.53,0.0
2018,8,26,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.25,12.6,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.3,12.9,1.0,0.0,0.0
2018,8,27,5,45,21.5,7.5,2.4,13.2,9.0,7.15,0.0
2018,8,27,6,0,40.0,14.0,2.5,13.5,17.0,11.92,1.13
2018,8,27,6,15,80.5,27.5,2.5,13.85,39.0,29.09,15.78
2018,8,27,6,30,121.0,41.0,2.5,14.2,61.0,52.45,33.3
2018,8,27,6,45,71.5,39.5,2.45,14.5,52.5,50.82,34.6
2018,8,27,7,0,22.0,38.0,2.4,14.8,44.0,41.05,28.72
2018,8,27,7,15,11.0,42.5,2.35,15.2,45.5,43.35,31.15
2018,8,27,7,30,0.0,47.0,2.3,15.6,47.0,43.66,31.58
2018,8,27,7,45,0.0,50.0,2.2,15.95,50.0,46.47,33.81
2018,8,27,8,0,0.0,53.0,2.1,16.3,53.0,49.27,36.0
2018,8,27,8,15,0.0,58.5,2.1,16.65,58.5,54.42,40.11
2018,8,27,8,30,0.0,64.0,2.1,17.0,64.0,59.56,44.18
2018,8,27,8,45,1.0,98.5,2.05,17.4,99.0,92.53,71.11
2018,8,27,9,0,2.0,133.0,2.0,17.8,134.0,126.06,98.0
2018,8,27,9,15,5.0,167.0,1.95,18.1,170.5,160.96,125.64
2018,8,27,9,30,8.0,201.0,1.9,18.4,207.0,196.41,153.26
2018,8,27,9,45,15.5,238.0,1.9,18.7,249.5,238.96,186.16
2018,8,27,10,0,23.0,275.0,1.9,19.0,292.0,282.36,219.14
2018,8,27,10,15,29.0,300.5,1.95,19.25,323.0,323.34,249.84
2018,8,27,10,30,35.0,326.0,2.0,19.5,354.0,356.35,274.19
2018,8,27,10,45,191.5,307.0,2.0,19.75,467.5,506.16,389.92
2018,8,27,11,0,348.0,288.0,2.0,20.0,581.0,653.16,498.18
2018,8,27,11,15,542.0,242.5,2.05,20.15,708.0,805.92,607.93
2018,8,27,11,30,736.0,197.0,2.1,20.3,835.0,958.47,710.43
2018,8,27,11,45,769.0,183.0,2.15,20.4,854.5,978.02,721.61
2018,8,27,12,0,802.0,169.0,2.2,20.5,874.0,1001.08,736.57
2018,8,27,12,15,804.5,167.0,2.25,20.55,874.0,1002.63,737.71
2018,8,27,12,30,807.0,165.0,2.3,20.6,874.0,1000.72,736.95
2018,8,27,12,45,809.5,161.0,2.35,20.6,866.0,993.23,732.83
2018,8,27,13,0,812.0,157.0,2.4,20.6,858.0,982.27,726.58
2018,8,27,13,15,809.5,154.5,2.4,20.55,842.5,964.57,715.62
2018,8,27,13,30,807.0,152.0,2.4,20.5,827.0,943.63,702.63
2018,8,27,13,45,803.5,149.0,2.45,20.45,805.0,918.09,687.07
2018,8,27,14,0,800.0,146.0,2.5,20.4,783.0,889.58,669.46
2018,8,27,14,15,792.5,143.0,2.5,20.25,753.5,854.75,647.29
2018,8,27,14,30,785.0,140.0,2.5,20.1,724.0,817.5,623.3
2018,8,27,14,45,775.5,135.5,2.5,20.0,688.5,774.86,595.2
2018,8,27,15,0,766.0,131.0,2.5,19.9,653.0,730.36,565.48
2018,8,27,15,15,749.5,127.0,2.5,19.9,611.5,679.75,530.0
2018,8,27,15,30,733.0,123.0,2.5,19.9,570.0,629.65,493.32
2018,8,27,15,45,713.5,118.0,2.55,19.45,525.0,574.66,453.07
2018,8,27,16,0,694.0,113.0,2.6,19.0,480.0,519.83,411.59
2018,8,27,16,15,668.0,107.5,2.6,18.7,432.0,461.59,365.7
2018,8,27,16,30,642.0,102.0,2.6,18.4,384.0,404.83,319.49
2018,8,27,16,45,604.0,95.5,2.6,18.05,334.5,344.04,268.83
2018,8,27,17,0,566.0,89.0,2.6,17.7,285.0,286.75,219.69
2018,8,27,17,15,492.5,82.0,2.6,17.25,232.0,222.85,165.41
2018,8,27,17,30,419.0,75.0,2.6,16.8,179.0,165.71,117.06
2018,8,27,17,45,317.5,62.5,2.55,16.35,130.5,109.74,72.39
2018,8,27,18,0,216.0,50.0,2.5,15.9,82.0,66.34,40.61
2018,8,27,18,15,139.0,33.0,2.5,15.6,50.5,32.34,16.99
2018,8,27,18,30,62.0,16.0,2.5,15.3,19.0,13.48,0.0
2018,8,27,18,45,31.0,8.0,2.5,14.95,9.5,7.63,0.0
2018,8,27,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.6,12.7,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.7,13.0,1.0,0.0,0.0
2018,8,28,5,45,51.5,12.0,1.8,13.35,15.0,11.44,0.0
2018,8,28,6,0,98.0,23.0,1.9,13.7,29.0,19.11,4.04
2018,8,28,6,15,128.5,31.0,1.95,14.05,47.0,34.22,18.44
2018,8,28,6,30,159.0,39.0,2.0,14.4,65.0,55.32,33.99
2018,8,28,6,45,93.5,38.5,2.0,14.8,55.0,53.86,36.17
2018,8,28,7,0,28.0,38.0,2.0,15.2,45.0,42.49,29.68
2018,8,28,7,15,14.0,48.0,2.0,15.6,51.5,49.45,36.21
2018,8,28,7,30,0.0,58.0,2.0,16.0,58.0,53.92,40.21
2018,8,28,7,45,0.0,69.0,2.0,16.35,69.0,64.2,48.67
2018,8,28,8,0,0.0,80.0,2.0,16.7,80.0,74.48,57.01
2018,8,28,8,15,0.0,96.0,2.0,17.1,96.0,89.55,69.18
2018,8,28,8,30,0.0,112.0,2.0,17.5,112.0,104.7,81.24
2018,8,28,8,45,0.0,121.0,1.95,17.9,121.0,113.26,87.79
2018,8,28,9,0,0.0,130.0,1.9,18.3,130.0,121.84,94.31
2018,8,28,9,15,2.5,157.5,1.95,18.6,159.0,150.03,116.62
2018,8,28,9,30,5.0,185.0,2.0,18.9,188.0,178.62,138.93
2018,8,28,9,45,4.0,175.0,2.0,19.2,177.5,168.36,130.28
2018,8,28,10,0,3.0,165.0,2.0,19.5,167.0,158.05,121.75
2018,8,28,10,15,2.5,160.5,2.05,19.75,162.5,153.42,117.8
2018,8,28,10,30,2.0,156.0,2.1,20.0,158.0,148.76,113.85
2018,8,28,10,45,3.0,159.5,2.15,20.2,162.0,153.16,117.16
2018,8,28,11,0,4.0,163.0,2.2,20.4,166.0,157.61,120.48
2018,8,28,11,15,4.5,164.5,2.25,20.55,168.0,159.66,121.95
2018,8,28,11,30,5.0,166.0,2.3,20.7,170.0,161.7,123.43
2018,8,28,11,45,7.0,185.0,2.35,20.8,191.0,182.13,139.35
2018,8,28,12,0,9.0,204.0,2.4,20.9,212.0,202.63,155.21
2018,8,28,12,15,9.0,207.5,2.45,20.9,215.5,206.06,157.81
2018,8,28,12,30,9.0,211.0,2.5,20.9,219.0,209.43,160.44
2018,8,28,12,45,10.5,228.0,2.5,20.95,237.0,227.43,174.37
2018,8,28,13,0,12.0,245.0,2.5,21.0,255.0,245.41,188.22
2018,8,28,13,15,12.5,247.5,2.55,20.9,258.0,248.12,190.48
2018,8,28,13,30,13.0,250.0,2.6,20.8,261.0,250.77,192.78
2018,8,28,13,45,32.0,258.0,2.6,20.7,283.5,284.52,219.69
2018,8,28,14,0,51.0,266.0,2.6,20.6,306.0,308.69,239.08
2018,8,28,14,15,251.5,233.5,2.6,20.45,421.0,466.19,364.89
2018,8,28,14,30,452.0,201.0,2.6,20.3,536.0,600.56,468.42
2018,8,28,14,45,650.0,151.0,2.6,20.1,606.0,692.57,538.77
2018,8,28,15,0,848.0,101.0,2.6,19.9,676.0,755.88,585.07
2018,8,28,15,15,833.5,98.5,2.6,19.9,634.0,708.8,552.2
2018,8,28,15,30,819.0,96.0,2.6,19.9,592.0,656.57,514.67
2018,8,28,15,45,801.5,92.5,2.6,19.35,546.0,600.56,473.65
2018,8,28,16,0,784.0,89.0,2.6,18.8,500.0,544.28,431.0
2018,8,28,16,15,760.5,85.0,2.6,18.4,451.0,484.44,383.82
2018,8,28,16,30,737.0,81.0,2.6,18.0,402.0,425.59,335.71
2018,8,28,16,45,702.5,76.0,2.55,17.65,350.5,362.24,282.37
2018,8,28,17,0,668.0,71.0,2.5,17.3,299.0,302.09,230.07
2018,8,28,17,15,616.0,65.5,2.45,16.85,248.0,239.82,175.62
2018,8,28,17,30,564.0,60.0,2.4,16.4,197.0,183.24,125.92
2018,8,28,17,45,485.0,51.5,2.35,15.95,149.0,125.61,78.23
2018,8,28,18,0,406.0,43.0,2.3,15.5,101.0,77.7,42.43
2018,8,28,18,15,278.5,31.0,2.2,15.25,63.5,34.99,16.38
2018,8,28,18,30,151.0,19.0,2.1,15.0,26.0,15.16,0.0
2018,8,28,18,45,75.5,9.5,2.05,14.7,13.0,9.05,0.0
2018,8,28,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,5,45,104.0,11.5,1.4,13.6,18.0,10.96,0.0
2018,8,29,6,0,208.0,23.0,1.4,14.0,36.0,18.97,2.53
2018,8,29,6,15,343.5,33.0,1.45,14.5,78.5,48.11,23.22
2018,8,29,6,30,479.0,43.0,1.5,15.0,121.0,97.06,54.77
2018,8,29,6,45,428.0,58.5,1.55,15.55,147.0,135.09,89.66
2018,8,29,7,0,377.0,74.0,1.6,16.1,173.0,164.85,119.44
2018,8,29,7,15,367.5,94.0,1.6,16.45,208.0,206.51,157.27
2018,8,29,7,30,358.0,114.0,1.6,16.8,243.0,246.82,192.96
2018,8,29,7,45,467.5,114.5,1.6,17.2,309.5,316.4,249.75
2018,8,29,8,0,577.0,115.0,1.6,17.6,376.0,400.92,317.4
2018,8,29,8,15,700.0,98.5,1.65,17.95,451.0,483.36,382.55
2018,8,29,8,30,823.0,82.0,1.7,18.3,526.0,576.5,454.24
2018,8,29,8,45,786.0,96.5,1.75,18.65,550.0,611.25,479.8
2018,8,29,9,0,749.0,111.0,1.8,19.0,574.0,640.23,500.53
2018,8,29,9,15,554.5,181.5,1.85,19.3,537.0,608.18,473.32
2018,8,29,9,30,360.0,252.0,1.9,19.6,500.0,542.72,421.29
2018,8,29,9,45,345.5,284.0,1.95,19.9,532.0,579.75,447.21
2018,8,29,10,0,331.0,316.0,2.0,20.2,564.0,614.71,470.47
2018,8,29,10,15,577.5,227.5,2.05,20.4,681.0,766.43,583.04
2018,8,29,10,30,824.0,139.0,2.1,20.6,798.0,912.64,682.26
2018,8,29,10,45,869.5,122.5,2.15,20.75,835.0,951.77,706.05
2018,8,29,11,0,915.0,106.0,2.2,20.9,872.0,996.68,734.56
2018,8,29,11,15,928.0,102.5,2.25,21.0,891.0,1021.71,750.06
2018,8,29,11,30,941.0,99.0,2.3,21.1,910.0,1043.37,763.64
2018,8,29,11,45,942.5,99.0,2.4,21.2,917.0,1053.77,770.66
2018,8,29,12,0,944.0,99.0,2.5,21.3,924.0,1060.3,775.42
2018,8,29,12,15,938.0,102.5,2.5,21.3,921.5,1059.16,774.58
2018,8,29,12,30,932.0,106.0,2.5,21.3,919.0,1054.13,771.44
2018,8,29,12,45,922.5,110.0,2.55,21.25,908.0,1042.34,764.8
2018,8,29,13,0,913.0,114.0,2.6,21.2,897.0,1026.9,755.92
2018,8,29,13,15,908.5,114.0,2.6,21.1,880.5,1008.59,744.89
2018,8,29,13,30,904.0,114.0,2.6,21.0,864.0,986.79,731.64
2018,8,29,13,45,897.5,113.5,2.6,20.85,840.0,959.23,714.75
2018,8,29,14,0,891.0,113.0,2.6,20.7,816.0,928.55,695.76
2018,8,29,14,15,882.0,111.0,2.6,20.55,784.5,891.16,672.14
2018,8,29,14,30,873.0,109.0,2.6,20.4,753.0,851.16,646.57
2018,8,29,14,45,861.0,107.5,2.55,20.2,715.5,806.91,617.56
2018,8,29,15,0,849.0,106.0,2.5,20.0,678.0,764.88,589.83
2018,8,29,15,15,834.0,103.0,2.5,20.0,635.5,712.78,554.4
2018,8,29,15,30,819.0,100.0,2.5,20.0,593.0,659.56,516.08
2018,8,29,15,45,797.0,97.5,2.4,19.55,545.5,601.74,473.19
2018,8,29,16,0,775.0,95.0,2.3,19.1,498.0,544.08,429.15
2018,8,29,16,15,744.0,91.5,2.25,18.8,447.0,481.31,379.73
2018,8,29,16,30,713.0,88.0,2.2,18.5,396.0,420.31,330.1
2018,8,29,16,45,672.0,83.5,2.15,18.2,344.0,356.45,276.76
2018,8,29,17,0,631.0,79.0,2.1,17.9,292.0,296.31,225.03
2018,8,29,17,15,574.0,72.5,2.05,17.55,240.5,233.85,171.05
2018,8,29,17,30,517.0,66.0,2.0,17.2,189.0,177.77,122.49
2018,8,29,17,45,432.5,56.0,1.9,16.8,141.5,120.89,76.16
2018,8,29,18,0,348.0,46.0,1.8,16.4,94.0,74.51,41.96
