Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,15,231.5,32.0,1.7,16.15,58.5,33.02,15.43
2018,8,29,18,30,115.0,18.0,1.6,15.9,23.0,17.16,0.0
2018,8,29,18,45,57.5,9.0,1.55,15.6,11.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,5,45,20.5,5.0,1.35,14.4,6.0,4.77,0.0
2018,8,30,6,0,41.0,10.0,1.4,14.7,12.0,8.61,0.0
2018,8,30,6,15,61.5,15.5,1.35,15.0,23.0,17.48,6.67
2018,8,30,6,30,82.0,21.0,1.3,15.3,34.0,29.67,15.73
2018,8,30,6,45,50.0,24.0,1.3,15.65,33.0,32.29,19.67
2018,8,30,7,0,18.0,27.0,1.3,16.0,32.0,29.72,19.1
2018,8,30,7,15,9.0,35.5,1.2,16.3,38.0,36.14,24.97
2018,8,30,7,30,0.0,44.0,1.1,16.6,44.0,40.87,29.12
2018,8,30,7,45,18.5,89.5,1.05,16.9,98.0,92.82,72.39
2018,8,30,8,0,37.0,135.0,1.0,17.2,152.0,147.08,116.63
2018,8,30,8,15,62.0,181.5,0.95,17.5,213.5,208.61,165.7
2018,8,30,8,30,87.0,228.0,0.9,17.8,275.0,273.52,216.1
2018,8,30,8,45,66.5,225.5,0.85,18.15,263.0,262.58,206.25
2018,8,30,9,0,46.0,223.0,0.8,18.5,251.0,249.42,194.98
2018,8,30,9,15,36.0,223.5,0.8,18.75,246.5,244.94,190.77
2018,8,30,9,30,26.0,224.0,0.8,19.0,242.0,239.47,185.74
2018,8,30,9,45,49.5,258.0,0.85,19.3,294.5,294.48,227.94
2018,8,30,10,0,73.0,292.0,0.9,19.6,347.0,351.47,270.48
2018,8,30,10,15,130.5,334.5,1.0,19.85,437.0,459.43,350.46
2018,8,30,10,30,188.0,377.0,1.1,20.1,527.0,561.19,423.25
2018,8,30,10,45,244.0,379.0,1.2,20.35,579.0,632.72,473.63
2018,8,30,11,0,300.0,381.0,1.3,20.6,631.0,694.89,517.17
2018,8,30,11,15,388.0,355.0,1.4,20.75,684.5,759.34,563.32
2018,8,30,11,30,476.0,329.0,1.5,20.9,738.0,836.56,616.99
2018,8,30,11,45,397.0,360.0,1.6,21.1,703.0,794.8,586.34
2018,8,30,12,0,318.0,391.0,1.7,21.3,668.0,739.85,547.73
2018,8,30,12,15,506.0,301.5,1.8,21.4,741.5,846.62,626.87
2018,8,30,12,30,694.0,212.0,1.9,21.5,815.0,943.0,694.33
2018,8,30,12,45,790.5,169.5,2.0,21.55,849.5,982.58,720.31
2018,8,30,13,0,887.0,127.0,2.1,21.6,884.0,1014.57,741.98
2018,8,30,13,15,882.5,126.0,2.2,21.65,867.0,995.5,730.8
2018,8,30,13,30,878.0,125.0,2.3,21.7,850.0,973.04,717.91
2018,8,30,13,45,871.5,123.0,2.35,21.7,825.5,944.42,700.51
2018,8,30,14,0,865.0,121.0,2.4,21.7,801.0,912.76,681.04
2018,8,30,14,15,854.5,120.0,2.5,21.55,769.5,875.81,658.64
2018,8,30,14,30,844.0,119.0,2.6,21.4,738.0,841.98,638.08
2018,8,30,14,45,830.0,117.0,2.7,21.3,700.0,796.04,608.6
2018,8,30,15,0,816.0,115.0,2.8,21.2,662.0,748.42,577.49
2018,8,30,15,15,800.0,112.0,2.8,21.2,619.5,696.92,542.16
2018,8,30,15,30,784.0,109.0,2.8,21.2,577.0,644.49,503.81
2018,8,30,15,45,760.0,106.0,3.0,20.75,530.0,586.51,461.73
2018,8,30,16,0,736.0,103.0,3.2,20.3,483.0,529.51,418.74
2018,8,30,16,15,702.5,100.0,3.3,19.9,433.0,467.81,370.2
2018,8,30,16,30,669.0,97.0,3.4,19.5,383.0,408.3,321.73
2018,8,30,16,45,626.0,91.5,3.45,19.15,331.5,345.08,268.8
2018,8,30,17,0,583.0,86.0,3.5,18.8,280.0,285.91,217.87
2018,8,30,17,15,525.5,78.0,3.55,18.25,230.0,224.73,165.13
2018,8,30,17,30,468.0,70.0,3.6,17.7,180.0,170.1,118.02
2018,8,30,17,45,385.5,58.5,3.65,17.2,134.0,113.88,72.34
2018,8,30,18,0,303.0,47.0,3.7,16.7,88.0,69.47,39.58
2018,8,30,18,15,196.5,31.5,3.65,16.3,53.5,31.05,14.08
2018,8,30,18,30,90.0,16.0,3.6,15.9,19.0,15.25,0.0
2018,8,30,18,45,45.0,8.0,3.55,15.55,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,31,5,45,46.0,8.5,2.55,13.85,11.0,8.1,0.0
2018,8,31,6,0,92.0,17.0,2.6,14.2,22.0,13.31,0.0
2018,8,31,6,15,131.0,29.5,2.6,14.65,45.5,33.29,17.25
2018,8,31,6,30,170.0,42.0,2.6,15.1,69.0,59.78,37.0
2018,8,31,6,45,140.5,56.5,2.55,15.55,84.5,79.66,55.67
2018,8,31,7,0,111.0,71.0,2.5,16.0,100.0,95.01,70.9
2018,8,31,7,15,71.0,100.0,2.45,16.55,120.0,118.39,92.42
2018,8,31,7,30,31.0,129.0,2.4,17.1,140.0,134.39,106.59
2018,8,31,7,45,252.5,131.0,2.3,17.6,242.5,238.59,189.99
2018,8,31,8,0,474.0,133.0,2.2,18.1,345.0,367.36,292.51
2018,8,31,8,15,635.5,111.0,2.1,18.75,430.0,462.67,367.2
2018,8,31,8,30,797.0,89.0,2.0,19.4,515.0,569.37,448.59
2018,8,31,8,45,817.5,91.0,1.95,20.05,561.0,626.21,489.82
2018,8,31,9,0,838.0,93.0,1.9,20.7,607.0,682.9,529.72
2018,8,31,9,15,852.5,94.5,1.8,21.25,648.0,730.55,560.04
2018,8,31,9,30,867.0,96.0,1.7,21.8,689.0,779.99,590.55
2018,8,31,9,45,878.5,97.0,1.6,22.4,725.0,824.85,616.96
2018,8,31,10,0,890.0,98.0,1.5,23.0,761.0,867.6,641.27
2018,8,31,10,15,898.5,99.0,1.5,23.4,790.5,905.35,663.5
2018,8,31,10,30,907.0,100.0,1.5,23.8,820.0,940.32,683.72
2018,8,31,10,45,913.0,100.5,1.5,24.2,842.5,969.44,700.04
2018,8,31,11,0,919.0,101.0,1.5,24.6,865.0,995.28,714.26
2018,8,31,11,15,922.5,101.0,1.75,24.75,879.5,1014.73,728.81
2018,8,31,11,30,926.0,101.0,2.0,24.9,894.0,1030.56,741.02
2018,8,31,11,45,928.0,101.0,2.2,25.0,901.0,1041.17,749.44
2018,8,31,12,0,930.0,101.0,2.4,25.1,908.0,1047.98,755.5
2018,8,31,12,15,931.5,100.0,2.6,25.1,907.5,1049.36,758.43
2018,8,31,12,30,933.0,99.0,2.8,25.1,907.0,1046.86,758.94
2018,8,31,12,45,933.5,98.0,3.0,25.05,899.0,1039.48,756.46
2018,8,31,13,0,934.0,97.0,3.2,25.0,891.0,1028.25,751.5
2018,8,31,13,15,931.5,96.0,3.35,24.85,875.0,1010.31,742.01
2018,8,31,13,30,929.0,95.0,3.5,24.7,859.0,988.72,730.09
2018,8,31,13,45,924.0,93.5,3.65,24.6,835.0,960.73,713.68
2018,8,31,14,0,919.0,92.0,3.8,24.5,811.0,929.45,694.9
2018,8,31,14,15,912.0,91.0,3.95,24.25,780.5,893.84,673.35
2018,8,31,14,30,905.0,90.0,4.1,24.0,750.0,855.41,649.54
2018,8,31,14,45,895.5,88.0,4.2,23.75,713.0,811.29,621.14
2018,8,31,15,0,886.0,86.0,4.3,23.5,676.0,764.97,590.75
2018,8,31,15,15,872.0,84.0,4.3,23.5,633.5,713.49,555.26
2018,8,31,15,30,858.0,82.0,4.3,23.5,591.0,660.72,517.43
2018,8,31,15,45,841.0,79.0,4.4,22.85,544.0,604.04,475.84
2018,8,31,16,0,824.0,76.0,4.5,22.2,497.0,548.64,433.73
2018,8,31,16,15,800.5,72.5,4.5,21.8,447.0,487.17,384.67
2018,8,31,16,30,777.0,69.0,4.5,21.4,397.0,426.63,334.64
2018,8,31,16,45,741.5,65.5,4.5,21.0,345.0,362.67,280.33
2018,8,31,17,0,706.0,62.0,4.5,20.6,293.0,301.68,226.93
2018,8,31,17,15,640.5,57.5,4.4,19.95,239.0,234.23,168.42
2018,8,31,17,30,575.0,53.0,4.3,19.3,185.0,174.68,116.84
2018,8,31,17,45,502.5,45.0,4.2,18.7,139.0,118.34,70.45
2018,8,31,18,0,430.0,37.0,4.1,18.1,93.0,70.91,35.74
2018,8,31,18,15,282.0,26.0,4.0,17.6,56.0,28.01,10.22
2018,8,31,18,30,134.0,15.0,3.9,17.1,19.0,14.3,0.0
2018,8,31,18,45,67.0,7.5,3.85,16.6,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,1,5,45,57.5,10.5,2.4,14.3,13.5,10.01,0.0
2018,9,1,6,0,115.0,21.0,2.4,14.7,27.0,16.64,0.0
2018,9,1,6,15,205.0,38.0,2.35,15.15,63.5,44.88,24.14
2018,9,1,6,30,295.0,55.0,2.3,15.6,100.0,86.45,53.56
2018,9,1,6,45,334.0,70.0,2.3,16.1,140.0,128.42,87.86
2018,9,1,7,0,373.0,85.0,2.3,16.6,180.0,175.18,127.97
2018,9,1,7,15,434.5,98.0,2.2,17.1,232.5,231.41,175.72
2018,9,1,7,30,496.0,111.0,2.1,17.6,285.0,294.72,228.97
2018,9,1,7,45,540.0,120.0,1.95,18.1,337.0,353.39,277.75
2018,9,1,8,0,584.0,129.0,1.8,18.6,389.0,419.21,330.52
2018,9,1,8,15,613.0,137.0,1.75,19.15,437.5,477.33,375.87
2018,9,1,8,30,642.0,145.0,1.7,19.7,486.0,537.27,420.99
2018,9,1,8,45,664.0,152.0,1.6,20.25,532.0,593.2,461.27
2018,9,1,9,0,686.0,159.0,1.5,20.8,578.0,649.56,500.32
2018,9,1,9,15,709.0,161.0,1.6,21.2,620.0,701.6,536.97
2018,9,1,9,30,732.0,163.0,1.7,21.6,662.0,753.4,572.71
2018,9,1,9,45,753.0,163.0,1.75,22.0,699.5,800.89,603.5
2018,9,1,10,0,774.0,163.0,1.8,22.4,737.0,847.28,632.83
2018,9,1,10,15,785.0,164.0,1.95,22.65,766.0,880.38,654.36
2018,9,1,10,30,796.0,165.0,2.1,22.9,795.0,915.08,677.02
2018,9,1,10,45,805.0,166.0,2.2,23.1,818.0,945.38,696.31
2018,9,1,11,0,814.0,167.0,2.3,23.3,841.0,972.86,713.79
2018,9,1,11,15,820.0,167.0,2.45,23.4,856.5,993.38,727.56
2018,9,1,11,30,826.0,167.0,2.6,23.5,872.0,1010.64,739.35
2018,9,1,11,45,829.5,167.0,2.75,23.6,879.5,1022.03,747.44
2018,9,1,12,0,833.0,167.0,2.9,23.7,887.0,1029.91,753.39
2018,9,1,12,15,832.5,167.5,3.05,23.7,886.0,1030.75,755.17
2018,9,1,12,30,832.0,168.0,3.2,23.7,885.0,1027.99,754.75
2018,9,1,12,45,829.5,166.5,3.3,23.7,875.5,1017.58,749.0
2018,9,1,13,0,827.0,165.0,3.4,23.7,866.0,1003.68,741.07
2018,9,1,13,15,825.5,162.0,3.45,23.65,850.0,985.76,730.32
2018,9,1,13,30,824.0,159.0,3.5,23.6,834.0,964.49,717.4
2018,9,1,13,45,821.5,154.5,3.55,23.55,810.5,937.46,700.62
2018,9,1,14,0,819.0,150.0,3.6,23.5,787.0,907.33,681.71
2018,9,1,14,15,812.0,146.0,3.65,23.35,756.5,870.87,658.6
2018,9,1,14,30,805.0,142.0,3.7,23.2,726.0,831.88,633.54
2018,9,1,14,45,796.0,137.0,3.7,23.1,689.5,787.96,604.38
2018,9,1,15,0,787.0,132.0,3.7,23.0,653.0,742.08,573.53
2018,9,1,15,15,769.5,128.0,3.7,23.0,610.0,691.28,537.44
2018,9,1,15,30,752.0,124.0,3.7,23.0,567.0,637.74,498.02
2018,9,1,15,45,731.5,119.0,3.75,22.55,520.5,580.94,456.11
2018,9,1,16,0,711.0,114.0,3.8,22.1,474.0,524.37,413.0
2018,9,1,16,15,683.5,107.5,3.8,21.7,424.5,463.29,364.83
2018,9,1,16,30,656.0,101.0,3.8,21.3,375.0,403.86,316.41
2018,9,1,16,45,615.5,93.5,3.8,20.9,323.5,340.36,263.41
2018,9,1,17,0,575.0,86.0,3.8,20.5,272.0,280.7,212.24
2018,9,1,17,15,516.0,77.0,3.75,19.85,221.5,218.8,159.23
2018,9,1,17,30,457.0,68.0,3.7,19.2,171.0,163.68,112.12
2018,9,1,17,45,367.0,56.0,3.65,18.55,124.5,107.0,66.88
2018,9,1,18,0,277.0,44.0,3.6,17.9,78.0,63.09,35.18
2018,9,1,18,15,163.5,28.0,3.6,17.4,45.5,26.12,9.43
2018,9,1,18,30,50.0,12.0,3.6,16.9,13.0,11.44,0.0
2018,9,1,18,45,25.0,6.0,3.55,16.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,2,5,45,20.0,8.5,1.45,14.05,9.5,8.1,0.0
2018,9,2,6,0,40.0,17.0,1.4,14.4,19.0,14.28,0.0
2018,9,2,6,15,121.5,36.0,1.35,14.95,52.5,38.94,21.69
2018,9,2,6,30,203.0,55.0,1.3,15.5,86.0,75.33,48.27
2018,9,2,6,45,250.5,70.5,1.25,16.0,123.5,114.23,79.52
2018,9,2,7,0,298.0,86.0,1.2,16.5,161.0,158.36,116.48
2018,9,2,7,15,232.5,111.0,1.15,17.0,177.5,180.53,138.9
2018,9,2,7,30,167.0,136.0,1.1,17.5,194.0,193.77,152.34
2018,9,2,7,45,251.0,149.5,1.0,18.0,252.5,257.01,202.93
2018,9,2,8,0,335.0,163.0,0.9,18.5,311.0,326.51,257.51
2018,9,2,8,15,433.0,164.0,0.95,19.1,378.5,405.65,318.66
2018,9,2,8,30,531.0,165.0,1.0,19.7,446.0,489.33,381.75
2018,9,2,8,45,591.5,164.0,1.0,20.3,503.0,559.37,432.51
2018,9,2,9,0,652.0,163.0,1.0,20.9,560.0,630.69,482.76
2018,9,2,9,15,687.5,163.0,1.0,21.4,607.0,688.32,521.88
2018,9,2,9,30,723.0,163.0,1.0,21.9,654.0,746.81,560.59
2018,9,2,9,45,735.0,168.0,1.0,22.45,689.5,791.88,588.21
2018,9,2,10,0,747.0,173.0,1.0,23.0,725.0,835.3,614.01
2018,9,2,10,15,757.5,175.0,1.05,23.35,754.0,872.33,636.5
2018,9,2,10,30,768.0,177.0,1.1,23.7,783.0,907.11,657.43
2018,9,2,10,45,775.0,179.0,1.15,24.05,805.0,936.15,674.61
2018,9,2,11,0,782.0,181.0,1.2,24.4,827.0,956.75,686.49
2018,9,2,11,15,787.0,182.5,1.35,24.6,842.0,977.28,700.47
2018,9,2,11,30,792.0,184.0,1.5,24.8,857.0,994.65,712.46
2018,9,2,11,45,795.0,184.0,1.65,24.95,864.0,1005.2,720.37
2018,9,2,12,0,798.0,184.0,1.8,25.1,871.0,1012.36,726.25
2018,9,2,12,15,799.5,183.0,1.95,25.15,870.5,1013.54,728.7
2018,9,2,12,30,801.0,182.0,2.1,25.2,870.0,1011.25,729.03
2018,9,2,12,45,801.0,179.5,2.25,25.2,861.5,1002.43,725.38
2018,9,2,13,0,801.0,177.0,2.4,25.2,853.0,990.19,719.55
2018,9,2,13,15,796.5,175.0,2.5,25.1,836.0,970.72,708.81
2018,9,2,13,30,792.0,173.0,2.6,25.0,819.0,948.1,696.01
2018,9,2,13,45,785.5,170.5,2.75,24.9,795.0,920.1,679.97
2018,9,2,14,0,779.0,168.0,2.9,24.8,771.0,893.78,664.87
2018,9,2,14,15,769.5,164.5,2.95,24.55,740.0,856.41,641.77
2018,9,2,14,30,760.0,161.0,3.0,24.3,709.0,816.83,616.93
2018,9,2,14,45,747.5,156.0,3.1,24.1,672.0,771.29,587.74
2018,9,2,15,0,735.0,151.0,3.2,23.9,635.0,724.25,556.37
2018,9,2,15,15,716.5,146.5,3.2,23.9,592.5,672.23,519.22
2018,9,2,15,30,698.0,142.0,3.2,23.9,550.0,619.77,480.91
2018,9,2,15,45,675.5,135.5,3.25,23.2,503.5,562.68,439.56
2018,9,2,16,0,653.0,129.0,3.3,22.5,457.0,506.18,397.24
2018,9,2,16,15,624.0,121.0,3.3,21.95,408.0,445.82,350.17
2018,9,2,16,30,595.0,113.0,3.3,21.4,359.0,387.42,303.1
2018,9,2,16,45,554.5,103.5,3.3,20.9,308.5,325.38,251.79
2018,9,2,17,0,514.0,94.0,3.3,20.4,258.0,267.33,202.45
2018,9,2,17,15,457.0,83.0,3.25,19.75,209.0,205.88,150.26
2018,9,2,17,30,400.0,72.0,3.2,19.1,160.0,153.24,105.59
2018,9,2,17,45,321.5,57.5,3.15,18.4,116.0,101.12,63.93
2018,9,2,18,0,243.0,43.0,3.1,17.7,72.0,58.82,32.97
2018,9,2,18,15,149.0,27.0,3.05,17.3,42.0,24.49,7.19
2018,9,2,18,30,55.0,11.0,3.0,16.9,12.0,10.48,0.0
2018,9,2,18,45,27.5,5.5,2.9,16.5,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,3,5,45,19.0,5.5,1.5,13.15,6.5,5.24,0.0
2018,9,3,6,0,38.0,11.0,1.5,13.5,13.0,9.42,0.0
2018,9,3,6,15,60.0,21.5,1.5,13.95,28.5,22.95,10.75
2018,9,3,6,30,82.0,32.0,1.5,14.4,44.0,40.09,24.38
2018,9,3,6,45,64.5,43.5,1.5,14.9,55.5,53.24,36.75
2018,9,3,7,0,47.0,55.0,1.5,15.4,67.0,64.52,47.61
2018,9,3,7,15,23.5,71.0,1.5,15.9,77.0,74.31,56.91
2018,9,3,7,30,0.0,87.0,1.5,16.4,87.0,81.22,63.09
2018,9,3,7,45,20.0,125.5,1.45,16.95,134.5,126.35,100.08
2018,9,3,8,0,40.0,164.0,1.4,17.5,182.0,177.76,141.48
2018,9,3,8,15,266.5,163.0,1.35,17.95,301.5,310.06,247.78
2018,9,3,8,30,493.0,162.0,1.3,18.4,421.0,464.34,367.14
2018,9,3,8,45,631.5,140.0,1.3,18.9,503.0,561.0,439.24
2018,9,3,9,0,770.0,118.0,1.3,19.4,585.0,663.66,513.89
2018,9,3,9,15,773.5,127.0,1.3,19.8,623.5,711.82,546.14
2018,9,3,9,30,777.0,136.0,1.3,20.2,662.0,757.93,575.51
2018,9,3,9,45,773.0,147.5,1.35,20.6,693.5,801.31,603.07
2018,9,3,10,0,769.0,159.0,1.4,21.0,725.0,839.38,626.75
2018,9,3,10,15,779.5,161.0,1.45,21.3,754.5,872.92,647.51
2018,9,3,10,30,790.0,163.0,1.5,21.6,784.0,907.94,669.15
2018,9,3,10,45,798.0,164.0,1.55,21.9,806.0,937.05,686.81
2018,9,3,11,0,806.0,165.0,1.6,22.2,828.0,963.31,702.65
2018,9,3,11,15,811.5,165.5,1.7,22.4,843.0,983.59,715.64
2018,9,3,11,30,817.0,166.0,1.8,22.6,858.0,1000.63,726.68
2018,9,3,11,45,811.0,170.0,1.85,22.8,861.5,1006.53,730.06
2018,9,3,12,0,805.0,174.0,1.9,23.0,865.0,1008.85,731.4
2018,9,3,12,15,768.0,192.0,2.05,23.05,850.5,997.68,725.92
2018,9,3,12,30,731.0,210.0,2.2,23.1,836.0,977.31,714.56
2018,9,3,12,45,743.5,202.0,2.3,23.2,832.5,975.24,714.44
2018,9,3,13,0,756.0,194.0,2.4,23.3,829.0,969.64,711.91
2018,9,3,13,15,779.0,177.5,2.5,23.15,820.5,955.84,704.78
2018,9,3,13,30,802.0,161.0,2.6,23.0,812.0,944.44,699.32
2018,9,3,13,45,756.0,173.5,2.7,22.9,772.5,900.24,671.73
2018,9,3,14,0,710.0,186.0,2.8,22.8,733.0,850.59,640.26
2018,9,3,14,15,602.5,212.0,2.9,22.55,663.0,761.25,579.49
2018,9,3,14,30,495.0,238.0,3.0,22.3,593.0,672.79,516.63
2018,9,3,14,45,589.0,197.5,3.05,22.05,598.5,688.13,531.55
2018,9,3,15,0,683.0,157.0,3.1,21.8,604.0,690.58,536.25
2018,9,3,15,15,649.5,155.5,3.1,21.8,557.5,633.32,494.18
2018,9,3,15,30,616.0,154.0,3.1,21.8,511.0,577.09,452.37
2018,9,3,15,45,420.0,170.0,3.15,21.05,404.5,438.2,346.71
2018,9,3,16,0,224.0,186.0,3.2,20.3,298.0,315.7,250.78
2018,9,3,16,15,210.5,155.5,3.15,19.9,252.0,264.42,210.53
2018,9,3,16,30,197.0,125.0,3.1,19.5,206.0,214.51,170.2
2018,9,3,16,45,362.5,105.0,3.05,19.1,228.5,249.47,195.56
2018,9,3,17,0,528.0,85.0,3.0,18.7,251.0,261.87,198.99
2018,9,3,17,15,484.0,75.0,2.9,18.2,205.5,205.99,150.12
2018,9,3,17,30,440.0,65.0,2.8,17.7,160.0,155.13,105.88
2018,9,3,17,45,331.5,52.0,2.7,17.15,112.5,96.52,59.9
2018,9,3,18,0,223.0,39.0,2.6,16.6,65.0,53.04,29.12
2018,9,3,18,15,137.5,24.0,2.55,16.25,37.5,21.28,3.7
2018,9,3,18,30,52.0,9.0,2.5,15.9,10.0,8.58,0.0
2018,9,3,18,45,26.0,4.5,2.45,15.6,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,4,5,45,41.5,7.5,1.85,13.6,9.5,7.15,0.0
2018,9,4,6,0,83.0,15.0,1.9,13.9,19.0,11.8,0.0
2018,9,4,6,15,215.0,31.0,1.9,14.35,58.5,39.5,19.05
2018,9,4,6,30,347.0,47.0,1.9,14.8,98.0,86.68,51.49
2018,9,4,6,45,230.0,41.5,1.9,15.25,81.0,82.96,54.57
2018,9,4,7,0,113.0,36.0,1.9,15.7,64.0,63.06,44.01
2018,9,4,7,15,56.5,40.0,1.85,16.15,54.0,56.07,40.68
2018,9,4,7,30,0.0,44.0,1.8,16.6,44.0,40.87,29.11
2018,9,4,7,45,0.0,51.5,1.75,17.0,51.5,47.86,34.89
2018,9,4,8,0,0.0,59.0,1.7,17.4,59.0,54.87,40.57
2018,9,4,8,15,2.0,83.0,1.65,17.85,84.0,78.36,59.87
2018,9,4,8,30,4.0,107.0,1.6,18.3,109.0,102.39,79.27
2018,9,4,8,45,10.5,159.0,1.6,18.75,165.0,156.7,122.86
2018,9,4,9,0,17.0,211.0,1.6,19.2,221.0,212.42,166.45
2018,9,4,9,15,34.0,238.0,1.6,19.6,260.0,259.26,202.55
2018,9,4,9,30,51.0,265.0,1.6,20.0,299.0,301.85,234.78
2018,9,4,9,45,364.0,223.0,1.6,20.35,488.5,543.56,422.45
2018,9,4,10,0,677.0,181.0,1.6,20.7,678.0,784.87,595.52
2018,9,4,10,15,773.5,151.5,1.65,20.95,740.5,857.98,641.48
2018,9,4,10,30,870.0,122.0,1.7,21.2,803.0,930.42,687.76
2018,9,4,10,45,876.0,123.0,1.75,21.5,825.0,958.96,704.58
2018,9,4,11,0,882.0,124.0,1.8,21.8,847.0,984.34,719.83
2018,9,4,11,15,885.5,125.0,1.85,21.85,861.5,1003.98,732.14
2018,9,4,11,30,889.0,126.0,1.9,21.9,876.0,1020.12,742.35
2018,9,4,11,45,891.0,126.0,2.0,22.0,882.5,1030.12,749.28
2018,9,4,12,0,893.0,126.0,2.1,22.1,889.0,1036.44,754.03
2018,9,4,12,15,894.5,125.0,2.15,22.05,888.5,1037.48,755.37
2018,9,4,12,30,896.0,124.0,2.2,22.0,888.0,1034.77,754.5
2018,9,4,12,45,895.5,122.5,2.25,22.0,879.0,1025.8,749.6
2018,9,4,13,0,895.0,121.0,2.3,22.0,870.0,1013.14,742.47
2018,9,4,13,15,890.5,120.5,2.4,21.85,853.0,994.03,732.19
2018,9,4,13,30,886.0,120.0,2.5,21.7,836.0,971.5,719.66
2018,9,4,13,45,879.0,118.5,2.6,21.55,811.0,942.31,702.61
2018,9,4,14,0,872.0,117.0,2.7,21.4,786.0,910.08,683.37
2018,9,4,14,15,863.0,116.0,2.75,21.2,755.0,873.81,660.9
2018,9,4,14,30,854.0,115.0,2.8,21.0,724.0,840.5,640.25
2018,9,4,14,45,841.5,112.0,2.9,20.8,686.0,793.94,610.34
2018,9,4,15,0,829.0,109.0,3.0,20.6,648.0,745.57,578.67
2018,9,4,15,15,812.5,106.5,3.0,20.6,605.0,693.4,542.48
2018,9,4,15,30,796.0,104.0,3.0,20.6,562.0,640.33,503.25
2018,9,4,15,45,773.5,100.0,3.05,20.05,514.5,581.46,459.75
2018,9,4,16,0,751.0,96.0,3.1,19.5,467.0,522.94,414.96
2018,9,4,16,15,721.0,91.5,3.05,19.15,416.5,461.16,365.53
2018,9,4,16,30,691.0,87.0,3.0,18.8,366.0,400.74,315.58
2018,9,4,16,45,649.5,81.0,3.0,18.45,314.5,336.59,261.34
2018,9,4,17,0,608.0,75.0,3.0,18.1,263.0,276.36,208.93
2018,9,4,17,15,547.5,67.5,2.9,17.6,212.5,213.95,154.69
2018,9,4,17,30,487.0,60.0,2.8,17.1,162.0,158.47,106.77
2018,9,4,17,45,395.0,49.0,2.7,16.6,116.5,102.63,62.18
2018,9,4,18,0,303.0,38.0,2.6,16.1,71.0,58.35,30.51
2018,9,4,18,15,181.5,23.5,2.55,15.75,40.5,20.8,0.65
2018,9,4,18,30,60.0,9.0,2.5,15.4,10.0,8.58,0.0
2018,9,4,18,45,30.0,4.5,2.45,15.05,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,5,45,16.5,4.5,1.95,12.85,5.0,4.29,0.0
2018,9,5,6,0,33.0,9.0,2.0,13.2,10.0,7.75,0.0
2018,9,5,6,15,57.0,15.0,2.05,13.6,21.5,16.97,5.88
2018,9,5,6,30,81.0,21.0,2.1,14.0,33.0,30.11,16.05
2018,9,5,6,45,81.5,25.0,2.15,14.45,41.0,39.2,24.2
2018,9,5,7,0,82.0,29.0,2.2,14.9,49.0,48.73,33.11
2018,9,5,7,15,41.0,31.0,2.2,15.3,41.0,42.64,29.8
2018,9,5,7,30,0.0,33.0,2.2,15.7,33.0,30.63,20.52
2018,9,5,7,45,0.0,48.0,2.2,16.05,48.0,44.6,32.28
2018,9,5,8,0,0.0,63.0,2.2,16.4,63.0,58.6,43.88
2018,9,5,8,15,0.0,78.0,2.25,16.75,78.0,72.62,55.35
2018,9,5,8,30,0.0,93.0,2.3,17.1,93.0,86.73,66.74
2018,9,5,8,45,0.0,106.5,2.3,17.45,106.5,99.54,76.93
2018,9,5,9,0,0.0,120.0,2.3,17.8,120.0,112.41,87.06
2018,9,5,9,15,2.0,148.0,2.35,18.05,149.5,140.76,109.68
2018,9,5,9,30,4.0,176.0,2.4,18.3,179.0,169.51,132.32
2018,9,5,9,45,5.5,187.5,2.45,18.6,191.5,182.07,141.85
2018,9,5,10,0,7.0,199.0,2.5,18.9,204.0,194.76,151.48
2018,9,5,10,15,9.5,220.0,2.55,19.05,227.0,217.79,169.27
2018,9,5,10,30,12.0,241.0,2.6,19.2,250.0,241.06,187.09
2018,9,5,10,45,17.0,264.0,2.7,19.35,277.5,268.85,208.42
2018,9,5,11,0,22.0,287.0,2.8,19.5,305.0,296.95,229.81
2018,9,5,11,15,205.5,291.5,2.85,19.55,464.0,515.45,400.49
2018,9,5,11,30,389.0,296.0,2.9,19.6,623.0,717.67,549.98
2018,9,5,11,45,630.5,217.0,3.0,19.65,751.5,882.8,670.27
2018,9,5,12,0,872.0,138.0,3.1,19.7,880.0,1027.71,767.3
2018,9,5,12,15,882.0,133.0,3.2,19.7,882.5,1032.97,770.27
2018,9,5,12,30,892.0,128.0,3.3,19.7,885.0,1034.48,772.19
2018,9,5,12,45,892.0,126.0,3.4,19.65,876.0,1025.42,767.36
2018,9,5,13,0,892.0,124.0,3.5,19.6,867.0,1012.66,760.21
2018,9,5,13,15,888.0,123.0,3.55,19.45,850.0,993.47,748.71
2018,9,5,13,30,884.0,122.0,3.6,19.3,833.0,970.83,734.95
2018,9,5,13,45,878.5,119.5,3.65,19.15,808.0,941.91,716.87
2018,9,5,14,0,873.0,117.0,3.7,19.0,783.0,909.89,696.59
2018,9,5,14,15,864.0,115.0,3.75,18.75,751.5,872.45,672.63
2018,9,5,14,30,855.0,113.0,3.8,18.5,720.0,837.92,650.51
2018,9,5,14,45,843.5,110.5,3.8,18.3,682.5,792.58,620.01
2018,9,5,15,0,832.0,108.0,3.8,18.1,645.0,745.36,587.81
2018,9,5,15,15,815.5,105.0,3.8,18.1,601.5,692.47,550.26
2018,9,5,15,30,799.0,102.0,3.8,18.1,558.0,638.69,509.64
2018,9,5,15,45,777.0,98.0,3.8,17.6,510.5,579.95,465.05
2018,9,5,16,0,755.0,94.0,3.8,17.1,463.0,521.5,419.22
2018,9,5,16,15,704.0,93.0,3.8,16.75,408.0,452.81,363.55
2018,9,5,16,30,653.0,92.0,3.8,16.4,353.0,387.76,309.29
2018,9,5,16,45,633.5,82.5,3.75,16.1,306.5,330.58,259.56
2018,9,5,17,0,614.0,73.0,3.7,15.8,260.0,274.81,209.53
2018,9,5,17,15,540.5,66.0,3.6,15.35,207.5,209.32,152.4
2018,9,5,17,30,467.0,59.0,3.5,14.9,155.0,152.37,103.31
2018,9,5,17,45,341.5,48.0,3.4,14.5,107.5,93.58,57.47
2018,9,5,18,0,216.0,37.0,3.3,14.1,60.0,49.55,26.59
2018,9,5,18,15,124.5,22.5,3.2,13.85,34.0,19.01,0.0
2018,9,5,18,30,33.0,8.0,3.1,13.6,8.0,7.63,0.0
2018,9,5,18,45,16.5,4.0,3.0,13.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,6,5,45,43.5,5.5,2.15,11.7,7.5,0.0,0.0
2018,9,6,6,0,87.0,11.0,2.2,12.0,15.0,10.48,0.0
2018,9,6,6,15,144.5,19.0,2.25,12.4,35.0,25.12,9.57
2018,9,6,6,30,202.0,27.0,2.3,12.8,55.0,50.78,28.17
2018,9,6,6,45,178.5,26.0,2.3,13.2,58.5,59.64,37.52
2018,9,6,7,0,155.0,25.0,2.3,13.6,62.0,65.0,44.58
2018,9,6,7,15,86.0,41.5,2.3,14.1,63.0,67.95,50.42
2018,9,6,7,30,17.0,58.0,2.3,14.6,64.0,61.05,46.29
2018,9,6,7,45,11.5,57.5,2.35,15.05,62.0,59.28,44.8
2018,9,6,8,0,6.0,57.0,2.4,15.5,60.0,55.87,41.78
2018,9,6,8,15,3.0,63.5,2.4,15.95,65.0,60.68,45.59
2018,9,6,8,30,0.0,70.0,2.4,16.4,70.0,65.16,49.04
2018,9,6,8,45,0.5,77.5,2.4,16.85,78.0,72.5,54.87
2018,9,6,9,0,1.0,85.0,2.4,17.3,86.0,79.89,60.7
2018,9,6,9,15,3.0,130.5,2.45,17.65,132.5,124.67,96.98
2018,9,6,9,30,5.0,176.0,2.5,18.0,179.0,170.33,133.25
2018,9,6,9,45,9.5,208.0,2.55,18.4,214.5,205.46,160.66
2018,9,6,10,0,14.0,240.0,2.6,18.8,250.0,241.17,188.16
2018,9,6,10,15,16.0,252.0,2.65,19.15,264.0,255.26,198.55
2018,9,6,10,30,18.0,264.0,2.7,19.5,278.0,269.45,209.03
2018,9,6,10,45,87.0,299.5,2.7,19.9,370.0,381.1,296.08
2018,9,6,11,0,156.0,335.0,2.7,20.3,462.0,498.72,384.34
2018,9,6,11,15,466.5,257.0,2.7,20.65,646.0,746.02,569.91
2018,9,6,11,30,777.0,179.0,2.7,21.0,830.0,974.38,726.57
2018,9,6,11,45,846.0,148.5,2.7,21.3,862.0,1017.93,751.98
2018,9,6,12,0,915.0,118.0,2.7,21.6,894.0,1049.12,770.87
2018,9,6,12,15,921.0,114.5,2.75,21.85,894.5,1051.81,772.04
2018,9,6,12,30,927.0,111.0,2.8,22.1,895.0,1050.6,771.12
2018,9,6,12,45,933.0,106.0,2.85,22.3,887.5,1043.83,766.89
2018,9,6,13,0,939.0,101.0,2.9,22.5,880.0,1033.06,760.22
2018,9,6,13,15,936.0,99.5,2.9,22.6,862.5,1013.44,747.73
2018,9,6,13,30,933.0,98.0,2.9,22.7,845.0,990.16,732.97
2018,9,6,13,45,885.5,114.0,2.95,22.8,805.5,941.43,701.69
2018,9,6,14,0,838.0,130.0,3.0,22.9,766.0,898.31,674.05
2018,9,6,14,15,818.0,130.5,3.0,22.85,730.0,854.55,645.68
2018,9,6,14,30,798.0,131.0,3.0,22.8,694.0,809.09,615.81
2018,9,6,14,45,842.5,109.5,3.0,22.75,675.0,789.36,603.73
2018,9,6,15,0,887.0,88.0,3.0,22.7,656.0,759.1,584.01
2018,9,6,15,15,871.5,85.5,3.0,22.7,612.0,705.58,547.41
2018,9,6,15,30,856.0,83.0,3.0,22.7,568.0,650.93,508.0
2018,9,6,15,45,830.0,81.5,3.05,22.35,518.5,592.58,464.62
2018,9,6,16,0,804.0,80.0,3.1,22.0,469.0,531.95,418.12
2018,9,6,16,15,772.5,76.5,3.1,21.65,417.0,467.42,366.89
2018,9,6,16,30,741.0,73.0,3.1,21.3,365.0,404.8,315.39
2018,9,6,16,45,711.0,66.5,3.05,20.95,314.5,341.93,261.94
2018,9,6,17,0,681.0,60.0,3.0,20.6,264.0,281.56,208.97
2018,9,6,17,15,585.5,57.0,2.9,19.85,208.0,210.4,148.75
2018,9,6,17,30,490.0,54.0,2.8,19.1,152.0,150.69,99.02
2018,9,6,17,45,383.5,43.0,2.7,18.3,106.0,93.28,54.41
2018,9,6,18,0,277.0,32.0,2.6,17.5,60.0,49.24,23.73
2018,9,6,18,15,172.5,20.0,2.65,17.05,34.0,17.39,0.0
2018,9,6,18,30,68.0,8.0,2.7,16.6,8.0,7.63,0.0
2018,9,6,18,45,34.0,4.0,2.7,16.15,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,7,5,45,26.0,5.5,1.7,13.9,6.5,0.0,0.0
2018,9,7,6,0,52.0,11.0,1.6,14.2,13.0,10.48,0.0
2018,9,7,6,15,135.5,26.0,1.6,14.85,42.0,31.18,13.94
2018,9,7,6,30,219.0,41.0,1.6,15.5,71.0,65.6,39.24
2018,9,7,6,45,248.0,51.0,1.55,16.2,99.0,96.05,64.36
2018,9,7,7,0,277.0,61.0,1.5,16.9,127.0,130.0,93.77
2018,9,7,7,15,144.0,84.5,1.45,17.45,119.5,128.71,98.68
2018,9,7,7,30,11.0,108.0,1.4,18.0,112.0,105.43,82.53
2018,9,7,7,45,55.5,133.5,1.35,18.55,157.0,152.19,120.38
2018,9,7,8,0,100.0,159.0,1.3,19.1,202.0,206.77,164.05
2018,9,7,8,15,215.0,172.5,1.3,19.7,279.0,293.53,232.76
2018,9,7,8,30,330.0,186.0,1.3,20.3,356.0,387.64,305.52
2018,9,7,8,45,548.5,152.5,1.3,20.95,465.5,522.16,407.55
2018,9,7,9,0,767.0,119.0,1.3,21.6,575.0,665.39,511.52
2018,9,7,9,15,800.0,116.5,1.3,22.1,621.5,721.31,548.38
2018,9,7,9,30,833.0,114.0,1.3,22.6,668.0,779.09,584.99
2018,9,7,9,45,847.5,115.0,1.35,23.1,704.5,825.45,613.7
2018,9,7,10,0,862.0,116.0,1.4,23.6,741.0,869.94,640.88
2018,9,7,10,15,871.0,117.5,1.55,23.85,770.5,901.53,661.26
2018,9,7,10,30,880.0,119.0,1.7,24.1,800.0,936.37,683.84
2018,9,7,10,45,887.0,120.0,1.8,24.4,822.5,965.92,702.13
2018,9,7,11,0,894.0,121.0,1.9,24.7,845.0,992.29,718.43
2018,9,7,11,15,898.5,121.0,2.05,24.8,859.5,1011.84,731.61
2018,9,7,11,30,903.0,121.0,2.2,24.9,874.0,1027.85,742.67
2018,9,7,11,45,905.5,120.5,2.35,25.0,880.5,1037.69,749.91
2018,9,7,12,0,908.0,120.0,2.5,25.1,887.0,1043.79,754.9
2018,9,7,12,15,915.0,116.0,2.6,25.1,887.5,1046.84,757.83
2018,9,7,12,30,922.0,112.0,2.7,25.1,888.0,1046.02,758.43
2018,9,7,12,45,929.5,106.0,2.85,25.1,881.0,1039.58,756.03
2018,9,7,13,0,937.0,100.0,3.0,25.1,874.0,1029.12,751.1
2018,9,7,13,15,933.5,99.0,3.1,25.05,856.5,1009.49,739.96
2018,9,7,13,30,930.0,98.0,3.2,25.0,839.0,986.25,726.5
2018,9,7,13,45,925.0,96.5,3.3,24.9,814.0,957.57,709.51
2018,9,7,14,0,920.0,95.0,3.4,24.8,789.0,925.6,690.21
2018,9,7,14,15,913.0,92.5,3.45,24.65,757.0,887.7,666.53
2018,9,7,14,30,906.0,90.0,3.5,24.5,725.0,846.98,640.69
2018,9,7,14,45,896.0,87.5,3.6,24.4,687.0,801.31,611.19
2018,9,7,15,0,886.0,85.0,3.7,24.3,649.0,753.5,579.72
2018,9,7,15,15,866.5,84.0,3.7,24.3,604.0,698.81,542.16
2018,9,7,15,30,847.0,83.0,3.7,24.3,559.0,643.38,501.8
2018,9,7,15,45,832.5,78.5,3.75,23.85,512.5,589.08,461.47
2018,9,7,16,0,818.0,74.0,3.8,23.4,466.0,531.37,417.14
2018,9,7,16,15,793.5,69.5,3.75,23.05,415.5,468.49,366.86
2018,9,7,16,30,769.0,65.0,3.7,22.7,365.0,406.75,315.71
2018,9,7,16,45,732.0,61.0,3.65,22.35,313.0,342.32,260.89
2018,9,7,17,0,695.0,57.0,3.6,22.0,261.0,281.14,207.27
2018,9,7,17,15,637.5,51.0,3.45,21.25,209.5,216.36,150.95
2018,9,7,17,30,580.0,45.0,3.3,20.5,158.0,157.52,100.23
2018,9,7,17,45,485.0,37.0,3.2,19.8,112.0,99.22,54.49
2018,9,7,18,0,390.0,29.0,3.1,19.1,66.0,52.77,22.43
2018,9,7,18,15,227.5,18.0,3.1,18.6,36.5,15.09,0.0
2018,9,7,18,30,65.0,7.0,3.1,18.1,7.0,6.67,0.0
2018,9,7,18,45,32.5,3.5,3.1,17.65,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,8,5,45,90.0,9.0,3.05,13.9,12.0,0.0,0.0
2018,9,8,6,0,180.0,18.0,3.1,14.2,24.0,17.16,0.0
2018,9,8,6,15,319.5,27.5,3.1,14.65,61.5,42.93,17.23
2018,9,8,6,30,459.0,37.0,3.1,15.1,99.0,90.63,49.58
2018,9,8,6,45,536.5,44.5,3.1,15.5,147.5,142.69,91.11
2018,9,8,7,0,614.0,52.0,3.1,15.9,196.0,204.15,143.87
2018,9,8,7,15,664.0,57.0,3.05,16.45,248.0,264.17,197.57
2018,9,8,7,30,714.0,62.0,3.0,17.0,300.0,329.02,254.72
2018,9,8,7,45,747.0,67.0,2.9,17.55,352.0,391.6,308.84
2018,9,8,8,0,780.0,72.0,2.8,18.1,404.0,456.72,363.0
2018,9,8,8,15,786.5,79.5,2.8,18.75,449.0,512.52,408.01
2018,9,8,8,30,793.0,87.0,2.8,19.4,494.0,567.3,450.44
2018,9,8,8,45,827.0,86.0,2.8,20.1,544.5,629.23,496.81
2018,9,8,9,0,861.0,85.0,2.8,20.8,595.0,688.92,539.85
2018,9,8,9,15,874.0,88.0,2.8,21.4,636.5,741.04,574.29
2018,9,8,9,30,887.0,91.0,2.8,22.0,678.0,791.61,606.97
2018,9,8,9,45,896.5,93.0,2.8,22.55,713.5,836.41,635.16
2018,9,8,10,0,906.0,95.0,2.8,23.1,749.0,878.85,661.33
2018,9,8,10,15,914.0,96.0,2.9,23.45,778.5,916.29,685.05
2018,9,8,10,30,922.0,97.0,3.0,23.8,808.0,950.82,706.72
2018,9,8,10,45,927.5,98.0,3.1,24.1,830.0,979.91,724.86
2018,9,8,11,0,933.0,99.0,3.2,24.4,852.0,1005.6,740.78
2018,9,8,11,15,937.5,99.0,3.3,24.5,866.5,1025.7,753.68
2018,9,8,11,30,942.0,99.0,3.4,24.6,881.0,1042.1,764.3
2018,9,8,11,45,944.5,99.0,3.55,24.7,888.0,1052.72,771.68
2018,9,8,12,0,947.0,99.0,3.7,24.8,895.0,1059.44,776.66
2018,9,8,12,15,948.5,97.5,3.8,24.85,893.5,1059.56,777.27
2018,9,8,12,30,950.0,96.0,3.9,24.9,892.0,1055.71,775.44
2018,9,8,12,45,951.0,94.5,4.0,24.95,883.5,1047.38,770.82
2018,9,8,13,0,952.0,93.0,4.1,25.0,875.0,1035.1,763.72
2018,9,8,13,15,950.5,92.0,4.15,25.0,859.0,1017.06,752.73
2018,9,8,13,30,949.0,91.0,4.2,25.0,843.0,995.24,739.31
2018,9,8,13,45,946.5,89.0,4.3,25.05,819.0,967.75,722.24
2018,9,8,14,0,944.0,87.0,4.4,25.1,795.0,936.75,702.75
2018,9,8,14,15,938.0,85.5,4.45,24.9,764.0,899.95,679.6
2018,9,8,14,30,932.0,84.0,4.5,24.7,733.0,860.19,654.21
2018,9,8,14,45,923.5,82.0,4.55,24.55,695.5,815.16,624.85
2018,9,8,15,0,915.0,80.0,4.6,24.4,658.0,767.79,593.41
2018,9,8,15,15,900.5,78.0,4.6,24.4,614.0,714.15,556.35
2018,9,8,15,30,886.0,76.0,4.6,24.4,570.0,659.23,516.32
2018,9,8,15,45,867.5,73.5,4.6,23.7,522.0,600.39,472.6
2018,9,8,16,0,849.0,71.0,4.6,23.0,474.0,541.29,427.03
2018,9,8,16,15,823.0,67.5,4.55,22.45,422.5,478.86,376.8
2018,9,8,16,30,797.0,64.0,4.5,21.9,371.0,415.87,324.33
2018,9,8,16,45,755.5,60.5,4.45,21.4,317.0,348.69,266.92
2018,9,8,17,0,714.0,57.0,4.4,20.9,263.0,285.26,211.09
2018,9,8,17,15,650.0,51.5,4.3,20.15,210.0,218.29,152.65
2018,9,8,17,30,586.0,46.0,4.2,19.4,157.0,158.11,100.74
2018,9,8,17,45,478.0,38.0,4.1,18.65,110.0,98.05,53.99
2018,9,8,18,0,370.0,30.0,4.0,17.9,63.0,51.49,21.81
2018,9,8,18,15,211.5,18.5,4.0,17.4,34.5,17.63,0.0
2018,9,8,18,30,53.0,7.0,4.0,16.9,6.0,0.0,0.0
2018,9,8,18,45,26.5,3.5,4.0,16.4,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
