Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,9,5,45,62.5,8.0,2.55,13.25,10.0,0.0,0.0
2018,9,9,6,0,125.0,16.0,2.5,13.5,20.0,15.25,0.0
2018,9,9,6,15,257.5,28.5,2.5,14.2,56.5,40.7,16.7
2018,9,9,6,30,390.0,41.0,2.5,14.9,93.0,86.76,49.25
2018,9,9,6,45,473.0,51.0,2.45,15.55,141.5,138.01,89.74
2018,9,9,7,0,556.0,61.0,2.4,16.2,190.0,199.48,141.62
2018,9,9,7,15,609.0,68.0,2.3,16.75,241.5,258.72,193.84
2018,9,9,7,30,662.0,75.0,2.2,17.3,293.0,323.7,250.17
2018,9,9,7,45,696.0,80.5,2.1,17.85,344.0,384.48,302.0
2018,9,9,8,0,730.0,86.0,2.0,18.4,395.0,448.0,354.06
2018,9,9,8,15,755.5,91.0,1.95,19.05,444.5,508.29,401.66
2018,9,9,8,30,781.0,96.0,1.9,19.7,494.0,570.01,448.4
2018,9,9,8,45,789.0,102.5,1.85,20.35,536.5,622.84,486.68
2018,9,9,9,0,797.0,109.0,1.8,21.0,579.0,674.35,522.56
2018,9,9,9,15,794.5,118.5,1.8,21.55,614.5,719.79,552.88
2018,9,9,9,30,792.0,128.0,1.8,22.1,650.0,762.54,579.79
2018,9,9,9,45,778.5,140.0,1.85,22.7,676.0,796.14,600.33
2018,9,9,10,0,765.0,152.0,1.9,23.3,702.0,829.72,620.73
2018,9,9,10,15,782.5,152.0,1.95,23.65,734.0,866.98,644.02
2018,9,9,10,30,800.0,152.0,2.0,24.0,766.0,906.01,668.24
2018,9,9,10,45,862.5,129.0,2.1,24.35,808.0,960.06,702.55
2018,9,9,11,0,925.0,106.0,2.2,24.7,850.0,1005.31,730.65
2018,9,9,11,15,927.0,107.0,2.4,24.85,863.5,1023.86,743.29
2018,9,9,11,30,929.0,108.0,2.6,25.0,877.0,1038.68,753.84
2018,9,9,11,45,929.0,109.0,2.75,25.15,882.5,1047.71,760.26
2018,9,9,12,0,929.0,110.0,2.9,25.3,888.0,1052.86,764.34
2018,9,9,12,15,929.0,110.0,3.05,25.35,886.5,1053.04,765.64
2018,9,9,12,30,929.0,110.0,3.2,25.4,885.0,1049.32,764.54
2018,9,9,12,45,928.5,109.0,3.4,25.4,876.0,1040.15,760.55
2018,9,9,13,0,928.0,108.0,3.6,25.4,867.0,1027.14,754.06
2018,9,9,13,15,924.5,107.5,3.7,25.3,850.0,1008.02,743.14
2018,9,9,13,30,921.0,107.0,3.8,25.2,833.0,985.3,729.87
2018,9,9,13,45,914.5,105.5,3.9,25.15,807.5,955.28,711.53
2018,9,9,14,0,908.0,104.0,4.0,25.1,782.0,922.09,690.94
2018,9,9,14,15,900.0,101.5,4.05,24.9,749.5,883.54,666.65
2018,9,9,14,30,892.0,99.0,4.1,24.7,717.0,842.28,640.25
2018,9,9,14,45,881.0,96.5,4.15,24.55,678.5,796.21,610.01
2018,9,9,15,0,870.0,94.0,4.2,24.4,640.0,748.12,577.93
2018,9,9,15,15,853.5,91.5,4.2,24.4,596.0,697.98,543.39
2018,9,9,15,30,837.0,89.0,4.2,24.4,552.0,642.84,502.4
2018,9,9,15,45,818.5,84.5,4.25,23.8,504.0,583.7,458.51
2018,9,9,16,0,800.0,80.0,4.3,23.2,456.0,524.44,412.92
2018,9,9,16,15,775.5,75.0,4.3,22.7,405.5,461.93,362.86
2018,9,9,16,30,751.0,70.0,4.3,22.2,355.0,400.61,311.94
2018,9,9,16,45,712.5,64.5,4.25,21.75,302.5,335.12,256.05
2018,9,9,17,0,674.0,59.0,4.2,21.3,250.0,273.14,201.6
2018,9,9,17,15,611.0,52.5,4.15,20.55,198.5,207.61,144.7
2018,9,9,17,30,548.0,46.0,4.1,19.8,147.0,149.57,94.9
2018,9,9,17,45,443.0,37.5,4.0,19.0,102.0,92.04,50.42
2018,9,9,18,0,338.0,29.0,3.9,18.2,57.0,47.54,19.18
2018,9,9,18,15,191.5,17.5,3.9,17.75,31.0,16.68,0.0
2018,9,9,18,30,45.0,6.0,3.9,17.3,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.85,16.8,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,10,5,45,59.0,7.0,2.75,12.8,9.0,0.0,0.0
2018,9,10,6,0,118.0,14.0,2.7,13.1,18.0,13.34,0.0
2018,9,10,6,15,259.0,26.5,2.75,13.75,54.5,38.87,14.73
2018,9,10,6,30,400.0,39.0,2.8,14.4,91.0,86.16,48.33
2018,9,10,6,45,480.0,48.5,2.8,15.0,139.0,137.01,88.79
2018,9,10,7,0,560.0,58.0,2.8,15.6,187.0,197.69,140.43
2018,9,10,7,15,612.5,65.0,2.7,16.25,238.5,256.99,192.97
2018,9,10,7,30,665.0,72.0,2.6,16.9,290.0,321.97,249.61
2018,9,10,7,45,699.5,78.5,2.5,17.5,341.5,384.15,302.87
2018,9,10,8,0,734.0,85.0,2.4,18.1,393.0,449.14,356.41
2018,9,10,8,15,759.0,89.5,2.35,18.85,442.5,508.84,403.8
2018,9,10,8,30,784.0,94.0,2.3,19.6,492.0,569.89,450.32
2018,9,10,8,45,802.0,98.0,2.25,20.35,537.5,626.59,491.77
2018,9,10,9,0,820.0,102.0,2.2,21.1,583.0,682.89,531.37
2018,9,10,9,15,843.5,101.5,2.2,21.7,626.5,737.63,567.99
2018,9,10,9,30,867.0,101.0,2.2,22.3,670.0,787.05,599.42
2018,9,10,9,45,889.5,98.0,2.15,22.9,709.0,836.18,629.65
2018,9,10,10,0,912.0,95.0,2.1,23.5,748.0,883.87,658.24
2018,9,10,10,15,919.5,96.0,2.15,23.95,777.0,920.94,680.63
2018,9,10,10,30,927.0,97.0,2.2,24.4,806.0,955.04,701.0
2018,9,10,10,45,931.5,98.5,2.25,24.8,827.5,983.72,717.88
2018,9,10,11,0,936.0,100.0,2.3,25.2,849.0,1008.95,732.55
2018,9,10,11,15,938.5,101.0,2.35,25.45,863.0,1028.09,743.81
2018,9,10,11,30,941.0,102.0,2.4,25.7,877.0,1043.46,752.8
2018,9,10,11,45,942.5,102.0,2.5,25.95,883.0,1052.91,758.71
2018,9,10,12,0,944.0,102.0,2.6,26.2,889.0,1058.44,762.3
2018,9,10,12,15,940.5,104.0,2.75,26.3,886.5,1057.23,762.71
2018,9,10,12,30,937.0,106.0,2.9,26.4,884.0,1052.08,760.74
2018,9,10,12,45,930.5,108.0,3.0,26.45,873.0,1040.11,754.15
2018,9,10,13,0,924.0,110.0,3.1,26.5,862.0,1024.41,745.27
2018,9,10,13,15,920.0,108.5,3.25,26.4,843.5,1003.69,734.0
2018,9,10,13,30,916.0,107.0,3.4,26.3,825.0,979.42,720.34
2018,9,10,13,45,909.5,105.0,3.5,26.25,799.0,948.89,701.92
2018,9,10,14,0,903.0,103.0,3.6,26.2,773.0,915.21,681.28
2018,9,10,14,15,894.0,101.5,3.7,25.95,741.0,876.97,657.85
2018,9,10,14,30,885.0,100.0,3.8,25.7,709.0,836.11,632.31
2018,9,10,14,45,873.5,97.5,3.95,25.45,670.5,789.85,602.8
2018,9,10,15,0,862.0,95.0,4.1,25.2,632.0,745.71,574.27
2018,9,10,15,15,845.0,92.5,4.1,25.2,588.0,691.5,536.71
2018,9,10,15,30,828.0,90.0,4.1,25.2,544.0,636.39,495.85
2018,9,10,15,45,806.5,86.0,4.2,24.4,495.5,576.43,451.87
2018,9,10,16,0,785.0,82.0,4.3,23.6,447.0,516.67,406.33
2018,9,10,16,15,755.0,77.5,4.35,23.0,396.0,452.84,355.5
2018,9,10,16,30,725.0,73.0,4.4,22.4,345.0,390.84,304.27
2018,9,10,16,45,680.5,68.0,4.5,21.8,292.5,325.16,248.61
2018,9,10,17,0,636.0,63.0,4.6,21.2,240.0,263.69,194.97
2018,9,10,17,15,566.5,56.0,4.55,20.35,189.0,198.73,138.92
2018,9,10,17,30,497.0,49.0,4.5,19.5,138.0,141.86,90.61
2018,9,10,17,45,384.5,39.0,4.5,18.7,94.5,85.42,47.46
2018,9,10,18,0,272.0,29.0,4.5,17.9,51.0,42.77,16.66
2018,9,10,18,15,144.5,15.5,4.5,17.4,26.5,14.77,0.0
2018,9,10,18,30,17.0,2.0,4.5,16.9,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.45,16.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,11,5,45,53.0,7.0,3.75,11.95,8.5,0.0,0.0
2018,9,11,6,0,106.0,14.0,3.8,12.1,17.0,13.34,0.0
2018,9,11,6,15,237.5,27.0,3.8,12.55,52.0,38.28,14.13
2018,9,11,6,30,369.0,40.0,3.8,13.0,87.0,83.74,47.81
2018,9,11,6,45,452.5,50.5,3.85,13.4,134.5,134.29,88.23
2018,9,11,7,0,536.0,61.0,3.9,13.8,182.0,195.13,140.29
2018,9,11,7,15,590.5,68.0,3.85,14.4,233.0,253.64,192.62
2018,9,11,7,30,645.0,75.0,3.8,15.0,284.0,318.08,249.53
2018,9,11,7,45,682.5,80.5,3.75,15.55,335.5,379.35,302.98
2018,9,11,8,0,720.0,86.0,3.7,16.1,387.0,443.77,357.29
2018,9,11,8,15,749.5,90.0,3.6,16.75,437.0,504.5,406.72
2018,9,11,8,30,779.0,94.0,3.5,17.4,487.0,567.16,455.8
2018,9,11,8,45,801.0,97.0,3.45,18.05,533.5,625.08,499.65
2018,9,11,9,0,823.0,100.0,3.4,18.7,580.0,682.96,541.99
2018,9,11,9,15,840.5,101.5,3.35,19.2,622.0,735.56,578.17
2018,9,11,9,30,858.0,103.0,3.3,19.7,664.0,787.03,612.2
2018,9,11,9,45,873.0,103.5,3.25,20.2,700.5,828.69,638.64
2018,9,11,10,0,888.0,104.0,3.2,20.7,737.0,873.2,666.69
2018,9,11,10,15,899.5,104.0,3.25,21.1,767.0,911.9,691.21
2018,9,11,10,30,911.0,104.0,3.3,21.5,797.0,947.92,713.74
2018,9,11,10,45,921.0,102.5,3.3,21.85,820.0,978.01,731.91
2018,9,11,11,0,931.0,101.0,3.3,22.2,843.0,1004.91,747.92
2018,9,11,11,15,937.0,99.5,3.45,22.4,857.5,1024.54,760.72
2018,9,11,11,30,943.0,98.0,3.6,22.6,872.0,1040.5,771.24
2018,9,11,11,45,948.5,96.0,3.7,22.8,879.0,1051.63,778.32
2018,9,11,12,0,954.0,94.0,3.8,23.0,886.0,1058.86,782.98
2018,9,11,12,15,955.0,93.5,3.95,23.05,884.5,1059.29,784.14
2018,9,11,12,30,956.0,93.0,4.1,23.1,883.0,1055.72,782.81
2018,9,11,12,45,955.5,91.5,4.25,23.1,873.5,1045.57,777.37
2018,9,11,13,0,955.0,90.0,4.4,23.1,864.0,1031.46,769.39
2018,9,11,13,15,952.0,89.0,4.5,22.95,846.0,1011.64,757.79
2018,9,11,13,30,949.0,88.0,4.6,22.8,828.0,988.1,744.05
2018,9,11,13,45,944.0,86.0,4.7,22.7,802.5,958.03,725.62
2018,9,11,14,0,939.0,84.0,4.8,22.6,777.0,924.61,704.74
2018,9,11,14,15,931.0,82.5,4.9,22.35,744.5,886.01,680.41
2018,9,11,14,30,923.0,81.0,5.0,22.1,712.0,844.62,653.77
2018,9,11,14,45,912.5,79.0,5.05,21.8,673.5,798.16,622.93
2018,9,11,15,0,902.0,77.0,5.1,21.5,635.0,749.57,590.06
2018,9,11,15,15,886.5,75.5,5.1,21.5,591.0,696.22,552.25
2018,9,11,15,30,871.0,74.0,5.1,21.5,547.0,641.73,511.2
2018,9,11,15,45,850.5,71.0,5.1,20.95,498.5,581.84,465.23
2018,9,11,16,0,830.0,68.0,5.1,20.4,450.0,523.78,419.06
2018,9,11,16,15,800.0,65.0,5.05,19.95,398.5,459.24,365.94
2018,9,11,16,30,770.0,62.0,5.0,19.5,347.0,396.44,312.46
2018,9,11,16,45,726.0,58.0,4.95,19.1,294.0,329.59,254.24
2018,9,11,17,0,682.0,54.0,4.9,18.7,241.0,266.88,198.17
2018,9,11,17,15,613.5,48.5,4.85,18.1,189.5,201.22,140.33
2018,9,11,17,30,545.0,43.0,4.8,17.5,138.0,143.09,90.13
2018,9,11,17,45,428.0,35.0,4.7,16.9,94.0,85.47,45.89
2018,9,11,18,0,311.0,27.0,4.6,16.3,50.0,41.91,13.86
2018,9,11,18,15,166.0,15.0,4.55,15.95,26.0,14.3,0.0
2018,9,11,18,30,21.0,3.0,4.5,15.6,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.5,15.2,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,12,5,45,12.5,4.5,3.35,12.65,5.0,0.0,0.0
2018,9,12,6,0,25.0,9.0,3.4,12.8,10.0,8.58,0.0
2018,9,12,6,15,34.5,26.0,3.5,13.2,29.0,25.85,9.91
2018,9,12,6,30,44.0,43.0,3.6,13.6,48.0,46.36,30.67
2018,9,12,6,45,61.5,62.5,3.75,14.0,74.0,71.78,52.26
2018,9,12,7,0,79.0,82.0,3.9,14.4,100.0,99.58,76.09
2018,9,12,7,15,84.0,100.5,3.85,14.85,124.0,124.87,98.2
2018,9,12,7,30,89.0,119.0,3.8,15.3,148.0,150.82,120.48
2018,9,12,7,45,110.5,143.5,3.8,15.75,185.5,190.45,153.51
2018,9,12,8,0,132.0,168.0,3.8,16.2,223.0,232.63,188.14
2018,9,12,8,15,260.0,175.0,3.75,16.65,300.0,321.79,260.84
2018,9,12,8,30,388.0,182.0,3.7,17.1,377.0,426.21,344.33
2018,9,12,8,45,445.5,184.0,3.6,17.5,427.5,486.74,391.46
2018,9,12,9,0,503.0,186.0,3.5,17.9,478.0,551.59,441.0
2018,9,12,9,15,432.0,224.5,3.5,18.2,488.0,564.24,447.94
2018,9,12,9,30,361.0,263.0,3.5,18.5,498.0,560.34,442.4
2018,9,12,9,45,327.5,289.0,3.5,18.75,511.0,576.02,452.17
2018,9,12,10,0,294.0,315.0,3.5,19.0,524.0,588.21,459.03
2018,9,12,10,15,357.0,308.0,3.5,19.15,571.5,646.71,502.86
2018,9,12,10,30,420.0,301.0,3.5,19.3,619.0,718.64,555.18
2018,9,12,10,45,458.5,296.5,3.55,19.4,653.0,761.71,586.0
2018,9,12,11,0,497.0,292.0,3.6,19.5,687.0,804.38,616.45
2018,9,12,11,15,514.5,291.5,3.65,19.5,706.5,830.06,634.48
2018,9,12,11,30,532.0,291.0,3.7,19.5,726.0,853.87,651.31
2018,9,12,11,45,418.5,329.0,3.7,19.5,672.5,786.53,600.39
2018,9,12,12,0,305.0,367.0,3.7,19.5,619.0,704.41,539.02
2018,9,12,12,15,334.5,358.5,3.75,19.45,634.5,724.47,555.11
2018,9,12,12,30,364.0,350.0,3.8,19.4,650.0,742.8,569.36
2018,9,12,12,45,267.0,359.5,3.85,19.35,578.0,654.43,503.44
2018,9,12,13,0,170.0,369.0,3.9,19.3,506.0,553.76,427.84
2018,9,12,13,15,443.0,278.5,3.95,19.2,625.0,738.18,572.08
2018,9,12,13,30,716.0,188.0,4.0,19.1,744.0,890.56,685.41
2018,9,12,13,45,751.5,166.0,4.05,18.95,732.5,880.24,678.51
2018,9,12,14,0,787.0,144.0,4.1,18.8,721.0,861.26,666.74
2018,9,12,14,15,652.0,183.0,4.15,18.6,647.0,766.23,600.17
2018,9,12,14,30,517.0,222.0,4.2,18.4,573.0,668.45,527.08
2018,9,12,14,45,336.0,228.0,4.2,18.15,451.0,503.1,400.93
2018,9,12,15,0,155.0,234.0,4.2,17.9,329.0,353.59,282.62
2018,9,12,15,15,110.0,213.0,4.2,17.9,278.0,293.24,234.88
2018,9,12,15,30,65.0,192.0,4.2,17.9,227.0,230.13,184.07
2018,9,12,15,45,120.0,176.5,4.3,17.45,234.0,249.29,201.16
2018,9,12,16,0,175.0,161.0,4.4,17.0,241.0,255.71,207.2
2018,9,12,16,15,136.0,145.0,4.35,16.75,202.5,210.6,169.97
2018,9,12,16,30,97.0,129.0,4.3,16.5,164.0,169.74,136.11
2018,9,12,16,45,76.5,99.5,4.3,16.25,124.5,126.41,99.91
2018,9,12,17,0,56.0,70.0,4.3,16.0,85.0,85.81,65.69
2018,9,12,17,15,62.0,63.5,4.2,15.7,77.0,77.02,57.32
2018,9,12,17,30,68.0,57.0,4.1,15.4,69.0,67.37,47.91
2018,9,12,17,45,51.0,40.0,4.0,15.1,47.0,44.13,28.2
2018,9,12,18,0,34.0,23.0,3.9,14.8,25.0,22.92,6.6
2018,9,12,18,15,23.5,12.5,3.8,14.6,13.5,11.91,0.0
2018,9,12,18,30,13.0,2.0,3.7,14.4,2.0,0.0,0.0
2018,9,12,18,45,6.5,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.0,12.2,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.1,12.4,11.0,9.53,0.0
2018,9,13,6,15,151.0,25.5,3.2,12.8,42.5,31.61,9.82
2018,9,13,6,30,273.0,41.0,3.3,13.2,74.0,72.99,42.75
2018,9,13,6,45,430.0,45.5,3.4,13.6,127.0,125.76,81.86
2018,9,13,7,0,587.0,50.0,3.5,14.0,180.0,196.78,139.66
2018,9,13,7,15,501.5,72.0,3.5,14.45,203.5,231.23,176.24
2018,9,13,7,30,416.0,94.0,3.5,14.9,227.0,252.19,199.4
2018,9,13,7,45,518.5,96.0,3.55,15.4,290.5,326.63,262.14
2018,9,13,8,0,621.0,98.0,3.6,15.9,354.0,409.43,330.71
2018,9,13,8,15,723.5,86.0,3.55,16.4,420.0,486.81,393.79
2018,9,13,8,30,826.0,74.0,3.5,16.9,486.0,573.58,462.56
2018,9,13,8,45,845.0,76.5,3.45,17.35,532.0,628.27,504.48
2018,9,13,9,0,864.0,79.0,3.4,17.8,578.0,684.92,546.14
2018,9,13,9,15,876.0,82.0,3.35,18.15,619.0,736.25,581.22
2018,9,13,9,30,888.0,85.0,3.3,18.5,660.0,785.9,614.44
2018,9,13,9,45,896.0,88.0,3.2,18.85,695.0,830.36,643.11
2018,9,13,10,0,904.0,91.0,3.1,19.2,730.0,872.32,669.54
2018,9,13,10,15,913.0,92.0,3.1,19.45,759.5,910.25,693.72
2018,9,13,10,30,922.0,93.0,3.1,19.7,789.0,945.31,715.75
2018,9,13,10,45,928.0,93.5,3.1,19.9,810.5,973.95,733.46
2018,9,13,11,0,934.0,94.0,3.1,20.1,832.0,999.19,748.89
2018,9,13,11,15,937.5,94.5,3.15,20.2,846.0,1018.47,761.08
2018,9,13,11,30,941.0,95.0,3.2,20.3,860.0,1034.0,770.94
2018,9,13,11,45,943.0,94.5,3.25,20.35,866.0,1043.11,776.83
2018,9,13,12,0,945.0,94.0,3.3,20.4,872.0,1048.31,780.32
2018,9,13,12,15,947.0,93.0,3.35,20.4,870.5,1048.99,781.15
2018,9,13,12,30,949.0,92.0,3.4,20.4,869.0,1045.69,779.53
2018,9,13,12,45,950.5,90.5,3.45,20.45,860.5,1037.35,774.57
2018,9,13,13,0,952.0,89.0,3.5,20.5,852.0,1025.04,767.12
2018,9,13,13,15,948.5,88.0,3.55,20.4,834.0,1004.6,754.77
2018,9,13,13,30,945.0,87.0,3.6,20.3,816.0,980.48,740.01
2018,9,13,13,45,939.0,85.5,3.65,20.25,790.0,949.97,720.75
2018,9,13,14,0,933.0,84.0,3.7,20.2,764.0,916.19,699.17
2018,9,13,14,15,925.0,83.0,3.75,20.05,732.0,878.18,674.76
2018,9,13,14,30,917.0,82.0,3.8,19.9,700.0,837.39,648.15
2018,9,13,14,45,906.0,80.0,3.8,19.75,661.5,790.65,616.72
2018,9,13,15,0,895.0,78.0,3.8,19.6,623.0,741.83,583.42
2018,9,13,15,15,879.0,76.0,3.8,19.6,579.0,687.81,545.45
2018,9,13,15,30,863.0,74.0,3.8,19.6,535.0,632.73,503.97
2018,9,13,15,45,841.5,71.5,3.8,19.15,486.5,573.16,458.25
2018,9,13,16,0,820.0,69.0,3.8,18.7,438.0,515.6,412.44
2018,9,13,16,15,790.0,65.5,3.75,18.35,386.5,451.08,359.36
2018,9,13,16,30,760.0,62.0,3.7,18.0,335.0,388.34,305.89
2018,9,13,16,45,717.0,57.5,3.65,17.7,283.0,322.05,248.04
2018,9,13,17,0,674.0,53.0,3.6,17.4,231.0,259.8,192.27
2018,9,13,17,15,603.0,47.5,3.45,16.9,180.0,194.36,134.66
2018,9,13,17,30,532.0,42.0,3.3,16.4,129.0,136.89,85.26
2018,9,13,17,45,402.0,33.0,3.15,15.9,85.0,78.34,40.97
2018,9,13,18,0,272.0,24.0,3.0,15.4,41.0,35.14,6.08
2018,9,13,18,15,136.0,12.0,2.9,15.05,20.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,5,45,34.5,5.0,2.05,10.9,5.5,0.0,0.0
2018,9,14,6,0,69.0,10.0,2.1,11.1,11.0,9.53,0.0
2018,9,14,6,15,205.0,22.0,2.15,11.65,42.5,31.83,7.63
2018,9,14,6,30,341.0,34.0,2.2,12.2,74.0,75.24,41.75
2018,9,14,6,45,410.5,44.0,2.3,12.7,116.5,121.0,78.85
2018,9,14,7,0,480.0,54.0,2.4,13.2,159.0,175.31,125.7
2018,9,14,7,15,423.0,76.5,2.35,13.7,187.0,210.03,160.82
2018,9,14,7,30,366.0,99.0,2.3,14.2,215.0,239.4,189.66
2018,9,14,7,45,453.5,105.0,2.25,14.75,273.5,305.69,245.28
2018,9,14,8,0,541.0,111.0,2.2,15.3,332.0,384.65,309.94
2018,9,14,8,15,487.0,140.5,2.1,15.85,358.5,414.63,334.07
2018,9,14,8,30,433.0,170.0,2.0,16.4,385.0,441.03,353.94
2018,9,14,8,45,514.0,164.5,1.95,16.95,443.0,510.79,407.74
2018,9,14,9,0,595.0,159.0,1.9,17.5,501.0,591.09,467.52
2018,9,14,9,15,567.0,181.5,1.85,18.0,526.0,618.55,485.29
2018,9,14,9,30,539.0,204.0,1.8,18.5,551.0,646.17,502.82
2018,9,14,9,45,664.5,171.0,1.75,19.0,622.5,740.43,570.49
2018,9,14,10,0,790.0,138.0,1.7,19.5,694.0,832.57,631.08
2018,9,14,10,15,847.0,121.0,1.7,19.9,738.5,890.24,667.02
2018,9,14,10,30,904.0,104.0,1.7,20.3,783.0,940.74,697.88
2018,9,14,10,45,921.5,99.5,1.7,20.7,808.5,974.1,717.19
2018,9,14,11,0,939.0,95.0,1.7,21.1,834.0,1004.55,734.66
2018,9,14,11,15,950.0,92.5,1.75,21.25,851.0,1027.75,748.87
2018,9,14,11,30,961.0,90.0,1.8,21.4,868.0,1047.36,760.94
2018,9,14,11,45,951.5,95.0,1.9,21.6,870.0,1051.3,763.76
2018,9,14,12,0,942.0,100.0,2.0,21.8,872.0,1051.12,764.25
2018,9,14,12,15,915.5,112.5,2.1,21.8,861.0,1038.27,757.35
2018,9,14,12,30,889.0,125.0,2.2,21.8,850.0,1021.51,748.08
2018,9,14,12,45,892.5,121.5,2.35,21.85,841.5,1013.43,744.89
2018,9,14,13,0,896.0,118.0,2.5,21.9,833.0,1001.55,739.1
2018,9,14,13,15,866.0,127.0,2.6,21.8,805.5,975.65,724.0
2018,9,14,13,30,836.0,136.0,2.7,21.7,778.0,939.1,701.78
2018,9,14,13,45,794.5,146.5,2.8,21.6,740.5,891.49,671.82
2018,9,14,14,0,753.0,157.0,2.9,21.5,703.0,846.97,643.57
2018,9,14,14,15,774.5,140.5,2.95,21.35,680.0,818.13,625.62
2018,9,14,14,30,796.0,124.0,3.0,21.2,657.0,789.21,607.36
2018,9,14,14,45,628.0,165.0,3.1,21.0,570.5,674.52,525.86
2018,9,14,15,0,460.0,206.0,3.2,20.8,484.0,562.95,442.18
2018,9,14,15,15,403.5,205.5,3.2,20.8,436.5,501.11,395.6
2018,9,14,15,30,347.0,205.0,3.2,20.8,389.0,435.87,345.45
2018,9,14,15,45,338.5,185.0,3.3,20.2,350.5,391.19,311.86
2018,9,14,16,0,330.0,165.0,3.4,19.6,312.0,346.72,277.31
2018,9,14,16,15,306.0,147.5,3.4,19.15,271.0,297.91,237.98
2018,9,14,16,30,282.0,130.0,3.4,18.7,230.0,251.37,199.55
2018,9,14,16,45,241.5,112.0,3.45,18.25,188.0,200.93,157.41
2018,9,14,17,0,201.0,94.0,3.5,17.8,146.0,155.17,118.72
2018,9,14,17,15,190.5,74.5,3.4,17.2,115.0,119.73,87.6
2018,9,14,17,30,180.0,55.0,3.3,16.6,84.0,85.63,57.75
2018,9,14,17,45,121.0,37.5,3.25,16.05,54.0,49.82,29.32
2018,9,14,18,0,62.0,20.0,3.2,15.5,24.0,20.92,0.0
2018,9,14,18,15,31.0,10.0,3.15,15.2,12.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,15,5,45,37.0,4.5,3.4,11.95,5.0,0.0,0.0
2018,9,15,6,0,74.0,9.0,3.5,12.1,10.0,8.58,0.0
2018,9,15,6,15,224.5,22.0,3.6,12.5,44.0,32.9,6.22
2018,9,15,6,30,375.0,35.0,3.7,12.9,78.0,80.34,44.17
2018,9,15,6,45,390.0,41.0,3.85,13.3,106.0,114.53,74.15
2018,9,15,7,0,405.0,47.0,4.0,13.7,134.0,150.29,107.45
2018,9,15,7,15,224.0,73.0,4.0,14.1,123.0,142.82,110.06
2018,9,15,7,30,43.0,99.0,4.0,14.5,112.0,111.12,88.25
2018,9,15,7,45,198.5,114.5,4.0,14.9,193.0,202.88,164.11
2018,9,15,8,0,354.0,130.0,4.0,15.3,274.0,311.66,253.8
2018,9,15,8,15,262.5,154.5,4.0,15.7,268.5,302.68,246.71
2018,9,15,8,30,171.0,179.0,4.0,16.1,263.0,282.87,229.81
2018,9,15,8,45,114.5,208.5,4.0,16.45,267.0,286.72,231.47
2018,9,15,9,0,58.0,238.0,4.0,16.8,271.0,277.05,221.72
2018,9,15,9,15,179.5,240.0,4.0,17.15,353.0,378.99,304.53
2018,9,15,9,30,301.0,242.0,4.0,17.5,435.0,492.49,393.93
2018,9,15,9,45,499.5,202.0,4.0,17.8,543.0,634.59,504.6
2018,9,15,10,0,698.0,162.0,4.0,18.1,651.0,784.15,615.71
2018,9,15,10,15,794.5,133.5,4.0,18.3,711.0,857.52,665.89
2018,9,15,10,30,891.0,105.0,4.0,18.5,771.0,929.7,714.75
2018,9,15,10,45,920.0,96.0,4.05,18.7,800.5,968.39,739.94
2018,9,15,11,0,949.0,87.0,4.1,18.9,830.0,1004.6,763.54
2018,9,15,11,15,952.5,87.5,4.1,19.0,844.0,1023.94,775.57
2018,9,15,11,30,956.0,88.0,4.1,19.1,858.0,1039.47,785.23
2018,9,15,11,45,958.0,87.5,4.15,19.2,864.0,1048.51,790.96
2018,9,15,12,0,960.0,87.0,4.2,19.3,870.0,1053.57,794.2
2018,9,15,12,15,960.0,86.5,4.25,19.35,867.5,1052.61,793.71
2018,9,15,12,30,960.0,86.0,4.3,19.4,865.0,1047.64,790.69
2018,9,15,12,45,959.0,85.0,4.35,19.45,854.5,1037.11,784.08
2018,9,15,13,0,958.0,84.0,4.4,19.5,844.0,1022.63,774.88
2018,9,15,13,15,955.0,83.5,4.4,19.45,826.5,1002.93,762.3
2018,9,15,13,30,952.0,83.0,4.4,19.4,809.0,979.51,747.27
2018,9,15,13,45,947.5,81.5,4.45,19.4,784.0,950.01,728.35
2018,9,15,14,0,943.0,80.0,4.5,19.4,759.0,917.13,707.01
2018,9,15,14,15,935.0,78.0,4.5,19.25,726.0,877.52,680.81
2018,9,15,14,30,927.0,76.0,4.5,19.1,693.0,835.12,652.42
2018,9,15,14,45,916.0,74.0,4.5,19.0,654.0,787.85,620.08
2018,9,15,15,0,905.0,72.0,4.5,18.9,615.0,738.51,585.81
2018,9,15,15,15,889.0,70.0,4.5,18.9,570.5,683.97,546.96
2018,9,15,15,30,873.0,68.0,4.5,18.9,526.0,628.36,504.49
2018,9,15,15,45,853.0,65.5,4.5,18.4,478.0,569.14,458.47
2018,9,15,16,0,833.0,63.0,4.5,17.9,430.0,509.89,410.78
2018,9,15,16,15,805.0,60.0,4.5,17.55,379.0,448.1,359.07
2018,9,15,16,30,777.0,57.0,4.5,17.2,328.0,385.99,305.33
2018,9,15,16,45,733.5,52.5,4.45,16.8,275.5,318.72,245.96
2018,9,15,17,0,690.0,48.0,4.4,16.4,223.0,255.57,188.78
2018,9,15,17,15,619.0,42.5,4.3,15.9,172.0,189.57,130.14
2018,9,15,17,30,548.0,37.0,4.2,15.4,121.0,131.82,80.27
2018,9,15,17,45,400.5,28.5,4.05,14.85,77.5,71.55,35.2
2018,9,15,18,0,253.0,20.0,3.9,14.3,34.0,28.74,0.0
2018,9,15,18,15,126.5,10.0,3.75,14.0,17.0,9.53,0.0
2018,9,15,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,5,45,58.5,5.5,2.1,10.85,6.5,0.0,0.0
2018,9,16,6,0,117.0,11.0,2.1,11.1,13.0,10.48,0.0
2018,9,16,6,15,285.5,21.0,2.2,11.65,47.5,35.19,4.37
2018,9,16,6,30,454.0,31.0,2.3,12.2,82.0,85.73,45.15
2018,9,16,6,45,543.0,37.5,2.35,12.8,130.0,138.71,87.78
2018,9,16,7,0,632.0,44.0,2.4,13.4,178.0,202.27,142.48
2018,9,16,7,15,685.5,48.5,2.4,13.95,230.0,263.44,197.86
2018,9,16,7,30,739.0,53.0,2.4,14.5,282.0,330.24,257.35
2018,9,16,7,45,774.5,56.0,2.35,15.1,333.5,393.06,312.29
2018,9,16,8,0,810.0,59.0,2.3,15.7,385.0,457.04,366.16
2018,9,16,8,15,835.0,61.5,2.3,16.25,435.0,518.3,416.05
2018,9,16,8,30,860.0,64.0,2.3,16.8,485.0,580.34,464.6
2018,9,16,8,45,878.0,66.0,2.25,17.35,531.0,637.78,507.67
2018,9,16,9,0,896.0,68.0,2.2,17.9,577.0,694.6,547.74
2018,9,16,9,15,909.0,69.5,2.15,18.35,618.0,746.25,581.77
2018,9,16,9,30,922.0,71.0,2.1,18.8,659.0,796.2,613.85
2018,9,16,9,45,931.5,72.5,2.0,19.25,694.5,841.32,641.47
2018,9,16,10,0,941.0,74.0,1.9,19.7,730.0,883.93,666.75
2018,9,16,10,15,948.5,75.0,1.85,20.0,759.0,921.46,689.05
2018,9,16,10,30,956.0,76.0,1.8,20.3,788.0,955.91,709.05
2018,9,16,10,45,961.5,76.5,1.75,20.65,809.5,984.63,724.96
2018,9,16,11,0,967.0,77.0,1.7,21.0,831.0,1009.8,738.49
2018,9,16,11,15,970.0,77.0,1.75,21.2,844.5,1028.29,749.61
2018,9,16,11,30,973.0,77.0,1.8,21.4,858.0,1042.89,758.41
2018,9,16,11,45,974.5,77.5,1.85,21.55,864.0,1052.59,764.41
2018,9,16,12,0,976.0,78.0,1.9,21.7,870.0,1058.24,768.02
2018,9,16,12,15,974.5,79.0,2.05,21.8,867.5,1057.4,769.2
2018,9,16,12,30,973.0,80.0,2.2,21.9,865.0,1052.48,767.86
2018,9,16,12,45,969.0,80.0,2.3,21.95,853.5,1039.93,761.23
2018,9,16,13,0,965.0,80.0,2.4,22.0,842.0,1023.47,752.15
2018,9,16,13,15,961.0,79.5,2.55,21.95,823.5,1002.61,741.03
2018,9,16,13,30,957.0,79.0,2.7,21.9,805.0,978.05,727.34
2018,9,16,13,45,950.5,78.0,2.8,21.8,778.5,947.1,708.95
2018,9,16,14,0,944.0,77.0,2.9,21.7,752.0,912.87,688.17
2018,9,16,14,15,935.0,75.5,3.0,21.55,719.0,872.87,663.32
2018,9,16,14,30,926.0,74.0,3.1,21.4,686.0,830.16,636.23
2018,9,16,14,45,914.5,72.5,3.2,21.2,647.0,783.06,605.7
2018,9,16,15,0,903.0,71.0,3.3,21.0,608.0,733.93,573.14
2018,9,16,15,15,887.0,69.0,3.3,21.0,563.5,679.44,535.2
2018,9,16,15,30,871.0,67.0,3.3,21.0,519.0,623.9,493.58
2018,9,16,15,45,849.5,64.5,3.45,20.35,470.5,563.91,448.51
2018,9,16,16,0,828.0,62.0,3.6,19.7,422.0,504.07,401.64
2018,9,16,16,15,797.5,59.0,3.55,19.25,371.0,441.43,349.99
2018,9,16,16,30,767.0,56.0,3.5,18.8,320.0,378.77,296.52
2018,9,16,16,45,721.5,51.5,3.5,18.4,267.5,311.48,237.88
2018,9,16,17,0,676.0,47.0,3.5,18.0,215.0,248.59,181.59
2018,9,16,17,15,603.0,41.5,3.4,17.4,165.0,183.19,124.2
2018,9,16,17,30,530.0,36.0,3.3,16.8,115.0,126.31,75.75
2018,9,16,17,45,373.5,28.0,3.15,16.2,72.5,67.26,32.25
2018,9,16,18,0,217.0,20.0,3.0,15.6,30.0,26.63,0.0
2018,9,16,18,15,108.5,10.0,2.9,15.25,15.0,9.53,0.0
2018,9,16,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,5,45,50.0,5.0,2.45,11.45,5.5,0.0,0.0
2018,9,17,6,0,100.0,10.0,2.5,11.7,11.0,9.53,0.0
2018,9,17,6,15,259.5,21.0,2.6,12.2,44.5,33.87,1.83
2018,9,17,6,30,419.0,32.0,2.7,12.7,78.0,82.87,43.97
2018,9,17,6,45,464.0,39.5,2.8,13.2,116.0,126.63,80.89
2018,9,17,7,0,509.0,47.0,2.9,13.7,154.0,175.77,124.77
2018,9,17,7,15,269.5,78.0,2.85,14.1,136.0,165.86,127.92
2018,9,17,7,30,30.0,109.0,2.8,14.5,118.0,116.79,93.08
2018,9,17,7,45,53.5,135.0,2.8,14.95,155.0,154.68,124.61
2018,9,17,8,0,77.0,161.0,2.8,15.4,192.0,195.45,158.08
2018,9,17,8,15,264.5,153.5,2.75,15.8,279.0,303.23,246.71
2018,9,17,8,30,452.0,146.0,2.7,16.2,366.0,428.06,347.11
2018,9,17,8,45,664.0,111.0,2.65,16.65,468.5,554.87,446.82
2018,9,17,9,0,876.0,76.0,2.6,17.1,571.0,689.73,548.77
2018,9,17,9,15,889.0,78.5,2.6,17.5,612.0,741.57,583.28
2018,9,17,9,30,902.0,81.0,2.6,17.9,653.0,791.76,616.57
2018,9,17,9,45,911.5,82.5,2.65,18.3,688.0,836.06,645.52
2018,9,17,10,0,921.0,84.0,2.7,18.7,723.0,877.91,672.45
2018,9,17,10,15,928.0,85.5,2.75,18.95,751.5,914.87,696.16
2018,9,17,10,30,935.0,87.0,2.8,19.2,780.0,948.78,717.68
2018,9,17,10,45,940.0,88.0,2.85,19.45,801.0,977.03,735.32
2018,9,17,11,0,945.0,89.0,2.9,19.7,822.0,1001.77,750.66
2018,9,17,11,15,948.0,89.5,3.0,19.8,835.5,1020.39,762.86
2018,9,17,11,30,951.0,90.0,3.1,19.9,849.0,1035.2,772.69
2018,9,17,11,45,952.0,90.0,3.2,20.0,854.5,1043.58,778.41
2018,9,17,12,0,953.0,90.0,3.3,20.1,860.0,1047.99,781.69
2018,9,17,12,15,952.5,90.5,3.4,20.1,857.5,1047.48,782.17
2018,9,17,12,30,952.0,91.0,3.5,20.1,855.0,1042.97,780.15
2018,9,17,12,45,950.0,90.5,3.55,20.15,844.5,1031.91,773.37
2018,9,17,13,0,948.0,90.0,3.6,20.2,834.0,1016.95,764.13
2018,9,17,13,15,944.0,88.5,3.7,20.1,815.0,995.17,751.16
2018,9,17,13,30,940.0,87.0,3.8,20.0,796.0,969.75,735.73
2018,9,17,13,45,934.0,85.5,3.85,19.95,770.0,939.03,716.16
2018,9,17,14,0,928.0,84.0,3.9,19.9,744.0,905.05,694.25
2018,9,17,14,15,919.5,83.0,3.95,19.7,711.5,866.48,669.35
2018,9,17,14,30,911.0,82.0,4.0,19.5,679.0,825.21,642.28
2018,9,17,14,45,899.0,80.0,4.05,19.35,640.0,777.68,610.23
2018,9,17,15,0,887.0,78.0,4.1,19.2,601.0,728.22,576.3
2018,9,17,15,15,870.0,75.5,4.1,19.2,556.5,673.18,537.06
2018,9,17,15,30,853.0,73.0,4.1,19.2,512.0,617.23,494.07
2018,9,17,15,45,831.5,70.0,4.15,18.6,463.5,559.96,449.85
2018,9,17,16,0,810.0,67.0,4.2,18.0,415.0,500.04,401.94
2018,9,17,16,15,779.5,63.0,4.15,17.65,364.0,435.4,348.05
2018,9,17,16,30,749.0,59.0,4.1,17.3,313.0,372.67,293.87
2018,9,17,16,45,701.0,54.5,4.1,16.9,261.0,305.62,234.92
2018,9,17,17,0,653.0,50.0,4.1,16.5,209.0,243.27,178.76
2018,9,17,17,15,574.5,44.0,3.95,16.0,159.0,177.67,121.1
2018,9,17,17,30,496.0,38.0,3.8,15.5,109.0,121.22,73.16
2018,9,17,17,45,349.5,28.5,3.65,15.0,68.5,64.41,30.52
2018,9,17,18,0,203.0,19.0,3.5,14.5,28.0,25.07,0.0
2018,9,17,18,15,101.5,9.5,3.45,14.15,14.0,9.05,0.0
2018,9,17,18,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,5,45,14.0,3.0,2.45,10.9,3.0,0.0,0.0
2018,9,18,6,0,28.0,6.0,2.5,11.1,6.0,5.72,0.0
2018,9,18,6,15,92.5,14.5,2.55,11.65,23.0,18.47,0.0
2018,9,18,6,30,157.0,23.0,2.6,12.2,40.0,42.66,22.34
2018,9,18,6,45,156.0,26.0,2.7,12.7,50.5,56.23,35.22
2018,9,18,7,0,155.0,29.0,2.8,13.2,61.0,69.49,48.24
2018,9,18,7,15,77.5,36.0,2.7,13.65,52.0,60.82,44.58
2018,9,18,7,30,0.0,43.0,2.6,14.1,43.0,39.93,28.64
2018,9,18,7,45,0.5,74.5,2.5,14.5,74.5,69.68,53.85
2018,9,18,8,0,1.0,106.0,2.4,14.9,106.0,100.19,79.26
2018,9,18,8,15,0.5,109.5,2.35,15.35,109.5,103.16,81.31
2018,9,18,8,30,0.0,113.0,2.3,15.8,113.0,106.11,83.34
2018,9,18,8,45,3.5,142.0,2.2,16.25,144.0,136.45,107.9
2018,9,18,9,0,7.0,171.0,2.1,16.7,175.0,167.4,132.5
2018,9,18,9,15,122.0,202.5,2.1,17.1,279.5,298.08,238.97
2018,9,18,9,30,237.0,234.0,2.1,17.5,384.0,435.32,346.13
2018,9,18,9,45,537.5,174.5,2.05,17.95,538.5,641.35,504.25
2018,9,18,10,0,838.0,115.0,2.0,18.4,693.0,847.68,648.59
2018,9,18,10,15,877.0,105.5,2.0,18.75,732.0,891.87,674.71
2018,9,18,10,30,916.0,96.0,2.0,19.1,771.0,941.12,705.48
2018,9,18,10,45,922.0,96.0,2.0,19.45,792.0,968.65,721.42
2018,9,18,11,0,928.0,96.0,2.0,19.8,813.0,992.78,735.31
2018,9,18,11,15,930.5,97.0,2.05,20.0,826.0,1011.12,746.5
2018,9,18,11,30,933.0,98.0,2.1,20.2,839.0,1025.7,755.39
2018,9,18,11,45,934.0,98.5,2.1,20.45,844.5,1034.41,759.88
2018,9,18,12,0,935.0,99.0,2.1,20.7,850.0,1039.22,762.03
2018,9,18,12,15,935.0,98.5,2.25,20.8,847.5,1038.0,762.77
2018,9,18,12,30,935.0,98.0,2.4,20.9,845.0,1032.85,761.06
2018,9,18,12,45,933.0,97.5,2.5,21.0,834.5,1021.85,755.06
2018,9,18,13,0,931.0,97.0,2.6,21.1,824.0,1007.02,746.64
2018,9,18,13,15,926.5,97.0,2.7,21.1,806.0,986.65,734.89
2018,9,18,13,30,922.0,97.0,2.8,21.1,788.0,962.72,720.77
2018,9,18,13,45,915.0,95.5,2.9,21.05,761.5,931.46,701.78
2018,9,18,14,0,908.0,94.0,3.0,21.0,735.0,897.09,680.5
2018,9,18,14,15,897.5,92.5,3.15,20.9,701.5,856.86,655.37
2018,9,18,14,30,887.0,91.0,3.3,20.8,668.0,814.14,628.07
2018,9,18,14,45,872.5,89.5,3.4,20.65,629.0,766.15,596.37
2018,9,18,15,0,858.0,88.0,3.5,20.5,590.0,720.53,565.86
2018,9,18,15,15,840.0,85.5,3.5,20.5,545.5,665.58,526.35
2018,9,18,15,30,822.0,83.0,3.5,20.5,501.0,609.88,484.03
2018,9,18,15,45,794.0,80.5,3.65,20.0,452.0,548.06,436.97
2018,9,18,16,0,766.0,78.0,3.8,19.5,403.0,487.18,388.82
2018,9,18,16,15,726.0,74.5,3.85,19.0,351.5,421.03,334.6
2018,9,18,16,30,686.0,71.0,3.9,18.5,300.0,358.32,281.32
2018,9,18,16,45,628.0,66.0,3.95,18.05,248.0,290.88,222.97
2018,9,18,17,0,570.0,61.0,4.0,17.6,196.0,229.45,168.67
2018,9,18,17,15,466.0,53.5,4.0,16.9,146.0,161.77,111.31
2018,9,18,17,30,362.0,46.0,4.0,16.2,96.0,106.59,66.43
2018,9,18,17,45,219.5,31.0,3.95,15.5,57.5,52.88,25.73
2018,9,18,18,0,77.0,16.0,3.9,14.8,19.0,17.68,0.0
2018,9,18,18,15,38.5,8.0,3.8,14.5,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
