Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,19,5,45,19.5,4.0,2.25,10.9,4.0,0.0,0.0
2018,9,19,6,0,39.0,8.0,2.2,11.1,8.0,7.63,0.0
2018,9,19,6,15,156.5,23.5,2.2,11.8,37.5,30.16,0.0
2018,9,19,6,30,274.0,39.0,2.2,12.5,67.0,72.49,41.1
2018,9,19,6,45,384.5,48.5,2.2,13.25,113.0,121.72,79.89
2018,9,19,7,0,495.0,58.0,2.2,14.0,159.0,183.94,131.52
2018,9,19,7,15,561.5,65.5,2.1,14.6,210.5,244.1,184.42
2018,9,19,7,30,628.0,73.0,2.0,15.2,262.0,311.65,243.01
2018,9,19,7,45,673.5,77.5,1.9,15.85,313.5,374.16,296.49
2018,9,19,8,0,719.0,82.0,1.8,16.5,365.0,440.68,351.2
2018,9,19,8,15,749.5,85.5,1.75,17.15,414.5,500.91,399.17
2018,9,19,8,30,780.0,89.0,1.7,17.8,464.0,563.37,446.89
2018,9,19,8,45,802.5,92.5,1.7,18.5,510.5,621.87,489.96
2018,9,19,9,0,825.0,96.0,1.7,19.2,557.0,680.35,531.45
2018,9,19,9,15,841.0,98.5,1.6,19.85,598.0,732.61,565.11
2018,9,19,9,30,857.0,101.0,1.5,20.5,639.0,783.59,596.33
2018,9,19,9,45,868.5,103.5,1.45,21.1,674.5,829.33,623.75
2018,9,19,10,0,880.0,106.0,1.4,21.7,710.0,866.85,645.12
2018,9,19,10,15,889.0,107.0,1.4,22.2,738.5,903.61,666.59
2018,9,19,10,30,898.0,108.0,1.4,22.7,767.0,937.56,685.98
2018,9,19,10,45,904.0,109.0,1.35,23.2,788.5,965.7,700.73
2018,9,19,11,0,910.0,110.0,1.3,23.7,810.0,990.51,713.26
2018,9,19,11,15,913.5,111.0,1.35,24.05,823.5,1009.44,724.14
2018,9,19,11,30,917.0,112.0,1.4,24.4,837.0,1024.7,732.87
2018,9,19,11,45,918.5,112.0,1.45,24.7,842.5,1033.15,737.64
2018,9,19,12,0,920.0,112.0,1.5,25.0,848.0,1037.75,740.23
2018,9,19,12,15,919.5,112.0,1.6,25.1,845.0,1036.51,740.71
2018,9,19,12,30,919.0,112.0,1.7,25.2,842.0,1031.41,738.91
2018,9,19,12,45,916.0,111.0,1.85,25.3,830.5,1018.93,733.24
2018,9,19,13,0,913.0,110.0,2.0,25.4,819.0,1002.73,725.19
2018,9,19,13,15,907.5,109.0,2.15,25.35,799.5,980.52,713.6
2018,9,19,13,30,902.0,108.0,2.3,25.3,780.0,954.87,699.64
2018,9,19,13,45,894.5,106.5,2.45,25.25,753.5,923.59,681.76
2018,9,19,14,0,887.0,105.0,2.6,25.2,727.0,889.29,661.58
2018,9,19,14,15,876.0,103.0,2.7,25.05,693.5,848.7,636.68
2018,9,19,14,30,865.0,101.0,2.8,24.9,660.0,811.0,613.41
2018,9,19,14,45,850.5,98.5,2.9,24.75,620.5,762.18,581.94
2018,9,19,15,0,836.0,96.0,3.0,24.6,581.0,711.77,548.79
2018,9,19,15,15,816.5,93.0,3.0,24.6,536.5,656.16,509.18
2018,9,19,15,30,797.0,90.0,3.0,24.6,492.0,600.03,467.43
2018,9,19,15,45,769.0,86.5,3.15,24.05,443.0,538.34,421.57
2018,9,19,16,0,741.0,83.0,3.3,23.5,394.0,477.66,374.64
2018,9,19,16,15,702.0,78.0,3.3,22.85,342.5,412.4,322.25
2018,9,19,16,30,663.0,73.0,3.3,22.2,291.0,349.45,269.88
2018,9,19,16,45,606.5,66.5,3.35,21.6,239.5,282.41,213.0
2018,9,19,17,0,550.0,60.0,3.4,21.0,188.0,221.28,159.96
2018,9,19,17,15,461.0,51.5,3.4,20.15,140.0,157.39,106.16
2018,9,19,17,30,372.0,43.0,3.4,19.3,92.0,104.21,62.97
2018,9,19,17,45,239.0,29.5,3.4,18.45,56.0,52.96,23.6
2018,9,19,18,0,106.0,16.0,3.4,17.6,20.0,18.3,0.0
2018,9,19,18,15,53.0,8.0,3.35,17.25,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,20,5,45,24.0,4.0,2.2,13.85,4.0,0.0,0.0
2018,9,20,6,0,48.0,8.0,2.2,14.0,8.0,7.63,0.0
2018,9,20,6,15,199.0,21.0,2.2,14.7,38.5,30.8,0.0
2018,9,20,6,30,350.0,34.0,2.2,15.4,69.0,77.37,41.01
2018,9,20,6,45,452.5,43.0,2.15,16.15,116.0,128.65,81.72
2018,9,20,7,0,555.0,52.0,2.1,16.9,163.0,192.55,134.91
2018,9,20,7,15,617.5,57.5,2.1,17.45,214.5,252.97,188.15
2018,9,20,7,30,680.0,63.0,2.1,18.0,266.0,320.17,246.53
2018,9,20,7,45,721.0,68.0,2.05,18.6,318.5,383.81,300.92
2018,9,20,8,0,762.0,73.0,2.0,19.2,371.0,451.16,356.23
2018,9,20,8,15,791.0,76.5,1.9,19.8,421.0,513.5,405.45
2018,9,20,8,30,820.0,80.0,1.8,20.4,471.0,577.11,453.48
2018,9,20,8,45,840.5,83.0,1.7,21.05,517.5,635.65,495.65
2018,9,20,9,0,861.0,86.0,1.6,21.7,564.0,693.88,535.78
2018,9,20,9,15,876.0,88.5,1.5,22.25,605.5,742.61,566.02
2018,9,20,9,30,891.0,91.0,1.4,22.8,647.0,793.62,596.92
2018,9,20,9,45,902.5,92.0,1.25,23.35,682.0,838.39,622.04
2018,9,20,10,0,914.0,93.0,1.1,23.9,717.0,880.85,644.75
2018,9,20,10,15,921.5,94.5,1.1,24.35,745.5,917.8,665.81
2018,9,20,10,30,929.0,96.0,1.1,24.8,774.0,951.74,684.77
2018,9,20,10,45,934.0,97.0,1.05,25.2,795.0,979.59,699.02
2018,9,20,11,0,939.0,98.0,1.0,25.6,816.0,1003.95,711.01
2018,9,20,11,15,942.0,98.0,1.05,25.8,829.0,1021.65,721.4
2018,9,20,11,30,945.0,98.0,1.1,26.0,842.0,1035.55,729.66
2018,9,20,11,45,946.0,98.5,1.15,26.2,847.0,1044.17,734.85
2018,9,20,12,0,947.0,99.0,1.2,26.4,852.0,1048.83,737.82
2018,9,20,12,15,947.0,98.5,1.3,26.5,849.5,1047.41,738.46
2018,9,20,12,30,947.0,98.0,1.4,26.6,847.0,1042.01,736.79
2018,9,20,12,45,946.0,96.5,1.5,26.65,836.0,1030.56,731.6
2018,9,20,13,0,945.0,95.0,1.6,26.7,825.0,1015.22,724.05
2018,9,20,13,15,940.5,94.0,1.65,26.65,806.0,993.31,711.96
2018,9,20,13,30,936.0,93.0,1.7,26.6,787.0,967.8,697.62
2018,9,20,13,45,929.0,92.0,1.75,26.55,760.5,936.6,679.58
2018,9,20,14,0,922.0,91.0,1.8,26.5,734.0,902.23,659.36
2018,9,20,14,15,912.5,89.0,1.85,26.4,700.0,861.69,634.99
2018,9,20,14,30,903.0,87.0,1.9,26.3,666.0,818.56,608.56
2018,9,20,14,45,889.5,85.0,1.9,26.2,626.5,770.05,577.64
2018,9,20,15,0,876.0,83.0,1.9,26.1,587.0,719.78,545.04
2018,9,20,15,15,857.5,80.0,1.9,26.1,541.5,663.59,506.79
2018,9,20,15,30,839.0,77.0,1.9,26.1,496.0,609.65,467.55
2018,9,20,15,45,813.5,74.0,1.95,25.6,447.0,547.93,422.45
2018,9,20,16,0,788.0,71.0,2.0,25.1,398.0,486.87,376.01
2018,9,20,16,15,752.0,67.5,2.0,24.45,346.5,421.54,324.47
2018,9,20,16,30,716.0,64.0,2.0,23.8,295.0,358.77,272.9
2018,9,20,16,45,663.0,58.5,1.95,23.1,243.0,291.36,216.23
2018,9,20,17,0,610.0,53.0,1.9,22.4,191.0,229.11,162.51
2018,9,20,17,15,523.0,45.5,1.95,21.45,142.0,163.33,107.43
2018,9,20,17,30,436.0,38.0,2.0,20.5,93.0,107.97,62.58
2018,9,20,17,45,284.5,26.0,2.0,19.55,55.5,52.54,20.08
2018,9,20,18,0,133.0,14.0,2.0,18.6,18.0,16.82,0.0
2018,9,20,18,15,66.5,7.0,2.0,18.25,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,21,5,45,28.0,3.5,0.55,13.95,3.5,0.0,0.0
2018,9,21,6,0,56.0,7.0,0.5,14.0,7.0,6.67,0.0
2018,9,21,6,15,211.5,19.5,0.5,14.65,37.5,30.03,0.0
2018,9,21,6,30,367.0,32.0,0.5,15.3,68.0,77.58,40.1
2018,9,21,6,45,468.0,40.5,0.5,15.95,114.5,129.1,81.1
2018,9,21,7,0,569.0,49.0,0.5,16.6,161.0,193.04,133.93
2018,9,21,7,15,630.5,55.0,0.55,17.2,213.0,254.44,187.26
2018,9,21,7,30,692.0,61.0,0.6,17.8,265.0,322.24,245.11
2018,9,21,7,45,732.5,65.0,0.6,18.35,317.0,385.57,298.08
2018,9,21,8,0,773.0,69.0,0.6,18.9,369.0,452.19,351.5
2018,9,21,8,15,801.0,72.5,0.65,19.65,419.0,514.5,399.66
2018,9,21,8,30,829.0,76.0,0.7,20.4,469.0,577.96,446.7
2018,9,21,8,45,848.5,79.0,0.7,21.1,515.0,636.22,487.77
2018,9,21,9,0,868.0,82.0,0.7,21.8,561.0,690.33,524.26
2018,9,21,9,15,882.0,84.5,0.8,22.25,602.5,742.32,558.15
2018,9,21,9,30,896.0,87.0,0.9,22.7,644.0,792.73,590.48
2018,9,21,9,45,906.0,89.0,1.0,23.1,679.0,837.5,618.77
2018,9,21,10,0,916.0,91.0,1.1,23.5,714.0,879.84,645.25
2018,9,21,10,15,923.0,92.5,1.2,23.75,742.0,916.34,668.15
2018,9,21,10,30,930.0,94.0,1.3,24.0,770.0,949.78,689.06
2018,9,21,10,45,934.5,95.0,1.4,24.2,790.5,977.1,706.2
2018,9,21,11,0,939.0,96.0,1.5,24.4,811.0,1000.91,721.22
2018,9,21,11,15,941.5,97.0,1.6,24.5,824.0,1019.15,733.1
2018,9,21,11,30,944.0,98.0,1.7,24.6,837.0,1033.58,742.74
2018,9,21,11,45,945.0,98.5,1.8,24.7,842.0,1042.1,748.81
2018,9,21,12,0,946.0,99.0,1.9,24.8,847.0,1046.66,752.57
2018,9,21,12,15,944.0,99.0,1.95,24.75,843.5,1043.75,751.54
2018,9,21,12,30,942.0,99.0,2.0,24.7,840.0,1036.87,748.22
2018,9,21,12,45,938.0,99.5,2.05,24.7,828.5,1024.71,741.54
2018,9,21,13,0,934.0,100.0,2.1,24.7,817.0,1008.75,732.56
2018,9,21,13,15,929.5,98.5,2.15,24.55,797.5,986.39,719.97
2018,9,21,13,30,925.0,97.0,2.2,24.4,778.0,960.48,705.09
2018,9,21,13,45,918.0,95.5,2.25,24.25,751.5,928.92,686.44
2018,9,21,14,0,911.0,94.0,2.3,24.1,725.0,894.23,665.58
2018,9,21,14,15,901.0,92.5,2.35,23.9,691.5,854.13,640.97
2018,9,21,14,30,891.0,91.0,2.4,23.7,658.0,811.52,614.31
2018,9,21,14,45,877.5,89.0,2.4,23.5,618.5,763.44,583.1
2018,9,21,15,0,864.0,87.0,2.4,23.3,579.0,717.68,553.07
2018,9,21,15,15,845.0,84.0,2.4,23.3,534.0,661.16,513.21
2018,9,21,15,30,826.0,81.0,2.4,23.3,489.0,604.02,470.84
2018,9,21,15,45,800.5,77.5,2.4,22.7,440.0,542.37,424.75
2018,9,21,16,0,775.0,74.0,2.4,22.1,391.0,481.44,377.41
2018,9,21,16,15,739.5,69.0,2.35,21.6,339.5,415.47,324.12
2018,9,21,16,30,704.0,64.0,2.3,21.1,288.0,352.07,270.96
2018,9,21,16,45,650.5,58.5,2.25,20.55,236.5,285.39,213.91
2018,9,21,17,0,597.0,53.0,2.2,20.0,185.0,223.88,160.05
2018,9,21,17,15,509.0,45.0,2.1,19.15,136.5,158.42,104.67
2018,9,21,17,30,421.0,37.0,2.0,18.3,88.0,103.54,59.89
2018,9,21,17,45,273.0,25.5,1.9,17.45,52.5,49.92,16.73
2018,9,21,18,0,125.0,14.0,1.8,16.6,17.0,16.29,0.0
2018,9,21,18,15,62.5,7.0,1.85,16.25,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.0,1.9,11.1,1.0,0.0,0.0
2018,9,22,6,0,12.0,2.0,1.9,11.2,2.0,1.91,0.0
2018,9,22,6,15,55.5,9.0,1.95,11.8,13.5,11.43,0.0
2018,9,22,6,30,99.0,16.0,2.0,12.4,25.0,29.25,13.27
2018,9,22,6,45,161.5,24.5,2.05,12.95,51.0,56.22,34.74
2018,9,22,7,0,224.0,33.0,2.1,13.5,77.0,93.14,65.56
2018,9,22,7,15,134.5,41.0,2.05,14.05,69.5,87.0,65.2
2018,9,22,7,30,45.0,49.0,2.0,14.6,62.0,65.23,49.47
2018,9,22,7,45,23.0,75.5,1.9,15.1,82.0,82.12,64.14
2018,9,22,8,0,1.0,102.0,1.8,15.6,102.0,96.49,75.95
2018,9,22,8,15,3.5,125.0,1.8,16.25,126.5,120.16,95.17
2018,9,22,8,30,6.0,148.0,1.8,16.9,151.0,144.26,114.37
2018,9,22,8,45,17.0,175.5,1.8,17.5,184.5,178.66,141.79
2018,9,22,9,0,28.0,203.0,1.8,18.1,218.0,221.4,175.33
2018,9,22,9,15,189.5,213.0,1.9,18.65,329.0,359.27,286.32
2018,9,22,9,30,351.0,223.0,2.0,19.2,440.0,512.16,403.82
2018,9,22,9,45,597.5,169.5,2.05,19.7,563.5,684.5,532.73
2018,9,22,10,0,844.0,116.0,2.1,20.2,687.0,852.5,648.51
2018,9,22,10,15,867.0,110.0,2.2,20.6,717.0,892.82,673.12
2018,9,22,10,30,890.0,104.0,2.3,21.0,747.0,924.19,692.8
2018,9,22,10,45,866.5,114.5,2.35,21.35,755.5,935.06,698.48
2018,9,22,11,0,843.0,125.0,2.4,21.7,764.0,949.57,706.89
2018,9,22,11,15,777.0,157.5,2.45,21.95,754.0,935.22,696.45
2018,9,22,11,30,711.0,190.0,2.5,22.2,744.0,921.81,687.04
2018,9,22,11,45,591.5,234.5,2.6,22.4,697.5,857.91,643.14
2018,9,22,12,0,472.0,279.0,2.7,22.6,651.0,786.45,591.6
2018,9,22,12,15,479.0,280.5,2.75,22.65,656.5,794.35,597.91
2018,9,22,12,30,486.0,282.0,2.8,22.7,662.0,799.93,602.07
2018,9,22,12,45,715.0,186.5,2.85,22.8,737.0,917.67,686.92
2018,9,22,13,0,944.0,91.0,2.9,22.9,812.0,1006.58,745.77
2018,9,22,13,15,939.5,90.0,2.9,22.9,792.5,984.53,730.99
2018,9,22,13,30,935.0,89.0,2.9,22.9,773.0,958.88,714.89
2018,9,22,13,45,929.5,87.0,2.95,22.95,746.5,927.76,695.4
2018,9,22,14,0,924.0,85.0,3.0,23.0,720.0,893.4,673.63
2018,9,22,14,15,914.5,83.0,3.05,22.95,686.5,852.68,647.57
2018,9,22,14,30,905.0,81.0,3.1,22.9,653.0,809.37,619.44
2018,9,22,14,45,892.5,79.0,3.1,22.85,613.5,761.46,587.43
2018,9,22,15,0,880.0,77.0,3.1,22.8,574.0,711.71,553.66
2018,9,22,15,15,861.5,74.5,3.1,22.8,529.0,655.88,514.04
2018,9,22,15,30,843.0,72.0,3.1,22.8,484.0,599.34,471.35
2018,9,22,15,45,816.5,69.5,3.15,22.35,435.0,540.41,426.31
2018,9,22,16,0,790.0,67.0,3.2,21.9,386.0,479.34,377.98
2018,9,22,16,15,705.5,68.0,3.2,21.4,324.5,397.16,311.69
2018,9,22,16,30,621.0,69.0,3.2,20.9,263.0,323.5,250.54
2018,9,22,16,45,493.5,67.0,3.2,20.4,203.5,240.61,181.89
2018,9,22,17,0,366.0,65.0,3.2,19.9,144.0,170.25,123.78
2018,9,22,17,15,313.0,50.5,3.2,19.2,105.0,120.33,81.17
2018,9,22,17,30,260.0,36.0,3.2,18.5,66.0,76.96,45.12
2018,9,22,17,45,159.0,23.5,3.15,17.75,39.0,36.86,9.46
2018,9,22,18,0,58.0,11.0,3.1,17.0,12.0,11.7,0.0
2018,9,22,18,15,29.0,5.5,3.15,16.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.85,12.15,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.9,12.2,6.0,5.72,0.0
2018,9,23,6,15,170.5,19.5,3.0,12.65,33.5,27.62,0.0
2018,9,23,6,30,303.0,33.0,3.1,13.1,61.0,71.44,37.21
2018,9,23,6,45,408.0,42.5,3.15,13.5,105.5,120.71,77.57
2018,9,23,7,0,513.0,52.0,3.2,13.9,150.0,182.93,130.0
2018,9,23,7,15,546.5,61.5,3.15,14.45,194.5,236.13,178.7
2018,9,23,7,30,580.0,71.0,3.1,15.0,239.0,292.79,229.71
2018,9,23,7,45,656.5,72.5,3.05,15.55,296.5,362.2,289.35
2018,9,23,8,0,733.0,74.0,3.0,16.1,354.0,438.44,352.97
2018,9,23,8,15,763.5,78.0,2.95,16.75,403.5,500.43,403.43
2018,9,23,8,30,794.0,82.0,2.9,17.4,453.0,563.9,453.16
2018,9,23,8,45,817.0,84.5,2.85,18.05,499.0,622.04,497.06
2018,9,23,9,0,840.0,87.0,2.8,18.7,545.0,680.13,539.36
2018,9,23,9,15,858.0,88.5,2.75,19.25,586.5,733.06,575.01
2018,9,23,9,30,876.0,90.0,2.7,19.8,628.0,779.95,605.33
2018,9,23,9,45,889.5,91.0,2.7,20.35,663.5,825.52,634.48
2018,9,23,10,0,903.0,92.0,2.7,20.9,699.0,868.96,661.69
2018,9,23,10,15,911.5,93.0,2.75,21.15,727.5,905.64,685.08
2018,9,23,10,30,920.0,94.0,2.8,21.4,756.0,939.38,706.39
2018,9,23,10,45,926.0,95.0,2.85,21.65,777.0,967.68,723.98
2018,9,23,11,0,932.0,96.0,2.9,21.9,798.0,992.55,739.33
2018,9,23,11,15,935.5,96.0,3.0,21.95,811.0,1010.33,751.06
2018,9,23,11,30,939.0,96.0,3.1,22.0,824.0,1024.36,760.48
2018,9,23,11,45,940.5,96.0,3.2,22.0,829.0,1032.58,766.37
2018,9,23,12,0,942.0,96.0,3.3,22.0,834.0,1036.87,769.86
2018,9,23,12,15,943.5,95.0,3.35,21.95,831.5,1036.07,769.9
2018,9,23,12,30,945.0,94.0,3.4,21.9,829.0,1031.3,767.49
2018,9,23,12,45,946.0,91.0,3.5,21.85,818.0,1019.81,761.16
2018,9,23,13,0,947.0,88.0,3.6,21.8,807.0,1004.38,752.31
2018,9,23,13,15,943.0,87.5,3.6,21.7,788.5,983.22,739.13
2018,9,23,13,30,939.0,87.0,3.6,21.6,770.0,958.44,723.57
2018,9,23,13,45,932.5,86.0,3.65,21.5,743.5,927.39,704.05
2018,9,23,14,0,926.0,85.0,3.7,21.4,717.0,893.14,682.25
2018,9,23,14,15,916.0,83.5,3.6,21.3,683.5,852.45,654.97
2018,9,23,14,30,906.0,82.0,3.5,21.2,650.0,809.2,625.75
2018,9,23,14,45,892.5,80.5,3.45,21.1,610.5,761.03,592.98
2018,9,23,15,0,879.0,79.0,3.4,21.0,571.0,711.1,558.55
2018,9,23,15,15,860.5,76.5,3.4,21.0,526.0,655.29,518.26
2018,9,23,15,30,842.0,74.0,3.4,21.0,481.0,601.75,477.21
2018,9,23,15,45,816.5,70.5,3.3,20.65,432.0,539.39,428.6
2018,9,23,16,0,791.0,67.0,3.2,20.3,383.0,477.73,378.94
2018,9,23,16,15,753.5,63.5,3.1,19.9,331.5,411.78,324.32
2018,9,23,16,30,716.0,60.0,3.0,19.5,280.0,348.6,270.11
2018,9,23,16,45,658.0,55.0,2.95,19.05,228.0,280.26,210.77
2018,9,23,17,0,600.0,50.0,2.9,18.6,176.0,218.26,155.83
2018,9,23,17,15,503.5,43.0,2.8,17.85,128.5,152.43,99.96
2018,9,23,17,30,407.0,36.0,2.7,17.1,81.0,98.19,55.66
2018,9,23,17,45,243.5,23.0,2.6,16.35,46.0,43.0,6.48
2018,9,23,18,0,80.0,10.0,2.5,15.6,11.0,11.01,0.0
2018,9,23,18,15,40.0,5.0,2.45,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,24,5,45,27.0,3.5,0.5,12.55,3.0,0.0,0.0
2018,9,24,6,0,54.0,7.0,0.5,12.6,6.0,0.0,0.0
2018,9,24,6,15,212.5,18.5,0.55,13.2,34.5,28.92,0.0
2018,9,24,6,30,371.0,30.0,0.6,13.8,63.0,76.6,37.67
2018,9,24,6,45,477.0,37.5,0.65,14.4,109.0,128.18,80.11
2018,9,24,7,0,583.0,45.0,0.7,15.0,155.0,192.73,133.95
2018,9,24,7,15,645.5,51.0,0.7,15.6,207.0,254.87,188.51
2018,9,24,7,30,708.0,57.0,0.7,16.2,259.0,324.04,248.04
2018,9,24,7,45,748.5,61.0,0.7,16.75,311.0,388.13,302.27
2018,9,24,8,0,789.0,65.0,0.7,17.3,363.0,455.48,356.87
2018,9,24,8,15,814.5,68.0,0.75,18.15,412.0,516.6,404.53
2018,9,24,8,30,840.0,71.0,0.8,19.0,461.0,578.54,450.82
2018,9,24,8,45,860.0,73.5,0.8,19.8,507.0,633.64,490.04
2018,9,24,9,0,880.0,76.0,0.8,20.6,553.0,691.08,528.86
2018,9,24,9,15,894.5,78.0,0.8,21.3,594.0,743.17,561.17
2018,9,24,9,30,909.0,80.0,0.8,22.0,635.0,793.69,591.68
2018,9,24,9,45,919.5,82.0,0.75,22.75,670.5,839.11,617.19
2018,9,24,10,0,930.0,84.0,0.7,23.5,706.0,882.09,640.48
2018,9,24,10,15,937.5,85.0,0.65,24.05,734.0,918.63,659.66
2018,9,24,10,30,945.0,86.0,0.6,24.6,762.0,952.07,676.61
2018,9,24,10,45,950.0,87.0,0.55,25.1,783.0,979.93,690.01
2018,9,24,11,0,955.0,88.0,0.5,25.6,804.0,1004.23,701.16
2018,9,24,11,15,958.0,88.5,0.55,25.9,817.0,1022.35,711.47
2018,9,24,11,30,961.0,89.0,0.6,26.2,830.0,1036.61,719.66
2018,9,24,11,45,962.5,89.0,0.65,26.5,835.0,1044.89,724.46
2018,9,24,12,0,964.0,89.0,0.7,26.8,840.0,1049.14,727.08
2018,9,24,12,15,963.0,89.0,0.8,26.85,836.5,1046.91,727.86
2018,9,24,12,30,962.0,89.0,0.9,26.9,833.0,1040.63,726.36
2018,9,24,12,45,959.0,89.0,1.0,26.95,821.5,1028.43,721.32
2018,9,24,13,0,956.0,89.0,1.1,27.0,810.0,1012.33,713.93
2018,9,24,13,15,951.0,88.5,1.15,26.9,790.5,990.0,702.19
2018,9,24,13,30,946.0,88.0,1.2,26.8,771.0,964.05,688.21
2018,9,24,13,45,939.0,86.0,1.3,26.7,743.5,931.18,670.53
2018,9,24,14,0,932.0,84.0,1.4,26.6,716.0,895.12,650.5
2018,9,24,14,15,921.5,83.0,1.5,26.35,682.0,854.33,627.35
2018,9,24,14,30,911.0,82.0,1.6,26.1,648.0,811.0,601.98
2018,9,24,14,45,897.0,80.0,1.65,25.9,608.0,761.66,571.34
2018,9,24,15,0,883.0,78.0,1.7,25.7,568.0,710.6,538.88
2018,9,24,15,15,864.0,75.5,1.7,25.7,522.5,654.27,500.16
2018,9,24,15,30,845.0,73.0,1.7,25.7,477.0,600.26,460.68
2018,9,24,15,45,820.0,70.0,1.9,24.95,428.5,538.6,416.46
2018,9,24,16,0,795.0,67.0,2.1,24.2,380.0,477.59,370.36
2018,9,24,16,15,758.0,63.0,2.15,23.4,328.5,411.16,317.54
2018,9,24,16,30,721.0,59.0,2.2,22.6,277.0,347.46,264.64
2018,9,24,16,45,663.0,53.5,2.25,21.8,224.5,278.45,206.1
2018,9,24,17,0,605.0,48.0,2.3,21.0,172.0,215.81,151.61
2018,9,24,17,15,508.5,40.5,2.35,20.0,124.5,149.49,96.11
2018,9,24,17,30,412.0,33.0,2.4,19.0,77.0,94.82,51.8
2018,9,24,17,45,252.0,21.5,2.45,18.05,44.0,41.25,0.0
2018,9,24,18,0,92.0,10.0,2.5,17.1,11.0,11.01,0.0
2018,9,24,18,15,46.0,5.0,2.4,16.75,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,45,21.0,3.0,0.95,11.9,2.5,0.0,0.0
2018,9,25,6,0,42.0,6.0,0.9,12.0,5.0,0.0,0.0
2018,9,25,6,15,117.5,14.0,0.9,12.65,22.0,19.6,0.0
2018,9,25,6,30,193.0,22.0,0.9,13.3,39.0,48.12,22.71
2018,9,25,6,45,250.5,33.5,0.9,13.95,70.5,83.9,53.47
2018,9,25,7,0,308.0,45.0,0.9,14.6,102.0,126.78,89.93
2018,9,25,7,15,340.0,57.0,0.85,15.25,138.0,166.88,125.66
2018,9,25,7,30,372.0,69.0,0.8,15.9,174.0,212.66,165.68
2018,9,25,7,45,329.5,88.5,0.75,16.55,195.0,238.52,189.27
2018,9,25,8,0,287.0,108.0,0.7,17.2,216.0,258.97,206.88
2018,9,25,8,15,212.5,131.0,0.7,17.95,217.0,253.44,202.52
2018,9,25,8,30,138.0,154.0,0.7,18.7,218.0,239.37,190.41
2018,9,25,8,45,278.5,161.5,0.7,19.45,306.5,351.07,278.42
2018,9,25,9,0,419.0,169.0,0.7,20.2,395.0,478.56,373.75
2018,9,25,9,15,625.0,136.5,0.7,20.85,502.0,618.27,475.09
2018,9,25,9,30,831.0,104.0,0.7,21.5,609.0,765.16,573.98
2018,9,25,9,45,879.0,94.0,0.75,22.15,655.0,819.39,606.18
2018,9,25,10,0,927.0,84.0,0.8,22.8,701.0,878.91,642.39
2018,9,25,10,15,934.5,86.0,0.8,23.3,729.5,916.4,663.25
2018,9,25,10,30,942.0,88.0,0.8,23.8,758.0,950.81,682.2
2018,9,25,10,45,947.5,88.0,0.85,24.3,778.5,977.83,697.41
2018,9,25,11,0,953.0,88.0,0.9,24.8,799.0,1001.32,710.51
2018,9,25,11,15,956.0,89.0,0.95,25.1,812.0,1019.89,721.22
2018,9,25,11,30,959.0,90.0,1.0,25.4,825.0,1034.59,729.72
2018,9,25,11,45,960.0,90.5,1.05,25.65,830.0,1042.84,734.58
2018,9,25,12,0,961.0,91.0,1.1,25.9,835.0,1047.07,737.22
2018,9,25,12,15,959.0,91.0,1.2,25.95,831.0,1043.77,736.96
2018,9,25,12,30,957.0,91.0,1.3,26.0,827.0,1036.46,734.38
2018,9,25,12,45,953.0,91.5,1.35,26.05,815.0,1023.83,727.74
2018,9,25,13,0,949.0,92.0,1.4,26.1,803.0,1007.34,718.83
2018,9,25,13,15,944.0,91.0,1.5,26.0,783.5,984.49,707.15
2018,9,25,13,30,939.0,90.0,1.6,25.9,764.0,958.06,693.11
2018,9,25,13,45,931.0,89.5,1.65,25.8,737.0,926.11,674.71
2018,9,25,14,0,923.0,89.0,1.7,25.7,710.0,891.06,654.14
2018,9,25,14,15,912.5,87.0,1.75,25.5,675.5,849.38,629.18
2018,9,25,14,30,902.0,85.0,1.8,25.3,641.0,805.2,602.17
2018,9,25,14,45,888.0,82.5,1.85,25.1,601.0,755.63,570.96
2018,9,25,15,0,874.0,80.0,1.9,24.9,561.0,704.36,537.94
2018,9,25,15,15,854.0,77.5,1.9,24.9,515.5,651.27,500.77
2018,9,25,15,30,834.0,75.0,1.9,24.9,470.0,593.68,458.4
2018,9,25,15,45,807.0,72.0,2.0,24.15,421.0,531.49,412.85
2018,9,25,16,0,780.0,69.0,2.1,23.4,372.0,470.18,365.84
2018,9,25,16,15,740.5,64.5,2.15,22.7,320.0,402.99,312.07
2018,9,25,16,30,701.0,60.0,2.2,22.0,268.0,338.86,258.55
2018,9,25,16,45,641.5,54.0,2.25,21.3,216.5,270.16,200.05
2018,9,25,17,0,582.0,48.0,2.3,20.6,165.0,208.15,146.02
2018,9,25,17,15,483.0,40.0,2.25,19.75,118.0,142.5,91.2
2018,9,25,17,30,384.0,32.0,2.2,18.9,71.0,88.89,47.67
2018,9,25,17,45,232.0,20.5,2.2,18.05,40.0,37.88,0.0
2018,9,25,18,0,80.0,9.0,2.2,17.2,9.0,9.68,0.0
2018,9,25,18,15,40.0,4.5,2.2,16.85,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,26,5,45,15.0,2.0,1.25,12.45,1.5,0.0,0.0
2018,9,26,6,0,30.0,4.0,1.2,12.5,3.0,0.0,0.0
2018,9,26,6,15,103.0,11.5,1.2,13.1,18.5,16.45,0.0
2018,9,26,6,30,176.0,19.0,1.2,13.7,34.0,42.89,18.84
2018,9,26,6,45,158.0,20.0,1.2,14.3,40.5,52.85,31.62
2018,9,26,7,0,140.0,21.0,1.2,14.9,47.0,58.03,38.53
2018,9,26,7,15,81.5,40.5,1.15,15.5,56.5,67.47,49.64
2018,9,26,7,30,23.0,60.0,1.1,16.1,66.0,65.71,49.86
2018,9,26,7,45,18.5,94.5,1.05,16.65,100.0,99.73,78.43
2018,9,26,8,0,14.0,129.0,1.0,17.2,134.0,129.88,103.01
2018,9,26,8,15,24.5,150.0,0.95,17.9,160.5,156.8,124.44
2018,9,26,8,30,35.0,171.0,0.9,18.6,187.0,190.72,151.07
2018,9,26,8,45,36.0,190.5,0.8,19.3,208.5,213.28,167.92
2018,9,26,9,0,37.0,210.0,0.7,20.0,230.0,236.0,184.52
2018,9,26,9,15,221.0,209.0,0.65,20.75,341.5,387.86,302.97
2018,9,26,9,30,405.0,208.0,0.6,21.5,453.0,548.58,420.16
2018,9,26,9,45,436.0,219.0,0.5,22.25,496.0,602.23,453.66
2018,9,26,10,0,467.0,230.0,0.4,23.0,539.0,656.56,487.49
2018,9,26,10,15,572.0,205.0,0.4,23.6,599.0,736.45,540.86
2018,9,26,10,30,677.0,180.0,0.4,24.2,659.0,825.65,597.06
2018,9,26,10,45,695.0,179.0,0.4,24.85,683.0,857.86,613.97
2018,9,26,11,0,713.0,178.0,0.4,25.5,707.0,887.86,630.14
2018,9,26,11,15,756.0,167.0,0.45,25.95,736.0,928.11,654.02
2018,9,26,11,30,799.0,156.0,0.5,26.4,765.0,960.65,672.86
2018,9,26,11,45,802.5,154.0,0.5,26.85,769.0,967.63,675.18
2018,9,26,12,0,806.0,152.0,0.5,27.3,773.0,971.13,675.91
2018,9,26,12,15,685.0,199.5,0.55,27.5,725.5,910.16,639.24
2018,9,26,12,30,564.0,247.0,0.6,27.7,678.0,835.21,592.28
2018,9,26,12,45,449.0,288.0,0.7,27.9,628.0,763.4,545.78
2018,9,26,13,0,334.0,329.0,0.8,28.1,578.0,680.1,490.39
2018,9,26,13,15,327.5,320.0,0.9,28.05,559.0,657.47,477.81
2018,9,26,13,30,321.0,311.0,1.0,28.0,540.0,633.72,463.53
2018,9,26,13,45,291.0,306.0,1.1,27.95,507.5,592.74,436.61
2018,9,26,14,0,261.0,301.0,1.2,27.9,475.0,552.28,409.61
2018,9,26,14,15,349.0,259.0,1.35,27.55,479.5,568.34,425.74
2018,9,26,14,30,437.0,217.0,1.5,27.2,484.0,588.11,443.52
2018,9,26,14,45,621.5,157.0,1.65,26.85,510.0,645.42,489.11
2018,9,26,15,0,806.0,97.0,1.8,26.5,536.0,677.93,516.25
2018,9,26,15,15,729.5,103.5,1.8,26.5,476.0,598.77,458.51
2018,9,26,15,30,653.0,110.0,1.8,26.5,416.0,522.8,402.51
2018,9,26,15,45,584.5,108.5,2.15,25.4,360.5,448.24,348.75
2018,9,26,16,0,516.0,107.0,2.5,24.3,305.0,375.86,294.03
2018,9,26,16,15,321.0,108.5,2.6,23.45,226.0,262.0,204.67
2018,9,26,16,30,126.0,110.0,2.7,22.6,147.0,160.38,124.28
2018,9,26,16,45,130.0,89.5,2.8,21.7,121.0,132.78,100.97
2018,9,26,17,0,134.0,69.0,2.9,20.8,95.0,107.59,78.73
2018,9,26,17,15,177.5,50.5,2.9,20.0,74.0,88.14,59.13
2018,9,26,17,30,221.0,32.0,2.9,19.2,53.0,65.33,35.39
2018,9,26,17,45,129.5,19.0,2.9,18.35,29.5,27.79,0.0
2018,9,26,18,0,38.0,6.0,2.9,17.5,6.0,6.16,0.0
2018,9,26,18,15,19.0,3.0,2.8,17.2,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,27,5,45,6.5,1.0,1.55,13.15,1.0,0.0,0.0
2018,9,27,6,0,13.0,2.0,1.5,13.2,2.0,0.0,0.0
2018,9,27,6,15,95.0,14.5,1.55,13.75,21.5,18.89,0.0
2018,9,27,6,30,177.0,27.0,1.6,14.3,41.0,50.26,23.12
2018,9,27,6,45,313.5,39.0,1.65,14.8,86.5,100.99,64.34
2018,9,27,7,0,450.0,51.0,1.7,15.3,132.0,167.27,117.92
2018,9,27,7,15,318.5,69.5,1.65,15.75,136.0,174.02,131.9
2018,9,27,7,30,187.0,88.0,1.6,16.2,140.0,161.31,126.81
2018,9,27,7,45,198.5,114.5,1.55,16.65,179.0,205.68,164.48
2018,9,27,8,0,210.0,141.0,1.5,17.1,218.0,251.22,201.91
2018,9,27,8,15,286.5,144.0,1.45,17.7,265.0,307.09,246.94
2018,9,27,8,30,363.0,147.0,1.4,18.3,312.0,378.77,303.27
2018,9,27,8,45,220.5,186.0,1.35,18.9,289.0,341.13,271.29
2018,9,27,9,0,78.0,225.0,1.3,19.5,266.0,280.38,220.7
2018,9,27,9,15,107.5,245.0,1.3,20.0,306.5,326.34,256.2
2018,9,27,9,30,137.0,265.0,1.3,20.5,347.0,384.56,299.65
2018,9,27,9,45,149.5,276.0,1.3,21.0,370.5,412.05,319.04
2018,9,27,10,0,162.0,287.0,1.3,21.5,394.0,439.98,338.69
2018,9,27,10,15,253.0,283.5,1.35,21.85,458.0,532.46,407.38
2018,9,27,10,30,344.0,280.0,1.4,22.2,522.0,617.66,468.76
2018,9,27,10,45,262.5,308.5,1.4,22.6,496.5,582.93,439.98
2018,9,27,11,0,181.0,337.0,1.4,23.0,471.0,530.32,399.55
2018,9,27,11,15,322.0,303.0,1.45,23.15,545.5,643.62,483.67
2018,9,27,11,30,463.0,269.0,1.5,23.3,620.0,759.87,565.78
2018,9,27,11,45,516.0,257.5,1.55,23.45,651.0,802.31,594.43
2018,9,27,12,0,569.0,246.0,1.6,23.6,682.0,842.74,622.27
2018,9,27,12,15,579.0,239.5,1.7,23.55,681.5,844.31,624.45
2018,9,27,12,30,589.0,233.0,1.8,23.5,681.0,847.63,628.14
2018,9,27,12,45,462.5,275.5,1.85,23.5,624.0,762.31,567.99
2018,9,27,13,0,336.0,318.0,1.9,23.5,567.0,669.53,502.11
2018,9,27,13,15,322.5,315.5,2.05,23.35,549.5,647.6,488.73
2018,9,27,13,30,309.0,313.0,2.2,23.2,532.0,624.81,473.93
2018,9,27,13,45,330.0,296.0,2.3,23.0,522.0,615.61,469.6
2018,9,27,14,0,351.0,279.0,2.4,22.8,512.0,604.0,463.34
2018,9,27,14,15,319.5,270.0,2.55,22.5,474.0,555.95,429.57
2018,9,27,14,30,288.0,261.0,2.7,22.2,436.0,508.99,396.08
2018,9,27,14,45,305.0,237.5,2.8,21.9,412.0,483.36,378.96
2018,9,27,15,0,322.0,214.0,2.9,21.6,388.0,455.47,359.54
2018,9,27,15,15,299.0,199.5,2.9,21.6,350.5,409.18,324.18
2018,9,27,15,30,276.0,185.0,2.9,21.6,313.0,364.36,289.42
2018,9,27,15,45,274.0,164.0,3.05,20.65,279.5,325.68,260.16
2018,9,27,16,0,272.0,143.0,3.2,19.7,246.0,286.74,229.55
2018,9,27,16,15,199.5,126.0,3.25,19.1,195.5,221.33,176.36
2018,9,27,16,30,127.0,109.0,3.3,18.5,145.0,159.61,125.77
2018,9,27,16,45,113.0,89.0,3.3,17.9,116.5,126.77,97.84
2018,9,27,17,0,99.0,69.0,3.3,17.3,88.0,95.63,70.93
2018,9,27,17,15,70.0,50.0,3.3,16.85,61.5,64.42,44.55
2018,9,27,17,30,41.0,31.0,3.3,16.4,35.0,36.87,20.54
2018,9,27,17,45,28.0,17.5,3.3,15.95,19.5,18.58,0.0
2018,9,27,18,0,15.0,4.0,3.3,15.5,4.0,0.0,0.0
2018,9,27,18,15,7.5,2.0,3.25,15.4,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,6.5,2.1,13.1,6.5,6.2,0.0
2018,9,28,6,30,0.0,13.0,2.2,13.4,13.0,12.05,2.48
2018,9,28,6,45,0.0,21.0,2.25,13.65,21.0,19.48,10.48
2018,9,28,7,0,0.0,29.0,2.3,13.9,29.0,26.91,17.17
2018,9,28,7,15,3.0,47.5,2.35,14.25,48.5,45.05,32.76
2018,9,28,7,30,6.0,66.0,2.4,14.6,68.0,63.91,48.88
2018,9,28,7,45,3.0,57.0,2.45,14.9,58.0,54.25,40.71
2018,9,28,8,0,0.0,48.0,2.5,15.2,48.0,44.6,32.42
2018,9,28,8,15,0.0,44.0,2.55,15.55,44.0,40.88,29.13
2018,9,28,8,30,0.0,40.0,2.6,15.9,40.0,37.16,25.86
2018,9,28,8,45,0.0,59.0,2.6,16.2,59.0,54.88,40.61
2018,9,28,9,0,0.0,78.0,2.6,16.5,78.0,72.63,55.2
2018,9,28,9,15,0.0,98.5,2.65,16.8,98.5,92.02,70.96
2018,9,28,9,30,0.0,119.0,2.7,17.1,119.0,111.78,86.85
2018,9,28,9,45,2.0,148.5,2.75,17.4,150.0,142.14,111.22
2018,9,28,10,0,4.0,178.0,2.8,17.7,181.0,172.96,135.66
2018,9,28,10,15,16.0,218.0,2.85,17.9,229.5,223.49,175.86
2018,9,28,10,30,28.0,258.0,2.9,18.1,278.0,286.43,225.06
2018,9,28,10,45,144.5,289.5,2.95,18.25,395.0,440.76,346.98
2018,9,28,11,0,261.0,321.0,3.0,18.4,512.0,601.12,468.13
2018,9,28,11,15,546.5,225.5,3.05,18.45,634.5,785.65,608.7
2018,9,28,11,30,832.0,130.0,3.1,18.5,757.0,961.9,731.51
2018,9,28,11,45,863.0,117.5,3.15,18.55,771.5,974.99,738.84
2018,9,28,12,0,894.0,105.0,3.2,18.6,786.0,993.35,751.35
2018,9,28,12,15,894.5,104.0,3.2,18.55,782.5,991.2,749.93
2018,9,28,12,30,895.0,103.0,3.2,18.5,779.0,985.29,746.29
2018,9,28,12,45,894.0,102.0,3.25,18.45,768.5,974.19,739.7
2018,9,28,13,0,893.0,101.0,3.3,18.4,758.0,959.43,730.74
2018,9,28,13,15,888.0,99.5,3.3,18.35,738.5,936.8,716.11
2018,9,28,13,30,883.0,98.0,3.3,18.3,719.0,910.83,699.26
2018,9,28,13,45,877.0,96.5,3.35,18.2,693.5,880.77,680.0
2018,9,28,14,0,871.0,95.0,3.4,18.1,668.0,847.72,658.53
2018,9,28,14,15,860.5,92.5,3.4,17.95,635.0,807.08,631.32
2018,9,28,14,30,850.0,90.0,3.4,17.8,602.0,769.21,605.9
2018,9,28,14,45,836.5,87.5,3.4,17.6,563.5,721.52,573.06
2018,9,28,15,0,823.0,85.0,3.4,17.4,525.0,672.26,538.6
2018,9,28,15,15,802.0,82.0,3.4,17.4,480.5,616.32,495.91
2018,9,28,15,30,781.0,79.0,3.4,17.4,436.0,560.11,451.85
2018,9,28,15,45,753.5,74.5,3.35,16.85,388.5,498.79,403.22
2018,9,28,16,0,726.0,70.0,3.3,16.3,341.0,438.58,353.74
2018,9,28,16,15,687.5,65.5,3.25,15.95,292.0,375.07,299.68
2018,9,28,16,30,649.0,61.0,3.2,15.6,243.0,315.28,246.98
2018,9,28,16,45,587.0,54.0,3.15,15.25,193.5,248.26,187.66
2018,9,28,17,0,525.0,47.0,3.1,14.9,144.0,187.95,133.61
2018,9,28,17,15,420.5,38.5,3.0,14.5,100.5,125.15,80.34
2018,9,28,17,30,316.0,30.0,2.9,14.1,57.0,74.87,37.15
2018,9,28,17,45,178.5,18.0,2.75,13.7,31.0,28.77,0.0
2018,9,28,18,0,41.0,6.0,2.6,13.3,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.55,13.2,2.5,0.0,0.0
