Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,5,45,5.0,0.5,2.05,12.95,0.5,0.0,0.0
2018,9,29,6,0,10.0,1.0,2.1,13.0,1.0,0.0,0.0
2018,9,29,6,15,13.5,4.5,2.25,13.45,5.0,5.01,0.0
2018,9,29,6,30,17.0,8.0,2.4,13.9,9.0,9.79,0.05
2018,9,29,6,45,8.5,11.5,2.5,14.3,12.0,12.3,4.14
2018,9,29,7,0,0.0,15.0,2.6,14.7,15.0,13.89,6.09
2018,9,29,7,15,0.5,31.5,2.65,15.05,31.5,29.38,19.39
2018,9,29,7,30,1.0,48.0,2.7,15.4,48.0,44.96,32.73
2018,9,29,7,45,14.0,86.0,2.75,15.75,91.0,86.92,68.1
2018,9,29,8,0,27.0,124.0,2.8,16.1,134.0,135.38,108.45
2018,9,29,8,15,15.0,128.5,2.75,16.45,134.0,130.38,103.87
2018,9,29,8,30,3.0,133.0,2.7,16.8,134.0,128.18,101.49
2018,9,29,8,45,7.5,118.5,2.65,17.15,122.0,116.47,91.57
2018,9,29,9,0,12.0,104.0,2.6,17.5,110.0,105.57,82.42
2018,9,29,9,15,15.5,138.5,2.6,17.75,147.0,142.22,112.13
2018,9,29,9,30,19.0,173.0,2.6,18.0,184.0,179.6,141.91
2018,9,29,9,45,10.5,159.5,2.6,18.3,165.5,159.86,125.3
2018,9,29,10,0,2.0,146.0,2.6,18.6,147.0,139.7,108.46
2018,9,29,10,15,6.0,169.5,2.65,18.75,173.5,166.33,129.7
2018,9,29,10,30,10.0,193.0,2.7,18.9,200.0,193.36,150.99
2018,9,29,10,45,13.0,214.5,2.75,19.1,224.0,217.82,170.0
2018,9,29,11,0,16.0,236.0,2.8,19.3,248.0,242.52,189.07
2018,9,29,11,15,43.0,269.0,2.8,19.35,301.0,314.25,245.36
2018,9,29,11,30,70.0,302.0,2.8,19.4,354.0,376.55,293.36
2018,9,29,11,45,54.0,299.0,2.85,19.45,339.5,358.24,278.51
2018,9,29,12,0,38.0,296.0,2.9,19.5,325.0,339.58,263.69
2018,9,29,12,15,44.0,301.5,2.9,19.5,335.0,351.34,272.96
2018,9,29,12,30,50.0,307.0,2.9,19.5,345.0,362.91,281.99
2018,9,29,12,45,39.5,287.0,2.95,19.5,316.5,330.56,257.16
2018,9,29,13,0,29.0,267.0,3.0,19.5,288.0,298.47,232.49
2018,9,29,13,15,46.0,264.5,3.0,19.4,297.0,310.91,243.19
2018,9,29,13,30,63.0,262.0,3.0,19.3,306.0,322.51,253.11
2018,9,29,13,45,201.0,247.0,3.0,19.2,380.0,448.4,354.26
2018,9,29,14,0,339.0,232.0,3.0,19.1,454.0,541.14,427.65
2018,9,29,14,15,588.0,162.0,3.0,18.95,523.0,670.86,529.54
2018,9,29,14,30,837.0,92.0,3.0,18.8,592.0,759.42,595.78
2018,9,29,14,45,821.0,90.0,2.95,18.7,553.0,710.96,561.2
2018,9,29,15,0,805.0,88.0,2.9,18.6,514.0,661.18,525.89
2018,9,29,15,15,783.0,85.0,2.9,18.6,470.0,605.42,483.71
2018,9,29,15,30,761.0,82.0,2.9,18.6,426.0,549.53,440.26
2018,9,29,15,45,732.0,77.5,2.8,18.2,378.5,488.44,391.83
2018,9,29,16,0,703.0,73.0,2.7,17.8,331.0,429.56,343.52
2018,9,29,16,15,661.0,67.5,2.6,17.5,282.0,364.75,288.89
2018,9,29,16,30,619.0,62.0,2.5,17.2,233.0,303.52,235.59
2018,9,29,16,45,506.0,57.5,2.4,16.9,178.0,225.26,169.02
2018,9,29,17,0,393.0,53.0,2.3,16.6,123.0,159.75,113.55
2018,9,29,17,15,272.5,39.5,2.1,16.2,80.5,96.1,61.81
2018,9,29,17,30,152.0,26.0,1.9,15.8,38.0,48.38,22.45
2018,9,29,17,45,85.0,14.0,1.75,15.35,20.0,18.65,0.0
2018,9,29,18,0,18.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.0,1.55,14.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,14.0,2.0,0.0,0.0
2018,9,30,6,15,119.0,15.0,1.0,14.35,23.0,20.69,0.0
2018,9,30,6,30,226.0,28.0,1.0,14.7,44.0,56.6,21.11
2018,9,30,6,45,338.0,38.0,1.0,15.05,84.5,104.68,65.6
2018,9,30,7,0,450.0,48.0,1.0,15.4,125.0,164.49,114.97
2018,9,30,7,15,471.5,58.5,1.0,15.7,163.0,211.09,157.65
2018,9,30,7,30,493.0,69.0,1.0,16.0,201.0,259.78,201.42
2018,9,30,7,45,422.5,95.5,0.95,16.3,224.5,285.66,226.34
2018,9,30,8,0,352.0,122.0,0.9,16.6,248.0,305.5,244.23
2018,9,30,8,15,503.0,111.5,0.9,17.05,319.5,394.79,315.53
2018,9,30,8,30,654.0,101.0,0.9,17.5,391.0,503.26,398.92
2018,9,30,8,45,627.5,113.0,0.9,17.95,414.5,533.53,420.51
2018,9,30,9,0,601.0,125.0,0.9,18.4,438.0,559.52,438.72
2018,9,30,9,15,668.5,119.0,1.0,18.75,492.5,629.48,490.36
2018,9,30,9,30,736.0,113.0,1.1,19.1,547.0,702.6,541.56
2018,9,30,9,45,429.0,158.5,1.15,19.5,415.0,530.16,413.11
2018,9,30,10,0,122.0,204.0,1.2,19.9,283.0,316.48,247.31
2018,9,30,10,15,214.0,218.0,1.3,20.15,363.5,426.66,333.64
2018,9,30,10,30,306.0,232.0,1.4,20.4,444.0,530.49,410.99
2018,9,30,10,45,179.0,262.5,1.45,20.6,387.5,442.91,342.07
2018,9,30,11,0,52.0,293.0,1.5,20.8,331.0,348.44,267.56
2018,9,30,11,15,79.5,308.5,1.55,20.95,367.5,392.25,301.44
2018,9,30,11,30,107.0,324.0,1.6,21.1,404.0,450.44,344.59
2018,9,30,11,45,142.0,333.0,1.65,21.2,439.5,495.06,377.73
2018,9,30,12,0,177.0,342.0,1.7,21.3,475.0,539.35,410.37
2018,9,30,12,15,356.5,297.5,1.75,21.35,564.0,676.84,513.22
2018,9,30,12,30,536.0,253.0,1.8,21.4,653.0,811.73,609.77
2018,9,30,12,45,531.5,251.5,1.8,21.4,643.0,799.81,600.48
2018,9,30,13,0,527.0,250.0,1.8,21.4,633.0,785.62,591.15
2018,9,30,13,15,390.5,277.5,1.85,21.3,557.0,666.79,506.81
2018,9,30,13,30,254.0,305.0,1.9,21.2,481.0,565.91,432.97
2018,9,30,13,45,339.5,269.0,1.9,21.1,495.0,592.84,456.42
2018,9,30,14,0,425.0,233.0,1.9,21.0,509.0,625.87,482.8
2018,9,30,14,15,316.5,236.0,1.9,20.8,435.5,514.83,400.63
2018,9,30,14,30,208.0,239.0,1.9,20.6,362.0,412.03,323.05
2018,9,30,14,45,375.0,196.0,1.9,20.4,399.5,497.81,392.2
2018,9,30,15,0,542.0,153.0,1.9,20.2,437.0,547.67,432.12
2018,9,30,15,15,407.0,163.5,1.9,20.2,366.5,446.36,353.66
2018,9,30,15,30,272.0,174.0,1.9,20.2,296.0,348.76,277.35
2018,9,30,15,45,173.5,158.0,1.9,19.65,232.5,257.36,205.39
2018,9,30,16,0,75.0,142.0,1.9,19.1,169.0,178.03,141.57
2018,9,30,16,15,48.5,118.5,1.85,18.8,135.0,138.39,109.34
2018,9,30,16,30,22.0,95.0,1.8,18.5,101.0,101.87,79.32
2018,9,30,16,45,12.0,74.0,1.75,18.2,77.0,74.13,56.16
2018,9,30,17,0,2.0,53.0,1.7,17.9,53.0,50.59,36.39
2018,9,30,17,15,3.5,35.5,1.55,17.55,35.5,33.98,21.86
2018,9,30,17,30,5.0,18.0,1.4,17.2,18.0,17.31,5.29
2018,9,30,17,45,5.0,9.5,1.25,16.9,9.5,9.35,0.0
2018,9,30,18,0,5.0,1.0,1.1,16.6,1.0,0.0,0.0
2018,9,30,18,15,2.5,0.5,1.0,16.4,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.1,13.45,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.5,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.75,3.5,3.45,0.0
2018,10,1,6,30,11.0,4.0,1.0,14.0,5.0,5.44,0.0
2018,10,1,6,45,5.5,5.5,1.0,14.2,6.0,6.38,0.0
2018,10,1,7,0,0.0,7.0,1.0,14.4,7.0,6.48,0.0
2018,10,1,7,15,0.0,8.5,1.0,14.65,8.5,7.87,1.08
2018,10,1,7,30,0.0,10.0,1.0,14.9,10.0,9.26,2.31
2018,10,1,7,45,0.0,17.0,1.0,15.15,17.0,15.76,7.9
2018,10,1,8,0,0.0,24.0,1.0,15.4,24.0,22.26,13.44
2018,10,1,8,15,0.0,26.0,1.0,15.75,26.0,24.13,14.95
2018,10,1,8,30,0.0,28.0,1.0,16.1,28.0,25.99,16.46
2018,10,1,8,45,0.0,28.5,1.05,16.45,28.5,26.47,16.76
2018,10,1,9,0,0.0,29.0,1.1,16.8,29.0,26.94,17.07
2018,10,1,9,15,0.0,65.5,1.1,17.1,65.5,60.97,45.33
2018,10,1,9,30,0.0,102.0,1.1,17.4,102.0,95.37,73.36
2018,10,1,9,45,10.0,162.5,1.1,17.7,169.0,162.55,127.54
2018,10,1,10,0,20.0,223.0,1.1,18.0,236.0,232.04,181.98
2018,10,1,10,15,53.0,267.0,1.1,18.3,303.0,318.02,248.39
2018,10,1,10,30,86.0,311.0,1.1,18.6,370.0,397.13,307.59
2018,10,1,10,45,89.5,320.5,1.1,18.85,383.5,412.6,317.95
2018,10,1,11,0,93.0,330.0,1.1,19.1,397.0,427.94,328.61
2018,10,1,11,15,124.0,343.0,1.15,19.35,434.0,486.8,371.9
2018,10,1,11,30,155.0,356.0,1.2,19.6,471.0,532.52,404.9
2018,10,1,11,45,166.5,355.0,1.25,19.8,479.0,543.55,412.67
2018,10,1,12,0,178.0,354.0,1.3,20.0,487.0,553.93,420.31
2018,10,1,12,15,229.0,345.5,1.35,20.1,516.0,593.15,449.91
2018,10,1,12,30,280.0,337.0,1.4,20.2,545.0,645.05,487.64
2018,10,1,12,45,201.5,329.0,1.45,20.25,477.5,544.65,414.74
2018,10,1,13,0,123.0,321.0,1.5,20.3,410.0,459.42,351.84
2018,10,1,13,15,81.0,301.5,1.55,20.25,359.5,383.85,295.93
2018,10,1,13,30,39.0,282.0,1.6,20.2,309.0,323.28,249.83
2018,10,1,13,45,48.0,274.0,1.6,20.1,306.0,321.5,249.56
2018,10,1,14,0,57.0,266.0,1.6,20.0,303.0,319.11,248.55
2018,10,1,14,15,38.0,235.5,1.55,19.8,259.5,269.02,210.09
2018,10,1,14,30,19.0,205.0,1.5,19.6,216.0,212.25,165.99
2018,10,1,14,45,18.0,192.0,1.45,19.35,202.0,197.94,155.36
2018,10,1,15,0,17.0,179.0,1.4,19.1,188.0,183.72,144.58
2018,10,1,15,15,14.5,158.0,1.4,19.1,165.0,160.53,126.35
2018,10,1,15,30,12.0,137.0,1.4,19.1,142.0,137.66,108.2
2018,10,1,15,45,6.0,107.0,1.3,18.6,109.5,104.3,81.33
2018,10,1,16,0,0.0,77.0,1.2,18.1,77.0,71.93,54.85
2018,10,1,16,15,0.0,56.0,1.15,17.8,56.0,52.06,38.39
2018,10,1,16,30,0.0,35.0,1.1,17.5,35.0,32.48,21.92
2018,10,1,16,45,0.0,29.0,1.05,17.2,29.0,26.9,17.13
2018,10,1,17,0,0.0,23.0,1.0,16.9,23.0,21.33,12.23
2018,10,1,17,15,9.0,16.5,1.0,16.65,17.0,17.13,7.94
2018,10,1,17,30,18.0,10.0,1.0,16.4,11.0,11.97,0.66
2018,10,1,17,45,18.0,6.5,0.95,16.2,6.5,7.23,0.0
2018,10,1,18,0,18.0,3.0,0.9,16.0,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,0.9,15.9,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.15,15.55,1.5,1.43,0.0
2018,10,2,6,30,0.0,3.0,1.2,15.8,3.0,2.77,0.0
2018,10,2,6,45,0.0,5.0,1.25,16.05,5.0,4.62,0.0
2018,10,2,7,0,0.0,7.0,1.3,16.3,7.0,6.48,0.0
2018,10,2,7,15,0.0,9.5,1.25,16.75,9.5,8.79,1.81
2018,10,2,7,30,0.0,12.0,1.2,17.2,12.0,11.11,3.82
2018,10,2,7,45,0.0,24.5,1.15,17.65,24.5,22.72,13.68
2018,10,2,8,0,0.0,37.0,1.1,18.1,37.0,34.35,23.46
2018,10,2,8,15,0.0,44.5,1.15,18.55,44.5,41.34,29.2
2018,10,2,8,30,0.0,52.0,1.2,19.0,52.0,48.34,34.88
2018,10,2,8,45,43.0,119.0,1.25,19.5,141.0,143.62,113.64
2018,10,2,9,0,86.0,186.0,1.3,20.0,230.0,244.86,194.24
2018,10,2,9,15,213.5,194.0,1.4,20.4,315.0,367.06,290.56
2018,10,2,9,30,341.0,202.0,1.5,20.8,400.0,482.19,378.39
2018,10,2,9,45,317.0,240.5,1.55,21.2,433.0,518.94,402.65
2018,10,2,10,0,293.0,279.0,1.6,21.6,466.0,553.05,425.07
2018,10,2,10,15,337.0,271.5,1.7,21.85,495.5,592.26,453.87
2018,10,2,10,30,381.0,264.0,1.8,22.1,525.0,632.6,483.18
2018,10,2,10,45,238.0,264.5,1.85,22.35,429.0,512.01,392.58
2018,10,2,11,0,95.0,265.0,1.9,22.6,333.0,371.2,285.11
2018,10,2,11,15,101.0,289.0,1.9,22.8,362.5,405.0,310.47
2018,10,2,11,30,107.0,313.0,1.9,23.0,392.0,438.64,334.58
2018,10,2,11,45,83.5,309.0,1.9,23.15,371.0,398.37,303.85
2018,10,2,12,0,60.0,305.0,1.9,23.3,350.0,371.47,283.11
2018,10,2,12,15,207.0,300.0,1.9,23.4,453.0,521.08,397.53
2018,10,2,12,30,354.0,295.0,1.9,23.5,556.0,668.6,504.67
2018,10,2,12,45,398.5,286.0,1.85,23.55,575.5,709.8,532.65
2018,10,2,13,0,443.0,277.0,1.8,23.6,595.0,734.89,550.44
2018,10,2,13,15,544.5,229.5,1.8,23.55,609.5,766.68,575.54
2018,10,2,13,30,646.0,182.0,1.8,23.5,624.0,797.14,598.93
2018,10,2,13,45,588.0,195.0,1.8,23.4,585.0,742.42,560.97
2018,10,2,14,0,530.0,208.0,1.8,23.3,546.0,684.65,520.79
2018,10,2,14,15,358.5,229.5,1.8,23.15,453.0,540.24,415.82
2018,10,2,14,30,187.0,251.0,1.8,23.0,360.0,408.91,316.82
2018,10,2,14,45,190.5,230.0,1.85,22.8,334.5,380.67,297.34
2018,10,2,15,0,194.0,209.0,1.9,22.6,309.0,351.68,276.31
2018,10,2,15,15,131.5,180.5,1.9,22.6,245.5,272.16,214.37
2018,10,2,15,30,69.0,152.0,1.9,22.6,182.0,191.64,150.6
2018,10,2,15,45,222.5,130.5,1.9,22.0,211.5,259.69,206.54
2018,10,2,16,0,376.0,109.0,1.9,21.4,241.0,303.8,240.6
2018,10,2,16,15,464.5,86.0,1.9,21.0,224.0,293.73,229.74
2018,10,2,16,30,553.0,63.0,1.9,20.6,207.0,275.77,210.33
2018,10,2,16,45,480.0,56.0,1.85,20.15,161.0,211.76,155.44
2018,10,2,17,0,407.0,49.0,1.8,19.7,115.0,155.87,107.4
2018,10,2,17,15,269.5,37.0,1.75,19.25,74.0,91.22,56.01
2018,10,2,17,30,132.0,25.0,1.7,18.8,33.0,42.74,10.8
2018,10,2,17,45,66.0,12.5,1.65,18.35,16.5,15.54,0.0
2018,10,2,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,0.0,2.0,0.6,16.15,2.0,1.91,0.0
2018,10,3,6,30,0.0,4.0,0.6,16.3,4.0,3.7,0.0
2018,10,3,6,45,0.0,7.0,0.6,16.4,7.0,6.48,0.0
2018,10,3,7,0,0.0,10.0,0.6,16.5,10.0,9.26,2.11
2018,10,3,7,15,0.0,13.5,0.6,16.7,13.5,12.5,4.97
2018,10,3,7,30,0.0,17.0,0.6,16.9,17.0,15.75,7.8
2018,10,3,7,45,45.0,56.0,0.65,17.1,71.5,75.66,58.23
2018,10,3,8,0,90.0,95.0,0.7,17.3,126.0,140.39,112.01
2018,10,3,8,15,100.5,133.0,0.75,17.55,172.5,191.31,153.32
2018,10,3,8,30,111.0,171.0,0.8,17.8,219.0,243.63,194.76
2018,10,3,8,45,277.5,162.0,0.85,18.05,299.5,351.91,281.46
2018,10,3,9,0,444.0,153.0,0.9,18.3,380.0,478.16,378.68
2018,10,3,9,15,557.0,143.0,0.95,18.55,450.0,574.3,449.81
2018,10,3,9,30,670.0,133.0,1.0,18.8,520.0,673.42,521.26
2018,10,3,9,45,540.5,181.5,1.05,19.05,505.5,644.05,496.35
2018,10,3,10,0,411.0,230.0,1.1,19.3,491.0,608.85,467.98
2018,10,3,10,15,264.5,265.5,1.15,19.45,436.0,523.13,402.97
2018,10,3,10,30,118.0,301.0,1.2,19.6,381.0,427.56,329.08
2018,10,3,10,45,148.5,302.5,1.2,19.8,406.5,459.81,353.89
2018,10,3,11,0,179.0,304.0,1.2,20.0,432.0,492.72,378.02
2018,10,3,11,15,104.5,274.5,1.25,20.05,349.5,392.39,302.2
2018,10,3,11,30,30.0,245.0,1.3,20.1,267.0,277.09,213.58
2018,10,3,11,45,50.0,277.0,1.35,20.15,314.0,331.19,255.74
2018,10,3,12,0,70.0,309.0,1.4,20.2,361.0,385.76,296.83
2018,10,3,12,15,68.5,311.5,1.45,20.15,362.0,386.97,297.53
2018,10,3,12,30,67.0,314.0,1.5,20.1,363.0,387.94,298.43
2018,10,3,12,45,142.5,321.5,1.55,20.1,423.5,480.63,369.54
2018,10,3,13,0,218.0,329.0,1.6,20.1,484.0,556.91,426.78
2018,10,3,13,15,139.5,297.5,1.65,20.0,395.5,446.01,344.16
2018,10,3,13,30,61.0,266.0,1.7,19.9,307.0,325.73,252.97
2018,10,3,13,45,193.5,223.5,1.75,19.85,347.5,415.19,326.29
2018,10,3,14,0,326.0,181.0,1.8,19.8,388.0,484.45,381.97
2018,10,3,14,15,567.0,135.0,1.75,19.7,471.5,619.31,486.08
2018,10,3,14,30,808.0,89.0,1.7,19.6,555.0,725.68,562.91
2018,10,3,14,45,792.5,86.0,1.7,19.55,516.5,677.62,528.94
2018,10,3,15,0,777.0,83.0,1.7,19.5,478.0,628.34,494.3
2018,10,3,15,15,753.5,80.0,1.7,19.5,435.0,573.08,453.08
2018,10,3,15,30,730.0,77.0,1.7,19.5,392.0,517.95,410.73
2018,10,3,15,45,690.5,74.0,1.65,19.2,344.0,455.87,361.89
2018,10,3,16,0,651.0,71.0,1.6,18.9,296.0,395.29,312.69
2018,10,3,16,15,619.0,64.0,1.55,18.65,251.0,336.36,263.1
2018,10,3,16,30,587.0,57.0,1.5,18.4,206.0,280.0,213.96
2018,10,3,16,45,518.0,49.5,1.45,18.15,159.5,214.98,157.61
2018,10,3,17,0,449.0,42.0,1.4,17.9,113.0,157.65,107.64
2018,10,3,17,15,286.5,31.0,1.3,17.6,70.0,88.53,53.01
2018,10,3,17,30,124.0,20.0,1.2,17.3,27.0,36.06,3.43
2018,10,3,17,45,62.0,10.0,1.15,16.95,13.5,12.8,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,6,15,0.0,5.5,2.05,14.2,5.5,5.24,0.0
2018,10,4,6,30,0.0,11.0,2.1,14.3,11.0,10.19,0.0
2018,10,4,6,45,0.0,22.0,2.2,14.4,22.0,20.41,10.82
2018,10,4,7,0,0.0,33.0,2.3,14.5,33.0,30.65,20.1
2018,10,4,7,15,0.0,48.0,2.35,14.6,48.0,44.74,32.4
2018,10,4,7,30,0.0,63.0,2.4,14.7,63.0,59.06,44.77
2018,10,4,7,45,0.5,71.0,2.45,14.85,71.0,66.71,51.3
2018,10,4,8,0,1.0,79.0,2.5,15.0,79.0,74.47,57.79
2018,10,4,8,15,0.5,88.5,2.6,15.15,88.5,83.27,65.03
2018,10,4,8,30,0.0,98.0,2.7,15.3,98.0,92.05,72.15
2018,10,4,8,45,0.0,92.5,2.75,15.45,92.5,86.48,67.24
2018,10,4,9,0,0.0,87.0,2.8,15.6,87.0,81.06,62.5
2018,10,4,9,15,0.5,82.5,2.9,15.8,83.0,77.2,59.09
2018,10,4,9,30,1.0,78.0,3.0,16.0,79.0,73.41,55.77
2018,10,4,9,45,6.5,134.5,3.1,16.2,139.0,132.19,104.1
2018,10,4,10,0,12.0,191.0,3.2,16.4,199.0,193.17,153.24
2018,10,4,10,15,26.0,226.5,3.25,16.5,244.0,251.46,199.79
2018,10,4,10,30,40.0,262.0,3.3,16.6,289.0,302.96,240.31
2018,10,4,10,45,104.0,290.0,3.35,16.7,363.0,405.62,321.64
2018,10,4,11,0,168.0,318.0,3.4,16.8,437.0,498.35,393.42
2018,10,4,11,15,333.0,282.0,3.45,16.85,523.0,629.73,496.25
2018,10,4,11,30,498.0,246.0,3.5,16.9,609.0,764.82,598.31
2018,10,4,11,45,500.0,244.0,3.5,16.95,610.0,767.89,599.45
2018,10,4,12,0,502.0,242.0,3.5,17.0,611.0,768.68,599.95
2018,10,4,12,15,536.0,227.0,3.5,17.05,619.0,783.34,611.52
2018,10,4,12,30,570.0,212.0,3.5,17.1,627.0,800.62,624.74
2018,10,4,12,45,430.5,252.5,3.5,17.1,563.0,702.43,550.15
2018,10,4,13,0,291.0,293.0,3.5,17.1,499.0,597.65,469.88
2018,10,4,13,15,518.0,216.0,3.45,17.15,570.0,725.68,571.46
2018,10,4,13,30,745.0,139.0,3.4,17.2,641.0,834.23,651.65
2018,10,4,13,45,693.5,149.5,3.35,17.3,602.5,781.28,613.17
2018,10,4,14,0,642.0,160.0,3.3,17.4,564.0,728.04,575.33
2018,10,4,14,15,658.5,145.5,3.3,17.35,540.5,702.23,557.86
2018,10,4,14,30,675.0,131.0,3.3,17.3,517.0,672.82,537.19
2018,10,4,14,45,632.5,130.0,3.3,17.3,471.5,612.48,491.71
2018,10,4,15,0,590.0,129.0,3.3,17.3,426.0,553.55,446.58
2018,10,4,15,15,635.0,109.5,3.3,17.3,403.0,531.44,430.01
2018,10,4,15,30,680.0,90.0,3.3,17.3,380.0,503.05,407.39
2018,10,4,15,45,707.0,76.5,3.3,17.0,346.5,465.53,376.56
2018,10,4,16,0,734.0,63.0,3.3,16.7,313.0,422.76,339.9
2018,10,4,16,15,692.0,58.0,3.2,16.35,264.0,357.46,283.61
2018,10,4,16,30,650.0,53.0,3.1,16.0,215.0,295.64,228.62
2018,10,4,16,45,576.5,47.0,3.05,15.65,166.5,228.18,168.77
2018,10,4,17,0,503.0,41.0,3.0,15.3,118.0,168.07,115.26
2018,10,4,17,15,368.5,31.5,2.9,14.8,76.5,102.44,60.66
2018,10,4,17,30,234.0,22.0,2.8,14.3,35.0,50.08,0.0
2018,10,4,17,45,117.0,11.0,2.7,13.8,17.5,16.41,0.0
2018,10,4,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,5,6,15,119.0,11.0,1.85,11.4,17.5,16.94,0.0
2018,10,5,6,30,238.0,22.0,1.7,11.9,35.0,51.68,0.5
2018,10,5,6,45,375.5,30.5,1.6,12.4,76.5,104.23,62.74
2018,10,5,7,0,513.0,39.0,1.5,12.9,118.0,170.34,118.03
2018,10,5,7,15,527.5,49.0,1.4,13.25,156.5,217.88,162.95
2018,10,5,7,30,542.0,59.0,1.3,13.6,195.0,266.62,208.04
2018,10,5,7,45,577.0,69.5,1.25,13.95,242.0,325.37,259.44
2018,10,5,8,0,612.0,80.0,1.2,14.3,289.0,387.13,311.38
2018,10,5,8,15,662.0,81.0,1.2,14.95,337.5,448.98,361.45
2018,10,5,8,30,712.0,82.0,1.2,15.6,386.0,514.38,412.44
2018,10,5,8,45,624.0,113.0,1.2,16.2,400.0,529.96,422.88
2018,10,5,9,0,536.0,144.0,1.2,16.8,414.0,529.98,421.1
2018,10,5,9,15,698.0,111.0,1.15,17.35,491.0,639.61,502.93
2018,10,5,9,30,860.0,78.0,1.1,17.9,568.0,746.59,575.58
2018,10,5,9,45,870.0,79.5,1.1,18.45,600.5,788.24,600.62
2018,10,5,10,0,880.0,81.0,1.1,19.0,633.0,827.55,624.42
2018,10,5,10,15,886.0,83.0,1.0,19.4,658.5,861.43,643.11
2018,10,5,10,30,892.0,85.0,0.9,19.8,684.0,892.3,659.41
2018,10,5,10,45,855.5,103.0,0.8,20.2,691.0,899.73,660.23
2018,10,5,11,0,819.0,121.0,0.7,20.6,698.0,909.99,663.19
2018,10,5,11,15,615.5,205.0,0.75,20.75,642.5,829.0,610.43
2018,10,5,11,30,412.0,289.0,0.8,20.9,587.0,729.31,539.78
2018,10,5,11,45,584.5,222.0,0.85,21.0,647.5,828.25,612.12
2018,10,5,12,0,757.0,155.0,0.9,21.1,708.0,921.26,672.79
2018,10,5,12,15,796.0,136.5,1.1,21.25,715.0,930.8,680.79
2018,10,5,12,30,835.0,118.0,1.3,21.4,722.0,941.65,690.71
2018,10,5,12,45,842.0,113.5,1.5,21.5,713.5,933.97,688.61
2018,10,5,13,0,849.0,109.0,1.7,21.6,705.0,922.56,684.09
2018,10,5,13,15,866.5,97.0,1.9,21.5,691.0,901.07,673.2
2018,10,5,13,30,884.0,85.0,2.1,21.4,677.0,883.0,664.4
2018,10,5,13,45,875.0,84.0,2.25,21.3,650.0,850.6,645.07
2018,10,5,14,0,866.0,83.0,2.4,21.2,623.0,815.42,623.58
2018,10,5,14,15,853.0,81.0,2.55,21.0,589.0,773.35,597.05
2018,10,5,14,30,840.0,79.0,2.7,20.8,555.0,729.23,568.5
2018,10,5,14,45,822.0,77.0,2.85,20.6,515.5,684.21,538.64
2018,10,5,15,0,804.0,75.0,3.0,20.4,476.0,633.2,503.04
2018,10,5,15,15,783.5,72.0,3.0,20.4,433.0,578.71,461.46
2018,10,5,15,30,763.0,69.0,3.0,20.4,390.0,524.0,418.49
2018,10,5,15,45,730.5,65.5,3.25,19.7,343.0,462.58,370.42
2018,10,5,16,0,698.0,62.0,3.5,19.0,296.0,402.87,321.6
2018,10,5,16,15,648.0,57.5,3.55,18.55,247.5,336.98,265.55
2018,10,5,16,30,598.0,53.0,3.6,18.1,199.0,276.4,212.26
2018,10,5,16,45,498.5,47.0,3.65,17.6,149.5,203.9,149.73
2018,10,5,17,0,399.0,41.0,3.7,17.1,100.0,142.72,97.3
2018,10,5,17,15,291.5,31.0,3.75,16.65,65.0,87.96,51.14
2018,10,5,17,30,184.0,21.0,3.8,16.2,30.0,42.75,0.0
2018,10,5,17,45,92.0,10.5,3.8,15.75,15.0,14.46,0.0
2018,10,5,18,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,2.45,12.9,17.5,17.15,0.0
2018,10,6,6,30,263.0,21.0,2.6,13.4,35.0,53.35,0.0
2018,10,6,6,45,405.0,28.5,2.7,13.85,77.0,107.4,63.22
2018,10,6,7,0,547.0,36.0,2.8,14.3,119.0,174.37,119.61
2018,10,6,7,15,621.0,41.0,2.85,14.8,168.5,236.32,175.23
2018,10,6,7,30,695.0,46.0,2.9,15.3,218.0,306.25,237.55
2018,10,6,7,45,741.5,49.0,2.9,15.8,268.5,370.07,294.26
2018,10,6,8,0,788.0,52.0,2.9,16.3,319.0,437.75,352.23
2018,10,6,8,15,818.5,55.0,3.0,16.85,368.0,497.85,402.5
2018,10,6,8,30,849.0,58.0,3.1,17.4,417.0,561.43,453.61
2018,10,6,8,45,870.5,60.0,3.15,17.95,462.0,619.1,498.34
2018,10,6,9,0,892.0,62.0,3.2,18.5,507.0,676.4,540.8
2018,10,6,9,15,903.5,65.0,3.15,18.9,546.5,726.99,575.33
2018,10,6,9,30,915.0,68.0,3.1,19.3,586.0,775.68,607.81
2018,10,6,9,45,922.0,70.5,3.1,19.65,619.0,818.04,635.6
2018,10,6,10,0,929.0,73.0,3.1,20.0,652.0,857.68,661.16
2018,10,6,10,15,936.0,74.0,3.1,20.25,678.5,892.62,683.44
2018,10,6,10,30,943.0,75.0,3.1,20.5,705.0,924.42,703.45
2018,10,6,10,45,948.0,76.0,3.05,20.75,724.5,951.1,719.5
2018,10,6,11,0,953.0,77.0,3.0,21.0,744.0,974.22,733.11
2018,10,6,11,15,956.0,77.0,3.05,21.15,755.5,990.59,743.35
2018,10,6,11,30,959.0,77.0,3.1,21.3,767.0,1003.11,751.18
2018,10,6,11,45,959.0,77.0,3.15,21.5,770.0,1008.84,754.5
2018,10,6,12,0,959.0,77.0,3.2,21.7,773.0,1010.56,755.36
2018,10,6,12,15,957.5,77.0,3.25,21.8,768.5,1006.84,753.06
2018,10,6,12,30,956.0,77.0,3.3,21.9,764.0,999.14,748.3
2018,10,6,12,45,952.0,77.0,3.4,22.0,751.0,985.16,739.85
2018,10,6,13,0,948.0,77.0,3.5,22.1,738.0,967.38,728.94
2018,10,6,13,15,941.5,76.0,3.55,22.15,717.0,942.47,713.04
2018,10,6,13,30,935.0,75.0,3.6,22.2,696.0,914.11,694.81
2018,10,6,13,45,927.0,74.0,3.65,22.25,668.5,881.18,673.37
2018,10,6,14,0,919.0,73.0,3.7,22.3,641.0,845.23,649.71
2018,10,6,14,15,907.5,71.5,3.75,22.2,607.0,803.13,621.86
2018,10,6,14,30,896.0,70.0,3.8,22.1,573.0,758.68,592.01
2018,10,6,14,45,880.0,68.5,3.9,22.05,533.0,708.97,557.95
2018,10,6,15,0,864.0,67.0,4.0,22.0,493.0,657.84,522.14
2018,10,6,15,15,842.0,64.5,4.0,22.0,448.0,600.73,478.36
2018,10,6,15,30,820.0,62.0,4.0,22.0,403.0,546.41,435.36
2018,10,6,15,45,788.5,59.0,4.0,21.55,354.5,483.28,384.93
2018,10,6,16,0,757.0,56.0,4.0,21.1,306.0,421.65,333.85
2018,10,6,16,15,709.5,52.0,3.85,20.5,256.0,354.25,276.56
2018,10,6,16,30,662.0,48.0,3.7,19.9,206.0,290.94,220.93
2018,10,6,16,45,585.0,42.5,3.55,19.3,157.5,221.97,160.53
2018,10,6,17,0,508.0,37.0,3.4,18.7,109.0,162.42,108.16
2018,10,6,17,15,359.5,28.5,3.45,18.15,69.0,96.1,53.19
2018,10,6,17,30,211.0,20.0,3.5,17.6,29.0,43.82,0.0
2018,10,6,17,45,105.5,10.0,3.5,17.05,14.5,9.53,0.0
2018,10,6,18,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,7,6,15,142.5,10.5,3.6,14.75,17.5,17.76,0.0
2018,10,7,6,30,285.0,21.0,3.7,15.1,35.0,55.59,0.0
2018,10,7,6,45,421.5,28.5,3.8,15.4,76.5,110.32,63.82
2018,10,7,7,0,558.0,36.0,3.9,15.7,118.0,176.81,120.48
2018,10,7,7,15,629.0,40.5,4.0,16.05,167.0,237.96,175.73
2018,10,7,7,30,700.0,45.0,4.1,16.4,216.0,306.65,237.42
2018,10,7,7,45,743.5,49.0,4.25,16.8,266.0,370.55,294.78
2018,10,7,8,0,787.0,53.0,4.4,17.2,316.0,437.98,353.39
2018,10,7,8,15,816.0,56.0,4.4,17.55,364.5,497.15,403.55
2018,10,7,8,30,845.0,59.0,4.4,17.9,413.0,559.64,454.51
2018,10,7,8,45,865.5,61.0,4.4,18.3,457.5,616.4,499.27
2018,10,7,9,0,886.0,63.0,4.4,18.7,502.0,672.7,541.84
2018,10,7,9,15,900.5,65.0,4.4,19.05,542.0,723.91,577.77
2018,10,7,9,30,915.0,67.0,4.4,19.4,582.0,773.47,611.88
2018,10,7,9,45,925.5,68.5,4.35,19.8,615.5,817.35,640.88
2018,10,7,10,0,936.0,70.0,4.3,20.2,649.0,858.72,667.88
2018,10,7,10,15,943.5,71.0,4.25,20.5,676.0,894.2,690.62
2018,10,7,10,30,951.0,72.0,4.2,20.8,703.0,926.55,711.01
2018,10,7,10,45,955.0,72.5,4.2,21.15,721.5,951.82,726.51
2018,10,7,11,0,959.0,73.0,4.2,21.5,740.0,973.46,739.55
2018,10,7,11,15,961.5,73.0,4.15,21.8,751.0,989.36,748.57
2018,10,7,11,30,964.0,73.0,4.1,22.1,762.0,1001.37,755.06
2018,10,7,11,45,963.5,73.5,4.05,22.4,765.0,1007.15,757.48
2018,10,7,12,0,963.0,74.0,4.0,22.7,768.0,1008.92,757.36
2018,10,7,12,15,959.5,75.0,3.95,22.85,763.0,1004.39,753.63
2018,10,7,12,30,956.0,76.0,3.9,23.0,758.0,995.9,747.43
2018,10,7,12,45,949.0,77.0,3.9,23.2,744.5,980.24,736.74
2018,10,7,13,0,942.0,78.0,3.9,23.4,731.0,960.86,723.7
2018,10,7,13,15,937.5,77.0,3.9,23.45,711.0,937.82,708.71
2018,10,7,13,30,933.0,76.0,3.9,23.5,691.0,911.27,691.36
2018,10,7,13,45,926.5,74.0,3.9,23.55,663.5,878.46,669.69
2018,10,7,14,0,920.0,72.0,3.9,23.6,636.0,842.56,645.81
2018,10,7,14,15,908.0,70.0,3.9,23.55,601.0,799.43,616.91
2018,10,7,14,30,896.0,68.0,3.9,23.5,566.0,754.01,586.09
2018,10,7,14,45,880.0,66.0,3.9,23.45,526.0,703.73,551.35
2018,10,7,15,0,864.0,64.0,3.9,23.4,486.0,652.04,514.93
2018,10,7,15,15,842.0,61.5,3.9,23.4,441.0,594.98,471.36
2018,10,7,15,30,820.0,59.0,3.9,23.4,396.0,537.72,426.36
2018,10,7,15,45,787.5,56.5,3.65,23.0,348.0,477.77,377.94
2018,10,7,16,0,755.0,54.0,3.4,22.6,300.0,416.42,326.94
2018,10,7,16,15,706.5,50.0,3.2,21.9,250.0,348.9,270.02
2018,10,7,16,30,658.0,46.0,3.0,21.2,200.0,285.6,214.84
2018,10,7,16,45,580.5,40.5,2.75,20.5,152.0,217.01,155.21
2018,10,7,17,0,503.0,35.0,2.5,19.8,104.0,156.89,102.82
2018,10,7,17,15,355.5,26.5,2.5,19.25,65.0,92.57,48.91
2018,10,7,17,30,208.0,18.0,2.5,18.7,26.0,38.39,0.0
2018,10,7,17,45,104.0,9.0,2.45,18.15,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,8,6,15,125.5,9.5,3.0,16.35,15.5,15.89,0.0
2018,10,8,6,30,251.0,19.0,3.1,16.8,31.0,49.62,0.0
2018,10,8,6,45,400.5,26.5,3.2,17.2,72.0,104.6,59.03
2018,10,8,7,0,550.0,34.0,3.3,17.6,113.0,172.73,116.29
2018,10,8,7,15,622.0,38.5,3.4,18.0,161.5,233.51,170.67
2018,10,8,7,30,694.0,43.0,3.5,18.4,210.0,301.99,231.55
2018,10,8,7,45,737.5,46.5,3.6,18.8,259.5,364.84,287.44
2018,10,8,8,0,781.0,50.0,3.7,19.2,309.0,429.0,342.79
2018,10,8,8,15,809.5,53.0,3.75,19.6,356.5,489.66,393.55
2018,10,8,8,30,838.0,56.0,3.8,20.0,404.0,551.42,443.37
2018,10,8,8,45,858.0,58.0,3.8,20.4,448.0,607.42,487.04
2018,10,8,9,0,878.0,60.0,3.8,20.8,492.0,662.93,528.49
2018,10,8,9,15,892.0,61.5,3.8,21.1,530.5,712.75,563.1
2018,10,8,9,30,906.0,63.0,3.8,21.4,569.0,760.9,595.93
2018,10,8,9,45,916.0,64.5,3.75,21.75,602.0,803.95,624.26
2018,10,8,10,0,926.0,66.0,3.7,22.1,635.0,844.49,650.44
2018,10,8,10,15,933.5,67.0,3.65,22.4,661.5,879.58,672.6
2018,10,8,10,30,941.0,68.0,3.6,22.7,688.0,911.56,692.45
2018,10,8,10,45,945.0,68.5,3.55,22.95,706.5,936.52,707.5
2018,10,8,11,0,949.0,69.0,3.5,23.2,725.0,957.88,720.13
2018,10,8,11,15,951.5,69.5,3.4,23.45,736.5,974.14,729.0
2018,10,8,11,30,954.0,70.0,3.3,23.7,748.0,986.56,735.36
2018,10,8,11,45,955.0,70.0,3.25,23.9,751.5,993.04,738.41
2018,10,8,12,0,956.0,70.0,3.2,24.1,755.0,995.55,738.99
2018,10,8,12,15,953.0,70.5,3.15,24.25,749.5,990.87,735.13
2018,10,8,12,30,950.0,71.0,3.1,24.4,744.0,982.25,728.88
2018,10,8,12,45,944.5,71.5,3.05,24.5,731.0,967.42,718.82
2018,10,8,13,0,939.0,72.0,3.0,24.6,718.0,948.86,706.46
2018,10,8,13,15,933.0,72.0,2.95,24.6,698.0,925.67,691.39
2018,10,8,13,30,927.0,72.0,2.9,24.6,678.0,899.05,674.1
2018,10,8,13,45,918.5,70.5,2.85,24.6,650.5,865.26,651.96
2018,10,8,14,0,910.0,69.0,2.8,24.6,623.0,828.53,627.77
2018,10,8,14,15,898.5,68.0,2.8,24.5,589.5,787.3,600.86
2018,10,8,14,30,887.0,67.0,2.8,24.4,556.0,743.78,572.05
2018,10,8,14,45,870.5,65.5,2.8,24.3,516.0,694.12,538.44
2018,10,8,15,0,854.0,64.0,2.8,24.2,476.0,643.13,503.05
2018,10,8,15,15,831.5,61.5,2.8,24.2,431.5,586.28,460.26
2018,10,8,15,30,809.0,59.0,2.8,24.2,387.0,529.31,416.07
2018,10,8,15,45,776.5,56.5,2.7,23.65,339.5,470.02,369.12
2018,10,8,16,0,744.0,54.0,2.6,23.1,292.0,409.36,319.46
2018,10,8,16,15,695.0,50.0,2.5,22.3,243.0,342.39,263.54
2018,10,8,16,30,646.0,46.0,2.4,21.5,194.0,279.71,209.3
2018,10,8,16,45,565.5,40.5,2.3,20.7,146.5,211.18,150.21
2018,10,8,17,0,485.0,35.0,2.2,19.9,99.0,152.63,99.44
2018,10,8,17,15,337.5,26.0,2.25,19.25,61.5,87.77,44.14
2018,10,8,17,30,190.0,17.0,2.3,18.6,24.0,35.13,0.0
2018,10,8,17,45,95.0,8.5,2.4,17.95,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
