Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,9,6,15,95.5,9.5,0.9,13.2,13.5,9.05,0.0
2018,10,9,6,30,191.0,19.0,1.0,13.6,27.0,42.62,0.0
2018,10,9,6,45,336.0,28.0,1.1,14.0,66.0,94.94,53.99
2018,10,9,7,0,481.0,37.0,1.2,14.4,105.0,160.45,109.48
2018,10,9,7,15,567.5,42.0,1.3,14.95,153.5,220.85,162.58
2018,10,9,7,30,654.0,47.0,1.4,15.5,202.0,291.85,224.57
2018,10,9,7,45,702.0,50.5,1.5,16.0,251.0,354.3,279.44
2018,10,9,8,0,750.0,54.0,1.6,16.5,300.0,420.8,335.86
2018,10,9,8,15,781.0,57.0,1.5,17.1,347.5,481.49,385.01
2018,10,9,8,30,812.0,60.0,1.4,17.7,395.0,540.47,430.73
2018,10,9,8,45,834.5,62.5,1.35,18.3,439.0,597.25,473.03
2018,10,9,9,0,857.0,65.0,1.3,18.9,483.0,653.85,513.34
2018,10,9,9,15,873.5,66.5,1.15,19.45,522.5,704.45,545.06
2018,10,9,9,30,890.0,68.0,1.0,20.0,562.0,753.66,574.59
2018,10,9,9,45,901.5,70.0,0.9,20.55,595.5,797.8,600.22
2018,10,9,10,0,913.0,72.0,0.8,21.1,629.0,839.59,623.54
2018,10,9,10,15,889.0,83.0,0.75,21.55,644.5,859.06,632.76
2018,10,9,10,30,865.0,94.0,0.7,22.0,660.0,873.71,639.11
2018,10,9,10,45,767.5,131.0,0.7,22.45,644.0,854.42,624.56
2018,10,9,11,0,670.0,168.0,0.7,22.9,628.0,825.76,604.54
2018,10,9,11,15,523.5,224.0,0.9,23.05,587.0,755.41,558.71
2018,10,9,11,30,377.0,280.0,1.1,23.2,546.0,671.26,500.52
2018,10,9,11,45,311.0,299.0,1.3,23.35,519.0,632.58,474.12
2018,10,9,12,0,245.0,318.0,1.5,23.5,492.0,592.02,445.15
2018,10,9,12,15,363.5,274.0,1.7,23.4,530.5,653.59,494.05
2018,10,9,12,30,482.0,230.0,1.9,23.3,569.0,727.54,549.87
2018,10,9,12,45,419.0,250.5,2.15,23.2,541.5,685.93,520.48
2018,10,9,13,0,356.0,271.0,2.4,23.1,514.0,630.68,481.89
2018,10,9,13,15,376.5,262.0,2.65,22.85,512.5,631.66,485.45
2018,10,9,13,30,397.0,253.0,2.9,22.6,511.0,630.26,486.83
2018,10,9,13,45,314.0,256.5,3.1,22.35,455.0,552.95,429.97
2018,10,9,14,0,231.0,260.0,3.3,22.1,399.0,467.48,366.09
2018,10,9,14,15,448.0,193.5,3.4,21.75,444.5,577.48,455.27
2018,10,9,14,30,665.0,127.0,3.5,21.4,490.0,652.64,516.09
2018,10,9,14,45,744.0,100.5,3.6,21.0,478.5,649.8,516.02
2018,10,9,15,0,823.0,74.0,3.7,20.6,467.0,636.07,507.67
2018,10,9,15,15,798.5,71.0,3.7,20.6,422.5,578.4,462.9
2018,10,9,15,30,774.0,68.0,3.7,20.6,378.0,520.87,417.17
2018,10,9,15,45,740.5,64.0,3.7,19.7,330.5,458.13,367.22
2018,10,9,16,0,707.0,60.0,3.7,18.8,283.0,397.22,316.74
2018,10,9,16,15,655.0,55.5,3.65,18.2,234.5,330.58,259.58
2018,10,9,16,30,603.0,51.0,3.6,17.6,186.0,269.72,205.61
2018,10,9,16,45,511.5,45.0,3.55,17.05,139.0,200.33,145.05
2018,10,9,17,0,420.0,39.0,3.5,16.5,92.0,141.2,93.6
2018,10,9,17,15,253.5,26.0,3.45,16.0,54.0,72.95,35.03
2018,10,9,17,30,87.0,13.0,3.4,15.5,16.0,20.86,0.0
2018,10,9,17,45,43.5,6.5,3.35,14.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,6,15,38.0,6.0,0.75,11.75,7.5,0.0,0.0
2018,10,10,6,30,76.0,12.0,0.8,12.1,15.0,19.97,0.0
2018,10,10,6,45,235.5,26.5,0.85,12.5,55.0,76.01,42.96
2018,10,10,7,0,395.0,41.0,0.9,12.9,95.0,144.26,99.67
2018,10,10,7,15,358.5,46.0,0.9,13.35,110.5,164.24,122.44
2018,10,10,7,30,322.0,51.0,0.9,13.8,126.0,179.18,139.7
2018,10,10,7,45,164.0,76.0,0.95,14.25,114.5,151.4,121.02
2018,10,10,8,0,6.0,101.0,1.0,14.7,103.0,99.31,78.57
2018,10,10,8,15,4.0,111.0,0.95,15.2,112.5,108.01,85.67
2018,10,10,8,30,2.0,121.0,0.9,15.7,122.0,116.57,92.34
2018,10,10,8,45,6.5,140.5,0.9,16.25,143.5,138.71,110.11
2018,10,10,9,0,11.0,160.0,0.9,16.8,165.0,161.38,127.99
2018,10,10,9,15,8.5,169.0,0.8,17.25,173.0,168.73,133.12
2018,10,10,9,30,6.0,178.0,0.7,17.7,181.0,175.91,138.1
2018,10,10,9,45,27.5,213.5,0.6,18.15,230.0,238.83,187.42
2018,10,10,10,0,49.0,249.0,0.5,18.6,279.0,296.15,230.66
2018,10,10,10,15,98.5,275.5,0.55,18.9,338.5,368.85,285.9
2018,10,10,10,30,148.0,302.0,0.6,19.2,398.0,456.92,350.66
2018,10,10,10,45,286.0,280.0,0.65,19.5,472.5,572.5,436.09
2018,10,10,11,0,424.0,258.0,0.7,19.8,547.0,693.08,521.46
2018,10,10,11,15,663.0,175.0,0.8,19.95,636.0,835.87,621.69
2018,10,10,11,30,902.0,92.0,0.9,20.1,725.0,959.83,701.3
2018,10,10,11,45,902.5,92.5,1.0,20.25,728.0,965.98,704.71
2018,10,10,12,0,903.0,93.0,1.1,20.4,731.0,968.37,707.52
2018,10,10,12,15,900.5,93.5,1.2,20.45,726.5,964.16,706.49
2018,10,10,12,30,898.0,94.0,1.3,20.5,722.0,956.22,703.18
2018,10,10,12,45,893.0,94.0,1.4,20.5,709.0,941.71,695.79
2018,10,10,13,0,888.0,94.0,1.5,20.5,696.0,923.68,686.13
2018,10,10,13,15,881.0,93.5,1.65,20.4,676.0,899.88,673.46
2018,10,10,13,30,874.0,93.0,1.8,20.3,656.0,872.9,658.42
2018,10,10,13,45,863.5,92.0,1.95,20.25,628.5,839.37,638.47
2018,10,10,14,0,853.0,91.0,2.1,20.2,601.0,809.18,620.47
2018,10,10,14,15,838.5,89.0,2.2,20.0,567.0,765.92,592.82
2018,10,10,14,30,824.0,87.0,2.3,19.8,533.0,720.76,563.35
2018,10,10,14,45,804.5,85.0,2.45,19.6,493.5,670.48,529.74
2018,10,10,15,0,785.0,83.0,2.6,19.4,454.0,619.28,492.94
2018,10,10,15,15,758.5,80.0,2.6,19.4,410.0,562.11,449.07
2018,10,10,15,30,732.0,77.0,2.6,19.4,366.0,505.35,404.23
2018,10,10,15,45,694.0,72.5,2.7,18.75,318.5,443.34,354.98
2018,10,10,16,0,656.0,68.0,2.8,18.1,271.0,382.31,304.58
2018,10,10,16,15,599.0,62.5,2.8,17.5,223.0,315.49,247.73
2018,10,10,16,30,542.0,57.0,2.8,16.9,175.0,254.06,193.85
2018,10,10,16,45,452.0,48.5,2.8,16.3,129.5,186.14,135.01
2018,10,10,17,0,362.0,40.0,2.8,15.7,84.0,128.47,85.16
2018,10,10,17,15,225.0,27.0,2.75,15.2,50.0,68.13,29.87
2018,10,10,17,30,88.0,14.0,2.7,14.7,16.0,21.71,0.0
2018,10,10,17,45,44.0,7.0,2.65,14.2,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,6,15,58.0,9.0,0.85,11.45,11.0,0.0,0.0
2018,10,11,6,30,116.0,18.0,0.9,11.8,22.0,30.14,0.0
2018,10,11,6,45,202.5,31.5,0.9,12.15,53.0,74.68,42.21
2018,10,11,7,0,289.0,45.0,0.9,12.5,84.0,122.42,85.5
2018,10,11,7,15,403.5,53.5,0.85,12.9,132.5,185.19,138.46
2018,10,11,7,30,518.0,62.0,0.8,13.3,181.0,260.25,202.12
2018,10,11,7,45,387.0,85.0,0.8,13.75,185.5,259.61,207.15
2018,10,11,8,0,256.0,108.0,0.8,14.2,190.0,239.06,193.36
2018,10,11,8,15,159.5,133.5,0.75,14.65,187.0,224.08,181.69
2018,10,11,8,30,63.0,159.0,0.7,15.1,184.0,197.58,159.12
2018,10,11,8,45,106.0,180.0,0.65,15.55,228.5,257.48,207.28
2018,10,11,9,0,149.0,201.0,0.6,16.0,273.0,314.07,251.23
2018,10,11,9,15,383.0,172.0,0.65,16.4,376.5,474.5,376.94
2018,10,11,9,30,617.0,143.0,0.7,16.8,480.0,639.62,499.08
2018,10,11,9,45,716.5,122.5,0.7,17.2,536.5,718.84,552.41
2018,10,11,10,0,816.0,102.0,0.7,17.6,593.0,798.38,603.93
2018,10,11,10,15,846.5,97.0,0.75,18.0,626.0,843.02,631.64
2018,10,11,10,30,877.0,92.0,0.8,18.4,659.0,879.15,653.9
2018,10,11,10,45,883.5,93.0,0.8,18.8,678.0,905.29,668.69
2018,10,11,11,0,890.0,94.0,0.8,19.2,697.0,928.17,681.47
2018,10,11,11,15,894.0,94.0,0.75,19.5,708.5,944.19,689.13
2018,10,11,11,30,898.0,94.0,0.7,19.8,720.0,956.63,694.64
2018,10,11,11,45,900.0,94.0,0.65,20.1,723.5,963.53,696.74
2018,10,11,12,0,902.0,94.0,0.6,20.4,727.0,966.69,696.69
2018,10,11,12,15,902.0,93.5,0.6,20.55,723.0,963.62,694.41
2018,10,11,12,30,902.0,93.0,0.6,20.7,719.0,956.79,690.03
2018,10,11,12,45,900.0,91.5,0.65,20.85,707.0,943.23,682.67
2018,10,11,13,0,898.0,90.0,0.7,21.0,695.0,926.05,673.15
2018,10,11,13,15,892.5,89.0,0.8,21.05,675.0,902.79,660.98
2018,10,11,13,30,887.0,88.0,0.9,21.1,655.0,876.24,646.55
2018,10,11,13,45,878.5,86.5,1.0,21.1,628.0,843.46,627.89
2018,10,11,14,0,870.0,85.0,1.1,21.1,601.0,807.9,607.02
2018,10,11,14,15,857.5,83.0,1.25,21.0,567.5,766.07,582.23
2018,10,11,14,30,845.0,81.0,1.4,20.9,534.0,727.14,558.72
2018,10,11,14,45,828.0,78.0,1.55,20.8,494.0,676.68,526.2
2018,10,11,15,0,811.0,75.0,1.7,20.7,454.0,625.06,490.5
2018,10,11,15,15,785.5,72.0,1.7,20.7,410.0,567.44,447.25
2018,10,11,15,30,760.0,69.0,1.7,20.7,366.0,510.1,402.83
2018,10,11,15,45,716.5,66.0,1.95,20.1,317.0,444.32,352.02
2018,10,11,16,0,673.0,63.0,2.2,19.5,268.0,382.64,301.97
2018,10,11,16,15,544.5,62.0,2.3,18.75,209.0,292.03,227.73
2018,10,11,16,30,416.0,61.0,2.4,18.0,150.0,214.66,163.26
2018,10,11,16,45,303.0,50.0,2.5,17.3,105.5,143.9,104.16
2018,10,11,17,0,190.0,39.0,2.6,16.6,61.0,88.93,59.06
2018,10,11,17,15,128.0,25.0,2.75,16.0,36.5,49.74,18.21
2018,10,11,17,30,66.0,11.0,2.9,15.4,12.0,16.61,0.0
2018,10,11,17,45,33.0,5.5,3.0,14.8,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,12,6,15,80.5,8.0,1.8,12.2,11.0,0.0,0.0
2018,10,12,6,30,161.0,16.0,1.9,12.7,22.0,33.21,0.0
2018,10,12,6,45,303.5,26.5,2.0,13.15,59.0,87.09,45.93
2018,10,12,7,0,446.0,37.0,2.1,13.6,96.0,151.92,103.52
2018,10,12,7,15,530.0,44.5,2.1,14.2,143.5,212.84,157.37
2018,10,12,7,30,614.0,52.0,2.1,14.8,191.0,283.15,219.14
2018,10,12,7,45,666.5,56.5,2.1,15.4,240.0,344.92,273.67
2018,10,12,8,0,719.0,61.0,2.1,16.0,289.0,412.54,331.16
2018,10,12,8,15,754.5,64.5,2.05,16.7,337.0,474.36,381.89
2018,10,12,8,30,790.0,68.0,2.0,17.4,385.0,538.06,431.98
2018,10,12,8,45,814.5,70.5,1.9,18.1,429.0,595.28,474.92
2018,10,12,9,0,839.0,73.0,1.8,18.8,473.0,652.49,516.07
2018,10,12,9,15,859.0,74.5,1.75,19.45,513.0,700.38,547.92
2018,10,12,9,30,879.0,76.0,1.7,20.1,553.0,751.33,580.61
2018,10,12,9,45,895.0,76.0,1.65,20.8,587.0,795.98,607.93
2018,10,12,10,0,911.0,76.0,1.6,21.5,621.0,838.6,633.29
2018,10,12,10,15,920.0,77.5,1.55,22.0,648.0,874.73,654.27
2018,10,12,10,30,929.0,79.0,1.5,22.5,675.0,907.89,673.01
2018,10,12,10,45,935.0,79.5,1.4,23.0,694.5,934.03,686.22
2018,10,12,11,0,941.0,80.0,1.3,23.5,714.0,956.7,697.02
2018,10,12,11,15,944.5,80.5,1.35,23.8,725.5,973.45,706.89
2018,10,12,11,30,948.0,81.0,1.4,24.1,737.0,986.41,714.52
2018,10,12,11,45,949.5,81.0,1.4,24.35,740.5,993.03,717.66
2018,10,12,12,0,951.0,81.0,1.4,24.6,744.0,995.71,718.52
2018,10,12,12,15,950.0,80.5,1.55,24.65,739.0,991.49,718.08
2018,10,12,12,30,949.0,80.0,1.7,24.7,734.0,983.34,715.17
2018,10,12,12,45,946.0,79.5,1.8,24.75,721.5,969.45,707.92
2018,10,12,13,0,943.0,79.0,1.9,24.8,709.0,951.79,698.28
2018,10,12,13,15,937.5,78.0,2.05,24.75,688.5,927.64,685.18
2018,10,12,13,30,932.0,77.0,2.2,24.7,668.0,900.04,669.62
2018,10,12,13,45,923.5,76.0,2.35,24.6,640.5,866.63,650.01
2018,10,12,14,0,915.0,75.0,2.5,24.5,613.0,830.27,628.05
2018,10,12,14,15,903.0,73.0,2.55,24.25,578.5,787.31,600.77
2018,10,12,14,30,891.0,71.0,2.6,24.0,544.0,742.1,571.5
2018,10,12,14,45,874.5,68.5,2.7,23.8,503.5,691.2,537.73
2018,10,12,15,0,858.0,66.0,2.8,23.6,463.0,638.99,501.29
2018,10,12,15,15,833.5,63.5,2.8,23.6,418.0,580.96,457.27
2018,10,12,15,30,809.0,61.0,2.8,23.6,373.0,526.05,414.14
2018,10,12,15,45,775.0,57.5,2.8,22.8,324.5,462.17,363.91
2018,10,12,16,0,741.0,54.0,2.8,22.0,276.0,400.12,313.04
2018,10,12,16,15,690.5,49.5,2.75,21.05,227.0,332.72,256.2
2018,10,12,16,30,640.0,45.0,2.7,20.1,178.0,269.79,201.17
2018,10,12,16,45,552.5,38.5,2.65,19.2,131.0,199.56,140.39
2018,10,12,17,0,465.0,32.0,2.6,18.3,84.0,140.57,88.69
2018,10,12,17,15,293.0,21.5,2.65,17.65,48.5,70.86,19.06
2018,10,12,17,30,121.0,11.0,2.7,17.0,13.0,21.45,0.0
2018,10,12,17,45,60.5,5.5,2.7,16.4,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,6,15,86.0,8.0,0.95,12.25,10.5,0.0,0.0
2018,10,13,6,30,172.0,16.0,0.9,12.7,21.0,34.37,0.0
2018,10,13,6,45,333.5,25.5,0.85,13.1,59.5,90.73,45.57
2018,10,13,7,0,495.0,35.0,0.8,13.5,98.0,161.11,108.55
2018,10,13,7,15,576.5,40.5,0.8,14.0,145.5,220.75,161.46
2018,10,13,7,30,658.0,46.0,0.8,14.5,193.0,290.63,222.54
2018,10,13,7,45,707.0,50.5,0.75,14.95,242.5,354.48,277.99
2018,10,13,8,0,756.0,55.0,0.7,15.4,292.0,422.48,334.54
2018,10,13,8,15,788.5,58.5,0.7,16.05,340.0,484.5,384.25
2018,10,13,8,30,821.0,62.0,0.7,16.7,388.0,548.03,432.94
2018,10,13,8,45,843.5,64.5,0.7,17.3,432.0,601.67,472.56
2018,10,13,9,0,866.0,67.0,0.7,17.9,476.0,658.26,512.71
2018,10,13,9,15,881.5,69.5,0.75,18.4,515.5,709.32,546.54
2018,10,13,9,30,897.0,72.0,0.8,18.9,555.0,758.87,578.51
2018,10,13,9,45,908.0,73.5,0.8,19.45,588.0,801.9,604.66
2018,10,13,10,0,919.0,75.0,0.8,20.0,621.0,842.52,628.79
2018,10,13,10,15,927.0,76.5,0.85,20.45,647.5,877.94,650.27
2018,10,13,10,30,935.0,78.0,0.9,20.9,674.0,910.32,669.69
2018,10,13,10,45,939.5,79.0,0.95,21.35,693.0,935.75,684.57
2018,10,13,11,0,944.0,80.0,1.0,21.8,712.0,957.64,697.29
2018,10,13,11,15,946.0,80.5,1.05,22.0,722.5,972.96,706.6
2018,10,13,11,30,948.0,81.0,1.1,22.2,733.0,984.46,713.68
2018,10,13,11,45,948.0,81.0,1.15,22.45,735.5,989.6,716.79
2018,10,13,12,0,948.0,81.0,1.2,22.7,738.0,990.8,717.63
2018,10,13,12,15,946.5,81.5,1.3,22.75,733.5,987.25,717.04
2018,10,13,12,30,945.0,82.0,1.4,22.8,729.0,979.78,714.06
2018,10,13,12,45,942.0,81.0,1.45,22.85,716.0,965.3,705.91
2018,10,13,13,0,939.0,80.0,1.5,22.9,703.0,947.07,695.46
2018,10,13,13,15,933.5,79.0,1.6,22.85,682.5,922.96,682.16
2018,10,13,13,30,928.0,78.0,1.7,22.8,662.0,895.43,666.48
2018,10,13,13,45,919.0,76.5,1.75,22.7,634.0,861.11,645.65
2018,10,13,14,0,910.0,75.0,1.8,22.6,606.0,823.89,622.66
2018,10,13,14,15,898.0,73.0,1.85,22.45,571.5,781.11,595.63
2018,10,13,14,30,886.0,71.0,1.9,22.3,537.0,736.11,566.61
2018,10,13,14,45,869.0,69.0,1.95,22.15,497.0,685.69,533.15
2018,10,13,15,0,852.0,67.0,2.0,22.0,457.0,634.02,496.92
2018,10,13,15,15,827.0,64.5,2.0,22.0,412.0,579.53,455.69
2018,10,13,15,30,802.0,62.0,2.0,22.0,367.0,521.23,410.33
2018,10,13,15,45,766.5,58.0,2.05,21.25,318.5,456.49,359.71
2018,10,13,16,0,731.0,54.0,2.1,20.5,270.0,393.76,308.44
2018,10,13,16,15,676.0,50.0,2.1,19.65,221.0,325.86,251.2
2018,10,13,16,30,621.0,46.0,2.1,18.8,172.0,262.91,196.18
2018,10,13,16,45,529.0,39.0,2.1,18.0,125.5,193.62,136.27
2018,10,13,17,0,437.0,32.0,2.1,17.2,79.0,133.63,83.7
2018,10,13,17,15,272.0,21.5,2.1,16.55,45.5,66.52,9.89
2018,10,13,17,30,107.0,11.0,2.1,15.9,12.0,19.97,0.0
2018,10,13,17,45,53.5,5.5,2.15,15.25,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,6,15,55.0,6.0,1.2,11.15,7.5,0.0,0.0
2018,10,14,6,30,110.0,12.0,1.2,11.6,15.0,23.63,0.0
2018,10,14,6,45,180.5,19.5,1.2,12.0,36.5,57.75,26.82
2018,10,14,7,0,251.0,27.0,1.2,12.4,58.0,95.55,64.36
2018,10,14,7,15,237.0,33.0,1.25,12.95,73.0,113.89,83.98
2018,10,14,7,30,223.0,39.0,1.3,13.5,88.0,126.85,98.18
2018,10,14,7,45,111.5,53.0,1.3,14.05,77.5,104.49,82.53
2018,10,14,8,0,0.0,67.0,1.3,14.6,67.0,62.55,47.77
2018,10,14,8,15,5.5,88.5,1.45,15.25,90.5,86.35,67.76
2018,10,14,8,30,11.0,110.0,1.6,15.9,114.0,110.9,87.99
2018,10,14,8,45,112.0,145.5,1.7,16.55,197.5,223.28,181.36
2018,10,14,9,0,213.0,181.0,1.8,17.2,281.0,343.72,277.79
2018,10,14,9,15,503.0,142.0,1.85,17.7,404.0,525.02,421.36
2018,10,14,9,30,793.0,103.0,1.9,18.2,527.0,720.85,566.61
2018,10,14,9,45,872.0,88.5,1.95,18.75,581.0,795.55,615.81
2018,10,14,10,0,951.0,74.0,2.0,19.3,635.0,865.89,661.88
2018,10,14,10,15,960.0,75.0,2.0,19.7,662.5,902.41,683.93
2018,10,14,10,30,969.0,76.0,2.0,20.1,690.0,935.81,704.01
2018,10,14,10,45,975.0,76.5,2.0,20.55,709.5,962.63,719.46
2018,10,14,11,0,981.0,77.0,2.0,21.0,729.0,985.82,732.53
2018,10,14,11,15,987.0,77.0,2.0,21.35,742.0,1004.66,743.07
2018,10,14,11,30,993.0,77.0,2.0,21.7,755.0,1019.6,751.19
2018,10,14,11,45,996.5,77.0,2.05,22.1,760.0,1028.19,755.85
2018,10,14,12,0,1000.0,77.0,2.1,22.5,765.0,1032.67,758.06
2018,10,14,12,15,999.0,76.5,2.05,22.75,760.0,1028.19,753.88
2018,10,14,12,30,998.0,76.0,2.0,23.0,755.0,1019.58,747.29
2018,10,14,12,45,994.5,75.5,2.0,23.2,741.5,1004.6,737.58
2018,10,14,13,0,991.0,75.0,2.0,23.4,728.0,985.66,725.49
2018,10,14,13,15,985.5,74.5,1.95,23.5,707.0,961.12,709.57
2018,10,14,13,30,980.0,74.0,1.9,23.6,686.0,932.96,691.38
2018,10,14,13,45,972.0,72.5,1.9,23.7,657.0,898.06,669.32
2018,10,14,14,0,964.0,71.0,1.9,23.8,628.0,860.02,645.08
2018,10,14,14,15,952.0,69.5,1.95,23.75,592.5,815.99,617.39
2018,10,14,14,30,940.0,68.0,2.0,23.7,557.0,769.57,587.61
2018,10,14,14,45,923.0,66.0,2.0,23.6,515.5,716.98,552.69
2018,10,14,15,0,906.0,64.0,2.0,23.5,474.0,662.99,515.04
2018,10,14,15,15,882.0,61.5,2.0,23.5,427.5,603.15,470.42
2018,10,14,15,30,858.0,59.0,2.0,23.5,381.0,543.25,424.21
2018,10,14,15,45,823.5,55.5,1.9,22.75,331.0,479.83,374.36
2018,10,14,16,0,789.0,52.0,1.8,22.0,281.0,415.16,321.55
2018,10,14,16,15,735.0,47.5,1.8,20.9,229.5,344.06,262.43
2018,10,14,16,30,681.0,43.0,1.8,19.8,178.0,277.74,205.02
2018,10,14,16,45,553.0,37.5,1.8,18.7,127.0,195.8,136.23
2018,10,14,17,0,425.0,32.0,1.8,17.6,76.0,130.12,80.19
2018,10,14,17,15,264.0,21.0,1.95,17.05,43.5,63.72,0.0
2018,10,14,17,30,103.0,10.0,2.1,16.5,11.0,18.46,0.0
2018,10,14,17,45,51.5,5.0,2.2,15.9,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,15,6,15,85.5,7.0,3.3,12.35,9.0,0.0,0.0
2018,10,15,6,30,171.0,14.0,3.4,12.7,18.0,32.23,0.0
2018,10,15,6,45,353.5,23.5,3.5,13.1,58.0,91.05,39.91
2018,10,15,7,0,536.0,33.0,3.6,13.5,98.0,166.51,111.23
2018,10,15,7,15,618.0,38.5,3.6,14.05,146.5,230.01,168.85
2018,10,15,7,30,700.0,44.0,3.6,14.6,195.0,302.22,233.64
2018,10,15,7,45,749.0,48.0,3.6,15.15,245.5,367.66,292.58
2018,10,15,8,0,798.0,52.0,3.6,15.7,296.0,437.14,352.94
2018,10,15,8,15,830.0,55.0,3.45,16.3,345.0,497.53,403.8
2018,10,15,8,30,862.0,58.0,3.3,16.9,394.0,561.59,455.32
2018,10,15,8,45,884.0,60.5,3.2,17.5,439.0,619.87,500.45
2018,10,15,9,0,906.0,63.0,3.1,18.1,484.0,677.76,543.53
2018,10,15,9,15,921.5,65.0,2.9,18.6,524.0,729.73,578.31
2018,10,15,9,30,937.0,67.0,2.7,19.1,564.0,780.06,610.78
2018,10,15,9,45,947.5,68.5,2.5,19.6,597.5,823.94,637.71
2018,10,15,10,0,958.0,70.0,2.3,20.1,631.0,865.24,662.06
2018,10,15,10,15,965.5,71.5,2.15,20.55,658.0,901.2,682.63
2018,10,15,10,30,973.0,73.0,2.0,21.0,685.0,933.94,700.57
2018,10,15,10,45,978.0,74.0,1.9,21.5,704.5,960.46,714.47
2018,10,15,11,0,983.0,75.0,1.8,22.0,724.0,983.31,725.81
2018,10,15,11,15,986.0,75.5,1.65,22.35,735.5,999.92,732.72
2018,10,15,11,30,989.0,76.0,1.5,22.7,747.0,1012.58,737.0
2018,10,15,11,45,989.5,76.0,1.4,23.1,750.0,1018.27,737.5
2018,10,15,12,0,990.0,76.0,1.3,23.5,753.0,1019.87,735.54
2018,10,15,12,15,989.0,76.0,1.15,23.75,748.0,1015.95,729.78
2018,10,15,12,30,988.0,76.0,1.0,24.0,743.0,1007.96,721.56
2018,10,15,12,45,985.0,75.0,0.85,24.25,729.5,992.91,709.04
2018,10,15,13,0,982.0,74.0,0.7,24.5,716.0,973.94,694.24
2018,10,15,13,15,976.0,73.5,0.7,24.5,695.0,949.11,679.79
2018,10,15,13,30,970.0,73.0,0.7,24.5,674.0,920.72,663.18
2018,10,15,13,45,961.5,72.0,0.7,24.55,645.5,886.26,642.57
2018,10,15,14,0,953.0,71.0,0.7,24.6,617.0,848.74,619.9
2018,10,15,14,15,940.5,69.5,0.8,24.45,581.5,804.72,594.83
2018,10,15,14,30,928.0,68.0,0.9,24.3,546.0,758.39,567.52
2018,10,15,14,45,910.5,65.5,1.0,24.15,504.5,705.41,534.78
2018,10,15,15,0,893.0,63.0,1.1,24.0,463.0,651.1,498.89
2018,10,15,15,15,868.5,61.0,1.1,24.0,417.0,592.24,455.93
2018,10,15,15,30,844.0,59.0,1.1,24.0,371.0,536.43,413.54
2018,10,15,15,45,807.5,55.5,1.3,23.0,321.5,469.83,364.0
2018,10,15,16,0,771.0,52.0,1.5,22.0,272.0,405.26,313.02
2018,10,15,16,15,715.0,48.0,1.55,20.95,221.5,335.1,254.86
2018,10,15,16,30,659.0,44.0,1.6,19.9,171.0,269.92,198.56
2018,10,15,16,45,556.5,37.5,1.7,18.85,123.0,195.28,135.04
2018,10,15,17,0,454.0,31.0,1.8,17.8,75.0,134.05,80.79
2018,10,15,17,15,272.5,20.0,1.9,17.15,42.0,62.9,0.0
2018,10,15,17,30,91.0,9.0,2.0,16.5,9.0,16.3,0.0
2018,10,15,17,45,45.5,4.5,2.15,15.85,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,6,15,81.5,6.5,0.7,11.7,8.5,0.0,0.0
2018,10,16,6,30,163.0,13.0,0.7,12.1,17.0,30.33,0.0
2018,10,16,6,45,315.5,22.0,0.7,12.5,51.5,82.53,32.56
2018,10,16,7,0,468.0,31.0,0.7,12.9,86.0,148.59,98.49
2018,10,16,7,15,571.0,37.5,0.7,13.5,136.5,214.89,156.37
2018,10,16,7,30,674.0,44.0,0.7,14.1,187.0,292.59,223.27
2018,10,16,7,45,725.0,48.0,0.7,14.7,237.0,357.26,279.56
2018,10,16,8,0,776.0,52.0,0.7,15.3,287.0,426.23,337.16
2018,10,16,8,15,809.0,55.0,0.7,15.9,335.0,488.63,387.46
2018,10,16,8,30,842.0,58.0,0.7,16.5,383.0,549.28,434.36
2018,10,16,8,45,863.0,60.5,0.7,17.15,426.5,605.87,476.16
2018,10,16,9,0,884.0,63.0,0.7,17.8,470.0,662.03,515.96
2018,10,16,9,15,899.5,65.0,0.65,18.35,509.0,712.96,548.25
2018,10,16,9,30,915.0,67.0,0.6,18.9,548.0,762.31,578.34
2018,10,16,9,45,926.0,68.5,0.55,19.5,581.5,805.69,603.47
2018,10,16,10,0,937.0,70.0,0.5,20.1,615.0,846.6,626.41
2018,10,16,10,15,945.5,71.0,0.55,20.6,641.5,882.09,647.58
2018,10,16,10,30,954.0,72.0,0.6,21.1,668.0,914.5,666.69
2018,10,16,10,45,959.0,73.0,0.6,21.65,687.0,940.53,680.52
2018,10,16,11,0,964.0,74.0,0.6,22.2,706.0,962.97,692.12
2018,10,16,11,15,966.5,74.0,0.65,22.55,716.5,978.19,700.92
2018,10,16,11,30,969.0,74.0,0.7,22.9,727.0,989.53,707.53
2018,10,16,11,45,968.5,74.0,0.75,23.3,729.0,994.13,710.0
2018,10,16,12,0,968.0,74.0,0.8,23.7,731.0,994.71,710.22
2018,10,16,12,15,966.0,74.5,0.8,23.85,726.0,990.48,707.29
2018,10,16,12,30,964.0,75.0,0.8,24.0,721.0,982.27,702.13
2018,10,16,12,45,960.0,74.5,0.85,24.15,707.5,967.14,693.84
2018,10,16,13,0,956.0,74.0,0.9,24.3,694.0,948.22,683.31
2018,10,16,13,15,950.0,73.5,1.0,24.3,673.5,923.88,670.64
2018,10,16,13,30,944.0,73.0,1.1,24.3,653.0,896.08,655.59
2018,10,16,13,45,934.5,71.5,1.2,24.3,624.5,860.9,635.46
2018,10,16,14,0,925.0,70.0,1.3,24.3,596.0,822.82,613.05
2018,10,16,14,15,912.0,68.5,1.4,24.15,561.0,779.41,586.88
2018,10,16,14,30,899.0,67.0,1.5,24.0,526.0,733.82,558.58
2018,10,16,14,45,880.5,65.5,1.6,23.8,485.5,682.57,525.64
2018,10,16,15,0,862.0,64.0,1.7,23.6,445.0,630.19,489.52
2018,10,16,15,15,836.5,61.5,1.7,23.6,400.0,571.68,445.74
2018,10,16,15,30,811.0,59.0,1.7,23.6,355.0,516.39,402.79
2018,10,16,15,45,772.0,55.5,1.9,22.65,306.0,450.4,352.2
2018,10,16,16,0,733.0,52.0,2.1,21.7,257.0,386.77,300.81
2018,10,16,16,15,673.0,47.0,2.2,20.7,207.5,316.3,241.77
2018,10,16,16,30,613.0,42.0,2.3,19.7,158.0,251.42,185.38
2018,10,16,16,45,491.5,34.5,2.45,18.75,109.5,173.92,119.96
2018,10,16,17,0,370.0,27.0,2.6,17.8,61.0,112.1,65.89
2018,10,16,17,15,207.0,16.0,2.7,17.2,33.0,48.79,0.0
2018,10,16,17,30,44.0,5.0,2.8,16.6,5.0,8.42,0.0
2018,10,16,17,45,22.0,2.5,2.9,16.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,17,6,15,36.0,4.5,0.75,11.15,5.0,0.0,0.0
2018,10,17,6,30,72.0,9.0,0.8,11.5,10.0,16.47,0.0
2018,10,17,6,45,142.0,16.0,0.85,11.9,28.5,46.23,14.4
2018,10,17,7,0,212.0,23.0,0.9,12.3,47.0,81.98,53.92
2018,10,17,7,15,232.5,27.5,0.95,12.8,66.0,105.97,77.16
2018,10,17,7,30,253.0,32.0,1.0,13.3,85.0,132.3,101.95
2018,10,17,7,45,126.5,37.0,1.0,13.8,63.5,97.91,76.84
2018,10,17,8,0,0.0,42.0,1.0,14.3,42.0,39.0,27.81
2018,10,17,8,15,4.5,69.0,1.0,14.9,70.5,66.59,51.23
2018,10,17,8,30,9.0,96.0,1.0,15.5,99.0,95.82,75.56
2018,10,17,8,45,100.0,132.0,1.0,16.05,177.0,201.24,163.38
2018,10,17,9,0,191.0,168.0,1.0,16.6,255.0,305.43,246.96
2018,10,17,9,15,458.0,139.5,1.0,17.15,372.5,489.09,391.29
2018,10,17,9,30,725.0,111.0,1.0,17.7,490.0,679.22,531.06
2018,10,17,9,45,812.5,95.0,1.0,18.2,544.0,752.81,578.39
2018,10,17,10,0,900.0,79.0,1.0,18.7,598.0,825.74,625.18
2018,10,17,10,15,909.0,80.0,1.0,19.2,624.0,860.5,645.3
2018,10,17,10,30,918.0,81.0,1.0,19.7,650.0,892.34,663.75
2018,10,17,10,45,924.0,82.0,0.95,20.15,669.0,918.4,677.56
2018,10,17,11,0,930.0,83.0,0.9,20.6,688.0,941.05,689.08
2018,10,17,11,15,933.5,83.0,0.85,20.95,699.0,956.67,696.35
2018,10,17,11,30,937.0,83.0,0.8,21.3,710.0,968.56,701.38
2018,10,17,11,45,938.0,83.0,0.75,21.65,713.0,974.33,702.66
2018,10,17,12,0,939.0,83.0,0.7,22.0,716.0,976.22,701.71
2018,10,17,12,15,937.0,83.5,0.7,22.2,711.0,972.03,698.64
2018,10,17,12,30,935.0,84.0,0.7,22.4,706.0,963.98,693.41
2018,10,17,12,45,930.5,83.5,0.7,22.6,692.5,948.69,683.82
2018,10,17,13,0,926.0,83.0,0.7,22.8,679.0,929.75,672.14
2018,10,17,13,15,919.5,81.5,0.8,22.85,658.0,904.34,658.74
2018,10,17,13,30,913.0,80.0,0.9,22.9,637.0,875.63,643.04
2018,10,17,13,45,903.5,78.5,0.95,22.9,609.0,841.29,622.72
2018,10,17,14,0,894.0,77.0,1.0,22.9,581.0,804.18,600.33
2018,10,17,14,15,879.5,76.0,1.1,22.75,546.5,761.3,574.63
2018,10,17,14,30,865.0,75.0,1.2,22.6,512.0,716.45,546.92
2018,10,17,14,45,845.5,72.5,1.3,22.45,471.5,669.22,516.74
2018,10,17,15,0,826.0,70.0,1.4,22.3,431.0,616.12,479.43
2018,10,17,15,15,799.0,67.0,1.4,22.3,386.5,557.38,435.49
2018,10,17,15,30,772.0,64.0,1.4,22.3,342.0,499.06,390.36
2018,10,17,15,45,731.5,60.0,1.65,21.45,294.0,433.82,340.36
2018,10,17,16,0,691.0,56.0,1.9,20.6,246.0,371.17,289.63
2018,10,17,16,15,629.0,51.0,2.05,19.7,198.0,302.33,231.77
2018,10,17,16,30,567.0,46.0,2.2,18.8,150.0,240.99,178.21
2018,10,17,16,45,361.5,38.5,2.3,17.9,97.5,144.78,100.55
2018,10,17,17,0,156.0,31.0,2.4,17.0,45.0,72.21,42.5
2018,10,17,17,15,91.5,17.0,2.5,16.4,24.0,28.87,0.0
2018,10,17,17,30,27.0,3.0,2.6,15.8,3.0,2.86,0.0
2018,10,17,17,45,13.5,1.5,2.7,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,6,15,12.5,2.5,1.15,12.05,2.5,0.0,0.0
2018,10,18,6,30,25.0,5.0,1.1,12.3,5.0,7.5,0.0
2018,10,18,6,45,97.5,13.5,1.0,12.55,23.0,33.99,6.83
2018,10,18,7,0,170.0,22.0,0.9,12.8,41.0,71.23,46.31
2018,10,18,7,15,210.0,27.5,0.9,13.35,62.5,99.49,72.11
2018,10,18,7,30,250.0,33.0,0.9,13.9,84.0,132.46,101.77
2018,10,18,7,45,125.0,36.0,0.85,14.45,61.5,96.12,75.09
2018,10,18,8,0,0.0,39.0,0.8,15.0,39.0,36.21,25.35
2018,10,18,8,15,1.5,62.5,0.75,15.5,63.0,58.89,44.6
2018,10,18,8,30,3.0,86.0,0.7,16.0,87.0,82.48,64.2
2018,10,18,8,45,55.0,127.0,0.6,16.5,151.5,160.77,129.25
2018,10,18,9,0,107.0,168.0,0.5,17.0,216.0,250.35,200.78
2018,10,18,9,15,397.0,144.0,0.5,17.55,346.0,451.06,358.87
2018,10,18,9,30,687.0,120.0,0.5,18.1,476.0,660.36,511.38
2018,10,18,9,45,790.5,100.0,0.45,18.6,534.0,740.13,561.38
2018,10,18,10,0,894.0,80.0,0.4,19.1,592.0,820.49,611.11
2018,10,18,10,15,903.0,81.5,0.45,19.6,618.5,855.58,631.63
2018,10,18,10,30,912.0,83.0,0.5,20.1,645.0,887.77,650.82
2018,10,18,10,45,918.0,84.0,0.5,20.55,663.5,913.63,664.99
2018,10,18,11,0,924.0,85.0,0.5,21.0,682.0,936.09,677.05
2018,10,18,11,15,927.5,85.0,0.55,21.3,693.0,951.57,686.24
2018,10,18,11,30,931.0,85.0,0.6,21.6,704.0,963.34,693.35
2018,10,18,11,45,932.0,85.5,0.6,21.95,707.0,969.61,695.96
2018,10,18,12,0,933.0,86.0,0.6,22.3,710.0,972.02,696.4
2018,10,18,12,15,931.5,85.5,0.65,22.55,705.0,967.09,693.83
2018,10,18,12,30,930.0,85.0,0.7,22.8,700.0,958.32,689.09
2018,10,18,12,45,926.5,84.0,0.7,23.05,686.5,943.38,679.6
2018,10,18,13,0,923.0,83.0,0.7,23.3,673.0,924.77,668.0
2018,10,18,13,15,916.5,82.5,0.75,23.35,652.5,900.6,654.44
2018,10,18,13,30,910.0,82.0,0.8,23.4,632.0,873.12,638.73
2018,10,18,13,45,900.0,80.5,0.85,23.5,604.0,838.47,618.1
2018,10,18,14,0,890.0,79.0,0.9,23.6,576.0,801.08,595.45
2018,10,18,14,15,876.0,77.0,1.0,23.5,541.5,757.56,569.43
2018,10,18,14,30,862.0,75.0,1.1,23.4,507.0,712.07,541.37
2018,10,18,14,45,842.5,72.5,1.2,23.25,466.5,665.02,511.48
2018,10,18,15,0,823.0,70.0,1.3,23.1,426.0,612.11,474.36
2018,10,18,15,15,795.5,67.0,1.3,23.1,381.5,553.3,430.53
2018,10,18,15,30,768.0,64.0,1.3,23.1,337.0,494.96,385.53
2018,10,18,15,45,727.5,60.0,1.5,22.3,289.5,430.05,335.71
2018,10,18,16,0,687.0,56.0,1.7,21.5,242.0,367.72,285.28
2018,10,18,16,15,587.0,53.0,1.8,20.55,189.5,288.83,220.3
2018,10,18,16,30,487.0,50.0,1.9,19.6,137.0,218.67,161.12
2018,10,18,16,45,341.5,40.0,2.0,18.6,91.5,140.36,96.87
2018,10,18,17,0,196.0,30.0,2.1,17.6,46.0,78.36,43.81
2018,10,18,17,15,116.0,17.5,2.2,17.05,25.0,32.48,0.0
