Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,30,36.0,5.0,2.3,16.5,4.0,0.0,0.0
2018,10,18,17,45,18.0,2.5,2.4,15.95,2.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,19,6,15,28.0,4.0,0.75,12.25,4.5,0.0,0.0
2018,10,19,6,30,56.0,8.0,0.8,12.6,9.0,13.72,0.0
2018,10,19,6,45,187.5,21.5,0.85,12.95,39.0,58.86,10.18
2018,10,19,7,0,319.0,35.0,0.9,13.3,69.0,119.44,78.92
2018,10,19,7,15,455.0,41.5,1.0,13.95,118.0,186.0,135.52
2018,10,19,7,30,591.0,48.0,1.1,14.6,167.0,267.88,204.9
2018,10,19,7,45,648.0,53.0,1.2,15.2,215.0,329.59,259.23
2018,10,19,8,0,705.0,58.0,1.3,15.8,263.0,397.99,317.4
2018,10,19,8,15,743.5,62.0,1.3,16.4,310.5,460.42,368.69
2018,10,19,8,30,782.0,66.0,1.3,17.0,358.0,525.03,419.58
2018,10,19,8,45,809.0,68.5,1.3,17.65,402.0,582.66,463.2
2018,10,19,9,0,836.0,71.0,1.3,18.3,446.0,640.49,505.33
2018,10,19,9,15,854.5,73.0,1.3,18.95,485.0,691.65,540.2
2018,10,19,9,30,873.0,75.0,1.3,19.6,524.0,736.47,568.78
2018,10,19,9,45,886.0,76.5,1.35,20.25,556.5,779.6,596.21
2018,10,19,10,0,899.0,78.0,1.4,20.9,589.0,820.54,621.73
2018,10,19,10,15,908.5,79.5,1.35,21.45,615.5,856.1,642.29
2018,10,19,10,30,918.0,81.0,1.3,22.0,642.0,888.77,660.63
2018,10,19,10,45,924.5,81.5,1.3,22.5,661.0,914.52,675.07
2018,10,19,11,0,931.0,82.0,1.3,23.0,680.0,936.87,687.32
2018,10,19,11,15,935.5,82.5,1.25,23.4,691.5,953.87,695.64
2018,10,19,11,30,940.0,83.0,1.2,23.8,703.0,967.16,701.66
2018,10,19,11,45,942.0,83.0,1.15,24.15,706.5,973.75,703.67
2018,10,19,12,0,944.0,83.0,1.1,24.5,710.0,976.46,703.42
2018,10,19,12,15,940.5,83.5,1.1,24.65,704.5,970.79,699.52
2018,10,19,12,30,937.0,84.0,1.1,24.8,699.0,961.28,693.47
2018,10,19,12,45,930.5,84.5,1.05,25.0,685.0,945.29,682.5
2018,10,19,13,0,924.0,85.0,1.0,25.2,671.0,925.72,669.46
2018,10,19,13,15,917.5,84.0,1.0,25.25,650.5,900.92,654.47
2018,10,19,13,30,911.0,83.0,1.0,25.3,630.0,872.83,637.41
2018,10,19,13,45,901.5,81.5,1.0,25.3,602.0,838.57,616.42
2018,10,19,14,0,892.0,80.0,1.0,25.3,574.0,801.54,593.5
2018,10,19,14,15,878.5,77.5,1.05,25.2,539.0,757.79,566.67
2018,10,19,14,30,865.0,75.0,1.1,25.1,504.0,712.01,537.97
2018,10,19,14,45,845.5,73.0,1.15,25.0,464.0,665.47,507.92
2018,10,19,15,0,826.0,71.0,1.2,24.9,424.0,613.06,470.95
2018,10,19,15,15,797.5,67.5,1.2,24.9,379.0,553.03,426.61
2018,10,19,15,30,769.0,64.0,1.2,24.9,334.0,493.56,381.17
2018,10,19,15,45,728.5,59.5,1.4,24.0,286.0,428.16,331.55
2018,10,19,16,0,688.0,55.0,1.6,23.1,238.0,365.37,281.2
2018,10,19,16,15,624.0,49.5,1.7,22.15,190.0,295.79,223.35
2018,10,19,16,30,560.0,44.0,1.8,21.2,142.0,234.05,170.07
2018,10,19,16,45,445.0,35.5,1.95,20.25,97.5,161.32,108.98
2018,10,19,17,0,330.0,27.0,2.1,19.3,53.0,100.67,51.91
2018,10,19,17,15,178.5,15.5,2.2,18.7,28.0,38.72,0.0
2018,10,19,17,30,27.0,4.0,2.3,18.1,3.0,0.0,0.0
2018,10,19,17,45,13.5,2.0,2.4,17.5,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,6,15,21.0,3.0,1.1,11.6,3.0,0.0,0.0
2018,10,20,6,30,42.0,6.0,1.1,12.0,6.0,10.27,0.0
2018,10,20,6,45,90.0,15.5,1.15,12.35,22.5,34.79,0.0
2018,10,20,7,0,138.0,25.0,1.2,12.7,39.0,65.43,42.07
2018,10,20,7,15,171.5,36.5,1.2,13.2,64.0,96.41,70.35
2018,10,20,7,30,205.0,48.0,1.2,13.7,89.0,131.3,101.45
2018,10,20,7,45,125.5,54.5,1.2,14.2,81.5,112.05,88.42
2018,10,20,8,0,46.0,61.0,1.2,14.7,74.0,84.64,66.48
2018,10,20,8,15,23.0,78.0,1.15,15.3,84.5,88.08,69.37
2018,10,20,8,30,0.0,95.0,1.1,15.9,95.0,89.96,70.41
2018,10,20,8,45,10.0,127.0,1.0,16.45,131.5,128.18,101.87
2018,10,20,9,0,20.0,159.0,0.9,17.0,168.0,167.79,133.72
2018,10,20,9,15,183.5,170.0,0.9,17.55,263.0,310.1,249.72
2018,10,20,9,30,347.0,181.0,0.9,18.1,358.0,459.91,365.29
2018,10,20,9,45,614.0,131.0,0.85,18.6,468.0,640.15,499.02
2018,10,20,10,0,881.0,81.0,0.8,19.1,578.0,807.99,611.37
2018,10,20,10,15,890.5,82.5,0.8,19.6,604.0,842.95,630.25
2018,10,20,10,30,900.0,84.0,0.8,20.1,630.0,875.08,648.86
2018,10,20,10,45,906.5,84.5,0.85,20.55,648.5,900.38,663.91
2018,10,20,11,0,913.0,85.0,0.9,21.0,667.0,922.35,676.9
2018,10,20,11,15,917.0,85.5,0.95,21.3,678.5,938.59,686.68
2018,10,20,11,30,921.0,86.0,1.0,21.6,690.0,951.19,694.31
2018,10,20,11,45,923.0,86.0,1.05,21.85,693.0,957.63,698.3
2018,10,20,12,0,925.0,86.0,1.1,22.1,696.0,960.27,700.09
2018,10,20,12,15,923.5,85.5,1.15,22.2,691.0,955.29,697.58
2018,10,20,12,30,922.0,85.0,1.2,22.3,686.0,946.51,692.85
2018,10,20,12,45,918.5,84.5,1.25,22.4,673.0,932.2,684.69
2018,10,20,13,0,915.0,84.0,1.3,22.5,660.0,914.27,674.29
2018,10,20,13,15,908.5,82.5,1.4,22.45,639.0,889.06,660.21
2018,10,20,13,30,902.0,81.0,1.5,22.4,618.0,860.59,643.84
2018,10,20,13,45,892.0,79.5,1.55,22.35,590.0,826.18,622.66
2018,10,20,14,0,882.0,78.0,1.6,22.3,562.0,789.08,599.43
2018,10,20,14,15,868.5,76.0,1.65,22.15,528.0,746.29,572.12
2018,10,20,14,30,855.0,74.0,1.7,22.0,494.0,706.4,546.42
2018,10,20,14,45,836.0,71.5,1.75,21.8,454.5,655.2,511.83
2018,10,20,15,0,817.0,69.0,1.8,21.6,415.0,603.02,473.87
2018,10,20,15,15,788.5,66.0,1.8,21.6,370.5,544.1,428.91
2018,10,20,15,30,760.0,63.0,1.8,21.6,326.0,485.76,382.9
2018,10,20,15,45,719.0,59.0,1.8,20.8,279.0,421.28,331.58
2018,10,20,16,0,678.0,55.0,1.8,20.0,232.0,359.45,280.24
2018,10,20,16,15,614.5,49.0,1.8,19.15,184.5,290.26,221.5
2018,10,20,16,30,551.0,43.0,1.8,18.3,137.0,228.94,167.69
2018,10,20,16,45,441.5,35.0,1.8,17.45,94.5,158.99,107.79
2018,10,20,17,0,332.0,27.0,1.8,16.6,52.0,99.56,48.02
2018,10,20,17,15,179.0,15.5,1.8,16.05,27.5,38.45,0.0
2018,10,20,17,30,26.0,4.0,1.8,15.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,1.85,14.95,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,6,15,15.0,2.0,1.65,11.2,2.0,0.0,0.0
2018,10,21,6,30,30.0,4.0,1.6,11.5,4.0,7.05,0.0
2018,10,21,6,45,95.5,12.0,1.6,11.8,20.0,31.34,0.0
2018,10,21,7,0,161.0,20.0,1.6,12.1,36.0,67.03,42.23
2018,10,21,7,15,226.0,27.0,1.65,12.65,63.5,103.48,74.76
2018,10,21,7,30,291.0,34.0,1.7,13.2,91.0,147.57,113.64
2018,10,21,7,45,168.5,35.0,1.75,13.75,70.0,112.36,88.54
2018,10,21,8,0,46.0,36.0,1.8,14.3,49.0,57.9,43.98
2018,10,21,8,15,23.0,52.0,1.75,14.8,58.5,61.35,47.0
2018,10,21,8,30,0.0,68.0,1.7,15.3,68.0,63.26,48.21
2018,10,21,8,45,3.5,103.0,1.65,15.8,104.5,99.73,78.6
2018,10,21,9,0,7.0,138.0,1.6,16.3,141.0,137.45,109.39
2018,10,21,9,15,22.0,168.5,1.55,16.8,179.5,179.29,143.25
2018,10,21,9,30,37.0,199.0,1.5,17.3,218.0,232.34,185.35
2018,10,21,9,45,196.0,201.5,1.45,17.75,310.5,368.41,295.29
2018,10,21,10,0,355.0,204.0,1.4,18.2,403.0,516.34,408.66
2018,10,21,10,15,597.5,154.5,1.35,18.6,507.0,691.14,538.01
2018,10,21,10,30,840.0,105.0,1.3,19.0,611.0,853.49,646.96
2018,10,21,10,45,875.0,97.0,1.25,19.4,638.0,892.81,668.84
2018,10,21,11,0,910.0,89.0,1.2,19.8,665.0,922.43,685.47
2018,10,21,11,15,913.5,89.5,1.25,20.05,676.0,938.12,694.98
2018,10,21,11,30,917.0,90.0,1.3,20.3,687.0,950.17,702.42
2018,10,21,11,45,918.0,90.0,1.35,20.6,689.5,955.62,705.6
2018,10,21,12,0,919.0,90.0,1.4,20.9,692.0,957.29,706.55
2018,10,21,12,15,915.0,91.0,1.5,20.95,686.5,951.76,704.39
2018,10,21,12,30,911.0,92.0,1.6,21.0,681.0,942.51,699.94
2018,10,21,12,45,903.5,92.5,1.75,21.05,667.0,925.89,691.3
2018,10,21,13,0,896.0,93.0,1.9,21.1,653.0,905.82,680.29
2018,10,21,13,15,889.0,91.5,2.05,21.0,632.0,880.54,666.0
2018,10,21,13,30,882.0,90.0,2.2,20.9,611.0,852.11,649.33
2018,10,21,13,45,872.0,88.0,2.35,20.75,583.0,823.92,632.68
2018,10,21,14,0,862.0,86.0,2.5,20.6,555.0,786.45,609.16
2018,10,21,14,15,847.0,83.5,2.65,20.35,520.5,742.22,580.58
2018,10,21,14,30,832.0,81.0,2.8,20.1,486.0,696.16,550.02
2018,10,21,14,45,811.5,78.0,2.9,19.85,446.0,644.31,513.43
2018,10,21,15,0,791.0,75.0,3.0,19.6,406.0,591.67,473.99
2018,10,21,15,15,760.5,72.0,3.0,19.6,362.0,532.79,427.66
2018,10,21,15,30,730.0,69.0,3.0,19.6,318.0,474.73,380.55
2018,10,21,15,45,685.5,64.0,3.1,18.7,270.5,410.82,328.63
2018,10,21,16,0,641.0,59.0,3.2,17.8,223.0,348.33,275.82
2018,10,21,16,15,521.5,55.0,3.1,17.15,170.0,263.06,203.62
2018,10,21,16,30,402.0,51.0,3.0,16.5,117.0,190.08,141.29
2018,10,21,16,45,275.0,39.0,2.95,15.85,77.0,119.67,82.11
2018,10,21,17,0,148.0,27.0,2.9,15.2,37.0,63.14,27.41
2018,10,21,17,15,82.0,15.0,2.85,14.8,19.5,24.99,0.0
2018,10,21,17,30,16.0,3.0,2.8,14.4,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.7,13.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,6,15,17.0,2.5,1.95,10.3,2.5,0.0,0.0
2018,10,22,6,30,34.0,5.0,2.0,10.7,5.0,8.42,0.0
2018,10,22,6,45,97.5,11.5,2.05,11.1,19.5,32.14,0.0
2018,10,22,7,0,161.0,18.0,2.1,11.5,34.0,64.56,39.85
2018,10,22,7,15,227.0,24.5,2.1,12.0,60.5,100.58,72.37
2018,10,22,7,30,293.0,31.0,2.1,12.5,87.0,144.37,111.18
2018,10,22,7,45,170.0,29.0,2.15,13.05,63.5,105.43,82.92
2018,10,22,8,0,47.0,27.0,2.2,13.6,40.0,51.77,38.89
2018,10,22,8,15,23.5,41.5,2.15,14.0,48.0,51.12,38.44
2018,10,22,8,30,0.0,56.0,2.1,14.4,56.0,52.06,38.89
2018,10,22,8,45,4.5,97.0,2.05,14.85,99.0,94.35,74.46
2018,10,22,9,0,9.0,138.0,2.0,15.3,142.0,138.88,111.17
2018,10,22,9,15,13.5,160.5,2.0,15.7,167.0,165.13,132.28
2018,10,22,9,30,18.0,183.0,2.0,16.1,192.0,191.88,153.55
2018,10,22,9,45,42.5,206.0,2.0,16.5,229.0,245.16,196.38
2018,10,22,10,0,67.0,229.0,2.0,16.9,266.0,291.42,232.85
2018,10,22,10,15,315.5,202.0,2.05,17.2,389.0,491.4,393.59
2018,10,22,10,30,564.0,175.0,2.1,17.5,512.0,694.34,546.95
2018,10,22,10,45,744.5,129.0,2.15,17.75,588.0,818.32,633.77
2018,10,22,11,0,925.0,83.0,2.2,18.0,664.0,926.69,706.72
2018,10,22,11,15,929.0,83.0,2.3,18.15,675.0,942.36,716.32
2018,10,22,11,30,933.0,83.0,2.4,18.3,686.0,954.36,724.53
2018,10,22,11,45,933.5,82.5,2.45,18.45,688.0,958.78,727.29
2018,10,22,12,0,934.0,82.0,2.5,18.6,690.0,959.37,727.69
2018,10,22,12,15,933.0,82.0,2.6,18.6,685.0,955.34,726.02
2018,10,22,12,30,932.0,82.0,2.7,18.6,680.0,947.48,721.91
2018,10,22,12,45,928.5,81.0,2.8,18.65,667.0,932.42,712.84
2018,10,22,13,0,925.0,80.0,2.9,18.7,654.0,913.72,701.36
2018,10,22,13,15,918.0,79.5,2.95,18.55,633.0,889.08,685.91
2018,10,22,13,30,911.0,79.0,3.0,18.4,612.0,861.17,668.18
2018,10,22,13,45,901.5,77.0,3.1,18.3,584.0,826.37,645.63
2018,10,22,14,0,892.0,75.0,3.2,18.2,556.0,788.82,620.86
2018,10,22,14,15,877.5,73.5,3.25,17.95,521.5,745.63,591.71
2018,10,22,14,30,863.0,72.0,3.3,17.7,487.0,700.51,560.69
2018,10,22,14,45,843.0,69.5,3.35,17.45,447.0,653.32,527.09
2018,10,22,15,0,823.0,67.0,3.4,17.2,407.0,600.36,486.54
2018,10,22,15,15,794.0,64.0,3.4,17.2,362.5,541.08,439.19
2018,10,22,15,30,765.0,61.0,3.4,17.2,318.0,482.44,390.86
2018,10,22,15,45,714.5,57.5,3.35,16.5,269.5,414.04,334.08
2018,10,22,16,0,664.0,54.0,3.3,15.8,221.0,349.28,278.31
2018,10,22,16,15,546.0,50.5,3.15,15.3,168.5,265.94,206.68
2018,10,22,16,30,428.0,47.0,3.0,14.8,116.0,193.14,143.68
2018,10,22,16,45,294.5,35.5,2.85,14.3,75.5,121.33,82.72
2018,10,22,17,0,161.0,24.0,2.7,13.8,35.0,61.44,21.94
2018,10,22,17,15,91.5,13.5,2.6,13.4,18.5,24.64,0.0
2018,10,22,17,30,22.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,22,17,45,11.0,1.5,2.45,12.6,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.5,1.8,11.25,1.5,0.0,0.0
2018,10,23,6,30,0.0,3.0,1.8,11.5,3.0,2.86,0.0
2018,10,23,6,45,4.0,15.5,1.85,11.8,16.0,15.15,0.0
2018,10,23,7,0,8.0,28.0,1.9,12.1,29.0,29.84,17.36
2018,10,23,7,15,20.0,46.0,1.95,12.4,49.5,52.37,37.69
2018,10,23,7,30,32.0,64.0,2.0,12.7,70.0,76.1,58.44
2018,10,23,7,45,56.5,77.5,2.05,13.0,91.5,100.94,79.99
2018,10,23,8,0,81.0,91.0,2.1,13.3,113.0,134.24,108.67
2018,10,23,8,15,151.5,102.0,2.15,13.4,153.0,185.53,152.5
2018,10,23,8,30,222.0,113.0,2.2,13.5,193.0,251.49,208.16
2018,10,23,8,45,132.0,123.5,2.2,13.65,172.5,211.47,174.26
2018,10,23,9,0,42.0,134.0,2.2,13.8,152.0,162.23,131.82
2018,10,23,9,15,26.5,146.5,2.25,13.95,158.0,166.3,134.59
2018,10,23,9,30,11.0,159.0,2.3,14.1,164.0,161.68,129.97
2018,10,23,9,45,55.0,192.5,2.35,14.2,222.5,239.7,194.57
2018,10,23,10,0,99.0,226.0,2.4,14.3,281.0,313.69,254.41
2018,10,23,10,15,182.5,243.0,2.45,14.45,349.5,416.14,336.43
2018,10,23,10,30,266.0,260.0,2.5,14.6,418.0,523.92,420.07
2018,10,23,10,45,251.0,270.5,2.55,14.7,423.0,528.84,422.25
2018,10,23,11,0,236.0,281.0,2.6,14.8,428.0,518.51,413.76
2018,10,23,11,15,401.5,239.0,2.6,15.0,494.5,649.76,516.11
2018,10,23,11,30,567.0,197.0,2.6,15.2,561.0,756.85,597.23
2018,10,23,11,45,577.0,197.0,2.65,15.4,568.5,768.91,604.95
2018,10,23,12,0,587.0,197.0,2.7,15.6,576.0,778.5,611.75
2018,10,23,12,15,719.5,150.5,2.65,15.95,611.5,850.88,662.86
2018,10,23,12,30,852.0,104.0,2.6,16.3,647.0,906.59,700.27
2018,10,23,12,45,613.0,168.0,2.55,16.6,554.5,761.08,596.12
2018,10,23,13,0,374.0,232.0,2.5,16.9,462.0,593.91,469.39
2018,10,23,13,15,465.0,197.0,2.45,17.15,473.5,638.27,505.38
2018,10,23,13,30,556.0,162.0,2.4,17.4,485.0,668.44,529.2
2018,10,23,13,45,718.0,117.5,2.3,17.65,514.0,733.0,576.88
2018,10,23,14,0,880.0,73.0,2.2,17.9,543.0,774.88,606.28
2018,10,23,14,15,866.5,70.5,2.2,17.9,509.0,731.7,576.04
2018,10,23,14,30,853.0,68.0,2.2,17.9,475.0,686.56,544.75
2018,10,23,14,45,833.5,65.5,2.2,17.95,435.5,635.77,508.37
2018,10,23,15,0,814.0,63.0,2.2,18.0,396.0,588.07,471.57
2018,10,23,15,15,785.0,60.0,2.2,18.0,352.0,529.36,425.39
2018,10,23,15,30,756.0,57.0,2.2,18.0,308.0,471.33,378.24
2018,10,23,15,45,711.5,53.5,2.25,17.6,261.5,406.48,324.74
2018,10,23,16,0,667.0,50.0,2.3,17.2,215.0,344.67,271.7
2018,10,23,16,15,514.0,49.0,2.3,16.5,159.5,251.57,193.77
2018,10,23,16,30,361.0,48.0,2.3,15.8,104.0,172.87,127.77
2018,10,23,16,45,252.0,35.0,2.25,15.15,67.5,108.77,73.16
2018,10,23,17,0,143.0,22.0,2.2,14.5,31.0,55.11,13.9
2018,10,23,17,15,71.5,11.0,2.25,14.15,15.5,19.56,0.0
2018,10,23,17,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,6,15,28.0,3.0,1.1,11.4,3.0,0.0,0.0
2018,10,24,6,30,56.0,6.0,1.1,11.6,6.0,5.72,0.0
2018,10,24,6,45,169.5,18.0,1.15,11.85,31.0,44.76,0.0
2018,10,24,7,0,283.0,30.0,1.2,12.1,56.0,105.51,65.22
2018,10,24,7,15,427.0,36.0,1.25,12.65,101.5,170.46,122.96
2018,10,24,7,30,571.0,42.0,1.3,13.2,147.0,250.02,190.93
2018,10,24,7,45,629.0,46.5,1.35,13.75,192.5,311.32,245.66
2018,10,24,8,0,687.0,51.0,1.4,14.3,238.0,377.76,303.1
2018,10,24,8,15,724.0,54.5,1.4,14.9,283.0,437.2,353.03
2018,10,24,8,30,761.0,58.0,1.4,15.5,328.0,498.69,402.57
2018,10,24,8,45,786.0,61.0,1.4,16.1,369.5,554.02,445.51
2018,10,24,9,0,811.0,64.0,1.4,16.7,411.0,609.47,486.93
2018,10,24,9,15,829.5,65.5,1.45,17.2,448.0,653.73,518.62
2018,10,24,9,30,848.0,67.0,1.5,17.7,485.0,701.11,550.79
2018,10,24,9,45,861.5,68.0,1.5,18.15,516.5,742.65,577.84
2018,10,24,10,0,875.0,69.0,1.5,18.6,548.0,782.12,603.04
2018,10,24,10,15,883.5,70.0,1.6,18.95,572.5,815.14,624.77
2018,10,24,10,30,892.0,71.0,1.7,19.3,597.0,845.32,644.51
2018,10,24,10,45,897.5,72.0,1.8,19.65,614.5,869.88,660.38
2018,10,24,11,0,903.0,73.0,1.9,20.0,632.0,891.13,674.09
2018,10,24,11,15,905.5,74.0,2.05,20.3,642.5,906.25,684.4
2018,10,24,11,30,908.0,75.0,2.2,20.6,653.0,917.76,692.41
2018,10,24,11,45,907.5,75.0,2.3,20.85,655.0,921.67,695.06
2018,10,24,12,0,907.0,75.0,2.4,21.1,657.0,921.85,695.39
2018,10,24,12,15,905.5,75.0,2.5,21.15,652.0,917.39,693.27
2018,10,24,12,30,904.0,75.0,2.6,21.2,647.0,909.26,688.79
2018,10,24,12,45,900.0,74.5,2.65,21.25,634.0,894.65,679.6
2018,10,24,13,0,896.0,74.0,2.7,21.3,621.0,876.55,668.14
2018,10,24,13,15,844.0,87.5,2.75,21.2,589.0,830.75,637.82
2018,10,24,13,30,792.0,101.0,2.8,21.1,557.0,790.2,611.06
2018,10,24,13,45,577.0,152.0,2.8,20.95,476.0,656.79,515.43
2018,10,24,14,0,362.0,203.0,2.8,20.8,395.0,511.92,404.98
2018,10,24,14,15,379.0,184.0,2.75,20.6,373.5,490.02,390.29
2018,10,24,14,30,396.0,165.0,2.7,20.4,352.0,476.84,381.02
2018,10,24,14,45,561.5,119.5,2.7,20.2,360.0,522.54,418.86
2018,10,24,15,0,727.0,74.0,2.7,20.0,368.0,545.3,437.69
2018,10,24,15,15,731.0,65.5,2.7,20.0,332.5,503.14,403.69
2018,10,24,15,30,735.0,57.0,2.7,20.0,297.0,458.65,366.9
2018,10,24,15,45,693.5,53.0,2.7,19.45,252.0,395.85,314.93
2018,10,24,16,0,652.0,49.0,2.7,18.9,207.0,335.85,263.39
2018,10,24,16,15,584.5,43.5,2.65,18.3,162.0,268.07,204.42
2018,10,24,16,30,517.0,38.0,2.6,17.7,117.0,208.67,151.35
2018,10,24,16,45,368.5,30.0,2.55,17.1,76.0,132.61,86.67
2018,10,24,17,0,220.0,22.0,2.5,16.5,35.0,69.0,9.33
2018,10,24,17,15,110.0,11.0,2.55,16.1,17.5,24.26,0.0
2018,10,24,17,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,6,15,29.5,3.0,1.4,11.6,3.0,0.0,0.0
2018,10,25,6,30,59.0,6.0,1.4,11.9,6.0,5.72,0.0
2018,10,25,6,45,218.0,17.0,1.35,12.2,33.5,51.51,0.0
2018,10,25,7,0,377.0,28.0,1.3,12.5,61.0,124.13,74.19
2018,10,25,7,15,477.0,34.5,1.3,13.1,103.0,182.46,130.58
2018,10,25,7,30,577.0,41.0,1.3,13.7,145.0,250.3,190.32
2018,10,25,7,45,635.5,46.5,1.3,14.25,191.5,313.08,246.16
2018,10,25,8,0,694.0,52.0,1.3,14.8,238.0,381.09,304.61
2018,10,25,8,15,731.5,54.5,1.3,15.5,282.5,439.91,353.8
2018,10,25,8,30,769.0,57.0,1.3,16.2,327.0,500.76,402.56
2018,10,25,8,45,795.0,60.0,1.25,16.85,369.0,556.95,445.56
2018,10,25,9,0,821.0,63.0,1.2,17.5,411.0,613.33,486.89
2018,10,25,9,15,840.0,65.0,1.2,18.2,449.0,658.83,518.4
2018,10,25,9,30,859.0,67.0,1.2,18.9,487.0,707.48,550.17
2018,10,25,9,45,874.0,68.0,1.15,19.55,519.0,750.46,576.72
2018,10,25,10,0,889.0,69.0,1.1,20.2,551.0,791.42,601.3
2018,10,25,10,15,898.5,70.0,1.05,20.75,576.5,825.57,620.98
2018,10,25,10,30,908.0,71.0,1.0,21.3,602.0,856.9,638.49
2018,10,25,10,45,913.5,72.0,1.0,21.8,620.0,881.72,652.44
2018,10,25,11,0,919.0,73.0,1.0,22.3,638.0,903.18,664.22
2018,10,25,11,15,922.0,73.5,1.0,22.65,648.5,918.3,672.33
2018,10,25,11,30,925.0,74.0,1.0,23.0,659.0,929.76,678.26
2018,10,25,11,45,926.5,74.0,0.95,23.3,662.0,935.53,679.94
2018,10,25,12,0,928.0,74.0,0.9,23.6,665.0,937.51,679.4
2018,10,25,12,15,925.5,75.0,1.0,23.75,660.0,933.27,678.21
2018,10,25,12,30,923.0,76.0,1.1,23.9,655.0,925.27,674.73
2018,10,25,12,45,917.0,76.0,1.15,24.05,641.5,909.27,665.37
2018,10,25,13,0,911.0,76.0,1.2,24.2,628.0,889.77,653.86
2018,10,25,13,15,904.0,74.5,1.35,24.15,607.0,864.22,640.26
2018,10,25,13,30,897.0,73.0,1.5,24.1,586.0,835.5,624.23
2018,10,25,13,45,886.5,72.0,1.6,24.05,558.5,801.56,603.77
2018,10,25,14,0,876.0,71.0,1.7,24.0,531.0,765.01,581.19
2018,10,25,14,15,861.5,69.0,1.85,23.8,497.0,721.92,554.29
2018,10,25,14,30,847.0,67.0,2.0,23.6,463.0,676.98,525.36
2018,10,25,14,45,825.5,65.0,2.1,23.35,423.5,630.27,493.45
2018,10,25,15,0,804.0,63.0,2.2,23.1,384.0,578.04,455.04
2018,10,25,15,15,774.0,60.0,2.2,23.1,340.5,519.43,409.64
2018,10,25,15,30,744.0,57.0,2.2,23.1,297.0,461.62,363.34
2018,10,25,15,45,700.0,52.5,2.35,22.1,250.5,396.76,311.56
2018,10,25,16,0,656.0,48.0,2.5,21.1,204.0,334.96,259.88
2018,10,25,16,15,586.0,42.5,2.5,20.25,158.5,266.27,200.94
2018,10,25,16,30,516.0,37.0,2.5,19.4,113.0,206.28,147.97
2018,10,25,16,45,377.5,29.0,2.55,18.55,73.5,133.09,85.22
2018,10,25,17,0,239.0,21.0,2.6,17.7,34.0,70.52,0.0
2018,10,25,17,15,119.5,10.5,2.65,17.2,17.0,24.79,0.0
2018,10,25,17,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,6,15,13.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,10,26,6,30,26.0,4.0,1.2,13.1,4.0,0.0,0.0
2018,10,26,6,45,183.0,16.0,1.15,13.35,30.0,44.71,0.0
2018,10,26,7,0,340.0,28.0,1.1,13.6,56.0,114.92,66.32
2018,10,26,7,15,377.5,38.5,1.05,14.1,89.0,158.49,113.15
2018,10,26,7,30,415.0,49.0,1.0,14.6,122.0,205.56,156.34
2018,10,26,7,45,394.5,66.5,1.0,15.15,152.5,238.73,188.03
2018,10,26,8,0,374.0,84.0,1.0,15.7,183.0,271.36,217.54
2018,10,26,8,15,407.0,96.0,0.95,16.25,222.0,321.59,259.33
2018,10,26,8,30,440.0,108.0,0.9,16.8,261.0,374.36,301.57
2018,10,26,8,45,558.5,99.0,0.85,17.4,318.0,461.2,369.12
2018,10,26,9,0,677.0,90.0,0.8,18.0,375.0,553.24,437.91
2018,10,26,9,15,684.0,97.5,0.8,18.55,407.5,595.92,467.68
2018,10,26,9,30,691.0,105.0,0.8,19.1,440.0,637.0,495.86
2018,10,26,9,45,666.0,120.5,0.75,19.65,460.5,661.24,510.21
2018,10,26,10,0,641.0,136.0,0.7,20.2,481.0,681.25,521.3
2018,10,26,10,15,664.5,136.5,0.7,20.65,508.5,720.17,546.24
2018,10,26,10,30,688.0,137.0,0.7,21.1,536.0,757.69,569.55
2018,10,26,10,45,695.0,139.5,0.65,21.55,553.5,781.56,582.64
2018,10,26,11,0,702.0,142.0,0.6,22.0,571.0,802.85,594.05
2018,10,26,11,15,721.5,138.5,0.6,22.35,585.5,825.65,607.5
2018,10,26,11,30,741.0,135.0,0.6,22.7,600.0,845.75,619.15
2018,10,26,11,45,750.0,132.5,0.6,23.0,605.0,854.61,623.71
2018,10,26,12,0,759.0,130.0,0.6,23.3,610.0,860.3,626.51
2018,10,26,12,15,749.0,132.5,0.65,23.55,602.5,851.51,621.19
2018,10,26,12,30,739.0,135.0,0.7,23.8,595.0,839.62,614.16
2018,10,26,12,45,794.0,113.5,0.75,24.05,598.5,849.93,621.69
2018,10,26,13,0,849.0,92.0,0.8,24.3,602.0,859.88,628.81
2018,10,26,13,15,803.5,101.5,0.9,24.4,571.5,815.57,601.76
2018,10,26,13,30,758.0,111.0,1.0,24.5,541.0,769.55,573.63
2018,10,26,13,45,692.0,121.5,1.05,24.6,499.5,711.71,536.16
2018,10,26,14,0,626.0,132.0,1.1,24.7,458.0,650.67,495.16
2018,10,26,14,15,684.0,109.5,1.15,24.6,444.0,645.22,493.93
2018,10,26,14,30,742.0,87.0,1.2,24.5,430.0,630.16,485.02
2018,10,26,14,45,710.5,84.5,1.3,24.45,390.0,578.01,447.86
2018,10,26,15,0,679.0,82.0,1.4,24.4,350.0,523.92,408.37
2018,10,26,15,15,610.5,82.5,1.4,24.4,302.5,453.21,354.37
2018,10,26,15,30,542.0,83.0,1.4,24.4,255.0,387.08,302.48
2018,10,26,15,45,471.5,76.5,1.5,23.5,209.5,317.73,247.98
2018,10,26,16,0,401.0,70.0,1.6,22.6,164.0,252.32,194.87
2018,10,26,16,15,347.0,58.0,1.65,21.7,126.0,196.93,148.24
2018,10,26,16,30,293.0,46.0,1.7,20.8,88.0,147.3,105.56
2018,10,26,16,45,212.5,33.0,1.75,19.9,57.5,96.48,61.13
2018,10,26,17,0,132.0,20.0,1.8,19.0,27.0,49.11,0.0
2018,10,26,17,15,66.0,10.0,1.9,18.6,13.5,17.6,0.0
2018,10,26,17,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,27,6,15,9.0,1.5,1.75,13.55,1.5,0.0,0.0
2018,10,27,6,30,18.0,3.0,1.8,13.8,3.0,0.0,0.0
2018,10,27,6,45,40.0,15.5,1.8,14.05,18.0,21.17,0.0
2018,10,27,7,0,62.0,28.0,1.8,14.3,33.0,45.33,24.13
2018,10,27,7,15,101.0,44.0,1.8,14.7,58.5,81.44,58.36
2018,10,27,7,30,140.0,60.0,1.8,15.1,84.0,117.8,90.08
2018,10,27,7,45,170.5,77.5,1.85,15.55,115.5,157.0,124.25
2018,10,27,8,0,201.0,95.0,1.9,16.0,147.0,199.37,160.67
2018,10,27,8,15,262.0,107.5,1.8,16.45,189.0,254.03,206.44
2018,10,27,8,30,323.0,120.0,1.7,16.9,231.0,314.49,255.96
2018,10,27,8,45,367.5,128.0,1.65,17.4,269.5,374.89,304.02
2018,10,27,9,0,412.0,136.0,1.6,17.9,308.0,429.7,346.57
2018,10,27,9,15,406.5,155.0,1.6,18.4,337.5,465.43,372.79
2018,10,27,9,30,401.0,174.0,1.6,18.9,367.0,499.4,397.08
2018,10,27,9,45,426.5,182.0,1.6,19.35,399.0,542.84,428.64
2018,10,27,10,0,452.0,190.0,1.6,19.8,431.0,586.47,459.63
2018,10,27,10,15,511.5,181.0,1.65,20.25,466.0,638.55,497.46
2018,10,27,10,30,571.0,172.0,1.7,20.7,501.0,691.47,535.18
2018,10,27,10,45,649.5,153.0,1.7,21.1,538.0,756.16,579.73
2018,10,27,11,0,728.0,134.0,1.7,21.5,575.0,814.85,618.19
2018,10,27,11,15,690.5,149.0,1.75,21.7,573.0,808.52,612.8
2018,10,27,11,30,653.0,164.0,1.8,21.9,571.0,798.11,605.41
2018,10,27,11,45,617.0,177.0,1.85,22.1,563.0,783.16,595.04
2018,10,27,12,0,581.0,190.0,1.9,22.3,555.0,759.9,578.52
2018,10,27,12,15,585.5,186.5,2.0,22.35,551.5,757.78,578.18
2018,10,27,12,30,590.0,183.0,2.1,22.4,548.0,758.5,579.5
2018,10,27,12,45,586.0,180.0,2.2,22.45,536.0,744.28,570.38
2018,10,27,13,0,582.0,177.0,2.3,22.5,524.0,722.41,556.08
2018,10,27,13,15,519.0,189.0,2.35,22.4,490.5,670.88,519.01
2018,10,27,13,30,456.0,201.0,2.4,22.3,457.0,619.61,481.75
2018,10,27,13,45,506.0,176.0,2.5,22.2,447.5,618.01,483.33
2018,10,27,14,0,556.0,151.0,2.6,22.1,438.0,611.38,480.71
2018,10,27,14,15,597.0,129.5,2.65,21.9,419.0,602.5,475.79
2018,10,27,14,30,638.0,108.0,2.7,21.7,400.0,583.3,462.98
2018,10,27,14,45,643.5,97.0,2.75,21.5,369.5,547.27,436.36
2018,10,27,15,0,649.0,86.0,2.8,21.3,339.0,508.81,407.09
2018,10,27,15,15,633.5,78.0,2.8,21.3,301.5,459.68,367.94
2018,10,27,15,30,618.0,70.0,2.8,21.3,264.0,410.42,327.44
2018,10,27,15,45,512.0,69.5,2.75,20.55,213.0,327.92,260.33
2018,10,27,16,0,406.0,69.0,2.7,19.8,162.0,252.56,197.8
2018,10,27,16,15,335.0,57.0,2.65,19.2,122.0,191.06,145.37
2018,10,27,16,30,264.0,45.0,2.6,18.6,82.0,137.28,99.05
2018,10,27,16,45,201.5,32.0,2.5,18.05,53.5,92.65,58.0
2018,10,27,17,0,139.0,19.0,2.4,17.5,25.0,48.72,0.0
2018,10,27,17,15,69.5,9.5,2.45,17.1,12.5,17.46,0.0
2018,10,27,17,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,6,15,7.0,1.0,1.85,13.5,1.0,0.0,0.0
2018,10,28,6,30,14.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,10,28,6,45,39.5,9.0,1.95,14.05,11.5,14.86,0.0
2018,10,28,7,0,65.0,16.0,2.0,14.3,21.0,33.74,14.97
2018,10,28,7,15,284.5,28.5,2.1,14.7,73.5,121.16,85.18
2018,10,28,7,30,504.0,41.0,2.2,15.1,126.0,225.62,170.79
2018,10,28,7,45,336.0,49.0,2.25,15.5,113.0,198.37,156.36
2018,10,28,8,0,168.0,57.0,2.3,15.9,100.0,140.18,112.17
2018,10,28,8,15,198.5,89.0,2.4,16.3,149.5,200.81,163.59
2018,10,28,8,30,229.0,121.0,2.5,16.7,199.0,264.09,215.91
2018,10,28,8,45,284.0,134.0,2.55,17.05,243.0,322.24,263.53
2018,10,28,9,0,339.0,147.0,2.6,17.4,287.0,384.79,313.76
2018,10,28,9,15,366.5,156.0,2.65,17.7,320.0,438.78,355.84
2018,10,28,9,30,394.0,165.0,2.7,18.0,353.0,483.76,390.38
2018,10,28,9,45,401.0,179.5,2.75,18.3,381.5,520.17,417.35
2018,10,28,10,0,408.0,194.0,2.8,18.6,410.0,555.61,443.2
2018,10,28,10,15,356.5,194.0,2.85,18.75,389.0,513.06,409.87
2018,10,28,10,30,305.0,194.0,2.9,18.9,368.0,478.84,382.71
2018,10,28,10,45,316.5,211.0,3.0,19.1,396.5,514.91,409.82
2018,10,28,11,0,328.0,228.0,3.1,19.3,425.0,550.18,435.73
2018,10,28,11,15,271.0,251.5,3.15,19.35,416.0,531.31,419.33
2018,10,28,11,30,214.0,275.0,3.2,19.4,407.0,496.04,391.02
2018,10,28,11,45,186.0,281.5,3.25,19.45,396.5,479.42,377.68
2018,10,28,12,0,158.0,288.0,3.3,19.5,386.0,461.96,363.59
2018,10,28,12,15,158.5,283.0,3.4,19.45,381.0,456.01,359.54
2018,10,28,12,30,159.0,278.0,3.5,19.4,376.0,449.46,355.01
2018,10,28,12,45,168.0,266.0,3.55,19.3,367.5,441.57,349.85
2018,10,28,13,0,177.0,254.0,3.6,19.2,359.0,432.85,344.07
2018,10,28,13,15,142.0,246.5,3.6,19.0,329.0,391.37,311.66
2018,10,28,13,30,107.0,239.0,3.6,18.8,299.0,338.71,270.41
2018,10,28,13,45,170.0,225.0,3.65,18.65,314.5,382.03,306.82
2018,10,28,14,0,233.0,211.0,3.7,18.5,330.0,420.52,338.77
2018,10,28,14,15,289.0,190.0,3.65,18.25,328.0,428.87,347.11
2018,10,28,14,30,345.0,169.0,3.6,18.0,326.0,432.33,351.43
2018,10,28,14,45,371.5,150.0,3.6,17.75,305.5,423.84,345.38
