Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,0,398.0,131.0,3.6,17.5,285.0,401.42,328.03
2018,10,28,15,15,420.0,111.5,3.6,17.5,257.0,372.4,304.32
2018,10,28,15,30,442.0,92.0,3.6,17.5,229.0,340.15,276.98
2018,10,28,15,45,402.0,80.0,3.5,17.1,189.5,284.81,230.0
2018,10,28,16,0,362.0,68.0,3.4,16.7,150.0,232.94,184.88
2018,10,28,16,15,359.5,54.0,3.25,16.25,119.0,195.69,150.32
2018,10,28,16,30,357.0,40.0,3.1,15.8,88.0,160.1,115.87
2018,10,28,16,45,244.0,28.0,2.95,15.4,55.0,98.93,60.6
2018,10,28,17,0,131.0,16.0,2.8,15.0,22.0,38.25,0.0
2018,10,28,17,15,65.5,8.0,2.8,14.7,11.0,7.63,0.0
2018,10,28,17,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,6,15,12.0,1.0,2.65,12.05,0.5,0.0,0.0
2018,10,29,6,30,24.0,2.0,2.6,12.2,1.0,0.0,0.0
2018,10,29,6,45,70.0,14.0,2.55,12.4,17.5,24.41,0.0
2018,10,29,7,0,116.0,26.0,2.5,12.6,34.0,61.06,29.54
2018,10,29,7,15,164.5,41.5,2.45,12.85,63.0,96.25,68.55
2018,10,29,7,30,213.0,57.0,2.4,13.1,92.0,144.37,111.06
2018,10,29,7,45,227.0,74.5,2.35,13.35,122.5,175.48,139.85
2018,10,29,8,0,241.0,92.0,2.3,13.6,153.0,213.51,173.65
2018,10,29,8,15,278.0,107.0,2.35,13.85,190.0,261.07,214.54
2018,10,29,8,30,315.0,122.0,2.4,14.1,227.0,311.91,257.28
2018,10,29,8,45,318.0,138.0,2.45,14.4,256.0,346.76,285.88
2018,10,29,9,0,321.0,154.0,2.5,14.7,285.0,381.12,313.39
2018,10,29,9,15,308.5,172.5,2.6,14.95,308.0,407.33,333.65
2018,10,29,9,30,296.0,191.0,2.7,15.2,331.0,431.68,352.02
2018,10,29,9,45,329.0,199.0,2.75,15.5,364.0,476.16,386.62
2018,10,29,10,0,362.0,207.0,2.8,15.8,397.0,521.78,421.48
2018,10,29,10,15,514.0,174.0,2.85,16.05,458.0,630.69,506.55
2018,10,29,10,30,666.0,141.0,2.9,16.3,519.0,739.44,587.88
2018,10,29,10,45,790.5,107.5,2.9,16.55,569.5,817.36,642.27
2018,10,29,11,0,915.0,74.0,2.9,16.8,620.0,892.36,693.63
2018,10,29,11,15,926.5,71.5,2.95,17.1,632.5,911.12,705.18
2018,10,29,11,30,938.0,69.0,3.0,17.4,645.0,926.39,714.88
2018,10,29,11,45,914.5,76.5,3.0,17.75,640.0,918.77,708.32
2018,10,29,12,0,891.0,84.0,3.0,18.1,635.0,907.22,699.39
2018,10,29,12,15,865.0,92.0,2.95,18.35,623.0,890.35,686.84
2018,10,29,12,30,839.0,100.0,2.9,18.6,611.0,877.78,677.49
2018,10,29,12,45,861.5,91.5,2.85,18.85,606.5,877.42,676.8
2018,10,29,13,0,884.0,83.0,2.8,19.1,602.0,865.89,668.34
2018,10,29,13,15,891.5,78.0,2.8,19.2,586.0,848.95,657.06
2018,10,29,13,30,899.0,73.0,2.8,19.3,570.0,828.25,643.24
2018,10,29,13,45,888.0,71.5,2.8,19.4,542.0,793.43,619.41
2018,10,29,14,0,877.0,70.0,2.8,19.5,514.0,756.04,593.67
2018,10,29,14,15,861.0,68.0,2.85,19.45,480.0,712.08,563.49
2018,10,29,14,30,845.0,66.0,2.9,19.4,446.0,666.4,531.57
2018,10,29,14,45,823.5,63.5,2.95,19.35,406.5,619.51,497.0
2018,10,29,15,0,802.0,61.0,3.0,19.3,367.0,567.13,456.36
2018,10,29,15,15,770.0,58.0,3.0,19.3,323.5,507.96,408.94
2018,10,29,15,30,738.0,55.0,3.0,19.3,280.0,449.79,360.78
2018,10,29,15,45,691.0,51.5,3.0,18.75,235.0,385.56,306.94
2018,10,29,16,0,644.0,48.0,3.0,18.2,190.0,324.63,253.91
2018,10,29,16,15,541.5,43.0,3.0,17.45,143.0,248.57,188.4
2018,10,29,16,30,439.0,38.0,3.0,16.7,96.0,181.27,129.67
2018,10,29,16,45,282.0,27.0,3.05,15.95,58.5,106.0,62.57
2018,10,29,17,0,125.0,16.0,3.1,15.2,21.0,36.99,0.0
2018,10,29,17,15,62.5,8.0,3.2,14.9,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,10,30,6,15,15.5,1.5,3.35,11.2,1.0,0.0,0.0
2018,10,30,6,30,31.0,3.0,3.4,11.4,2.0,0.0,0.0
2018,10,30,6,45,119.5,13.5,3.5,11.6,20.5,31.63,0.0
2018,10,30,7,0,208.0,24.0,3.6,11.8,39.0,78.67,34.45
2018,10,30,7,15,367.5,33.5,3.7,12.3,83.5,148.97,105.16
2018,10,30,7,30,527.0,43.0,3.8,12.8,128.0,234.19,178.53
2018,10,30,7,45,625.0,45.5,3.95,13.3,178.0,303.38,240.5
2018,10,30,8,0,723.0,48.0,4.1,13.8,228.0,384.15,311.33
2018,10,30,8,15,762.5,51.0,4.15,14.4,273.5,445.35,364.93
2018,10,30,8,30,802.0,54.0,4.2,15.0,319.0,508.71,418.4
2018,10,30,8,45,829.5,56.0,4.25,15.55,361.5,561.72,462.1
2018,10,30,9,0,857.0,58.0,4.3,16.1,404.0,618.32,507.06
2018,10,30,9,15,875.0,60.0,4.25,16.6,442.0,668.37,544.52
2018,10,30,9,30,893.0,62.0,4.2,17.1,480.0,717.13,578.81
2018,10,30,9,45,904.0,63.5,4.15,17.6,511.0,758.44,606.92
2018,10,30,10,0,915.0,65.0,4.1,18.1,542.0,797.38,632.87
2018,10,30,10,15,924.0,66.5,4.05,18.5,567.5,832.1,655.65
2018,10,30,10,30,933.0,68.0,4.0,18.9,593.0,863.87,676.1
2018,10,30,10,45,940.0,68.0,3.9,19.25,611.0,888.97,691.52
2018,10,30,11,0,947.0,68.0,3.8,19.6,629.0,910.69,704.51
2018,10,30,11,15,950.5,68.0,3.8,19.9,639.5,925.77,713.59
2018,10,30,11,30,954.0,68.0,3.8,20.2,650.0,937.12,720.22
2018,10,30,11,45,955.5,68.0,3.75,20.45,652.5,942.86,722.94
2018,10,30,12,0,957.0,68.0,3.7,20.7,655.0,944.73,723.16
2018,10,30,12,15,954.0,68.5,3.65,20.85,649.5,939.31,718.81
2018,10,30,12,30,951.0,69.0,3.6,21.0,644.0,930.04,712.02
2018,10,30,12,45,945.0,69.5,3.6,21.15,630.5,914.4,701.29
2018,10,30,13,0,939.0,70.0,3.6,21.3,617.0,895.16,688.23
2018,10,30,13,15,931.5,69.0,3.6,21.35,596.0,869.37,670.93
2018,10,30,13,30,924.0,68.0,3.6,21.4,575.0,840.35,651.39
2018,10,30,13,45,913.0,67.0,3.55,21.4,547.0,805.52,627.53
2018,10,30,14,0,902.0,66.0,3.5,21.4,519.0,768.03,601.66
2018,10,30,14,15,882.5,64.5,3.5,21.3,483.0,721.36,569.32
2018,10,30,14,30,863.0,63.0,3.5,21.2,447.0,673.17,535.4
2018,10,30,14,45,777.0,70.5,3.5,21.1,393.0,596.01,477.32
2018,10,30,15,0,691.0,78.0,3.5,21.0,339.0,520.59,418.32
2018,10,30,15,15,642.0,73.0,3.5,21.0,293.0,454.67,365.63
2018,10,30,15,30,593.0,68.0,3.5,21.0,247.0,391.74,313.84
2018,10,30,15,45,608.0,57.5,3.35,20.2,214.5,355.1,281.97
2018,10,30,16,0,623.0,47.0,3.2,19.4,182.0,313.87,244.4
2018,10,30,16,15,536.5,42.0,3.1,18.5,138.0,244.78,184.4
2018,10,30,16,30,450.0,37.0,3.0,17.6,94.0,182.66,129.5
2018,10,30,16,45,288.0,26.5,2.9,16.65,57.0,105.66,59.59
2018,10,30,17,0,126.0,16.0,2.8,15.7,20.0,36.97,0.0
2018,10,30,17,15,63.0,8.0,2.85,15.4,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,2.05,12.2,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,2.0,12.5,2.0,0.0,0.0
2018,10,31,6,45,37.5,10.5,2.0,12.75,11.5,15.86,0.0
2018,10,31,7,0,47.0,18.0,2.0,13.0,21.0,32.02,9.61
2018,10,31,7,15,88.0,33.5,2.1,13.65,45.0,65.52,45.06
2018,10,31,7,30,129.0,49.0,2.2,14.3,69.0,101.25,76.36
2018,10,31,7,45,140.0,61.5,2.3,14.9,90.0,126.3,99.15
2018,10,31,8,0,151.0,74.0,2.4,15.5,111.0,152.49,122.44
2018,10,31,8,15,164.0,92.0,2.5,16.0,139.5,187.13,152.19
2018,10,31,8,30,177.0,110.0,2.6,16.5,168.0,222.78,182.1
2018,10,31,8,45,313.5,119.5,2.65,16.95,238.5,321.86,264.13
2018,10,31,9,0,450.0,129.0,2.7,17.4,309.0,443.34,361.46
2018,10,31,9,15,505.0,131.0,2.75,17.95,351.0,502.04,406.87
2018,10,31,9,30,560.0,133.0,2.8,18.5,393.0,563.48,453.65
2018,10,31,9,45,624.0,125.0,2.85,19.0,433.0,628.32,502.24
2018,10,31,10,0,688.0,117.0,2.9,19.5,473.0,689.69,546.57
2018,10,31,10,15,763.0,102.5,2.9,20.0,514.5,749.44,587.71
2018,10,31,10,30,838.0,88.0,2.9,20.5,556.0,813.72,631.24
2018,10,31,10,45,802.5,101.5,2.95,20.95,561.0,816.99,631.48
2018,10,31,11,0,767.0,115.0,3.0,21.4,566.0,815.37,628.92
2018,10,31,11,15,775.0,115.0,3.0,21.75,577.5,832.44,639.62
2018,10,31,11,30,783.0,115.0,3.0,22.1,589.0,846.46,648.1
2018,10,31,11,45,758.5,124.0,2.95,22.45,584.5,843.3,644.42
2018,10,31,12,0,734.0,133.0,2.9,22.8,580.0,832.53,635.75
2018,10,31,12,15,686.5,146.0,2.9,22.95,561.5,802.66,614.73
2018,10,31,12,30,639.0,159.0,2.9,23.1,543.0,769.91,591.81
2018,10,31,12,45,685.0,141.0,2.85,23.2,544.5,781.77,600.33
2018,10,31,13,0,731.0,123.0,2.8,23.3,546.0,788.98,605.34
2018,10,31,13,15,635.5,146.0,2.8,23.35,504.5,720.72,557.42
2018,10,31,13,30,540.0,169.0,2.8,23.4,463.0,647.8,504.19
2018,10,31,13,45,478.0,175.5,2.8,23.4,426.0,591.17,462.44
2018,10,31,14,0,416.0,182.0,2.8,23.4,389.0,536.06,421.04
2018,10,31,14,15,426.0,166.0,2.8,23.3,365.5,510.14,402.75
2018,10,31,14,30,436.0,150.0,2.8,23.2,342.0,482.06,382.26
2018,10,31,14,45,376.5,144.5,2.8,23.1,299.5,418.94,333.42
2018,10,31,15,0,317.0,139.0,2.8,23.0,257.0,350.5,279.81
2018,10,31,15,15,280.0,125.5,2.8,23.0,220.5,300.06,239.44
2018,10,31,15,30,243.0,112.0,2.8,23.0,184.0,252.58,200.63
2018,10,31,15,45,201.5,96.0,2.5,22.3,149.0,203.41,160.2
2018,10,31,16,0,160.0,80.0,2.2,21.6,114.0,158.33,122.54
2018,10,31,16,15,129.0,62.5,2.15,20.8,85.5,119.41,89.56
2018,10,31,16,30,98.0,45.0,2.1,20.0,57.0,83.87,59.04
2018,10,31,16,45,60.5,28.0,2.05,19.2,34.5,46.08,23.27
2018,10,31,17,0,23.0,11.0,2.0,18.4,12.0,14.42,0.0
2018,10,31,17,15,11.5,5.5,2.0,18.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.35,14.8,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,15.0,2.0,0.0,0.0
2018,11,1,6,45,102.0,13.0,1.3,15.25,18.0,28.18,0.0
2018,11,1,7,0,179.0,23.0,1.3,15.5,34.0,69.43,19.9
2018,11,1,7,15,247.0,35.5,1.4,16.1,65.5,116.59,80.07
2018,11,1,7,30,315.0,48.0,1.5,16.7,97.0,167.03,124.9
2018,11,1,7,45,386.5,58.0,1.65,17.25,138.0,225.75,175.74
2018,11,1,8,0,458.0,68.0,1.8,17.8,179.0,290.19,230.78
2018,11,1,8,15,484.5,78.0,1.8,18.3,216.0,339.31,272.56
2018,11,1,8,30,511.0,88.0,1.8,18.8,253.0,390.01,314.22
2018,11,1,8,45,493.5,105.5,1.85,19.3,282.0,420.53,338.67
2018,11,1,9,0,476.0,123.0,1.9,19.8,311.0,452.13,362.9
2018,11,1,9,15,530.0,124.0,1.9,20.3,352.0,509.85,407.03
2018,11,1,9,30,584.0,125.0,1.9,20.8,393.0,575.5,455.62
2018,11,1,9,45,594.0,131.0,1.9,21.3,420.0,611.31,480.59
2018,11,1,10,0,604.0,137.0,1.9,21.8,447.0,645.65,504.15
2018,11,1,10,15,672.5,124.0,1.9,22.25,484.5,703.9,544.74
2018,11,1,10,30,741.0,111.0,1.9,22.7,522.0,762.21,583.55
2018,11,1,10,45,753.5,112.0,1.9,23.2,541.0,789.63,600.18
2018,11,1,11,0,766.0,113.0,1.9,23.7,560.0,810.43,612.45
2018,11,1,11,15,784.5,109.5,1.9,24.0,574.0,832.63,626.22
2018,11,1,11,30,803.0,106.0,1.9,24.3,588.0,851.92,637.99
2018,11,1,11,45,862.0,87.0,1.9,24.65,606.5,878.0,654.26
2018,11,1,12,0,921.0,68.0,1.9,25.0,625.0,907.93,672.97
2018,11,1,12,15,918.5,68.5,1.85,25.2,620.0,903.09,668.52
2018,11,1,12,30,916.0,69.0,1.8,25.4,615.0,894.55,662.15
2018,11,1,12,45,885.5,77.5,1.8,25.6,596.0,867.86,644.44
2018,11,1,13,0,855.0,86.0,1.8,25.8,577.0,845.31,629.72
2018,11,1,13,15,816.5,92.5,1.8,25.8,548.0,804.14,602.86
2018,11,1,13,30,778.0,99.0,1.8,25.8,519.0,761.13,574.67
2018,11,1,13,45,786.5,90.0,1.8,25.85,496.0,735.85,558.4
2018,11,1,14,0,795.0,81.0,1.8,25.9,473.0,707.12,539.47
2018,11,1,14,15,747.0,85.0,1.8,25.7,433.5,649.71,500.54
2018,11,1,14,30,699.0,89.0,1.8,25.5,394.0,595.81,462.41
2018,11,1,14,45,720.5,78.5,1.8,25.3,368.0,565.64,440.95
2018,11,1,15,0,742.0,68.0,1.8,25.1,342.0,534.37,417.48
2018,11,1,15,15,633.5,71.5,1.8,25.1,285.5,445.73,349.02
2018,11,1,15,30,525.0,75.0,1.8,25.1,229.0,363.25,283.95
2018,11,1,15,45,503.0,64.5,1.75,23.9,192.0,313.5,243.75
2018,11,1,16,0,481.0,54.0,1.7,22.7,155.0,265.05,202.69
2018,11,1,16,15,371.0,47.0,1.75,21.85,113.0,191.87,142.04
2018,11,1,16,30,261.0,40.0,1.8,21.0,71.0,129.56,90.03
2018,11,1,16,45,171.0,26.5,1.85,20.1,43.0,76.32,37.17
2018,11,1,17,0,81.0,13.0,1.9,19.2,15.0,26.12,0.0
2018,11,1,17,15,40.5,6.5,1.9,18.8,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,2,6,45,142.0,11.0,1.65,13.65,19.5,32.32,0.0
2018,11,2,7,0,284.0,22.0,1.6,13.8,39.0,90.24,17.98
2018,11,2,7,15,409.0,30.0,1.65,14.35,78.5,155.13,105.47
2018,11,2,7,30,534.0,38.0,1.7,14.9,118.0,226.45,168.65
2018,11,2,7,45,572.0,46.5,1.7,15.45,159.0,283.37,220.45
2018,11,2,8,0,610.0,55.0,1.7,16.0,200.0,341.24,271.57
2018,11,2,8,15,687.5,55.0,1.65,16.55,249.5,409.42,328.94
2018,11,2,8,30,765.0,55.0,1.6,17.1,299.0,485.67,390.53
2018,11,2,8,45,794.0,57.5,1.55,17.7,340.5,541.94,434.47
2018,11,2,9,0,823.0,60.0,1.5,18.3,382.0,598.63,477.04
2018,11,2,9,15,825.0,66.0,1.5,18.9,415.5,641.58,508.01
2018,11,2,9,30,827.0,72.0,1.5,19.5,449.0,682.12,535.01
2018,11,2,9,45,835.0,75.5,1.5,20.1,478.5,721.51,560.44
2018,11,2,10,0,843.0,79.0,1.5,20.7,508.0,758.55,583.77
2018,11,2,10,15,865.5,77.5,1.55,21.1,536.0,792.32,605.47
2018,11,2,10,30,888.0,76.0,1.6,21.5,564.0,830.0,629.69
2018,11,2,10,45,901.5,75.5,1.65,21.95,584.5,858.92,647.61
2018,11,2,11,0,915.0,75.0,1.7,22.4,605.0,884.85,663.55
2018,11,2,11,15,888.0,84.0,1.8,22.65,606.0,883.67,662.46
2018,11,2,11,30,861.0,93.0,1.9,22.9,607.0,885.78,664.0
2018,11,2,11,45,890.5,85.5,2.0,23.2,618.5,899.4,673.2
2018,11,2,12,0,920.0,78.0,2.1,23.5,630.0,917.01,685.05
2018,11,2,12,15,845.5,98.0,2.2,23.6,602.0,879.45,660.48
2018,11,2,12,30,771.0,118.0,2.3,23.7,574.0,830.68,628.5
2018,11,2,12,45,678.5,142.0,2.35,23.8,537.0,774.05,590.28
2018,11,2,13,0,586.0,166.0,2.4,23.9,500.0,710.76,546.25
2018,11,2,13,15,729.0,122.5,2.4,23.8,523.0,768.58,589.02
2018,11,2,13,30,872.0,79.0,2.4,23.7,546.0,805.13,615.14
2018,11,2,13,45,827.5,85.0,2.4,23.65,510.0,760.15,584.39
2018,11,2,14,0,783.0,91.0,2.4,23.6,474.0,707.98,548.82
2018,11,2,14,15,788.0,82.5,2.4,23.55,445.5,674.51,526.29
2018,11,2,14,30,793.0,74.0,2.4,23.5,417.0,637.99,500.9
2018,11,2,14,45,797.0,67.0,2.35,23.45,384.5,599.65,472.16
2018,11,2,15,0,801.0,60.0,2.3,23.4,352.0,558.58,440.44
2018,11,2,15,15,704.5,62.0,2.3,23.4,296.0,470.35,371.65
2018,11,2,15,30,608.0,64.0,2.3,23.4,240.0,391.32,308.34
2018,11,2,15,45,533.0,60.0,2.25,22.55,195.0,321.08,251.24
2018,11,2,16,0,458.0,56.0,2.2,21.7,150.0,257.33,197.81
2018,11,2,16,15,355.5,47.5,2.3,20.85,109.0,186.52,138.6
2018,11,2,16,30,253.0,39.0,2.4,20.0,68.0,125.98,87.43
2018,11,2,16,45,169.0,25.5,2.5,19.2,41.0,74.02,32.64
2018,11,2,17,0,85.0,12.0,2.6,18.4,14.0,25.74,0.0
2018,11,2,17,15,42.5,6.0,2.75,17.95,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,6,45,129.5,10.5,1.8,14.0,18.0,29.78,0.0
2018,11,3,7,0,259.0,21.0,1.8,14.2,36.0,83.13,5.56
2018,11,3,7,15,423.5,27.5,1.9,14.85,78.5,153.37,102.52
2018,11,3,7,30,588.0,34.0,2.0,15.5,121.0,239.01,176.87
2018,11,3,7,45,654.0,38.5,2.15,16.15,166.5,302.66,234.27
2018,11,3,8,0,720.0,43.0,2.3,16.8,212.0,372.22,295.21
2018,11,3,8,15,761.0,46.0,2.4,17.35,257.0,433.33,347.98
2018,11,3,8,30,802.0,49.0,2.5,17.9,302.0,493.35,398.12
2018,11,3,8,45,829.0,51.5,2.6,18.45,344.0,549.52,443.47
2018,11,3,9,0,856.0,54.0,2.7,19.0,386.0,605.92,487.43
2018,11,3,9,15,874.5,56.0,2.7,19.55,423.5,655.86,524.34
2018,11,3,9,30,893.0,58.0,2.7,20.1,461.0,704.57,557.74
2018,11,3,9,45,906.0,60.0,2.75,20.65,493.0,747.66,586.66
2018,11,3,10,0,919.0,62.0,2.8,21.2,525.0,788.53,613.58
2018,11,3,10,15,928.0,63.5,2.8,21.65,550.5,823.1,635.64
2018,11,3,10,30,937.0,65.0,2.8,22.1,576.0,854.74,655.47
2018,11,3,10,45,942.5,66.0,2.8,22.55,594.0,879.68,670.53
2018,11,3,11,0,948.0,67.0,2.8,23.0,612.0,901.18,683.26
2018,11,3,11,15,939.5,70.0,2.75,23.35,618.0,909.39,686.85
2018,11,3,11,30,931.0,73.0,2.7,23.7,624.0,913.66,688.0
2018,11,3,11,45,864.0,93.5,2.7,24.0,606.5,890.96,671.57
2018,11,3,12,0,797.0,114.0,2.7,24.3,589.0,856.13,647.19
2018,11,3,12,15,656.0,155.5,2.65,24.45,544.0,781.58,595.32
2018,11,3,12,30,515.0,197.0,2.6,24.6,499.0,694.38,532.01
2018,11,3,12,45,481.5,197.0,2.55,24.7,474.5,659.13,506.74
2018,11,3,13,0,448.0,197.0,2.5,24.8,450.0,622.73,480.12
2018,11,3,13,15,631.5,143.5,2.5,24.8,486.5,710.19,547.02
2018,11,3,13,30,815.0,90.0,2.5,24.8,523.0,776.81,594.14
2018,11,3,13,45,640.5,127.0,2.45,24.8,456.5,665.16,514.91
2018,11,3,14,0,466.0,164.0,2.4,24.8,390.0,550.84,429.38
2018,11,3,14,15,577.5,126.0,2.4,24.6,386.5,575.36,450.77
2018,11,3,14,30,689.0,88.0,2.4,24.4,383.0,584.99,459.84
2018,11,3,14,45,724.5,73.0,2.4,24.2,357.5,558.93,440.7
2018,11,3,15,0,760.0,58.0,2.4,24.0,332.0,530.31,418.85
2018,11,3,15,15,589.0,73.0,2.4,24.0,269.5,420.83,332.88
2018,11,3,15,30,418.0,88.0,2.4,24.0,207.0,319.32,251.81
2018,11,3,15,45,385.0,73.5,2.3,22.65,168.5,266.13,208.7
2018,11,3,16,0,352.0,59.0,2.2,21.3,130.0,215.65,166.16
2018,11,3,16,15,402.5,46.5,2.2,20.45,107.5,200.83,149.03
2018,11,3,16,30,453.0,34.0,2.2,19.6,85.0,177.66,121.76
2018,11,3,16,45,304.5,24.5,2.2,18.75,51.5,102.9,40.11
2018,11,3,17,0,156.0,15.0,2.2,17.9,18.0,40.35,0.0
2018,11,3,17,15,78.0,7.5,2.2,17.55,9.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,4,6,45,55.5,10.0,2.5,11.6,13.0,17.95,0.0
2018,11,4,7,0,111.0,20.0,2.5,11.7,26.0,50.12,0.0
2018,11,4,7,15,181.0,34.0,2.45,12.25,55.0,97.17,65.72
2018,11,4,7,30,251.0,48.0,2.4,12.8,84.0,145.69,110.01
2018,11,4,7,45,305.0,60.5,2.35,13.35,120.0,194.29,153.3
2018,11,4,8,0,359.0,73.0,2.3,13.9,156.0,248.48,200.77
2018,11,4,8,15,400.5,83.5,2.25,14.4,194.0,299.43,244.8
2018,11,4,8,30,442.0,94.0,2.2,14.9,232.0,353.78,290.4
2018,11,4,8,45,460.5,106.0,2.1,15.4,267.0,399.54,327.57
2018,11,4,9,0,479.0,118.0,2.0,15.9,302.0,445.79,363.9
2018,11,4,9,15,505.0,125.5,1.95,16.5,336.0,492.06,399.27
2018,11,4,9,30,531.0,133.0,1.9,17.1,370.0,538.85,434.01
2018,11,4,9,45,629.0,117.5,1.85,17.7,417.5,618.25,493.42
2018,11,4,10,0,727.0,102.0,1.8,18.3,465.0,696.02,548.27
2018,11,4,10,15,819.5,89.0,1.85,18.75,517.5,771.79,600.3
2018,11,4,10,30,912.0,76.0,1.9,19.2,570.0,845.5,649.65
2018,11,4,10,45,905.5,79.0,1.9,19.65,582.5,862.24,658.51
2018,11,4,11,0,899.0,82.0,1.9,20.1,595.0,875.24,665.46
2018,11,4,11,15,850.5,93.5,2.0,20.4,585.5,865.56,658.47
2018,11,4,11,30,802.0,105.0,2.1,20.7,576.0,844.05,643.66
2018,11,4,11,45,857.0,92.5,2.2,21.0,598.0,881.49,669.55
2018,11,4,12,0,912.0,80.0,2.3,21.3,620.0,907.89,687.29
2018,11,4,12,15,910.0,79.5,2.45,21.35,614.0,902.32,684.6
2018,11,4,12,30,908.0,79.0,2.6,21.4,608.0,893.12,679.78
2018,11,4,12,45,900.5,81.5,2.75,21.45,596.5,879.22,671.78
2018,11,4,13,0,893.0,84.0,2.9,21.5,585.0,861.96,661.47
2018,11,4,13,15,865.0,85.5,3.0,21.45,556.5,830.07,640.78
2018,11,4,13,30,837.0,87.0,3.1,21.4,528.0,789.05,613.49
2018,11,4,13,45,777.5,94.0,3.2,21.35,487.0,728.15,571.45
2018,11,4,14,0,718.0,101.0,3.3,21.3,446.0,671.07,531.49
2018,11,4,14,15,726.0,91.5,3.35,21.15,419.5,640.42,510.52
2018,11,4,14,30,734.0,82.0,3.4,21.0,393.0,604.13,483.91
2018,11,4,14,45,705.5,78.0,3.45,20.85,354.5,553.65,445.14
2018,11,4,15,0,677.0,74.0,3.5,20.7,316.0,500.84,403.62
2018,11,4,15,15,657.0,67.5,3.5,20.7,278.0,450.35,362.43
2018,11,4,15,30,637.0,61.0,3.5,20.7,240.0,400.1,320.05
2018,11,4,15,45,517.5,59.5,3.5,19.8,188.5,311.89,247.48
2018,11,4,16,0,398.0,58.0,3.5,18.9,137.0,234.44,182.54
2018,11,4,16,15,324.5,47.5,3.55,18.2,100.5,173.42,129.88
2018,11,4,16,30,251.0,37.0,3.6,17.5,64.0,122.86,84.92
2018,11,4,16,45,174.5,24.5,3.65,16.85,39.0,72.88,22.9
2018,11,4,17,0,98.0,12.0,3.7,16.2,14.0,27.7,0.0
2018,11,4,17,15,49.0,6.0,3.7,15.85,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,5,6,45,140.5,10.0,2.7,11.6,17.0,30.68,0.0
2018,11,5,7,0,281.0,20.0,2.7,11.8,34.0,84.9,0.0
2018,11,5,7,15,413.5,27.0,2.75,12.25,72.0,148.77,97.71
2018,11,5,7,30,546.0,34.0,2.8,12.7,110.0,223.56,166.57
2018,11,5,7,45,616.0,38.5,2.85,13.15,154.0,286.14,223.96
2018,11,5,8,0,686.0,43.0,2.9,13.6,198.0,355.05,285.48
2018,11,5,8,15,730.5,45.5,2.9,14.15,242.0,415.24,338.44
2018,11,5,8,30,775.0,48.0,2.9,14.7,286.0,474.72,389.04
2018,11,5,8,45,804.5,50.0,2.9,15.25,327.5,530.2,434.64
2018,11,5,9,0,834.0,52.0,2.9,15.8,369.0,586.21,479.0
2018,11,5,9,15,850.0,55.0,2.9,16.4,405.5,634.65,515.77
2018,11,5,9,30,866.0,58.0,2.9,17.0,442.0,681.75,548.73
2018,11,5,9,45,876.0,61.5,2.85,17.6,473.0,723.41,576.74
2018,11,5,10,0,886.0,65.0,2.8,18.2,504.0,762.75,602.53
2018,11,5,10,15,896.5,66.5,2.75,18.6,529.5,797.47,625.05
2018,11,5,10,30,907.0,68.0,2.7,19.0,555.0,829.47,645.37
2018,11,5,10,45,913.5,68.5,2.65,19.35,572.5,853.94,660.34
2018,11,5,11,0,920.0,69.0,2.6,19.7,590.0,875.14,673.01
2018,11,5,11,15,923.5,69.5,2.55,19.95,600.5,890.33,681.79
2018,11,5,11,30,927.0,70.0,2.5,20.2,611.0,901.92,688.22
2018,11,5,11,45,928.5,70.5,2.5,20.45,614.0,908.09,691.5
2018,11,5,12,0,930.0,71.0,2.5,20.7,617.0,910.52,692.42
2018,11,5,12,15,928.5,71.0,2.5,20.85,612.0,905.95,689.02
2018,11,5,12,30,927.0,71.0,2.5,21.0,607.0,897.68,683.3
2018,11,5,12,45,922.0,70.5,2.55,21.1,594.0,882.12,673.3
2018,11,5,13,0,917.0,70.0,2.6,21.2,581.0,863.07,661.01
2018,11,5,13,15,910.0,69.5,2.65,21.2,561.0,839.01,645.54
2018,11,5,13,30,903.0,69.0,2.7,21.2,541.0,811.8,627.84
2018,11,5,13,45,891.0,68.0,2.7,21.2,513.5,777.14,604.44
2018,11,5,14,0,879.0,67.0,2.7,21.2,486.0,739.98,579.11
2018,11,5,14,15,862.5,65.5,2.75,21.1,452.5,696.78,549.57
2018,11,5,14,30,846.0,64.0,2.8,21.0,419.0,651.91,518.31
2018,11,5,14,45,822.5,61.5,2.85,20.85,380.0,604.38,482.6
2018,11,5,15,0,799.0,59.0,2.9,20.7,341.0,551.56,441.57
2018,11,5,15,15,764.5,56.0,2.9,20.7,298.5,492.01,393.59
2018,11,5,15,30,730.0,53.0,2.9,20.7,256.0,433.69,345.0
2018,11,5,15,45,675.0,49.0,2.8,19.65,210.5,366.76,289.18
2018,11,5,16,0,620.0,45.0,2.7,18.6,165.0,303.93,234.75
2018,11,5,16,15,513.0,39.5,2.75,17.8,121.0,229.29,170.41
2018,11,5,16,30,406.0,34.0,2.8,17.0,77.0,163.31,111.52
2018,11,5,16,45,247.0,22.5,2.9,16.15,44.5,86.33,19.93
2018,11,5,17,0,88.0,11.0,3.0,15.3,12.0,25.0,0.0
2018,11,5,17,15,44.0,5.5,3.0,14.95,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,6,6,45,73.5,9.0,2.0,10.4,12.5,19.57,0.0
2018,11,6,7,0,147.0,18.0,2.0,10.5,25.0,54.28,0.0
2018,11,6,7,15,339.5,28.0,2.0,11.15,67.5,132.68,86.27
2018,11,6,7,30,532.0,38.0,2.0,11.8,110.0,224.88,167.62
2018,11,6,7,45,617.5,41.5,2.05,12.4,156.0,288.79,225.58
2018,11,6,8,0,703.0,45.0,2.1,13.0,202.0,363.3,291.12
2018,11,6,8,15,747.5,49.0,2.1,13.55,247.5,426.08,345.82
2018,11,6,8,30,792.0,53.0,2.1,14.1,293.0,491.57,400.6
2018,11,6,8,45,821.5,55.0,2.15,14.7,335.0,548.31,446.69
2018,11,6,9,0,851.0,57.0,2.2,15.3,377.0,601.16,488.3
2018,11,6,9,15,869.0,59.5,2.15,15.9,414.0,650.9,525.46
2018,11,6,9,30,887.0,62.0,2.1,16.5,451.0,699.39,558.64
2018,11,6,9,45,899.0,63.5,2.05,17.05,482.0,740.7,585.76
2018,11,6,10,0,911.0,65.0,2.0,17.6,513.0,779.75,610.75
2018,11,6,10,15,921.0,66.5,1.95,18.1,538.5,814.72,632.53
2018,11,6,10,30,931.0,68.0,1.9,18.6,564.0,846.85,652.01
2018,11,6,10,45,938.0,68.5,1.85,19.1,582.0,872.19,666.61
2018,11,6,11,0,945.0,69.0,1.8,19.6,600.0,894.19,678.87
2018,11,6,11,15,948.5,69.5,1.85,20.05,610.5,909.67,688.0
2018,11,6,11,30,952.0,70.0,1.9,20.5,621.0,921.47,694.81
2018,11,6,11,45,953.0,70.0,1.9,20.9,623.5,926.69,696.94
2018,11,6,12,0,954.0,70.0,1.9,21.3,626.0,928.09,696.73
2018,11,6,12,15,951.0,70.0,1.95,21.45,620.5,922.15,693.04
2018,11,6,12,30,948.0,70.0,2.0,21.6,615.0,912.43,687.03
2018,11,6,12,45,941.5,70.5,2.0,21.8,601.5,896.62,676.4
2018,11,6,13,0,935.0,71.0,2.0,22.0,588.0,877.29,663.56
2018,11,6,13,15,928.0,69.5,2.0,22.05,567.0,851.7,646.93
2018,11,6,13,30,921.0,68.0,2.0,22.1,546.0,822.91,628.12
2018,11,6,13,45,910.0,67.0,2.0,22.15,518.5,788.61,605.43
2018,11,6,14,0,899.0,66.0,2.0,22.2,491.0,751.7,580.75
2018,11,6,14,15,883.0,64.0,2.0,22.05,457.0,707.65,551.14
2018,11,6,14,30,867.0,62.0,2.0,21.9,423.0,661.84,519.79
2018,11,6,14,45,844.5,59.5,1.95,21.8,383.5,609.86,481.13
2018,11,6,15,0,822.0,57.0,1.9,21.7,344.0,561.18,443.38
2018,11,6,15,15,787.5,54.0,1.9,21.7,300.5,500.73,395.6
2018,11,6,15,30,753.0,51.0,1.9,21.7,257.0,441.47,347.08
2018,11,6,15,45,699.5,47.0,1.8,20.3,211.5,374.25,292.12
2018,11,6,16,0,646.0,43.0,1.7,18.9,166.0,310.95,238.1
2018,11,6,16,15,555.5,36.5,1.8,18.0,122.0,237.04,174.56
2018,11,6,16,30,465.0,30.0,1.9,17.1,78.0,172.04,115.35
2018,11,6,16,45,292.5,20.0,2.05,16.2,45.0,93.2,11.59
2018,11,6,17,0,120.0,10.0,2.2,15.3,12.0,29.21,0.0
2018,11,6,17,15,60.0,5.0,2.25,14.95,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,6,45,116.0,9.0,0.9,11.8,14.0,25.78,0.0
2018,11,7,7,0,232.0,18.0,0.9,11.8,28.0,64.18,0.0
2018,11,7,7,15,379.5,26.5,0.9,12.3,66.5,141.07,88.78
2018,11,7,7,30,527.0,35.0,0.9,12.8,105.0,216.44,159.02
2018,11,7,7,45,600.5,40.0,0.95,13.25,149.0,279.73,216.01
2018,11,7,8,0,674.0,45.0,1.0,13.7,193.0,349.63,277.05
2018,11,7,8,15,720.0,49.0,1.1,14.25,237.5,411.51,330.38
2018,11,7,8,30,766.0,53.0,1.2,14.8,282.0,476.31,384.12
2018,11,7,8,45,796.5,55.5,1.3,15.35,323.5,532.9,429.75
2018,11,7,9,0,827.0,58.0,1.4,15.9,365.0,590.04,474.26
2018,11,7,9,15,847.5,60.0,1.45,16.4,402.0,635.49,508.55
2018,11,7,9,30,868.0,62.0,1.5,16.9,439.0,684.2,542.62
2018,11,7,9,45,882.5,63.5,1.5,17.4,470.5,726.6,570.66
2018,11,7,10,0,897.0,65.0,1.5,17.9,502.0,766.98,596.8
2018,11,7,10,15,907.0,66.0,1.5,18.35,527.0,800.89,618.13
2018,11,7,10,30,917.0,67.0,1.5,18.8,552.0,832.01,637.36
2018,11,7,10,45,923.5,67.5,1.5,19.2,569.5,856.62,652.11
2018,11,7,11,0,930.0,68.0,1.5,19.6,587.0,877.93,664.65
2018,11,7,11,15,932.5,68.0,1.5,19.85,596.5,891.73,672.58
2018,11,7,11,30,935.0,68.0,1.5,20.1,606.0,901.89,678.25
2018,11,7,11,45,935.5,68.5,1.5,20.35,608.5,907.22,680.86
2018,11,7,12,0,936.0,69.0,1.5,20.6,611.0,908.8,681.18
2018,11,7,12,15,934.5,68.5,1.55,20.75,605.5,903.64,678.12
2018,11,7,12,30,933.0,68.0,1.6,20.9,600.0,894.76,672.78
2018,11,7,12,45,928.5,67.5,1.6,21.0,587.0,879.64,662.92
2018,11,7,13,0,924.0,67.0,1.6,21.1,574.0,861.01,650.84
2018,11,7,13,15,917.0,66.5,1.7,21.1,554.0,836.92,636.49
2018,11,7,13,30,910.0,66.0,1.8,21.1,534.0,809.68,619.84
2018,11,7,13,45,899.0,64.0,1.85,21.1,506.5,774.51,597.0
2018,11,7,14,0,888.0,62.0,1.9,21.1,479.0,736.78,572.12
2018,11,7,14,15,872.5,61.0,1.95,20.95,446.0,694.79,544.12
2018,11,7,14,30,857.0,60.0,2.0,20.8,413.0,651.03,514.3
2018,11,7,14,45,833.0,57.5,2.05,20.7,374.0,598.62,475.45
2018,11,7,15,0,809.0,55.0,2.1,20.6,335.0,549.71,437.59
2018,11,7,15,15,775.0,52.5,2.1,20.6,292.5,490.89,390.5
2018,11,7,15,30,741.0,50.0,2.1,20.6,250.0,433.22,342.69
2018,11,7,15,45,687.5,45.5,1.9,19.6,205.0,366.22,286.76
