Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,0,634.0,41.0,1.7,18.6,160.0,303.23,232.19
2018,11,7,16,15,546.0,35.5,1.8,17.75,117.5,232.1,170.63
2018,11,7,16,30,458.0,30.0,1.9,16.9,75.0,169.33,112.43
2018,11,7,16,45,287.0,20.0,2.0,16.05,43.0,91.16,0.0
2018,11,7,17,0,116.0,10.0,2.1,15.2,11.0,28.46,0.0
2018,11,7,17,15,58.0,5.0,2.1,14.8,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,8,6,45,37.0,8.0,2.7,10.15,9.5,7.63,0.0
2018,11,8,7,0,74.0,16.0,2.7,10.2,19.0,30.14,0.0
2018,11,8,7,15,219.0,30.5,2.8,10.65,55.5,102.18,63.32
2018,11,8,7,30,364.0,45.0,2.9,11.1,92.0,176.85,132.21
2018,11,8,7,45,487.0,52.0,3.05,11.55,141.0,251.97,198.19
2018,11,8,8,0,610.0,59.0,3.2,12.0,190.0,339.13,274.01
2018,11,8,8,15,662.5,64.5,3.3,12.5,235.5,402.73,330.1
2018,11,8,8,30,715.0,70.0,3.4,13.0,281.0,469.98,387.51
2018,11,8,8,45,750.5,74.0,3.55,13.45,324.0,529.0,436.83
2018,11,8,9,0,786.0,78.0,3.7,13.9,367.0,586.19,483.34
2018,11,8,9,15,812.0,81.0,3.7,14.4,406.0,639.7,525.06
2018,11,8,9,30,838.0,84.0,3.7,14.9,445.0,692.65,564.92
2018,11,8,9,45,862.5,86.0,3.65,15.4,481.0,742.45,599.82
2018,11,8,10,0,887.0,88.0,3.6,15.9,517.0,790.84,632.98
2018,11,8,10,15,895.5,91.0,3.55,16.25,542.5,826.08,656.32
2018,11,8,10,30,904.0,94.0,3.5,16.6,568.0,858.44,677.41
2018,11,8,10,45,905.5,97.0,3.45,17.0,585.5,881.92,691.85
2018,11,8,11,0,907.0,100.0,3.4,17.4,603.0,901.91,703.83
2018,11,8,11,15,907.0,102.5,3.35,17.7,613.0,916.46,712.29
2018,11,8,11,30,907.0,105.0,3.3,18.0,623.0,927.34,718.28
2018,11,8,11,45,902.0,107.0,3.3,18.3,624.0,929.56,718.74
2018,11,8,12,0,897.0,109.0,3.3,18.6,625.0,928.04,716.81
2018,11,8,12,15,903.0,106.0,3.25,18.8,621.5,926.63,715.1
2018,11,8,12,30,909.0,103.0,3.2,19.0,618.0,921.44,710.91
2018,11,8,12,45,914.5,98.5,3.2,19.2,606.5,910.26,703.09
2018,11,8,13,0,920.0,94.0,3.2,19.4,595.0,895.25,692.77
2018,11,8,13,15,894.0,98.0,3.2,19.5,570.0,860.69,669.06
2018,11,8,13,30,868.0,102.0,3.2,19.6,545.0,823.58,643.57
2018,11,8,13,45,831.0,106.0,3.15,19.7,512.0,775.8,609.95
2018,11,8,14,0,794.0,110.0,3.1,19.8,479.0,731.68,578.75
2018,11,8,14,15,754.5,111.0,3.0,19.7,441.5,677.33,538.82
2018,11,8,14,30,715.0,112.0,2.9,19.6,404.0,622.95,497.6
2018,11,8,14,45,660.0,111.0,2.8,19.5,360.5,557.1,446.79
2018,11,8,15,0,605.0,110.0,2.7,19.4,317.0,493.37,396.52
2018,11,8,15,15,561.0,101.5,2.7,19.4,274.0,429.54,345.23
2018,11,8,15,30,517.0,93.0,2.7,19.4,231.0,370.68,296.41
2018,11,8,15,45,440.5,82.0,2.25,18.15,184.5,298.04,236.22
2018,11,8,16,0,364.0,71.0,1.8,16.9,138.0,232.55,180.75
2018,11,8,16,15,256.0,54.5,1.85,16.1,95.0,158.22,118.37
2018,11,8,16,30,148.0,38.0,1.9,15.3,52.0,91.06,60.76
2018,11,8,16,45,82.5,22.0,1.95,14.5,29.0,45.25,0.0
2018,11,8,17,0,17.0,6.0,2.0,13.7,6.0,8.48,0.0
2018,11,8,17,15,8.5,3.0,2.05,13.45,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,27.5,7.5,2.4,7.55,8.5,0.0,0.0
2018,11,9,7,0,55.0,15.0,2.4,7.7,17.0,25.28,0.0
2018,11,9,7,15,139.5,30.0,2.45,8.4,45.0,80.31,48.12
2018,11,9,7,30,224.0,45.0,2.5,9.1,73.0,132.86,99.83
2018,11,9,7,45,284.0,57.5,2.55,9.8,108.0,181.37,143.66
2018,11,9,8,0,344.0,70.0,2.6,10.5,143.0,236.21,192.38
2018,11,9,8,15,378.0,81.5,2.65,11.1,178.0,283.39,234.24
2018,11,9,8,30,412.0,93.0,2.7,11.7,213.0,333.27,277.23
2018,11,9,8,45,482.0,99.0,2.7,12.3,259.5,399.49,332.5
2018,11,9,9,0,552.0,105.0,2.7,12.9,306.0,474.77,393.39
2018,11,9,9,15,585.5,118.0,2.6,13.35,350.5,534.73,440.08
2018,11,9,9,30,619.0,131.0,2.5,13.8,395.0,595.43,485.96
2018,11,9,9,45,593.5,153.0,2.4,14.25,421.0,620.81,502.97
2018,11,9,10,0,568.0,175.0,2.3,14.7,447.0,645.87,519.28
2018,11,9,10,15,579.5,181.0,2.15,15.15,471.0,678.25,541.23
2018,11,9,10,30,591.0,187.0,2.0,15.6,495.0,709.04,561.36
2018,11,9,10,45,596.0,192.0,1.9,16.0,511.0,731.52,575.44
2018,11,9,11,0,601.0,197.0,1.8,16.4,527.0,751.8,587.75
2018,11,9,11,15,601.5,200.0,1.7,16.75,535.5,763.64,594.01
2018,11,9,11,30,602.0,203.0,1.6,17.1,544.0,772.97,598.5
2018,11,9,11,45,597.0,205.5,1.5,17.45,545.0,774.41,597.39
2018,11,9,12,0,592.0,208.0,1.4,17.8,546.0,773.28,594.58
2018,11,9,12,15,602.5,202.5,1.3,18.05,544.0,773.99,593.82
2018,11,9,12,30,613.0,197.0,1.2,18.3,542.0,772.02,591.18
2018,11,9,12,45,624.0,189.5,1.15,18.6,533.5,765.42,585.96
2018,11,9,13,0,635.0,182.0,1.1,18.9,525.0,755.95,578.84
2018,11,9,13,15,586.0,181.5,1.0,19.0,489.0,702.78,540.18
2018,11,9,13,30,537.0,181.0,0.9,19.1,453.0,649.33,501.44
2018,11,9,13,45,524.5,174.5,0.8,19.15,428.5,617.31,478.33
2018,11,9,14,0,512.0,168.0,0.7,19.2,404.0,584.08,453.87
2018,11,9,14,15,503.0,160.0,0.7,18.95,378.0,550.61,430.47
2018,11,9,14,30,494.0,152.0,0.7,18.7,352.0,516.09,405.73
2018,11,9,14,45,458.5,142.5,0.65,18.45,314.0,462.53,365.55
2018,11,9,15,0,423.0,133.0,0.6,18.2,276.0,410.58,325.76
2018,11,9,15,15,383.0,119.0,0.6,18.2,235.5,353.28,280.84
2018,11,9,15,30,343.0,105.0,0.6,18.2,195.0,298.85,236.95
2018,11,9,15,45,283.0,88.0,0.85,16.8,153.0,229.33,181.61
2018,11,9,16,0,223.0,71.0,1.1,15.4,111.0,172.47,134.48
2018,11,9,16,15,161.0,51.0,1.25,14.75,75.5,117.21,87.45
2018,11,9,16,30,99.0,31.0,1.4,14.1,40.0,68.19,44.14
2018,11,9,16,45,56.5,17.5,1.55,13.45,22.0,33.72,0.0
2018,11,9,17,0,14.0,4.0,1.7,12.8,4.0,6.08,0.0
2018,11,9,17,15,7.0,2.0,1.8,12.4,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,10,6,45,18.5,6.5,1.85,6.15,7.0,0.0,0.0
2018,11,10,7,0,37.0,13.0,1.9,6.2,14.0,19.72,0.0
2018,11,10,7,15,110.5,29.5,1.95,6.9,41.0,67.17,37.77
2018,11,10,7,30,184.0,46.0,2.0,7.6,68.0,121.52,91.49
2018,11,10,7,45,252.5,61.0,2.05,8.3,105.5,173.63,138.05
2018,11,10,8,0,321.0,76.0,2.1,9.0,143.0,233.01,190.39
2018,11,10,8,15,353.5,87.5,2.1,9.5,176.5,278.19,230.62
2018,11,10,8,30,386.0,99.0,2.1,10.0,210.0,325.98,271.94
2018,11,10,8,45,421.5,111.0,2.1,10.55,248.5,378.27,315.7
2018,11,10,9,0,457.0,123.0,2.1,11.1,287.0,432.71,359.92
2018,11,10,9,15,478.0,132.0,2.0,11.7,319.5,476.05,393.71
2018,11,10,9,30,499.0,141.0,1.9,12.3,352.0,519.6,426.67
2018,11,10,9,45,539.5,149.0,1.8,12.9,392.5,576.0,468.66
2018,11,10,10,0,580.0,157.0,1.7,13.5,433.0,633.21,509.87
2018,11,10,10,15,593.0,163.0,1.65,14.05,457.5,666.99,532.81
2018,11,10,10,30,606.0,169.0,1.6,14.6,482.0,699.24,554.33
2018,11,10,10,45,609.5,173.0,1.55,15.15,497.0,719.59,566.83
2018,11,10,11,0,613.0,177.0,1.5,15.7,512.0,737.65,577.61
2018,11,10,11,15,614.5,180.0,1.4,16.1,521.0,750.47,584.38
2018,11,10,11,30,616.0,183.0,1.3,16.5,530.0,760.79,589.33
2018,11,10,11,45,611.5,186.0,1.25,16.85,531.5,763.35,589.42
2018,11,10,12,0,607.0,189.0,1.2,17.2,533.0,763.31,587.83
2018,11,10,12,15,587.0,193.5,1.15,17.35,523.5,749.04,576.6
2018,11,10,12,30,567.0,198.0,1.1,17.5,514.0,732.46,563.98
2018,11,10,12,45,537.0,202.0,1.1,17.6,496.0,704.8,544.17
2018,11,10,13,0,507.0,206.0,1.1,17.7,478.0,675.61,523.29
2018,11,10,13,15,495.5,200.5,1.05,17.75,458.5,649.7,504.79
2018,11,10,13,30,484.0,195.0,1.0,17.8,439.0,622.29,485.06
2018,11,10,13,45,467.0,188.5,0.95,17.85,413.5,588.26,460.35
2018,11,10,14,0,450.0,182.0,0.9,17.9,388.0,553.46,434.84
2018,11,10,14,15,429.0,171.5,0.85,17.65,356.5,510.92,403.78
2018,11,10,14,30,408.0,161.0,0.8,17.4,325.0,468.43,372.21
2018,11,10,14,45,380.0,148.5,0.75,17.15,289.5,410.92,328.65
2018,11,10,15,0,352.0,136.0,0.7,16.9,254.0,364.24,292.31
2018,11,10,15,15,316.5,120.5,0.7,16.9,216.0,311.63,250.27
2018,11,10,15,30,281.0,105.0,0.7,16.9,178.0,261.72,209.36
2018,11,10,15,45,237.5,86.5,0.85,16.1,140.0,207.66,164.96
2018,11,10,16,0,194.0,68.0,1.0,15.3,102.0,157.67,122.71
2018,11,10,16,15,144.0,48.0,1.1,14.8,69.0,107.89,80.03
2018,11,10,16,30,94.0,28.0,1.2,14.3,36.0,62.94,39.57
2018,11,10,16,45,52.0,15.5,1.35,13.75,19.5,30.14,0.0
2018,11,10,17,0,10.0,3.0,1.5,13.2,3.0,4.47,0.0
2018,11,10,17,15,5.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,6,45,64.5,7.0,2.45,9.0,9.0,0.0,0.0
2018,11,11,7,0,129.0,14.0,2.5,9.1,18.0,38.68,0.0
2018,11,11,7,15,275.5,26.5,2.6,9.75,53.5,109.05,57.33
2018,11,11,7,30,422.0,39.0,2.7,10.4,89.0,187.0,137.54
2018,11,11,7,45,511.0,47.5,2.8,11.05,133.5,253.2,197.8
2018,11,11,8,0,600.0,56.0,2.9,11.7,178.0,328.07,264.07
2018,11,11,8,15,654.0,61.5,3.05,12.35,223.0,391.35,320.06
2018,11,11,8,30,708.0,67.0,3.2,13.0,268.0,458.44,377.48
2018,11,11,8,45,745.0,71.5,3.3,13.6,311.0,518.16,427.24
2018,11,11,9,0,782.0,76.0,3.4,14.2,354.0,576.18,474.13
2018,11,11,9,15,793.5,82.0,3.35,14.7,389.5,623.18,510.56
2018,11,11,9,30,805.0,88.0,3.3,15.2,425.0,668.6,544.63
2018,11,11,9,45,805.5,95.0,3.3,15.65,453.5,705.4,570.66
2018,11,11,10,0,806.0,102.0,3.3,16.1,482.0,743.66,597.0
2018,11,11,10,15,821.0,104.0,3.2,16.5,508.0,776.38,618.5
2018,11,11,10,30,836.0,106.0,3.1,16.9,534.0,811.0,641.1
2018,11,11,10,45,847.0,106.5,3.0,17.3,553.0,838.1,657.97
2018,11,11,11,0,858.0,107.0,2.9,17.7,572.0,862.25,672.64
2018,11,11,11,15,863.5,107.5,2.85,18.0,583.0,878.6,682.34
2018,11,11,11,30,869.0,108.0,2.8,18.3,594.0,891.56,689.79
2018,11,11,11,45,872.0,107.5,2.75,18.6,597.0,897.74,692.63
2018,11,11,12,0,875.0,107.0,2.7,18.9,600.0,900.35,693.17
2018,11,11,12,15,871.0,107.0,2.65,19.05,594.0,893.9,688.01
2018,11,11,12,30,867.0,107.0,2.6,19.2,588.0,883.92,680.64
2018,11,11,12,45,827.5,114.0,2.6,19.35,564.5,848.43,656.0
2018,11,11,13,0,788.0,121.0,2.6,19.5,541.0,815.85,633.56
2018,11,11,13,15,809.5,112.5,2.55,19.55,530.0,807.68,628.3
2018,11,11,13,30,831.0,104.0,2.5,19.6,519.0,791.26,617.07
2018,11,11,13,45,817.0,101.0,2.4,19.65,491.0,754.58,591.1
2018,11,11,14,0,803.0,98.0,2.3,19.7,463.0,719.71,566.48
2018,11,11,14,15,781.0,95.0,2.2,19.55,428.5,673.28,533.14
2018,11,11,14,30,759.0,92.0,2.1,19.4,394.0,625.77,497.52
2018,11,11,14,45,728.0,88.0,2.0,19.3,354.5,570.76,455.33
2018,11,11,15,0,697.0,84.0,1.9,19.2,315.0,516.08,412.32
2018,11,11,15,15,654.5,78.0,1.9,19.2,272.0,453.77,362.42
2018,11,11,15,30,612.0,72.0,1.9,19.2,229.0,393.67,312.69
2018,11,11,15,45,545.0,64.5,1.5,17.7,184.5,324.0,254.81
2018,11,11,16,0,478.0,57.0,1.1,16.2,140.0,259.86,199.9
2018,11,11,16,15,375.0,45.0,1.15,15.6,98.5,185.86,136.86
2018,11,11,16,30,272.0,33.0,1.2,15.0,57.0,122.89,77.81
2018,11,11,16,45,153.0,19.0,1.25,14.45,31.0,50.93,0.0
2018,11,11,17,0,34.0,5.0,1.3,13.9,5.0,10.23,0.0
2018,11,11,17,15,17.0,2.5,1.3,13.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,12,6,45,49.0,6.5,3.1,6.9,8.0,0.0,0.0
2018,11,12,7,0,98.0,13.0,3.1,7.0,16.0,31.48,0.0
2018,11,12,7,15,227.0,26.5,3.15,7.6,48.5,95.56,45.93
2018,11,12,7,30,356.0,40.0,3.2,8.2,81.0,166.74,123.17
2018,11,12,7,45,438.5,50.5,3.25,8.8,123.0,228.93,180.4
2018,11,12,8,0,521.0,61.0,3.3,9.4,165.0,299.28,243.36
2018,11,12,8,15,575.0,68.5,3.25,10.0,208.5,360.84,298.2
2018,11,12,8,30,629.0,76.0,3.2,10.6,252.0,426.39,354.69
2018,11,12,8,45,666.0,81.5,3.2,11.2,293.5,483.73,402.89
2018,11,12,9,0,703.0,87.0,3.2,11.8,335.0,542.53,450.65
2018,11,12,9,15,712.5,95.0,3.15,12.5,369.0,587.51,485.53
2018,11,12,9,30,722.0,103.0,3.1,13.2,403.0,631.03,518.14
2018,11,12,9,45,719.5,113.0,3.0,13.85,430.5,666.54,543.37
2018,11,12,10,0,717.0,123.0,2.9,14.5,458.0,699.36,565.83
2018,11,12,10,15,732.0,126.0,2.8,15.0,483.5,735.19,589.94
2018,11,12,10,30,747.0,129.0,2.7,15.5,509.0,769.01,612.0
2018,11,12,10,45,758.0,130.0,2.6,16.0,527.0,795.04,628.09
2018,11,12,11,0,769.0,131.0,2.5,16.5,545.0,818.44,642.16
2018,11,12,11,15,775.5,132.0,2.4,16.9,556.0,835.22,651.68
2018,11,12,11,30,782.0,133.0,2.3,17.3,567.0,848.95,659.07
2018,11,12,11,45,785.5,132.5,2.2,17.7,570.0,855.2,661.28
2018,11,12,12,0,789.0,132.0,2.1,18.1,573.0,858.2,661.37
2018,11,12,12,15,776.0,135.0,2.0,18.3,565.5,847.79,652.79
2018,11,12,12,30,763.0,138.0,1.9,18.5,558.0,834.24,642.31
2018,11,12,12,45,742.0,141.0,1.85,18.75,542.0,810.97,625.57
2018,11,12,13,0,721.0,144.0,1.8,19.0,526.0,785.11,607.19
2018,11,12,13,15,710.5,141.0,1.7,19.05,505.5,758.81,588.57
2018,11,12,13,30,700.0,138.0,1.6,19.1,485.0,730.12,568.27
2018,11,12,13,45,684.5,134.0,1.5,19.2,458.5,694.35,542.29
2018,11,12,14,0,669.0,130.0,1.4,19.3,432.0,656.88,514.65
2018,11,12,14,15,646.0,125.0,1.3,19.15,399.0,611.67,481.43
2018,11,12,14,30,623.0,120.0,1.2,19.0,366.0,565.79,447.15
2018,11,12,14,45,591.5,113.0,1.05,18.85,328.0,512.24,406.05
2018,11,12,15,0,560.0,106.0,0.9,18.7,290.0,457.33,363.1
2018,11,12,15,15,515.5,96.5,0.9,18.7,248.5,396.85,315.35
2018,11,12,15,30,471.0,87.0,0.9,18.7,207.0,339.32,268.49
2018,11,12,15,45,409.0,75.5,0.85,17.65,165.5,275.35,216.09
2018,11,12,16,0,347.0,64.0,0.8,16.6,124.0,217.09,166.94
2018,11,12,16,15,261.5,48.5,0.8,16.3,86.0,152.83,112.25
2018,11,12,16,30,176.0,33.0,0.8,16.0,48.0,97.42,60.13
2018,11,12,16,45,96.0,18.5,0.75,15.75,26.0,38.15,0.0
2018,11,12,17,0,16.0,4.0,0.7,15.5,4.0,3.81,0.0
2018,11,12,17,15,8.0,2.0,0.7,15.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,3.5,2.5,2.25,8.0,2.5,0.0,0.0
2018,11,13,7,0,7.0,5.0,2.3,8.0,5.0,6.12,0.0
2018,11,13,7,15,3.5,11.5,2.35,8.35,11.5,11.67,0.46
2018,11,13,7,30,0.0,18.0,2.4,8.7,18.0,16.69,8.16
2018,11,13,7,45,0.0,26.0,2.5,9.05,26.0,24.12,15.0
2018,11,13,8,0,0.0,34.0,2.6,9.4,34.0,31.56,21.68
2018,11,13,8,15,3.0,55.5,2.6,9.85,56.5,53.44,40.75
2018,11,13,8,30,6.0,77.0,2.6,10.3,79.0,76.83,61.0
2018,11,13,8,45,30.5,104.0,2.55,10.75,114.5,124.25,101.8
2018,11,13,9,0,55.0,131.0,2.5,11.2,150.0,170.39,140.94
2018,11,13,9,15,109.0,149.0,2.5,11.8,192.0,236.08,196.22
2018,11,13,9,30,163.0,167.0,2.5,12.4,234.0,297.31,246.78
2018,11,13,9,45,122.0,161.0,2.5,12.95,213.5,265.48,219.24
2018,11,13,10,0,81.0,155.0,2.5,13.5,193.0,220.41,181.0
2018,11,13,10,15,116.5,187.0,2.5,13.75,244.5,297.92,244.4
2018,11,13,10,30,152.0,219.0,2.5,14.0,296.0,366.76,299.18
2018,11,13,10,45,172.5,218.0,2.45,14.25,308.0,384.84,313.21
2018,11,13,11,0,193.0,217.0,2.4,14.5,320.0,403.19,327.59
2018,11,13,11,15,294.5,215.5,2.3,14.55,376.0,503.08,406.85
2018,11,13,11,30,396.0,214.0,2.2,14.6,432.0,590.59,474.28
2018,11,13,11,45,352.0,224.5,2.15,14.65,419.0,567.18,454.45
2018,11,13,12,0,308.0,235.0,2.1,14.7,406.0,542.13,434.17
2018,11,13,12,15,326.5,229.0,2.0,14.75,409.0,549.81,440.27
2018,11,13,12,30,345.0,223.0,1.9,14.8,412.0,556.0,445.0
2018,11,13,12,45,363.5,213.5,1.85,14.85,408.5,556.31,445.65
2018,11,13,13,0,382.0,204.0,1.8,14.9,405.0,554.74,444.94
2018,11,13,13,15,367.5,198.5,1.7,14.9,386.0,529.33,425.36
2018,11,13,13,30,353.0,193.0,1.6,14.9,367.0,503.19,405.3
2018,11,13,13,45,307.5,189.0,1.5,14.85,334.5,454.9,367.59
2018,11,13,14,0,262.0,185.0,1.4,14.8,302.0,408.17,330.81
2018,11,13,14,15,210.0,174.5,1.3,14.55,264.0,340.63,277.57
2018,11,13,14,30,158.0,164.0,1.2,14.3,226.0,287.47,234.78
2018,11,13,14,45,167.5,146.5,1.15,14.0,206.5,267.33,219.22
2018,11,13,15,0,177.0,129.0,1.1,13.7,187.0,246.08,202.1
2018,11,13,15,15,148.0,110.5,1.1,13.7,154.5,202.07,165.33
2018,11,13,15,30,119.0,92.0,1.1,13.7,122.0,160.49,130.1
2018,11,13,15,45,79.0,73.0,1.15,13.0,91.5,116.17,92.47
2018,11,13,16,0,39.0,54.0,1.2,12.3,61.0,70.65,53.67
2018,11,13,16,15,19.5,37.0,1.2,12.05,40.5,44.15,30.64
2018,11,13,16,30,0.0,20.0,1.2,11.8,20.0,18.57,7.79
2018,11,13,16,45,5.5,11.5,1.2,11.6,11.5,12.13,0.0
2018,11,13,17,0,11.0,3.0,1.2,11.4,3.0,2.86,0.0
2018,11,13,17,15,5.5,1.5,1.2,11.3,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,14,6,45,18.5,4.5,2.1,6.15,5.0,0.0,0.0
2018,11,14,7,0,37.0,9.0,2.1,6.2,10.0,15.67,0.0
2018,11,14,7,15,122.5,25.0,2.1,6.95,36.5,66.41,21.9
2018,11,14,7,30,208.0,41.0,2.1,7.7,63.0,122.57,89.59
2018,11,14,7,45,301.0,54.5,2.15,8.45,103.5,182.21,143.15
2018,11,14,8,0,394.0,68.0,2.2,9.2,144.0,251.75,204.17
2018,11,14,8,15,444.0,79.0,2.2,9.8,184.5,307.69,253.71
2018,11,14,8,30,494.0,90.0,2.2,10.4,225.0,367.8,305.39
2018,11,14,8,45,533.5,99.0,2.2,11.05,265.0,423.4,351.87
2018,11,14,9,0,573.0,108.0,2.2,11.7,305.0,483.87,400.66
2018,11,14,9,15,590.5,116.5,2.15,12.3,338.5,529.29,435.98
2018,11,14,9,30,608.0,125.0,2.1,12.9,372.0,574.19,469.82
2018,11,14,9,45,613.5,133.0,2.0,13.5,398.5,609.23,494.82
2018,11,14,10,0,619.0,141.0,1.9,14.1,425.0,642.45,517.74
2018,11,14,10,15,635.0,144.0,1.9,14.7,449.0,676.54,541.59
2018,11,14,10,30,651.0,147.0,1.9,15.3,473.0,708.95,563.75
2018,11,14,10,45,662.5,149.0,1.85,15.9,490.5,734.72,580.18
2018,11,14,11,0,674.0,151.0,1.8,16.5,508.0,758.2,594.51
2018,11,14,11,15,680.0,153.0,1.75,16.95,519.0,774.57,604.03
2018,11,14,11,30,686.0,155.0,1.7,17.4,530.0,788.22,611.7
2018,11,14,11,45,689.0,154.5,1.6,17.8,533.0,793.74,613.34
2018,11,14,12,0,692.0,154.0,1.5,18.2,536.0,796.33,613.09
2018,11,14,12,15,679.5,156.5,1.45,18.4,528.5,785.99,604.98
2018,11,14,12,30,667.0,159.0,1.4,18.6,521.0,772.85,595.19
2018,11,14,12,45,647.0,161.5,1.35,18.8,506.0,750.75,579.28
2018,11,14,13,0,627.0,164.0,1.3,19.0,491.0,726.33,561.33
2018,11,14,13,15,615.0,160.5,1.25,19.05,471.5,696.41,540.16
2018,11,14,13,30,603.0,157.0,1.2,19.1,452.0,668.56,520.24
2018,11,14,13,45,585.5,152.0,1.2,19.1,425.5,633.16,495.2
2018,11,14,14,0,568.0,147.0,1.2,19.1,399.0,596.62,468.99
2018,11,14,14,15,539.0,139.5,1.15,18.85,364.5,548.41,433.71
2018,11,14,14,30,510.0,132.0,1.1,18.6,330.0,500.46,397.96
2018,11,14,14,45,480.5,123.5,1.05,18.35,295.0,451.7,360.76
2018,11,14,15,0,451.0,115.0,1.0,18.1,260.0,403.99,323.41
2018,11,14,15,15,413.5,104.0,1.0,18.1,223.0,350.63,280.57
2018,11,14,15,30,376.0,93.0,1.0,18.1,186.0,299.81,238.58
2018,11,14,15,45,321.0,78.0,1.15,16.95,146.5,239.88,189.48
2018,11,14,16,0,266.0,63.0,1.3,15.8,107.0,185.08,143.15
2018,11,14,16,15,196.5,45.5,1.4,15.15,72.5,128.26,94.29
2018,11,14,16,30,127.0,28.0,1.5,14.5,38.0,76.95,44.51
2018,11,14,16,45,70.0,15.5,1.65,13.9,20.5,29.64,0.0
2018,11,14,17,0,13.0,3.0,1.8,13.3,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.85,13.0,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,15,6,45,11.5,3.5,2.25,6.45,3.5,0.0,0.0
2018,11,15,7,0,23.0,7.0,2.3,6.5,7.0,11.04,0.0
2018,11,15,7,15,85.0,23.5,2.3,7.1,31.0,51.2,10.54
2018,11,15,7,30,147.0,40.0,2.3,7.7,55.0,97.61,70.25
2018,11,15,7,45,213.5,57.0,2.35,8.35,91.0,148.06,116.04
2018,11,15,8,0,280.0,74.0,2.4,9.0,127.0,211.57,171.88
2018,11,15,8,15,327.5,88.5,2.4,9.55,165.5,264.41,218.55
2018,11,15,8,30,375.0,103.0,2.4,10.1,204.0,321.4,267.71
2018,11,15,8,45,413.0,115.0,2.45,10.65,242.5,374.03,312.17
2018,11,15,9,0,451.0,127.0,2.5,11.2,281.0,429.04,357.4
2018,11,15,9,15,493.5,133.0,2.4,11.75,318.0,482.11,399.69
2018,11,15,9,30,536.0,139.0,2.3,12.3,355.0,536.99,442.18
2018,11,15,9,45,575.5,140.5,2.2,12.9,388.5,585.88,478.87
2018,11,15,10,0,615.0,142.0,2.1,13.5,422.0,638.97,517.62
2018,11,15,10,15,630.5,145.5,2.1,14.1,446.0,673.08,541.51
2018,11,15,10,30,646.0,149.0,2.1,14.7,470.0,705.51,563.87
2018,11,15,10,45,656.5,152.0,2.05,15.3,488.0,731.45,580.74
2018,11,15,11,0,667.0,155.0,2.0,15.9,506.0,755.08,595.44
2018,11,15,11,15,674.5,154.5,1.95,16.3,515.5,769.96,604.15
2018,11,15,11,30,682.0,154.0,1.9,16.7,525.0,782.13,611.03
2018,11,15,11,45,686.0,153.0,1.8,17.1,527.5,787.95,613.06
2018,11,15,12,0,690.0,152.0,1.7,17.5,530.0,790.86,613.16
2018,11,15,12,15,669.5,158.5,1.6,17.7,522.5,778.14,602.85
2018,11,15,12,30,649.0,165.0,1.5,17.9,515.0,762.58,590.85
2018,11,15,12,45,616.5,170.5,1.45,18.05,497.0,729.82,566.84
2018,11,15,13,0,584.0,176.0,1.4,18.2,479.0,699.94,544.77
2018,11,15,13,15,572.0,171.5,1.35,18.25,459.0,673.66,525.94
2018,11,15,13,30,560.0,167.0,1.3,18.3,439.0,645.66,505.7
2018,11,15,13,45,549.5,160.5,1.25,18.35,415.0,614.97,483.42
2018,11,15,14,0,539.0,154.0,1.2,18.4,391.0,582.88,459.85
2018,11,15,14,15,520.0,145.5,1.1,18.15,360.5,541.46,429.13
2018,11,15,14,30,501.0,137.0,1.0,17.9,330.0,499.66,397.62
2018,11,15,14,45,474.5,127.0,0.95,17.7,295.0,451.46,360.77
2018,11,15,15,0,448.0,117.0,0.9,17.5,260.0,404.09,323.65
2018,11,15,15,15,405.5,105.0,0.9,17.5,221.0,347.2,278.05
2018,11,15,15,30,363.0,93.0,0.9,17.5,182.0,293.33,233.68
2018,11,15,15,45,312.0,78.0,0.95,16.35,144.0,235.87,186.34
2018,11,15,16,0,261.0,63.0,1.0,15.2,106.0,183.16,141.58
2018,11,15,16,15,182.0,46.0,1.0,14.85,71.5,118.71,86.7
2018,11,15,16,30,103.0,29.0,1.0,14.5,37.0,66.64,36.61
2018,11,15,16,45,57.5,16.0,1.0,14.15,20.0,27.43,0.0
2018,11,15,17,0,12.0,3.0,1.0,13.8,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,1.0,13.65,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,16,6,45,20.5,3.5,2.2,6.95,4.0,0.0,0.0
2018,11,16,7,0,41.0,7.0,2.2,7.0,8.0,14.39,0.0
2018,11,16,7,15,107.5,22.5,2.25,7.7,31.5,58.46,5.02
2018,11,16,7,30,174.0,38.0,2.3,8.4,55.0,108.58,77.41
2018,11,16,7,45,281.5,49.5,2.35,9.1,94.0,168.56,131.26
2018,11,16,8,0,389.0,61.0,2.4,9.8,133.0,240.13,193.79
2018,11,16,8,15,396.0,73.5,2.35,10.35,163.0,277.73,228.54
2018,11,16,8,30,403.0,86.0,2.3,10.9,193.0,315.31,261.95
2018,11,16,8,45,429.5,97.0,2.25,11.45,227.5,361.66,301.3
2018,11,16,9,0,456.0,108.0,2.2,12.0,262.0,409.33,340.44
2018,11,16,9,15,513.0,115.0,2.2,12.55,306.0,472.68,391.31
2018,11,16,9,30,570.0,122.0,2.2,13.1,350.0,538.98,443.0
2018,11,16,9,45,557.0,138.5,2.15,13.65,375.5,569.23,464.48
2018,11,16,10,0,544.0,155.0,2.1,14.2,401.0,596.67,483.42
2018,11,16,10,15,560.5,160.0,2.05,14.65,425.0,630.75,507.79
2018,11,16,10,30,577.0,165.0,2.0,15.1,449.0,663.62,530.71
2018,11,16,10,45,588.0,168.0,1.95,15.6,466.5,688.25,547.09
2018,11,16,11,0,599.0,171.0,1.9,16.1,484.0,710.98,561.9
2018,11,16,11,15,606.0,172.5,1.85,16.4,494.5,726.53,571.79
2018,11,16,11,30,613.0,174.0,1.8,16.7,505.0,739.76,580.01
2018,11,16,11,45,616.0,174.0,1.7,17.0,508.0,745.41,582.37
2018,11,16,12,0,619.0,174.0,1.6,17.3,511.0,748.52,583.0
2018,11,16,12,15,634.0,167.5,1.55,17.5,510.0,756.08,587.75
2018,11,16,12,30,649.0,161.0,1.5,17.7,509.0,756.95,587.71
2018,11,16,12,45,666.0,151.5,1.45,17.95,501.5,753.16,584.36
2018,11,16,13,0,683.0,142.0,1.4,18.2,494.0,746.04,578.84
2018,11,16,13,15,672.0,139.0,1.3,18.25,474.5,720.35,560.24
2018,11,16,13,30,661.0,136.0,1.2,18.3,455.0,692.43,539.97
2018,11,16,13,45,644.5,132.0,1.15,18.4,429.0,657.27,514.48
2018,11,16,14,0,628.0,128.0,1.1,18.5,403.0,620.59,487.64
2018,11,16,14,15,604.0,122.5,1.0,18.35,371.0,575.91,454.5
2018,11,16,14,30,580.0,117.0,0.9,18.2,339.0,530.76,420.47
2018,11,16,14,45,548.0,110.5,0.8,18.05,303.0,476.91,379.2
2018,11,16,15,0,516.0,104.0,0.7,17.9,267.0,427.48,340.3
2018,11,16,15,15,471.5,94.0,0.7,17.9,227.5,368.88,293.68
2018,11,16,15,30,427.0,84.0,0.7,17.9,188.0,313.32,248.15
2018,11,16,15,45,366.5,72.0,0.65,17.05,148.5,252.11,197.56
2018,11,16,16,0,306.0,60.0,0.6,16.2,109.0,196.53,150.4
2018,11,16,16,15,211.0,44.5,0.6,15.8,73.5,131.92,95.71
2018,11,16,16,30,116.0,29.0,0.6,15.4,38.0,70.01,36.7
2018,11,16,16,45,62.0,15.5,0.6,15.05,20.0,27.88,0.0
2018,11,16,17,0,8.0,2.0,0.6,14.7,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,6,45,14.0,3.5,1.9,6.5,3.5,0.0,0.0
2018,11,17,7,0,28.0,7.0,1.9,6.5,7.0,11.9,0.0
2018,11,17,7,15,99.0,21.5,1.9,7.1,30.0,54.62,0.0
2018,11,17,7,30,170.0,36.0,1.9,7.7,53.0,104.89,73.84
2018,11,17,7,45,272.0,50.5,1.9,8.3,93.0,166.1,129.29
2018,11,17,8,0,374.0,65.0,1.9,8.9,133.0,238.18,192.29
2018,11,17,8,15,405.0,76.0,1.85,9.35,167.0,284.04,233.77
2018,11,17,8,30,436.0,87.0,1.8,9.8,201.0,332.27,276.01
2018,11,17,8,45,501.0,93.5,1.75,10.3,245.0,395.87,329.44
2018,11,17,9,0,566.0,100.0,1.7,10.8,289.0,467.32,387.36
2018,11,17,9,15,617.0,101.5,1.6,11.5,328.0,525.95,432.97
2018,11,17,9,30,668.0,103.0,1.5,12.2,367.0,586.34,478.37
2018,11,17,9,45,712.0,100.0,1.4,12.85,401.5,637.92,515.73
2018,11,17,10,0,756.0,97.0,1.3,13.5,436.0,689.59,551.16
2018,11,17,10,15,770.5,99.5,1.2,14.0,461.0,725.09,573.43
2018,11,17,10,30,785.0,102.0,1.1,14.5,486.0,758.53,593.82
2018,11,17,10,45,794.5,103.0,1.0,15.0,503.5,779.55,605.06
2018,11,17,11,0,804.0,104.0,0.9,15.5,521.0,802.09,617.26
2018,11,17,11,15,810.0,105.0,0.85,15.75,532.0,818.78,626.59
2018,11,17,11,30,816.0,106.0,0.8,16.0,543.0,832.34,633.86
2018,11,17,11,45,818.0,106.0,0.75,16.3,546.0,838.13,635.84
2018,11,17,12,0,820.0,106.0,0.7,16.6,549.0,840.6,635.79
2018,11,17,12,15,788.5,115.5,0.7,16.75,538.5,827.15,626.46
2018,11,17,12,30,757.0,125.0,0.7,16.9,528.0,806.22,612.4
2018,11,17,12,45,711.5,136.5,0.7,17.0,508.5,773.02,590.2
2018,11,17,13,0,666.0,148.0,0.7,17.1,489.0,737.42,566.38
2018,11,17,13,15,656.0,145.0,0.75,17.1,470.0,712.88,550.89
2018,11,17,13,30,646.0,142.0,0.8,17.1,451.0,686.1,533.17
2018,11,17,13,45,631.5,137.0,0.85,17.05,425.5,651.79,509.86
2018,11,17,14,0,617.0,132.0,0.9,17.0,400.0,615.9,484.95
2018,11,17,14,15,594.5,126.0,0.95,16.8,368.5,572.12,453.81
2018,11,17,14,30,572.0,120.0,1.0,16.6,337.0,525.03,419.43
2018,11,17,14,45,541.0,112.5,1.05,16.4,301.0,474.39,381.17
2018,11,17,15,0,510.0,105.0,1.1,16.2,265.0,424.76,342.44
2018,11,17,15,15,465.0,95.5,1.1,16.2,226.0,366.85,295.52
2018,11,17,15,30,420.0,86.0,1.1,16.2,187.0,312.04,249.81
2018,11,17,15,45,355.5,73.0,1.15,14.8,146.5,248.44,197.21
2018,11,17,16,0,291.0,60.0,1.2,13.4,106.0,190.88,148.18
2018,11,17,16,15,213.5,44.5,1.3,12.75,72.5,132.84,97.54
2018,11,17,16,30,136.0,29.0,1.4,12.1,39.0,79.54,40.88
2018,11,17,16,45,72.0,15.5,1.5,11.4,20.5,29.96,0.0
