Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,17,0,8.0,2.0,1.6,10.7,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.55,10.4,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,18,6,45,19.0,4.0,0.7,7.0,4.0,0.0,0.0
2018,11,18,7,0,38.0,8.0,0.7,7.0,8.0,14.66,0.0
2018,11,18,7,15,133.5,22.5,0.8,7.45,33.0,63.49,0.0
2018,11,18,7,30,229.0,37.0,0.9,7.9,58.0,123.48,85.54
2018,11,18,7,45,269.0,49.0,1.05,8.4,87.0,162.91,125.94
2018,11,18,8,0,309.0,61.0,1.2,8.9,116.0,206.79,166.26
2018,11,18,8,15,219.0,78.0,1.3,9.3,122.0,194.09,159.35
2018,11,18,8,30,129.0,95.0,1.4,9.7,128.0,171.68,142.08
2018,11,18,8,45,119.0,115.0,1.5,10.1,149.5,194.77,162.07
2018,11,18,9,0,109.0,135.0,1.6,10.5,171.0,216.75,180.35
2018,11,18,9,15,200.0,144.0,1.6,11.0,219.0,287.71,240.15
2018,11,18,9,30,291.0,153.0,1.6,11.5,267.0,375.79,312.03
2018,11,18,9,45,462.5,139.0,1.65,12.0,337.0,501.09,412.63
2018,11,18,10,0,634.0,125.0,1.7,12.5,407.0,630.35,512.35
2018,11,18,10,15,679.5,123.0,1.7,13.0,440.0,681.4,548.8
2018,11,18,10,30,725.0,121.0,1.7,13.5,473.0,732.02,583.78
2018,11,18,10,45,737.0,122.0,1.75,14.0,491.0,758.25,600.94
2018,11,18,11,0,749.0,123.0,1.8,14.5,509.0,782.02,616.5
2018,11,18,11,15,753.5,123.5,1.75,14.85,518.5,796.3,624.7
2018,11,18,11,30,758.0,124.0,1.7,15.2,528.0,807.62,630.93
2018,11,18,11,45,760.5,124.0,1.6,15.55,531.0,813.61,632.97
2018,11,18,12,0,763.0,124.0,1.5,15.9,534.0,816.49,632.95
2018,11,18,12,15,741.5,130.5,1.45,16.1,526.0,803.51,622.92
2018,11,18,12,30,720.0,137.0,1.4,16.3,518.0,787.51,611.08
2018,11,18,12,45,685.0,144.5,1.35,16.55,500.0,758.63,590.2
2018,11,18,13,0,650.0,152.0,1.3,16.8,482.0,727.45,567.74
2018,11,18,13,15,638.0,149.0,1.3,16.85,463.0,701.65,549.75
2018,11,18,13,30,626.0,146.0,1.3,16.9,444.0,673.76,530.0
2018,11,18,13,45,604.5,140.0,1.25,16.95,415.0,633.75,500.77
2018,11,18,14,0,583.0,134.0,1.2,17.0,386.0,589.11,467.94
2018,11,18,14,15,561.0,125.5,1.15,16.85,353.0,544.45,434.85
2018,11,18,14,30,539.0,117.0,1.1,16.7,320.0,499.5,400.83
2018,11,18,14,45,474.0,112.5,1.05,16.5,277.5,433.07,349.17
2018,11,18,15,0,409.0,108.0,1.0,16.3,235.0,370.54,299.49
2018,11,18,15,15,397.0,97.5,1.0,16.3,206.5,333.34,268.89
2018,11,18,15,30,385.0,87.0,1.0,16.3,178.0,296.35,237.18
2018,11,18,15,45,330.0,73.5,1.1,15.05,140.5,238.06,188.73
2018,11,18,16,0,275.0,60.0,1.2,13.8,103.0,184.9,143.2
2018,11,18,16,15,188.0,43.5,1.3,13.35,68.5,123.59,90.18
2018,11,18,16,30,101.0,27.0,1.4,12.9,34.0,63.01,29.47
2018,11,18,16,45,54.0,14.0,1.45,12.4,17.5,24.72,0.0
2018,11,18,17,0,7.0,1.0,1.5,11.9,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.5,11.65,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,19,6,45,8.5,3.0,1.8,7.55,3.0,0.0,0.0
2018,11,19,7,0,17.0,6.0,1.8,7.6,6.0,8.84,0.0
2018,11,19,7,15,61.0,20.0,1.9,8.15,24.5,39.88,0.0
2018,11,19,7,30,105.0,34.0,2.0,8.7,43.0,77.77,51.97
2018,11,19,7,45,178.5,47.0,2.1,9.25,73.5,122.48,93.88
2018,11,19,8,0,252.0,60.0,2.2,9.8,104.0,182.43,146.49
2018,11,19,8,15,290.0,73.0,2.2,10.3,136.5,227.42,186.73
2018,11,19,8,30,328.0,86.0,2.2,10.8,169.0,275.72,228.96
2018,11,19,8,45,359.0,97.5,2.2,11.3,202.5,321.38,268.03
2018,11,19,9,0,390.0,109.0,2.2,11.8,236.0,368.96,307.63
2018,11,19,9,15,496.0,108.5,2.25,12.4,289.0,451.1,374.73
2018,11,19,9,30,602.0,108.0,2.3,13.0,342.0,544.77,448.78
2018,11,19,9,45,605.0,115.0,2.35,13.65,366.0,576.62,472.16
2018,11,19,10,0,608.0,122.0,2.4,14.3,390.0,606.58,493.93
2018,11,19,10,15,674.0,115.5,2.35,14.8,428.0,667.16,539.06
2018,11,19,10,30,740.0,109.0,2.3,15.3,466.0,728.11,581.72
2018,11,19,10,45,745.5,111.0,2.25,15.8,481.5,750.49,595.43
2018,11,19,11,0,751.0,113.0,2.2,16.3,497.0,770.19,607.42
2018,11,19,11,15,680.0,130.0,2.15,16.6,483.0,741.05,584.7
2018,11,19,11,30,609.0,147.0,2.1,16.9,469.0,706.93,558.88
2018,11,19,11,45,603.5,148.5,2.05,17.2,469.0,707.19,558.25
2018,11,19,12,0,598.0,150.0,2.0,17.5,469.0,704.85,555.54
2018,11,19,12,15,565.5,157.0,1.95,17.65,456.5,677.87,534.9
2018,11,19,12,30,533.0,164.0,1.9,17.8,444.0,654.9,517.16
2018,11,19,12,45,584.0,146.0,1.85,17.95,446.5,675.59,533.12
2018,11,19,13,0,635.0,128.0,1.8,18.1,449.0,687.69,541.88
2018,11,19,13,15,593.0,134.0,1.75,18.15,424.5,648.68,512.98
2018,11,19,13,30,551.0,140.0,1.7,18.2,400.0,603.88,479.56
2018,11,19,13,45,405.5,157.5,1.6,18.2,343.0,501.2,400.25
2018,11,19,14,0,260.0,175.0,1.5,18.2,286.0,393.87,316.04
2018,11,19,14,15,190.0,164.5,1.4,18.1,242.5,314.8,253.93
2018,11,19,14,30,120.0,154.0,1.3,18.0,199.0,251.3,202.63
2018,11,19,14,45,61.5,107.5,1.2,17.85,130.5,147.82,118.48
2018,11,19,15,0,3.0,61.0,1.1,17.7,62.0,58.43,43.71
2018,11,19,15,15,20.0,43.0,1.1,17.7,48.0,51.39,38.08
2018,11,19,15,30,37.0,25.0,1.1,17.7,34.0,43.65,31.43
2018,11,19,15,45,30.0,21.0,0.95,16.65,27.5,34.67,23.54
2018,11,19,16,0,23.0,17.0,0.8,15.6,21.0,26.37,16.18
2018,11,19,16,15,14.0,12.5,0.75,15.4,14.5,17.62,8.37
2018,11,19,16,30,5.0,8.0,0.7,15.2,8.0,8.83,0.0
2018,11,19,16,45,2.5,4.0,0.65,15.05,4.0,4.34,0.0
2018,11,19,17,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,20,6,45,18.5,3.0,1.7,6.8,3.0,0.0,0.0
2018,11,20,7,0,37.0,6.0,1.7,6.8,6.0,12.45,0.0
2018,11,20,7,15,153.0,19.5,1.75,7.4,31.0,63.28,0.0
2018,11,20,7,30,269.0,33.0,1.8,8.0,56.0,128.49,84.98
2018,11,20,7,45,360.5,43.0,1.85,8.6,93.5,186.84,143.22
2018,11,20,8,0,452.0,53.0,1.9,9.2,131.0,254.37,203.51
2018,11,20,8,15,436.0,65.0,1.85,9.7,156.5,284.54,233.0
2018,11,20,8,30,420.0,77.0,1.8,10.2,182.0,309.97,256.99
2018,11,20,8,45,503.5,81.5,1.8,10.75,228.5,383.48,318.97
2018,11,20,9,0,587.0,86.0,1.8,11.3,275.0,460.56,381.93
2018,11,20,9,15,641.0,89.0,1.7,11.95,317.0,522.71,430.65
2018,11,20,9,30,695.0,92.0,1.6,12.6,359.0,586.99,479.33
2018,11,20,9,45,649.5,106.0,1.55,13.25,371.5,596.2,484.08
2018,11,20,10,0,604.0,120.0,1.5,13.9,384.0,600.02,484.76
2018,11,20,10,15,610.5,125.0,1.55,14.3,404.5,628.29,505.4
2018,11,20,10,30,617.0,130.0,1.6,14.7,425.0,654.6,524.05
2018,11,20,10,45,620.5,131.0,1.6,15.15,437.0,671.95,535.46
2018,11,20,11,0,624.0,132.0,1.6,15.6,449.0,686.93,544.82
2018,11,20,11,15,599.0,143.0,1.7,15.8,452.5,687.04,544.72
2018,11,20,11,30,574.0,154.0,1.8,16.0,456.0,678.51,538.17
2018,11,20,11,45,596.5,148.5,1.9,16.15,463.5,700.01,554.56
2018,11,20,12,0,619.0,143.0,2.0,16.3,471.0,713.61,564.63
2018,11,20,12,15,618.0,142.0,2.05,16.35,467.0,709.75,562.03
2018,11,20,12,30,617.0,141.0,2.1,16.4,463.0,703.3,557.81
2018,11,20,12,45,558.0,153.0,2.1,16.45,439.5,655.65,522.29
2018,11,20,13,0,499.0,165.0,2.1,16.5,416.0,613.55,490.26
2018,11,20,13,15,489.0,158.5,2.05,16.45,396.5,588.46,471.88
2018,11,20,13,30,479.0,152.0,2.0,16.4,377.0,561.89,452.11
2018,11,20,13,45,546.5,130.0,2.0,16.35,373.0,573.34,462.68
2018,11,20,14,0,614.0,108.0,2.0,16.3,369.0,585.02,472.67
2018,11,20,14,15,561.0,108.5,1.9,16.2,333.0,528.29,428.3
2018,11,20,14,30,508.0,109.0,1.8,16.1,297.0,468.98,381.78
2018,11,20,14,45,403.0,109.5,1.7,16.0,249.0,385.73,315.0
2018,11,20,15,0,298.0,110.0,1.6,15.9,201.0,300.24,245.4
2018,11,20,15,15,247.0,98.0,1.6,15.9,166.5,246.88,201.09
2018,11,20,15,30,196.0,86.0,1.6,15.9,132.0,197.79,159.44
2018,11,20,15,45,162.5,70.0,1.3,15.15,103.0,155.74,123.36
2018,11,20,16,0,129.0,54.0,1.0,14.4,74.0,116.83,89.52
2018,11,20,16,15,101.5,39.0,0.9,14.2,51.5,84.55,60.21
2018,11,20,16,30,74.0,24.0,0.8,14.0,29.0,51.52,19.66
2018,11,20,16,45,46.0,13.5,0.75,13.75,15.5,22.54,0.0
2018,11,20,17,0,18.0,3.0,0.7,13.5,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.7,13.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,21,6,45,1.5,0.5,2.65,12.45,0.5,0.0,0.0
2018,11,21,7,0,3.0,1.0,2.7,12.5,1.0,0.95,0.0
2018,11,21,7,15,1.5,6.5,2.75,12.55,6.5,6.54,0.0
2018,11,21,7,30,0.0,12.0,2.8,12.6,12.0,11.12,2.47
2018,11,21,7,45,0.0,18.0,2.9,12.7,18.0,16.68,8.21
2018,11,21,8,0,0.0,24.0,3.0,12.8,24.0,22.26,13.25
2018,11,21,8,15,0.0,22.5,2.95,12.85,22.5,20.86,12.25
2018,11,21,8,30,0.0,21.0,2.9,12.9,21.0,19.47,11.14
2018,11,21,8,45,3.0,29.0,2.9,13.0,30.0,28.52,19.01
2018,11,21,9,0,6.0,37.0,2.9,13.1,39.0,37.84,27.09
2018,11,21,9,15,4.0,45.0,2.95,13.3,46.5,44.29,32.54
2018,11,21,9,30,2.0,53.0,3.0,13.5,54.0,50.58,37.79
2018,11,21,9,45,1.0,39.5,3.05,13.7,40.0,37.38,26.41
2018,11,21,10,0,0.0,26.0,3.1,13.9,26.0,24.13,15.01
2018,11,21,10,15,0.0,28.5,3.25,14.1,28.5,26.46,16.95
2018,11,21,10,30,0.0,31.0,3.4,14.3,31.0,28.79,18.88
2018,11,21,10,45,0.0,38.5,3.5,14.5,38.5,35.78,24.75
2018,11,21,11,0,0.0,46.0,3.6,14.7,46.0,42.76,30.6
2018,11,21,11,15,0.0,73.0,3.65,14.8,73.0,67.96,51.73
2018,11,21,11,30,0.0,100.0,3.7,14.9,100.0,93.87,73.3
2018,11,21,11,45,0.0,94.5,3.75,14.95,94.5,88.39,68.68
2018,11,21,12,0,0.0,89.0,3.8,15.0,89.0,82.97,64.15
2018,11,21,12,15,0.0,84.5,3.7,15.0,84.5,78.71,60.6
2018,11,21,12,30,0.0,80.0,3.6,15.0,80.0,74.5,57.12
2018,11,21,12,45,1.0,106.0,3.5,14.95,106.5,100.77,79.13
2018,11,21,13,0,2.0,132.0,3.4,14.9,133.0,128.27,102.05
2018,11,21,13,15,14.0,146.5,3.25,14.9,153.0,153.26,123.21
2018,11,21,13,30,26.0,161.0,3.1,14.9,173.0,187.61,151.93
2018,11,21,13,45,41.0,146.5,3.0,14.85,164.5,182.02,148.01
2018,11,21,14,0,56.0,132.0,2.9,14.8,156.0,175.65,143.43
2018,11,21,14,15,39.5,106.0,2.8,14.75,122.0,133.96,108.56
2018,11,21,14,30,23.0,80.0,2.7,14.7,88.0,93.93,74.75
2018,11,21,14,45,146.5,86.0,2.6,14.65,131.0,190.96,158.31
2018,11,21,15,0,270.0,92.0,2.5,14.6,174.0,262.36,217.64
2018,11,21,15,15,284.0,71.5,2.5,14.6,147.0,243.18,200.36
2018,11,21,15,30,298.0,51.0,2.5,14.6,120.0,211.14,172.01
2018,11,21,15,45,276.0,43.5,2.1,14.1,97.0,178.24,142.1
2018,11,21,16,0,254.0,36.0,1.7,13.6,74.0,147.24,113.16
2018,11,21,16,15,207.5,26.0,1.55,13.1,50.0,110.63,78.84
2018,11,21,16,30,161.0,16.0,1.4,12.6,26.0,70.38,25.28
2018,11,21,16,45,92.5,9.5,1.3,12.05,14.0,28.49,0.0
2018,11,21,17,0,24.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.15,11.4,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.0,1.9,10.45,3.0,0.0,0.0
2018,11,22,7,0,53.0,6.0,1.9,10.5,6.0,5.72,0.0
2018,11,22,7,15,203.5,16.5,1.95,10.9,31.0,62.62,0.0
2018,11,22,7,30,354.0,27.0,2.0,11.3,56.0,144.61,87.96
2018,11,22,7,45,454.5,34.0,2.05,11.7,94.5,207.99,155.71
2018,11,22,8,0,555.0,41.0,2.1,12.1,133.0,279.72,219.97
2018,11,22,8,15,513.0,53.0,2.2,12.35,156.5,303.76,245.74
2018,11,22,8,30,471.0,65.0,2.3,12.6,180.0,322.59,265.29
2018,11,22,8,45,568.5,67.0,2.4,12.8,229.5,399.84,330.99
2018,11,22,9,0,666.0,69.0,2.5,13.0,279.0,484.03,400.58
2018,11,22,9,15,523.5,99.0,2.6,13.25,276.0,457.86,379.35
2018,11,22,9,30,381.0,129.0,2.7,13.5,273.0,415.45,344.32
2018,11,22,9,45,353.0,147.5,2.8,13.75,289.5,419.72,347.56
2018,11,22,10,0,325.0,166.0,2.9,14.0,306.0,432.46,356.75
2018,11,22,10,15,290.0,174.0,3.0,14.2,304.0,424.56,349.5
2018,11,22,10,30,255.0,182.0,3.1,14.4,302.0,413.91,339.99
2018,11,22,10,45,232.0,193.0,3.25,14.65,305.5,413.97,339.1
2018,11,22,11,0,209.0,204.0,3.4,14.9,309.0,399.24,326.62
2018,11,22,11,15,153.5,193.5,3.55,15.0,271.5,343.21,280.72
2018,11,22,11,30,98.0,183.0,3.7,15.1,234.0,285.63,233.05
2018,11,22,11,45,121.5,201.5,3.8,15.2,265.0,327.85,267.57
2018,11,22,12,0,145.0,220.0,3.9,15.3,296.0,370.06,301.51
2018,11,22,12,15,137.0,223.0,4.05,15.25,294.5,366.7,298.61
2018,11,22,12,30,129.0,226.0,4.2,15.2,293.0,363.01,295.69
2018,11,22,12,45,120.5,214.5,4.3,15.15,276.0,340.97,278.28
2018,11,22,13,0,112.0,203.0,4.4,15.1,259.0,318.83,260.73
2018,11,22,13,15,106.5,188.0,4.45,15.0,239.5,294.81,241.69
2018,11,22,13,30,101.0,173.0,4.5,14.9,220.0,270.78,222.48
2018,11,22,13,45,83.5,166.0,4.6,14.8,203.5,236.49,194.37
2018,11,22,14,0,66.0,159.0,4.7,14.7,187.0,214.54,176.11
2018,11,22,14,15,70.0,150.0,4.7,14.55,177.5,205.82,169.3
2018,11,22,14,30,74.0,141.0,4.7,14.4,168.0,196.83,162.1
2018,11,22,14,45,67.0,118.0,4.75,14.25,140.5,163.9,134.59
2018,11,22,15,0,60.0,95.0,4.8,14.1,113.0,131.62,107.31
2018,11,22,15,15,49.0,86.0,4.8,14.1,99.5,114.45,92.34
2018,11,22,15,30,38.0,77.0,4.8,14.1,86.0,98.45,78.19
2018,11,22,15,45,28.5,63.0,4.65,13.7,69.0,78.11,60.39
2018,11,22,16,0,19.0,49.0,4.5,13.3,52.0,58.75,43.32
2018,11,22,16,15,16.0,34.0,4.5,13.2,36.0,41.03,27.06
2018,11,22,16,30,13.0,19.0,4.5,13.1,20.0,22.41,3.9
2018,11,22,16,45,11.5,10.5,4.5,12.95,11.0,12.42,0.0
2018,11,22,17,0,10.0,2.0,4.5,12.8,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,4.6,12.8,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,2.0,12.25,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,11,23,7,15,7.0,7.5,2.2,12.45,7.5,8.75,0.0
2018,11,23,7,30,0.0,12.0,2.3,12.6,12.0,11.12,1.9
2018,11,23,7,45,0.0,21.0,2.45,12.75,21.0,19.48,10.43
2018,11,23,8,0,0.0,30.0,2.6,12.9,30.0,27.85,17.92
2018,11,23,8,15,0.0,40.0,2.7,13.05,40.0,37.16,26.12
2018,11,23,8,30,0.0,50.0,2.8,13.2,50.0,46.48,34.26
2018,11,23,8,45,0.0,42.0,2.95,13.35,42.0,39.0,27.92
2018,11,23,9,0,0.0,34.0,3.1,13.5,34.0,31.55,21.53
2018,11,23,9,15,0.0,46.0,3.2,13.65,46.0,42.73,31.07
2018,11,23,9,30,0.0,58.0,3.3,13.8,58.0,53.92,40.55
2018,11,23,9,45,0.0,51.0,3.45,14.0,51.0,47.4,34.89
2018,11,23,10,0,0.0,44.0,3.6,14.2,44.0,40.88,29.26
2018,11,23,10,15,0.0,43.0,3.75,14.3,43.0,39.95,28.41
2018,11,23,10,30,0.0,42.0,3.9,14.4,42.0,39.03,27.56
2018,11,23,10,45,0.0,49.5,4.05,14.55,49.5,46.02,33.42
2018,11,23,11,0,0.0,57.0,4.2,14.7,57.0,53.02,39.25
2018,11,23,11,15,0.0,60.0,4.25,14.75,60.0,55.82,41.56
2018,11,23,11,30,0.0,63.0,4.3,14.8,63.0,58.62,43.88
2018,11,23,11,45,0.0,74.0,4.4,14.8,74.0,68.89,52.48
2018,11,23,12,0,0.0,85.0,4.5,14.8,85.0,79.17,61.08
2018,11,23,12,15,0.0,76.5,4.55,14.85,76.5,71.23,54.42
2018,11,23,12,30,0.0,68.0,4.6,14.9,68.0,63.29,47.78
2018,11,23,12,45,0.0,72.5,4.6,14.95,72.5,67.49,51.33
2018,11,23,13,0,0.0,77.0,4.6,15.0,77.0,71.69,54.89
2018,11,23,13,15,10.0,79.5,4.55,15.0,84.0,81.88,63.91
2018,11,23,13,30,20.0,82.0,4.5,15.0,91.0,95.77,76.0
2018,11,23,13,45,18.0,83.5,4.5,15.0,91.5,95.47,75.74
2018,11,23,14,0,16.0,85.0,4.5,15.0,92.0,95.3,75.61
2018,11,23,14,15,8.0,56.0,4.45,14.95,59.5,57.48,43.54
2018,11,23,14,30,0.0,27.0,4.4,14.9,27.0,25.05,15.78
2018,11,23,14,45,48.5,47.5,4.35,14.85,62.0,79.66,63.39
2018,11,23,15,0,97.0,68.0,4.3,14.8,97.0,128.32,104.94
2018,11,23,15,15,97.0,51.5,4.3,14.8,77.0,112.04,90.58
2018,11,23,15,30,97.0,35.0,4.3,14.8,57.0,87.95,69.41
2018,11,23,15,45,64.5,27.5,4.3,14.65,41.0,60.88,45.59
2018,11,23,16,0,32.0,20.0,4.3,14.5,25.0,33.14,21.65
2018,11,23,16,15,24.0,14.5,4.25,14.4,17.5,23.2,12.43
2018,11,23,16,30,16.0,9.0,4.2,14.3,10.0,13.66,0.0
2018,11,23,16,45,12.0,5.5,4.2,14.25,6.0,7.76,0.0
2018,11,23,17,0,8.0,2.0,4.2,14.2,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,4.15,14.2,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,24,6,45,20.5,2.5,2.05,11.7,2.0,0.0,0.0
2018,11,24,7,0,41.0,5.0,2.1,11.7,4.0,0.0,0.0
2018,11,24,7,15,188.0,15.0,2.2,11.95,27.0,56.86,0.0
2018,11,24,7,30,335.0,25.0,2.3,12.2,50.0,134.2,72.83
2018,11,24,7,45,451.0,30.5,2.45,12.45,88.0,197.87,146.04
2018,11,24,8,0,567.0,36.0,2.6,12.7,126.0,273.55,213.9
2018,11,24,8,15,593.0,42.5,2.6,12.85,161.0,321.72,259.21
2018,11,24,8,30,619.0,49.0,2.6,13.0,196.0,371.19,304.1
2018,11,24,8,45,415.0,73.0,2.65,13.2,179.0,318.28,263.85
2018,11,24,9,0,211.0,97.0,2.7,13.4,162.0,237.71,197.58
2018,11,24,9,15,123.5,120.5,2.7,13.7,159.5,210.89,174.52
2018,11,24,9,30,36.0,144.0,2.7,14.0,157.0,176.24,143.81
2018,11,24,9,45,74.0,163.0,2.7,14.3,193.0,224.91,184.62
2018,11,24,10,0,112.0,182.0,2.7,14.6,229.0,286.84,235.33
2018,11,24,10,15,121.5,193.0,2.65,14.95,247.0,309.47,252.97
2018,11,24,10,30,131.0,204.0,2.6,15.3,265.0,332.33,270.73
2018,11,24,10,45,129.5,211.5,2.55,15.6,273.5,342.31,277.89
2018,11,24,11,0,128.0,219.0,2.5,15.9,282.0,351.9,284.75
2018,11,24,11,15,151.0,224.0,2.45,16.05,300.0,378.12,305.56
2018,11,24,11,30,174.0,229.0,2.4,16.2,318.0,404.41,326.18
2018,11,24,11,45,289.0,204.5,2.3,16.4,353.5,484.9,390.91
2018,11,24,12,0,404.0,180.0,2.2,16.6,389.0,566.46,454.44
2018,11,24,12,15,278.5,204.0,2.2,16.65,347.5,475.2,381.63
2018,11,24,12,30,153.0,228.0,2.2,16.7,306.0,385.49,309.44
2018,11,24,12,45,237.0,212.5,2.15,16.75,330.5,447.01,359.77
2018,11,24,13,0,321.0,197.0,2.1,16.8,355.0,492.37,396.33
2018,11,24,13,15,423.5,168.0,2.1,16.75,367.5,545.55,439.08
2018,11,24,13,30,526.0,139.0,2.1,16.7,380.0,580.16,467.43
2018,11,24,13,45,624.0,110.0,2.05,16.65,380.5,610.47,491.74
2018,11,24,14,0,722.0,81.0,2.0,16.6,381.0,626.71,504.94
2018,11,24,14,15,752.5,71.5,2.0,16.45,363.0,609.31,492.38
2018,11,24,14,30,783.0,62.0,2.0,16.3,345.0,590.39,477.98
2018,11,24,14,45,674.0,68.5,2.0,16.1,294.0,504.46,410.35
2018,11,24,15,0,565.0,75.0,2.0,15.9,243.0,422.34,344.44
2018,11,24,15,15,490.5,69.0,2.0,15.9,199.5,350.94,285.58
2018,11,24,15,30,416.0,63.0,2.0,15.9,156.0,284.98,229.76
2018,11,24,15,45,456.0,51.0,2.05,15.1,133.5,266.96,211.55
2018,11,24,16,0,496.0,39.0,2.1,14.3,111.0,244.12,186.91
2018,11,24,16,15,370.0,31.0,2.15,13.85,74.5,168.24,119.0
2018,11,24,16,30,244.0,23.0,2.2,13.4,38.0,98.96,24.76
2018,11,24,16,45,130.0,13.0,2.25,12.95,20.0,39.73,0.0
2018,11,24,17,0,16.0,3.0,2.3,12.5,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.35,12.3,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,25,6,45,12.5,1.5,0.75,9.95,1.0,0.0,0.0
2018,11,25,7,0,25.0,3.0,0.8,9.8,2.0,0.0,0.0
2018,11,25,7,15,146.0,13.5,0.75,10.15,22.5,45.64,0.0
2018,11,25,7,30,267.0,24.0,0.7,10.5,43.0,112.83,56.48
2018,11,25,7,45,319.5,35.5,0.65,10.85,74.0,161.74,119.21
2018,11,25,8,0,372.0,47.0,0.6,11.2,105.0,212.2,165.69
2018,11,25,8,15,500.0,49.5,0.6,11.65,152.0,290.7,232.51
2018,11,25,8,30,628.0,52.0,0.6,12.1,199.0,380.17,306.75
2018,11,25,8,45,696.0,52.5,0.6,12.5,242.5,443.66,359.01
2018,11,25,9,0,764.0,53.0,0.6,12.9,286.0,513.81,414.68
2018,11,25,9,15,788.5,55.5,0.6,13.4,321.5,563.19,452.45
2018,11,25,9,30,813.0,58.0,0.6,13.9,357.0,612.12,488.7
2018,11,25,9,45,828.5,60.5,0.65,14.35,387.5,654.1,518.61
2018,11,25,10,0,844.0,63.0,0.7,14.8,418.0,688.79,542.02
2018,11,25,10,15,856.0,64.0,0.75,15.1,442.0,722.28,564.66
2018,11,25,10,30,868.0,65.0,0.8,15.4,466.0,753.4,585.42
2018,11,25,10,45,875.0,66.5,0.85,15.7,484.0,778.62,601.97
2018,11,25,11,0,882.0,68.0,0.9,16.0,502.0,800.85,616.5
2018,11,25,11,15,886.5,68.5,0.9,16.15,512.5,816.66,626.25
2018,11,25,11,30,891.0,69.0,0.9,16.3,523.0,829.16,633.9
2018,11,25,11,45,849.5,80.5,0.95,16.5,515.5,820.75,628.08
2018,11,25,12,0,808.0,92.0,1.0,16.7,508.0,801.31,615.07
2018,11,25,12,15,843.5,82.0,0.95,16.75,513.0,816.7,625.14
2018,11,25,12,30,879.0,72.0,0.9,16.8,518.0,821.15,627.33
2018,11,25,12,45,884.5,69.0,0.9,16.85,509.0,812.87,621.87
2018,11,25,13,0,890.0,66.0,0.9,16.9,500.0,801.06,614.28
2018,11,25,13,15,848.0,70.0,0.85,16.95,471.0,757.35,583.97
2018,11,25,13,30,806.0,74.0,0.8,17.0,442.0,718.21,557.05
2018,11,25,13,45,824.5,67.5,0.8,17.05,425.5,703.23,547.65
2018,11,25,14,0,843.0,61.0,0.8,17.1,409.0,678.79,531.17
2018,11,25,14,15,804.5,62.5,0.85,17.1,374.0,632.89,499.76
2018,11,25,14,30,766.0,64.0,0.9,17.1,339.0,581.29,461.93
2018,11,25,14,45,707.0,63.0,0.9,17.05,296.0,514.63,411.17
2018,11,25,15,0,648.0,62.0,0.9,17.0,253.0,453.21,362.92
2018,11,25,15,15,614.0,56.0,0.9,17.0,216.0,399.37,319.1
2018,11,25,15,30,580.0,50.0,0.9,17.0,179.0,347.11,274.91
2018,11,25,15,45,496.0,45.5,0.85,16.3,139.5,277.55,216.51
2018,11,25,16,0,412.0,41.0,0.8,15.6,100.0,215.18,162.78
2018,11,25,16,15,327.0,31.5,0.9,15.15,68.0,155.13,108.33
2018,11,25,16,30,242.0,22.0,1.0,14.7,36.0,97.3,19.57
2018,11,25,16,45,121.0,11.0,1.1,14.3,18.0,35.95,0.0
2018,11,25,17,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,26,6,45,12.0,1.5,1.95,8.9,1.0,0.0,0.0
2018,11,26,7,0,24.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,11,26,7,15,97.5,14.0,2.05,9.35,19.5,35.03,0.0
2018,11,26,7,30,171.0,25.0,2.1,9.7,37.0,85.77,38.13
2018,11,26,7,45,235.5,37.0,2.15,10.1,66.0,134.25,99.04
2018,11,26,8,0,300.0,49.0,2.2,10.5,95.0,184.78,145.51
2018,11,26,8,15,329.5,61.0,2.1,10.8,125.5,226.62,183.96
2018,11,26,8,30,359.0,73.0,2.0,11.1,156.0,270.89,223.48
2018,11,26,8,45,341.5,90.0,1.95,11.35,180.5,298.43,248.06
2018,11,26,9,0,324.0,107.0,1.9,11.6,205.0,323.46,269.48
2018,11,26,9,15,277.0,126.0,1.9,12.05,217.0,320.67,267.04
2018,11,26,9,30,230.0,145.0,1.9,12.5,229.0,323.12,268.14
2018,11,26,9,45,178.5,160.5,1.85,12.95,229.0,303.55,250.94
2018,11,26,10,0,127.0,176.0,1.8,13.4,229.0,290.25,238.44
2018,11,26,10,15,137.5,185.5,1.75,13.85,246.0,312.16,255.67
2018,11,26,10,30,148.0,195.0,1.7,14.3,263.0,334.31,272.69
2018,11,26,10,45,215.0,199.0,1.65,14.8,302.0,394.18,320.56
2018,11,26,11,0,282.0,203.0,1.6,15.3,341.0,468.92,378.29
2018,11,26,11,15,392.5,184.0,1.55,15.6,380.5,553.33,443.34
2018,11,26,11,30,503.0,165.0,1.5,15.9,420.0,626.42,498.4
2018,11,26,11,45,431.0,180.5,1.5,16.2,400.0,587.54,466.78
2018,11,26,12,0,359.0,196.0,1.5,16.5,380.0,532.61,424.29
2018,11,26,12,15,342.5,199.5,1.45,16.6,374.0,522.31,416.21
2018,11,26,12,30,326.0,203.0,1.4,16.7,368.0,510.84,406.9
2018,11,26,12,45,271.0,204.5,1.35,16.75,339.5,464.68,370.78
2018,11,26,13,0,216.0,206.0,1.3,16.8,311.0,406.01,325.17
2018,11,26,13,15,380.0,169.0,1.15,16.55,345.0,511.79,409.47
2018,11,26,13,30,544.0,132.0,1.0,16.3,379.0,584.42,465.47
2018,11,26,13,45,533.5,125.5,0.9,16.1,356.5,554.93,442.47
2018,11,26,14,0,523.0,119.0,0.8,15.9,334.0,524.13,419.27
2018,11,26,14,15,616.0,95.0,0.75,15.7,329.0,546.93,437.54
2018,11,26,14,30,709.0,71.0,0.7,15.5,324.0,552.47,441.86
2018,11,26,14,45,511.0,87.5,0.65,15.3,260.0,427.84,344.56
2018,11,26,15,0,313.0,104.0,0.6,15.1,196.0,310.65,251.37
2018,11,26,15,15,253.0,91.5,0.6,15.1,159.0,242.21,196.05
2018,11,26,15,30,193.0,79.0,0.6,15.1,122.0,188.27,150.91
2018,11,26,15,45,232.0,62.0,0.6,14.85,102.5,183.3,144.55
2018,11,26,16,0,271.0,45.0,0.6,14.6,83.0,165.85,126.21
2018,11,26,16,15,213.5,33.0,0.65,14.4,56.5,119.8,83.53
2018,11,26,16,30,156.0,21.0,0.7,14.2,30.0,72.96,10.2
2018,11,26,16,45,78.0,10.5,0.75,14.0,15.0,26.44,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,27,6,45,7.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,27,7,0,14.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,27,7,15,14.0,4.5,1.95,10.3,5.0,7.38,0.0
2018,11,27,7,30,14.0,9.0,2.0,10.6,10.0,13.3,0.5
2018,11,27,7,45,7.0,14.5,2.0,10.9,15.0,15.91,7.2
2018,11,27,8,0,0.0,20.0,2.0,11.2,20.0,18.54,10.07
2018,11,27,8,15,0.0,28.5,2.15,11.55,28.5,26.44,17.05
2018,11,27,8,30,0.0,37.0,2.3,11.9,37.0,34.35,23.99
2018,11,27,8,45,0.0,39.0,2.45,12.25,39.0,36.21,25.65
2018,11,27,9,0,0.0,41.0,2.6,12.6,41.0,38.07,27.24
2018,11,27,9,15,0.0,44.0,2.7,12.85,44.0,40.87,29.6
2018,11,27,9,30,0.0,47.0,2.8,13.1,47.0,43.66,31.92
2018,11,27,9,45,1.0,68.5,2.85,13.3,69.0,64.41,49.56
2018,11,27,10,0,2.0,90.0,2.9,13.5,91.0,86.18,67.89
2018,11,27,10,15,6.5,119.5,3.0,13.65,122.5,119.73,96.04
2018,11,27,10,30,11.0,149.0,3.1,13.8,154.0,154.35,124.75
2018,11,27,10,45,7.0,110.0,3.2,13.9,113.0,109.93,87.49
2018,11,27,11,0,3.0,71.0,3.3,14.0,72.0,68.48,52.54
2018,11,27,11,15,1.5,76.0,3.4,14.05,76.5,71.97,55.39
2018,11,27,11,30,0.0,81.0,3.5,14.1,81.0,75.43,58.18
2018,11,27,11,45,0.0,57.5,3.55,14.1,57.5,53.49,39.7
2018,11,27,12,0,0.0,34.0,3.6,14.1,34.0,31.59,21.2
2018,11,27,12,15,0.0,48.0,3.6,14.1,48.0,44.63,32.25
2018,11,27,12,30,0.0,62.0,3.6,14.1,62.0,57.68,43.27
2018,11,27,12,45,2.0,68.0,3.6,14.1,69.0,64.9,49.47
2018,11,27,13,0,4.0,74.0,3.6,14.1,76.0,72.07,55.62
2018,11,27,13,15,2.0,61.0,3.45,14.1,62.0,58.3,43.98
2018,11,27,13,30,0.0,48.0,3.3,14.1,48.0,44.61,32.37
2018,11,27,13,45,5.0,70.5,3.15,14.1,72.5,69.27,53.51
2018,11,27,14,0,10.0,93.0,3.0,14.1,97.0,94.94,75.38
2018,11,27,14,15,11.0,104.5,2.85,14.0,108.5,107.74,86.26
2018,11,27,14,30,12.0,116.0,2.7,13.9,120.0,121.32,97.77
2018,11,27,14,45,6.5,93.5,2.55,13.85,95.5,94.13,74.81
2018,11,27,15,0,1.0,71.0,2.4,13.8,71.0,67.72,52.36
2018,11,27,15,15,0.5,65.5,2.4,13.8,65.5,62.46,47.83
2018,11,27,15,30,0.0,60.0,2.4,13.8,60.0,57.44,43.37
2018,11,27,15,45,0.0,34.5,2.05,13.55,34.5,32.03,21.56
2018,11,27,16,0,0.0,9.0,1.7,13.3,9.0,8.33,1.33
2018,11,27,16,15,0.0,8.5,1.6,13.15,8.5,7.87,0.59
2018,11,27,16,30,0.0,8.0,1.5,13.0,8.0,7.41,0.0
2018,11,27,16,45,0.0,4.0,1.45,12.9,4.0,3.81,0.0
2018,11,27,17,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
