Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,19,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,28,6,45,8.0,1.5,0.6,11.55,1.0,0.0,0.0
2018,11,28,7,0,16.0,3.0,0.6,11.5,2.0,0.0,0.0
2018,11,28,7,15,23.0,8.5,0.6,11.7,9.0,13.13,0.0
2018,11,28,7,30,30.0,14.0,0.6,11.9,16.0,23.59,3.23
2018,11,28,7,45,92.0,27.5,0.65,12.1,39.5,67.09,46.56
2018,11,28,8,0,154.0,41.0,0.7,12.3,63.0,110.84,85.05
2018,11,28,8,15,145.0,51.5,0.85,12.6,78.0,126.34,100.36
2018,11,28,8,30,136.0,62.0,1.0,12.9,93.0,140.84,114.12
2018,11,28,8,45,80.0,79.5,1.1,13.25,98.5,130.61,106.1
2018,11,28,9,0,24.0,97.0,1.2,13.6,104.0,114.42,92.1
2018,11,28,9,15,33.5,117.5,1.25,13.9,128.5,143.93,116.92
2018,11,28,9,30,43.0,138.0,1.3,14.2,153.0,174.3,142.0
2018,11,28,9,45,50.0,148.0,1.3,14.45,167.0,190.86,155.43
2018,11,28,10,0,57.0,158.0,1.3,14.7,181.0,207.93,169.18
2018,11,28,10,15,34.5,156.0,1.35,14.9,170.0,189.28,153.06
2018,11,28,10,30,12.0,154.0,1.4,15.1,159.0,160.68,128.81
2018,11,28,10,45,22.0,169.5,1.5,15.3,179.5,185.14,148.96
2018,11,28,11,0,32.0,185.0,1.6,15.5,200.0,221.48,178.35
2018,11,28,11,15,119.0,202.0,1.65,15.65,261.0,325.09,263.23
2018,11,28,11,30,206.0,219.0,1.7,15.8,322.0,418.23,337.37
2018,11,28,11,45,237.0,217.0,1.75,15.9,336.5,455.79,366.23
2018,11,28,12,0,268.0,215.0,1.8,16.0,351.0,479.43,384.84
2018,11,28,12,15,416.0,177.0,1.9,16.05,386.0,569.47,456.96
2018,11,28,12,30,564.0,139.0,2.0,16.1,421.0,649.36,519.72
2018,11,28,12,45,646.0,120.5,2.1,16.15,436.5,688.83,549.48
2018,11,28,13,0,728.0,102.0,2.2,16.2,452.0,722.85,575.13
2018,11,28,13,15,761.0,91.5,2.3,16.1,445.0,718.76,573.27
2018,11,28,13,30,794.0,81.0,2.4,16.0,438.0,714.89,571.97
2018,11,28,13,45,789.0,77.5,2.5,15.9,415.5,686.92,552.78
2018,11,28,14,0,784.0,74.0,2.6,15.8,393.0,656.41,531.6
2018,11,28,14,15,760.0,72.0,2.55,15.65,361.5,612.5,498.75
2018,11,28,14,30,736.0,70.0,2.5,15.5,330.0,567.65,463.65
2018,11,28,14,45,602.0,74.0,2.45,15.35,272.0,466.51,382.9
2018,11,28,15,0,468.0,78.0,2.4,15.2,214.0,370.56,304.69
2018,11,28,15,15,307.5,67.5,2.4,15.2,151.5,250.28,205.16
2018,11,28,15,30,147.0,57.0,2.4,15.2,89.0,139.04,111.56
2018,11,28,15,45,118.0,46.0,2.1,14.6,68.0,107.21,83.77
2018,11,28,16,0,89.0,35.0,1.8,14.0,47.0,78.08,58.04
2018,11,28,16,15,92.0,27.0,1.8,13.8,35.5,66.26,44.5
2018,11,28,16,30,95.0,19.0,1.8,13.6,24.0,54.15,1.18
2018,11,28,16,45,47.5,9.5,1.8,13.45,12.0,19.1,0.0
2018,11,28,17,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.75,12.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.0,12.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,6.35,12.75,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,11,29,7,15,7.5,10.5,6.35,12.8,11.0,11.63,0.0
2018,11,29,7,30,15.0,21.0,6.3,12.8,22.0,25.98,1.61
2018,11,29,7,45,25.0,26.5,6.25,12.8,29.5,34.67,21.48
2018,11,29,8,0,35.0,32.0,6.2,12.8,37.0,48.84,34.85
2018,11,29,8,15,29.5,28.5,6.15,12.85,33.5,43.1,30.93
2018,11,29,8,30,24.0,25.0,6.1,12.9,30.0,37.66,26.77
2018,11,29,8,45,17.0,49.5,6.05,12.9,53.5,56.82,43.39
2018,11,29,9,0,10.0,74.0,6.0,12.9,77.0,75.95,59.78
2018,11,29,9,15,22.0,82.5,6.0,12.95,90.0,96.17,77.31
2018,11,29,9,30,34.0,91.0,6.0,13.0,103.0,113.43,92.26
2018,11,29,9,45,116.0,110.0,6.0,13.05,156.5,199.74,167.13
2018,11,29,10,0,198.0,129.0,6.0,13.1,210.0,294.09,247.52
2018,11,29,10,15,188.0,154.0,6.0,13.15,234.5,310.62,260.54
2018,11,29,10,30,178.0,179.0,6.0,13.2,259.0,337.29,281.7
2018,11,29,10,45,286.0,179.5,6.0,13.25,314.0,437.73,365.93
2018,11,29,11,0,394.0,180.0,6.0,13.3,369.0,542.23,451.58
2018,11,29,11,15,375.5,185.0,5.95,13.35,368.5,525.36,437.3
2018,11,29,11,30,357.0,190.0,5.9,13.4,368.0,519.79,432.13
2018,11,29,11,45,202.5,183.5,5.9,13.5,284.5,386.42,320.99
2018,11,29,12,0,48.0,177.0,5.9,13.6,201.0,225.23,184.56
2018,11,29,12,15,144.0,166.5,5.8,13.6,238.0,304.34,253.21
2018,11,29,12,30,240.0,156.0,5.7,13.6,275.0,382.6,319.71
2018,11,29,12,45,372.5,154.0,5.6,13.65,334.5,499.81,416.8
2018,11,29,13,0,505.0,152.0,5.5,13.7,394.0,597.41,496.23
2018,11,29,13,15,405.5,153.5,5.35,13.65,343.0,512.6,426.66
2018,11,29,13,30,306.0,155.0,5.2,13.6,292.0,416.79,348.11
2018,11,29,13,45,342.0,147.0,5.05,13.55,292.0,426.1,356.65
2018,11,29,14,0,378.0,139.0,4.9,13.5,292.0,444.71,371.92
2018,11,29,14,15,492.0,112.5,4.8,13.4,295.5,477.64,400.28
2018,11,29,14,30,606.0,86.0,4.7,13.3,299.0,506.58,424.27
2018,11,29,14,45,650.5,72.0,4.55,13.15,279.0,492.99,412.29
2018,11,29,15,0,695.0,58.0,4.4,13.0,259.0,471.13,392.78
2018,11,29,15,15,641.0,55.0,4.4,13.0,219.0,411.56,341.03
2018,11,29,15,30,587.0,52.0,4.4,13.0,179.0,352.6,288.7
2018,11,29,15,45,521.5,45.5,4.25,12.65,140.5,288.38,231.25
2018,11,29,16,0,456.0,39.0,4.1,12.3,102.0,229.6,177.34
2018,11,29,16,15,317.0,29.5,4.1,12.05,66.0,150.37,105.31
2018,11,29,16,30,178.0,20.0,4.1,11.8,30.0,78.03,0.59
2018,11,29,16,45,89.0,10.0,4.15,11.55,15.0,28.4,0.0
2018,11,29,17,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,30,7,15,30.5,10.0,3.65,9.35,11.5,16.08,0.0
2018,11,30,7,30,61.0,20.0,3.7,9.7,23.0,42.81,0.88
2018,11,30,7,45,95.5,35.5,3.8,10.1,46.0,80.16,56.18
2018,11,30,8,0,130.0,51.0,3.9,10.5,69.0,115.4,89.47
2018,11,30,8,15,159.0,66.5,3.95,10.8,96.0,151.69,122.3
2018,11,30,8,30,188.0,82.0,4.0,11.1,123.0,190.64,157.07
2018,11,30,8,45,283.0,89.0,4.05,11.4,164.0,255.35,213.41
2018,11,30,9,0,378.0,96.0,4.1,11.7,205.0,338.27,284.18
2018,11,30,9,15,502.5,91.5,4.05,12.0,256.5,427.19,358.97
2018,11,30,9,30,627.0,87.0,4.0,12.3,308.0,521.85,436.78
2018,11,30,9,45,677.5,86.0,3.95,12.6,344.0,577.16,480.99
2018,11,30,10,0,728.0,85.0,3.9,12.9,380.0,633.33,525.05
2018,11,30,10,15,775.5,80.5,3.85,13.1,412.0,680.17,559.79
2018,11,30,10,30,823.0,76.0,3.8,13.3,444.0,730.13,596.35
2018,11,30,10,45,843.0,75.0,3.75,13.55,465.0,761.91,618.55
2018,11,30,11,0,863.0,74.0,3.7,13.8,486.0,791.25,638.85
2018,11,30,11,15,857.0,77.0,3.7,13.9,494.0,801.87,645.79
2018,11,30,11,30,851.0,80.0,3.7,14.0,502.0,809.02,650.41
2018,11,30,11,45,845.5,81.5,3.7,14.15,503.5,811.3,651.46
2018,11,30,12,0,840.0,83.0,3.7,14.3,505.0,810.2,650.2
2018,11,30,12,15,858.0,78.0,3.7,14.3,506.0,817.13,655.39
2018,11,30,12,30,876.0,73.0,3.7,14.3,507.0,813.56,652.94
2018,11,30,12,45,876.0,71.0,3.7,14.3,496.5,802.52,645.18
2018,11,30,13,0,876.0,69.0,3.7,14.3,486.0,788.15,635.1
2018,11,30,13,15,868.5,67.0,3.7,14.3,467.5,764.66,618.31
2018,11,30,13,30,861.0,65.0,3.7,14.3,449.0,738.28,599.37
2018,11,30,13,45,849.0,63.5,3.7,14.25,424.5,706.51,576.38
2018,11,30,14,0,837.0,62.0,3.7,14.2,400.0,677.92,555.66
2018,11,30,14,15,818.0,60.0,3.65,14.05,369.0,636.07,524.45
2018,11,30,14,30,799.0,58.0,3.6,13.9,338.0,592.81,490.12
2018,11,30,14,45,771.5,55.0,3.6,13.75,302.0,542.12,448.97
2018,11,30,15,0,744.0,52.0,3.6,13.6,266.0,491.32,406.5
2018,11,30,15,15,701.5,49.0,3.6,13.6,227.0,433.03,356.4
2018,11,30,15,30,659.0,46.0,3.6,13.6,188.0,376.62,306.34
2018,11,30,15,45,592.0,41.0,3.3,12.85,148.0,310.0,247.29
2018,11,30,16,0,525.0,36.0,3.0,12.1,108.0,248.47,191.12
2018,11,30,16,15,389.5,28.5,2.95,11.65,71.5,172.57,120.45
2018,11,30,16,30,254.0,21.0,2.9,11.2,35.0,98.99,0.0
2018,11,30,16,45,127.0,10.5,2.85,10.75,17.5,37.0,0.0
2018,11,30,17,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,7,15,3.5,8.5,3.8,11.25,8.5,8.85,0.0
2018,12,1,7,30,7.0,17.0,3.9,11.3,17.0,18.85,0.0
2018,12,1,7,45,32.5,32.0,3.95,11.4,36.0,49.75,32.75
2018,12,1,8,0,58.0,47.0,4.0,11.5,55.0,77.36,58.34
2018,12,1,8,15,72.5,64.0,4.1,11.55,77.5,105.42,83.5
2018,12,1,8,30,87.0,81.0,4.2,11.6,100.0,134.68,109.55
2018,12,1,8,45,185.0,90.0,4.3,11.65,140.0,205.81,171.29
2018,12,1,9,0,283.0,99.0,4.4,11.7,180.0,278.33,234.08
2018,12,1,9,15,307.5,104.5,4.55,11.8,203.0,321.05,270.75
2018,12,1,9,30,332.0,110.0,4.7,11.9,226.0,355.08,299.92
2018,12,1,9,45,436.0,100.5,4.8,12.0,267.0,425.09,359.62
2018,12,1,10,0,540.0,91.0,4.9,12.1,308.0,507.12,427.96
2018,12,1,10,15,580.5,96.5,5.0,12.2,343.0,559.01,469.97
2018,12,1,10,30,621.0,102.0,5.1,12.3,378.0,610.94,511.46
2018,12,1,10,45,731.5,91.5,5.2,12.4,429.5,697.29,578.88
2018,12,1,11,0,842.0,81.0,5.3,12.5,481.0,781.61,643.42
2018,12,1,11,15,825.5,86.5,5.3,12.6,486.0,786.52,646.0
2018,12,1,11,30,809.0,92.0,5.3,12.7,491.0,787.75,646.31
2018,12,1,11,45,835.5,87.0,5.35,12.8,501.5,808.42,661.87
2018,12,1,12,0,862.0,82.0,5.4,12.9,512.0,825.85,674.95
2018,12,1,12,15,763.0,101.0,5.35,12.9,479.5,769.69,631.79
2018,12,1,12,30,664.0,120.0,5.3,12.9,447.0,707.15,583.74
2018,12,1,12,45,425.0,161.0,5.3,12.95,368.5,549.65,456.84
2018,12,1,13,0,186.0,202.0,5.3,13.0,290.0,377.17,313.01
2018,12,1,13,15,258.0,165.0,5.25,12.95,282.5,397.66,332.58
2018,12,1,13,30,330.0,128.0,5.2,12.9,275.0,415.89,349.58
2018,12,1,13,45,475.5,113.0,5.2,12.85,311.5,495.6,417.0
2018,12,1,14,0,621.0,98.0,5.2,12.8,348.0,572.35,480.22
2018,12,1,14,15,692.0,83.0,5.15,12.7,341.0,582.03,488.25
2018,12,1,14,30,763.0,68.0,5.1,12.6,334.0,581.56,487.83
2018,12,1,14,45,734.0,64.0,5.0,12.5,298.0,530.12,444.64
2018,12,1,15,0,705.0,60.0,4.9,12.4,262.0,478.74,400.62
2018,12,1,15,15,658.5,56.0,4.9,12.4,223.0,421.8,350.78
2018,12,1,15,30,612.0,52.0,4.9,12.4,184.0,364.47,299.37
2018,12,1,15,45,530.5,46.5,4.55,11.85,143.0,293.57,236.16
2018,12,1,16,0,449.0,41.0,4.2,11.3,102.0,229.43,177.8
2018,12,1,16,15,327.0,31.0,4.1,10.95,67.0,155.38,108.72
2018,12,1,16,30,205.0,21.0,4.0,10.6,32.0,85.98,0.0
2018,12,1,16,45,102.5,10.5,3.9,10.25,16.0,31.85,0.0
2018,12,1,17,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,7,15,72.5,9.5,1.85,6.15,13.0,24.34,0.0
2018,12,2,7,30,145.0,19.0,1.8,6.5,26.0,66.75,0.0
2018,12,2,7,45,275.5,29.0,1.75,6.85,59.5,136.25,95.15
2018,12,2,8,0,406.0,39.0,1.7,7.2,93.0,210.29,164.29
2018,12,2,8,15,528.0,42.5,1.65,7.55,138.5,286.49,231.89
2018,12,2,8,30,650.0,46.0,1.6,7.9,184.0,370.71,305.13
2018,12,2,8,45,718.5,47.0,1.6,8.25,227.5,437.54,363.02
2018,12,2,9,0,787.0,48.0,1.6,8.6,271.0,508.33,422.3
2018,12,2,9,15,810.0,51.0,1.55,8.95,307.0,553.65,459.43
2018,12,2,9,30,833.0,54.0,1.5,9.3,343.0,602.37,497.77
2018,12,2,9,45,845.0,58.0,1.45,9.65,373.5,644.16,529.0
2018,12,2,10,0,857.0,62.0,1.4,10.0,404.0,684.04,556.74
2018,12,2,10,15,854.5,65.5,1.35,10.15,424.5,716.37,578.73
2018,12,2,10,30,852.0,69.0,1.3,10.3,445.0,740.11,594.16
2018,12,2,10,45,875.5,67.5,1.25,10.45,468.0,768.16,612.63
2018,12,2,11,0,899.0,66.0,1.2,10.6,491.0,799.97,633.52
2018,12,2,11,15,904.5,66.5,1.2,10.85,502.5,817.2,644.27
2018,12,2,11,30,910.0,67.0,1.2,11.1,514.0,831.12,652.92
2018,12,2,11,45,911.5,67.5,1.15,11.35,518.0,838.36,656.28
2018,12,2,12,0,913.0,68.0,1.1,11.6,522.0,842.1,657.37
2018,12,2,12,15,913.0,67.5,1.05,11.7,518.5,839.8,654.79
2018,12,2,12,30,913.0,67.0,1.0,11.8,515.0,833.98,649.97
2018,12,2,12,45,872.0,74.0,1.0,11.9,494.5,801.08,627.15
2018,12,2,13,0,831.0,81.0,1.0,12.0,474.0,772.16,607.41
2018,12,2,13,15,777.5,87.5,0.95,11.9,444.0,723.91,573.42
2018,12,2,13,30,724.0,94.0,0.9,11.8,414.0,678.63,541.44
2018,12,2,13,45,783.0,78.0,0.8,11.7,406.5,680.76,543.25
2018,12,2,14,0,842.0,62.0,0.7,11.6,399.0,680.5,542.69
2018,12,2,14,15,703.5,77.0,0.7,11.35,343.5,582.18,470.06
2018,12,2,14,30,565.0,92.0,0.7,11.1,288.0,486.75,396.95
2018,12,2,14,45,482.5,91.5,0.7,10.9,246.5,410.3,337.14
2018,12,2,15,0,400.0,91.0,0.7,10.7,205.0,344.06,283.43
2018,12,2,15,15,535.5,68.0,0.7,10.7,197.0,372.47,304.7
2018,12,2,15,30,671.0,45.0,0.7,10.7,189.0,381.33,307.05
2018,12,2,15,45,495.0,45.5,0.8,10.35,139.0,277.7,220.55
2018,12,2,16,0,319.0,46.0,0.9,10.0,89.0,186.07,143.49
2018,12,2,16,15,190.5,32.0,1.0,9.75,55.0,112.55,78.26
2018,12,2,16,30,62.0,18.0,1.1,9.5,21.0,40.2,0.0
2018,12,2,16,45,31.0,9.0,1.2,9.25,10.5,15.21,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.9,4.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,3,7,15,40.5,6.5,3.0,4.35,8.5,14.66,0.0
2018,12,3,7,30,81.0,13.0,3.1,4.7,17.0,41.42,0.0
2018,12,3,7,45,58.0,23.5,3.25,5.05,28.0,51.16,33.16
2018,12,3,8,0,35.0,34.0,3.4,5.4,39.0,51.76,38.06
2018,12,3,8,15,109.0,49.0,3.35,5.8,70.5,107.56,86.8
2018,12,3,8,30,183.0,64.0,3.3,6.2,102.0,164.6,137.37
2018,12,3,8,45,137.5,85.5,3.25,6.65,117.5,167.58,141.02
2018,12,3,9,0,92.0,107.0,3.2,7.1,133.0,173.34,146.04
2018,12,3,9,15,253.0,110.5,3.2,7.45,194.5,284.34,242.79
2018,12,3,9,30,414.0,114.0,3.2,7.8,256.0,410.31,349.44
2018,12,3,9,45,624.5,88.5,3.2,8.2,325.0,540.52,457.59
2018,12,3,10,0,835.0,63.0,3.2,8.6,394.0,673.67,563.34
2018,12,3,10,15,830.0,68.0,3.2,8.85,414.5,700.02,581.53
2018,12,3,10,30,825.0,73.0,3.2,9.1,435.0,723.17,597.87
2018,12,3,10,45,608.5,123.0,3.2,9.3,396.0,636.86,529.41
2018,12,3,11,0,392.0,173.0,3.2,9.5,357.0,530.0,441.0
2018,12,3,11,15,277.5,194.5,3.2,9.65,326.5,456.29,380.03
2018,12,3,11,30,163.0,216.0,3.2,9.8,296.0,379.1,314.9
2018,12,3,11,45,230.5,207.5,3.2,9.95,321.5,437.96,364.11
2018,12,3,12,0,298.0,199.0,3.2,10.1,347.0,483.46,401.7
2018,12,3,12,15,361.0,189.5,3.15,10.25,367.0,522.97,434.02
2018,12,3,12,30,424.0,180.0,3.1,10.4,387.0,574.4,474.93
2018,12,3,12,45,418.5,176.5,3.1,10.5,377.0,561.66,464.59
2018,12,3,13,0,413.0,173.0,3.1,10.6,367.0,547.33,453.39
2018,12,3,13,15,304.0,172.5,3.1,10.65,312.5,442.22,368.45
2018,12,3,13,30,195.0,172.0,3.1,10.7,258.0,341.36,285.26
2018,12,3,13,45,110.0,146.0,3.1,10.75,194.0,243.79,203.62
2018,12,3,14,0,25.0,120.0,3.1,10.8,130.0,140.95,115.6
2018,12,3,14,15,26.0,110.5,3.1,10.7,120.0,130.78,107.34
2018,12,3,14,30,27.0,101.0,3.1,10.6,110.0,120.57,98.81
2018,12,3,14,45,44.5,104.0,3.15,10.55,117.5,134.92,111.37
2018,12,3,15,0,62.0,107.0,3.2,10.5,125.0,148.8,123.17
2018,12,3,15,15,42.0,85.5,3.2,10.5,97.0,111.67,90.91
2018,12,3,15,30,22.0,64.0,3.2,10.5,69.0,76.36,60.15
2018,12,3,15,45,11.0,43.5,3.05,9.9,46.0,48.08,35.53
2018,12,3,16,0,0.0,23.0,2.9,9.3,23.0,21.33,12.4
2018,12,3,16,15,11.5,17.5,2.85,9.05,18.0,20.12,10.01
2018,12,3,16,30,23.0,12.0,2.8,8.8,13.0,19.21,0.0
2018,12,3,16,45,11.5,6.0,2.8,8.5,6.5,8.19,0.0
2018,12,3,17,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.05,7.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.2,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,4,7,15,11.5,3.0,4.2,6.85,3.5,5.24,0.0
2018,12,4,7,30,23.0,6.0,4.3,7.0,7.0,13.5,0.0
2018,12,4,7,45,11.5,9.5,4.35,7.15,10.0,13.68,4.57
2018,12,4,8,0,0.0,13.0,4.4,7.3,13.0,12.04,4.55
2018,12,4,8,15,0.0,15.0,4.4,7.75,15.0,13.89,6.35
2018,12,4,8,30,0.0,17.0,4.4,8.2,17.0,15.75,8.08
2018,12,4,8,45,0.5,36.5,4.4,8.6,36.5,34.14,24.18
2018,12,4,9,0,1.0,56.0,4.4,9.0,56.0,52.62,40.3
2018,12,4,9,15,0.5,49.5,4.4,9.5,49.5,46.29,34.73
2018,12,4,9,30,0.0,43.0,4.4,10.0,43.0,39.94,29.12
2018,12,4,9,45,0.5,60.0,4.4,10.45,60.0,56.12,43.02
2018,12,4,10,0,1.0,77.0,4.4,10.9,77.0,72.54,56.98
2018,12,4,10,15,4.5,111.0,4.35,11.2,112.5,109.77,88.64
2018,12,4,10,30,8.0,145.0,4.3,11.5,148.0,148.47,121.14
2018,12,4,10,45,9.0,152.5,4.2,11.8,156.5,156.99,127.96
2018,12,4,11,0,10.0,160.0,4.1,12.1,165.0,165.63,134.89
2018,12,4,11,15,11.5,165.0,3.9,12.3,170.5,172.03,140.01
2018,12,4,11,30,13.0,170.0,3.7,12.5,176.0,178.55,145.24
2018,12,4,11,45,11.5,163.0,3.55,12.7,168.5,169.55,137.55
2018,12,4,12,0,10.0,156.0,3.4,12.9,161.0,160.7,130.05
2018,12,4,12,15,5.0,134.5,3.2,12.95,137.0,133.72,107.44
2018,12,4,12,30,0.0,113.0,3.0,13.0,113.0,107.38,85.28
2018,12,4,12,45,0.0,109.5,2.85,13.0,109.5,103.89,82.43
2018,12,4,13,0,0.0,106.0,2.7,13.0,106.0,100.44,79.6
2018,12,4,13,15,0.0,101.0,2.75,12.85,101.0,95.5,75.59
2018,12,4,13,30,0.0,96.0,2.8,12.7,96.0,90.6,71.6
2018,12,4,13,45,1.5,94.5,2.85,12.5,95.0,90.4,71.65
2018,12,4,14,0,3.0,93.0,2.9,12.3,94.0,90.19,71.68
2018,12,4,14,15,7.5,97.0,2.95,12.05,99.5,97.76,78.41
2018,12,4,14,30,12.0,101.0,3.0,11.8,105.0,105.4,85.15
2018,12,4,14,45,8.0,93.5,3.05,11.55,96.0,95.45,76.69
2018,12,4,15,0,4.0,86.0,3.1,11.3,87.0,85.92,68.52
2018,12,4,15,15,2.0,73.0,3.1,11.3,73.5,71.76,56.25
2018,12,4,15,30,0.0,60.0,3.1,11.3,60.0,57.81,44.05
2018,12,4,15,45,0.0,47.0,3.05,10.7,47.0,44.9,32.75
2018,12,4,16,0,0.0,34.0,3.0,10.1,34.0,31.96,21.27
2018,12,4,16,15,9.5,22.5,2.9,9.8,23.0,25.08,13.86
2018,12,4,16,30,19.0,11.0,2.8,9.5,12.0,16.96,0.0
2018,12,4,16,45,9.5,5.5,2.75,9.25,6.0,7.29,0.0
2018,12,4,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,4.0,8.3,1.5,1.43,0.0
2018,12,5,7,30,0.0,3.0,4.0,8.3,3.0,2.86,0.0
2018,12,5,7,45,0.0,6.0,4.05,8.3,6.0,5.55,0.0
2018,12,5,8,0,0.0,9.0,4.1,8.3,9.0,8.33,1.36
2018,12,5,8,15,0.0,12.5,4.05,8.4,12.5,11.57,4.32
2018,12,5,8,30,0.0,16.0,4.0,8.5,16.0,14.82,7.25
2018,12,5,8,45,0.0,26.5,4.0,8.55,26.5,24.58,15.84
2018,12,5,9,0,0.0,37.0,4.0,8.6,37.0,34.35,24.43
2018,12,5,9,15,0.0,45.0,3.95,8.8,45.0,41.8,30.92
2018,12,5,9,30,0.0,53.0,3.9,9.0,53.0,49.26,37.36
2018,12,5,9,45,1.0,69.5,3.9,9.15,70.0,65.33,51.23
2018,12,5,10,0,2.0,86.0,3.9,9.3,87.0,82.38,65.85
2018,12,5,10,15,18.0,95.5,3.8,9.55,103.5,108.57,88.64
2018,12,5,10,30,34.0,105.0,3.7,9.8,120.0,131.07,108.14
2018,12,5,10,45,54.0,144.0,3.65,10.05,168.5,190.86,158.86
2018,12,5,11,0,74.0,183.0,3.6,10.3,217.0,253.21,210.76
2018,12,5,11,15,42.0,164.0,3.5,10.5,183.5,205.36,169.67
2018,12,5,11,30,10.0,145.0,3.4,10.7,150.0,149.05,121.42
2018,12,5,11,45,8.5,132.0,3.3,10.95,136.0,134.0,108.68
2018,12,5,12,0,7.0,119.0,3.2,11.2,122.0,119.23,96.13
2018,12,5,12,15,13.5,126.0,3.15,11.35,132.5,131.8,106.92
2018,12,5,12,30,20.0,133.0,3.1,11.5,143.0,152.07,124.08
2018,12,5,12,45,11.0,112.0,3.0,11.65,117.5,115.3,92.88
2018,12,5,13,0,2.0,91.0,2.9,11.8,92.0,86.86,68.59
2018,12,5,13,15,17.0,105.5,2.9,11.9,113.0,119.04,96.41
2018,12,5,13,30,32.0,120.0,2.9,12.0,134.0,146.38,119.88
2018,12,5,13,45,62.5,142.0,2.85,12.05,167.5,193.87,160.42
2018,12,5,14,0,93.0,164.0,2.8,12.1,201.0,241.61,200.55
2018,12,5,14,15,93.5,151.5,2.8,12.05,186.0,225.45,187.22
2018,12,5,14,30,94.0,139.0,2.8,12.0,171.0,218.56,181.53
2018,12,5,14,45,56.0,116.5,2.8,12.0,135.0,157.25,129.54
2018,12,5,15,0,18.0,94.0,2.8,12.0,99.0,102.76,82.8
2018,12,5,15,15,9.0,76.0,2.8,12.0,78.5,78.76,62.12
2018,12,5,15,30,0.0,58.0,2.8,12.0,58.0,55.62,42.05
2018,12,5,15,45,13.0,44.5,2.6,11.4,46.0,50.19,37.1
2018,12,5,16,0,26.0,31.0,2.4,10.8,34.0,40.11,27.74
2018,12,5,16,15,57.5,22.0,2.4,10.45,26.0,49.02,31.54
2018,12,5,16,30,89.0,13.0,2.4,10.1,18.0,44.58,0.0
2018,12,5,16,45,44.5,6.5,2.45,9.8,9.0,15.82,0.0
2018,12,5,17,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,6,7,15,55.0,7.0,2.6,7.0,9.0,17.85,0.0
2018,12,6,7,30,110.0,14.0,2.7,7.3,18.0,41.27,0.0
2018,12,6,7,45,238.0,24.5,2.75,7.65,49.0,116.15,73.62
2018,12,6,8,0,366.0,35.0,2.8,8.0,80.0,188.01,144.73
2018,12,6,8,15,450.0,42.0,2.8,8.4,118.5,249.42,200.99
2018,12,6,8,30,534.0,49.0,2.8,8.8,157.0,318.31,262.52
2018,12,6,8,45,614.0,53.0,2.8,9.2,201.5,388.38,323.95
2018,12,6,9,0,694.0,57.0,2.8,9.6,246.0,461.25,386.18
2018,12,6,9,15,730.0,59.0,2.75,10.1,282.0,513.78,430.03
2018,12,6,9,30,766.0,61.0,2.7,10.6,318.0,566.89,472.96
2018,12,6,9,45,794.0,61.5,2.7,11.1,350.0,613.11,509.36
2018,12,6,10,0,822.0,62.0,2.7,11.6,382.0,658.54,543.16
2018,12,6,10,15,836.5,63.5,2.6,12.05,407.0,694.39,568.03
2018,12,6,10,30,851.0,65.0,2.5,12.5,432.0,722.08,586.35
2018,12,6,10,45,860.0,66.0,2.45,12.9,450.5,748.31,603.79
2018,12,6,11,0,869.0,67.0,2.4,13.3,469.0,771.77,619.03
2018,12,6,11,15,874.0,67.5,2.3,13.6,480.5,788.46,629.11
2018,12,6,11,30,879.0,68.0,2.2,13.9,492.0,801.98,636.91
2018,12,6,11,45,881.0,68.5,2.1,14.15,496.5,809.79,640.74
2018,12,6,12,0,883.0,69.0,2.0,14.4,501.0,814.22,642.27
2018,12,6,12,15,882.0,69.0,1.95,14.5,498.0,812.18,640.12
2018,12,6,12,30,881.0,69.0,1.9,14.6,495.0,806.75,635.76
2018,12,6,12,45,877.5,68.0,1.85,14.75,484.5,794.69,626.71
2018,12,6,13,0,874.0,67.0,1.8,14.9,474.0,779.39,615.52
2018,12,6,13,15,866.0,65.5,1.75,14.9,456.5,756.83,599.54
2018,12,6,13,30,858.0,64.0,1.7,14.9,439.0,731.4,581.56
2018,12,6,13,45,845.5,63.0,1.65,14.95,415.0,700.64,559.53
2018,12,6,14,0,833.0,62.0,1.6,15.0,391.0,673.07,539.77
2018,12,6,14,15,814.0,60.0,1.5,14.9,361.0,631.99,509.61
2018,12,6,14,30,795.0,58.0,1.4,14.8,331.0,589.47,476.41
2018,12,6,14,45,766.5,55.0,1.3,14.65,295.5,538.92,436.31
2018,12,6,15,0,738.0,52.0,1.2,14.5,260.0,488.29,395.04
2018,12,6,15,15,695.5,48.5,1.2,14.5,221.5,430.15,346.89
2018,12,6,15,30,653.0,45.0,1.2,14.5,183.0,373.87,298.6
2018,12,6,15,45,586.0,40.5,1.0,13.65,144.0,308.38,241.93
2018,12,6,16,0,519.0,36.0,0.8,12.8,105.0,247.77,187.7
2018,12,6,16,15,395.0,28.0,0.85,12.6,69.5,175.56,119.81
2018,12,6,16,30,271.0,20.0,0.9,12.4,34.0,103.35,0.0
2018,12,6,16,45,135.5,10.0,0.95,12.2,17.0,38.94,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,7,7,15,14.5,6.0,2.15,6.55,6.5,5.72,0.0
2018,12,7,7,30,29.0,12.0,2.2,6.9,13.0,18.74,0.0
2018,12,7,7,45,19.5,25.0,2.25,7.25,26.0,32.26,16.84
2018,12,7,8,0,10.0,38.0,2.3,7.6,39.0,41.16,28.76
2018,12,7,8,15,7.0,53.0,2.25,7.85,54.0,55.64,42.11
2018,12,7,8,30,4.0,68.0,2.2,8.1,69.0,69.71,54.76
2018,12,7,8,45,36.5,86.0,2.15,8.35,96.0,110.31,90.27
2018,12,7,9,0,69.0,104.0,2.1,8.6,123.0,149.4,124.36
2018,12,7,9,15,216.5,110.5,2.05,8.9,180.5,261.55,221.09
2018,12,7,9,30,364.0,117.0,2.0,9.2,238.0,379.5,319.88
2018,12,7,9,45,553.5,97.0,1.9,9.5,301.0,498.44,417.27
2018,12,7,10,0,743.0,77.0,1.8,9.8,364.0,620.47,513.56
2018,12,7,10,15,799.0,71.0,1.7,10.35,398.0,675.23,551.79
2018,12,7,10,30,855.0,65.0,1.6,10.9,432.0,723.62,584.67
2018,12,7,10,45,865.5,65.5,1.55,11.45,451.0,750.5,601.54
2018,12,7,11,0,876.0,66.0,1.5,12.0,470.0,774.66,616.44
2018,12,7,11,15,881.5,66.5,1.35,12.5,481.5,791.92,625.23
2018,12,7,11,30,887.0,67.0,1.2,13.0,493.0,806.01,631.59
2018,12,7,11,45,889.0,67.5,1.1,13.5,497.5,813.95,634.22
2018,12,7,12,0,891.0,68.0,1.0,14.0,502.0,818.51,634.57
2018,12,7,12,15,890.0,67.5,0.9,14.2,499.0,815.92,630.75
2018,12,7,12,30,889.0,67.0,0.8,14.4,496.0,809.91,624.76
2018,12,7,12,45,884.5,66.5,0.75,14.6,485.5,797.73,615.47
2018,12,7,13,0,880.0,66.0,0.7,14.8,475.0,782.29,604.15
2018,12,7,13,15,871.5,65.0,0.7,14.85,457.5,759.99,589.3
2018,12,7,13,30,863.0,64.0,0.7,14.9,440.0,734.82,572.5
2018,12,7,13,45,849.0,63.0,0.65,14.9,415.5,702.95,550.27
2018,12,7,14,0,835.0,62.0,0.6,14.9,391.0,674.35,530.3
2018,12,7,14,15,815.0,60.5,0.6,14.8,361.0,633.26,501.85
2018,12,7,14,30,795.0,59.0,0.6,14.7,331.0,590.77,470.3
2018,12,7,14,45,747.5,58.5,0.6,14.6,293.0,531.92,425.4
2018,12,7,15,0,700.0,58.0,0.6,14.5,255.0,474.3,380.16
2018,12,7,15,15,592.0,57.5,0.6,14.5,207.0,390.53,313.05
2018,12,7,15,30,484.0,57.0,0.6,14.5,159.0,311.5,248.19
2018,12,7,15,45,485.5,47.0,0.6,13.75,130.5,276.82,217.01
2018,12,7,16,0,487.0,37.0,0.6,13.0,102.0,241.18,182.59
2018,12,7,16,15,336.5,29.0,0.6,12.75,66.0,158.13,107.71
2018,12,7,16,30,186.0,21.0,0.6,12.5,30.0,81.51,0.0
2018,12,7,16,45,93.0,10.5,0.65,12.3,15.0,30.28,0.0
2018,12,7,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
