Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,15,58.5,151.0,2.1,12.8,174.0,202.31,166.52
2018,12,18,10,30,63.0,158.0,2.1,13.0,184.0,214.28,176.23
2018,12,18,10,45,34.5,139.0,2.05,13.2,153.5,170.58,139.12
2018,12,18,11,0,6.0,120.0,2.0,13.4,123.0,120.07,96.11
2018,12,18,11,15,10.0,131.5,1.95,13.55,136.5,135.21,108.8
2018,12,18,11,30,14.0,143.0,1.9,13.7,150.0,150.59,121.5
2018,12,18,11,45,9.0,135.5,1.9,13.85,140.0,138.47,111.14
2018,12,18,12,0,4.0,128.0,1.9,14.0,130.0,126.46,100.94
2018,12,18,12,15,3.5,129.0,1.9,14.15,130.5,127.1,101.42
2018,12,18,12,30,3.0,130.0,1.9,14.3,131.0,127.81,101.95
2018,12,18,12,45,7.5,130.0,1.9,14.4,133.0,131.51,105.19
2018,12,18,13,0,12.0,130.0,1.9,14.5,135.0,135.18,108.42
2018,12,18,13,15,12.0,117.0,1.9,14.5,122.0,121.52,97.19
2018,12,18,13,30,12.0,104.0,1.9,14.5,109.0,108.0,86.05
2018,12,18,13,45,9.5,109.0,1.95,14.5,113.0,111.49,88.99
2018,12,18,14,0,7.0,114.0,2.0,14.5,117.0,115.38,92.24
2018,12,18,14,15,50.0,102.0,1.95,14.4,119.5,137.72,112.28
2018,12,18,14,30,93.0,90.0,1.9,14.3,122.0,159.07,131.06
2018,12,18,14,45,161.0,83.0,1.9,14.2,131.5,198.21,164.5
2018,12,18,15,0,229.0,76.0,1.9,14.1,141.0,222.53,184.68
2018,12,18,15,15,159.5,67.0,1.9,14.1,109.0,166.3,136.24
2018,12,18,15,30,90.0,58.0,1.9,14.1,77.0,108.49,86.56
2018,12,18,15,45,230.5,46.5,1.7,13.5,81.5,168.05,134.23
2018,12,18,16,0,371.0,35.0,1.5,12.9,86.0,200.68,155.01
2018,12,18,16,15,310.0,28.5,1.5,12.6,61.0,153.75,108.69
2018,12,18,16,30,249.0,22.0,1.5,12.3,36.0,104.77,14.69
2018,12,18,16,45,124.5,11.0,1.5,12.05,18.0,39.36,0.0
2018,12,18,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,7,15,10.0,2.5,1.2,10.0,2.5,0.0,0.0
2018,12,19,7,30,20.0,5.0,1.2,10.3,5.0,9.34,0.0
2018,12,19,7,45,149.0,17.5,1.2,10.65,31.0,70.97,0.0
2018,12,19,8,0,278.0,30.0,1.2,11.0,57.0,143.61,101.14
2018,12,19,8,15,230.5,44.5,1.25,11.3,74.0,155.06,120.11
2018,12,19,8,30,183.0,59.0,1.3,11.6,91.0,154.84,123.91
2018,12,19,8,45,182.5,72.0,1.4,11.95,110.5,177.87,145.24
2018,12,19,9,0,182.0,85.0,1.5,12.3,130.0,200.57,165.52
2018,12,19,9,15,212.0,97.0,1.55,12.6,157.0,238.81,198.3
2018,12,19,9,30,242.0,109.0,1.6,12.9,184.0,279.02,232.08
2018,12,19,9,45,297.5,118.0,1.65,13.25,220.0,333.41,277.07
2018,12,19,10,0,353.0,127.0,1.7,13.6,256.0,402.65,332.72
2018,12,19,10,15,319.0,143.5,1.75,13.9,266.5,397.28,327.41
2018,12,19,10,30,285.0,160.0,1.8,14.2,277.0,400.8,329.12
2018,12,19,10,45,331.5,160.0,1.8,14.45,302.5,441.71,361.77
2018,12,19,11,0,378.0,160.0,1.8,14.7,328.0,496.72,404.3
2018,12,19,11,15,387.5,167.0,1.8,14.9,343.5,518.5,420.19
2018,12,19,11,30,397.0,174.0,1.8,15.1,359.0,538.99,435.2
2018,12,19,11,45,273.0,174.5,1.8,15.25,302.5,429.73,348.79
2018,12,19,12,0,149.0,175.0,1.8,15.4,246.0,318.04,258.71
2018,12,19,12,15,84.0,172.0,1.75,15.5,212.0,249.55,202.58
2018,12,19,12,30,19.0,169.0,1.7,15.6,178.0,183.0,146.76
2018,12,19,12,45,13.0,147.5,1.7,15.7,153.5,154.67,123.69
2018,12,19,13,0,7.0,126.0,1.7,15.8,129.0,127.01,100.88
2018,12,19,13,15,21.5,127.0,1.65,15.8,136.5,146.85,117.87
2018,12,19,13,30,36.0,128.0,1.6,15.8,144.0,158.94,128.33
2018,12,19,13,45,28.5,119.5,1.55,15.75,131.5,143.48,115.46
2018,12,19,14,0,21.0,111.0,1.5,15.7,119.0,128.38,102.91
2018,12,19,14,15,181.5,91.0,1.4,15.6,153.5,232.0,192.21
2018,12,19,14,30,342.0,71.0,1.3,15.5,188.0,316.39,262.28
2018,12,19,14,45,171.0,69.5,1.2,15.35,128.0,187.77,154.52
2018,12,19,15,0,0.0,68.0,1.1,15.2,68.0,64.27,48.97
2018,12,19,15,15,23.5,59.5,1.1,15.2,64.5,71.68,55.6
2018,12,19,15,30,47.0,51.0,1.1,15.2,61.0,79.28,61.71
2018,12,19,15,45,24.0,42.5,1.0,14.5,47.5,52.69,38.79
2018,12,19,16,0,1.0,34.0,0.9,13.8,34.0,32.16,21.2
2018,12,19,16,15,9.0,24.5,0.95,13.55,25.0,27.3,15.84
2018,12,19,16,30,17.0,15.0,1.0,13.3,16.0,21.77,0.0
2018,12,19,16,45,17.0,8.5,1.0,13.1,8.5,12.07,0.0
2018,12,19,17,0,17.0,2.0,1.0,12.9,1.0,0.0,0.0
2018,12,19,17,15,8.5,1.0,1.05,12.65,0.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,20,7,15,7.5,1.5,2.5,8.25,1.5,0.0,0.0
2018,12,20,7,30,15.0,3.0,2.5,8.3,3.0,6.27,0.0
2018,12,20,7,45,14.0,14.0,2.5,8.35,14.5,17.24,0.0
2018,12,20,8,0,13.0,25.0,2.5,8.4,26.0,29.58,17.5
2018,12,20,8,15,27.5,42.5,2.45,8.55,46.5,55.55,41.05
2018,12,20,8,30,42.0,60.0,2.4,8.7,67.0,82.53,65.04
2018,12,20,8,45,54.0,75.5,2.35,8.85,87.0,106.81,86.73
2018,12,20,9,0,66.0,91.0,2.3,9.0,107.0,132.11,109.1
2018,12,20,9,15,36.5,95.5,2.25,9.2,104.5,121.21,99.77
2018,12,20,9,30,7.0,100.0,2.2,9.4,102.0,102.43,83.23
2018,12,20,9,45,5.0,100.0,2.1,9.6,101.5,100.21,81.21
2018,12,20,10,0,3.0,100.0,2.0,9.8,101.0,98.21,79.3
2018,12,20,10,15,13.5,114.5,1.95,9.95,120.0,120.53,98.48
2018,12,20,10,30,24.0,129.0,1.9,10.1,139.0,151.23,124.5
2018,12,20,10,45,30.5,147.5,1.8,10.2,160.5,177.66,146.52
2018,12,20,11,0,37.0,166.0,1.7,10.3,182.0,204.63,168.75
2018,12,20,11,15,18.5,144.0,1.7,10.4,152.0,155.36,127.02
2018,12,20,11,30,0.0,122.0,1.7,10.5,122.0,117.13,94.3
2018,12,20,11,45,1.5,132.5,1.7,10.65,133.0,129.28,104.53
2018,12,20,12,0,3.0,143.0,1.7,10.8,144.0,141.62,114.79
2018,12,20,12,15,2.0,126.0,1.7,10.85,126.5,122.75,98.93
2018,12,20,12,30,1.0,109.0,1.7,10.9,109.0,104.32,83.45
2018,12,20,12,45,0.5,99.5,1.75,11.0,99.5,94.28,75.0
2018,12,20,13,0,0.0,90.0,1.8,11.1,90.0,84.36,66.63
2018,12,20,13,15,0.0,99.0,1.8,11.1,99.0,93.61,74.54
2018,12,20,13,30,0.0,108.0,1.8,11.1,108.0,103.14,82.67
2018,12,20,13,45,2.0,109.5,1.8,11.1,110.5,106.55,85.7
2018,12,20,14,0,4.0,111.0,1.8,11.1,113.0,110.02,88.82
2018,12,20,14,15,12.5,112.5,1.8,11.05,117.0,118.02,95.95
2018,12,20,14,30,21.0,114.0,1.8,11.0,121.0,125.82,102.84
2018,12,20,14,45,18.0,99.5,1.75,10.9,105.0,108.37,88.0
2018,12,20,15,0,15.0,85.0,1.7,10.8,89.0,91.18,73.29
2018,12,20,15,15,13.0,82.0,1.7,10.8,85.0,87.77,70.17
2018,12,20,15,30,11.0,79.0,1.7,10.8,81.0,85.18,67.58
2018,12,20,15,45,5.5,62.5,1.65,10.45,63.5,65.34,50.21
2018,12,20,16,0,0.0,46.0,1.6,10.1,46.0,45.91,33.14
2018,12,20,16,15,9.5,32.0,1.6,10.0,32.5,37.51,24.35
2018,12,20,16,30,19.0,18.0,1.6,9.9,19.0,23.49,1.55
2018,12,20,16,45,19.0,10.5,1.65,9.8,10.5,14.48,0.0
2018,12,20,17,0,19.0,3.0,1.7,9.7,2.0,0.0,0.0
2018,12,20,17,15,9.5,1.5,1.65,9.7,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,21,7,15,37.0,3.5,1.8,9.6,4.0,0.0,0.0
2018,12,21,7,30,74.0,7.0,1.9,9.8,8.0,23.35,0.0
2018,12,21,7,45,45.0,16.0,2.05,10.0,17.0,33.7,0.0
2018,12,21,8,0,16.0,25.0,2.2,10.2,26.0,30.65,17.99
2018,12,21,8,15,12.5,40.0,2.25,10.35,41.5,46.62,33.39
2018,12,21,8,30,9.0,55.0,2.3,10.5,57.0,58.28,44.1
2018,12,21,8,45,25.0,64.5,2.35,10.65,70.5,79.04,62.42
2018,12,21,9,0,41.0,74.0,2.4,10.8,84.0,97.85,79.08
2018,12,21,9,15,21.0,78.0,2.4,11.0,83.0,91.44,73.58
2018,12,21,9,30,1.0,82.0,2.4,11.2,82.0,79.1,62.68
2018,12,21,9,45,4.5,98.5,2.4,11.4,100.0,98.29,79.06
2018,12,21,10,0,8.0,115.0,2.4,11.6,118.0,117.87,95.59
2018,12,21,10,15,39.5,135.0,2.4,11.85,151.0,169.55,139.69
2018,12,21,10,30,71.0,155.0,2.4,12.1,184.0,216.41,179.11
2018,12,21,10,45,191.5,161.5,2.35,12.35,245.0,326.28,271.67
2018,12,21,11,0,312.0,168.0,2.3,12.6,306.0,442.24,365.86
2018,12,21,11,15,366.5,164.5,2.3,12.8,331.5,485.26,399.82
2018,12,21,11,30,421.0,161.0,2.3,13.0,357.0,542.63,444.49
2018,12,21,11,45,475.0,154.5,2.3,13.2,378.0,581.92,474.96
2018,12,21,12,0,529.0,148.0,2.3,13.4,399.0,619.88,504.2
2018,12,21,12,15,590.5,135.0,2.3,13.5,414.5,659.82,534.99
2018,12,21,12,30,652.0,122.0,2.3,13.6,430.0,692.53,559.38
2018,12,21,12,45,663.5,117.5,2.35,13.7,426.0,691.55,558.68
2018,12,21,13,0,675.0,113.0,2.4,13.8,422.0,687.68,556.23
2018,12,21,13,15,673.0,105.0,2.4,13.8,404.5,666.33,540.66
2018,12,21,13,30,671.0,97.0,2.4,13.8,387.0,642.38,523.24
2018,12,21,13,45,742.5,82.5,2.4,13.75,387.5,657.95,535.96
2018,12,21,14,0,814.0,68.0,2.4,13.7,388.0,671.74,547.04
2018,12,21,14,15,807.0,64.5,2.35,13.5,362.0,638.8,522.69
2018,12,21,14,30,800.0,61.0,2.3,13.3,336.0,603.62,495.27
2018,12,21,14,45,740.0,62.5,2.2,13.1,297.0,540.05,444.33
2018,12,21,15,0,680.0,64.0,2.1,12.9,258.0,481.75,396.42
2018,12,21,15,15,562.5,63.5,2.1,12.9,209.0,390.34,320.96
2018,12,21,15,30,445.0,63.0,2.1,12.9,160.0,306.85,250.51
2018,12,21,15,45,410.0,52.0,2.1,12.05,127.0,257.55,207.33
2018,12,21,16,0,375.0,41.0,2.1,11.2,94.0,210.8,164.76
2018,12,21,16,15,311.0,32.0,2.15,10.9,66.0,159.34,115.37
2018,12,21,16,30,247.0,23.0,2.2,10.6,38.0,107.36,30.05
2018,12,21,16,45,133.0,13.0,2.2,10.35,20.0,43.88,0.0
2018,12,21,17,0,19.0,3.0,2.2,10.1,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,2.2,9.9,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,7,15,22.5,3.5,1.45,6.35,3.5,0.0,0.0
2018,12,22,7,30,45.0,7.0,1.4,6.7,7.0,16.75,0.0
2018,12,22,7,45,70.0,20.0,1.4,7.05,24.5,46.07,0.0
2018,12,22,8,0,95.0,33.0,1.4,7.4,42.0,78.77,54.02
2018,12,22,8,15,132.5,47.5,1.4,7.75,66.5,113.95,88.62
2018,12,22,8,30,170.0,62.0,1.4,8.1,91.0,152.77,123.7
2018,12,22,8,45,229.0,74.0,1.45,8.5,123.5,201.86,167.04
2018,12,22,9,0,288.0,86.0,1.5,8.9,156.0,265.12,221.6
2018,12,22,9,15,317.0,93.5,1.5,9.15,182.0,302.44,253.87
2018,12,22,9,30,346.0,101.0,1.5,9.4,208.0,341.34,286.8
2018,12,22,9,45,252.5,125.0,1.45,9.65,207.5,312.64,262.19
2018,12,22,10,0,159.0,149.0,1.4,9.9,207.0,277.1,231.39
2018,12,22,10,15,296.5,142.5,1.3,10.2,260.0,379.49,316.83
2018,12,22,10,30,434.0,136.0,1.2,10.5,313.0,491.51,405.86
2018,12,22,10,45,387.5,153.0,1.1,10.8,317.0,487.13,399.31
2018,12,22,11,0,341.0,170.0,1.0,11.1,321.0,466.76,381.59
2018,12,22,11,15,246.5,181.5,0.95,11.45,292.5,412.14,336.45
2018,12,22,11,30,152.0,193.0,0.9,11.8,264.0,341.08,278.17
2018,12,22,11,45,105.5,192.0,0.9,12.15,241.5,303.47,247.19
2018,12,22,12,0,59.0,191.0,0.9,12.5,219.0,252.38,204.95
2018,12,22,12,15,109.0,200.0,0.85,12.65,251.5,316.56,257.52
2018,12,22,12,30,159.0,209.0,0.8,12.8,284.0,367.79,298.22
2018,12,22,12,45,151.0,204.5,0.75,12.95,275.0,354.95,287.34
2018,12,22,13,0,143.0,200.0,0.7,13.1,266.0,341.85,276.79
2018,12,22,13,15,121.5,192.5,0.75,13.05,247.0,314.42,255.21
2018,12,22,13,30,100.0,185.0,0.8,13.0,228.0,275.81,224.68
2018,12,22,13,45,75.0,168.0,0.8,12.95,199.5,235.47,192.14
2018,12,22,14,0,50.0,151.0,0.8,12.9,171.0,196.35,160.14
2018,12,22,14,15,43.5,133.5,0.85,12.9,150.0,170.61,139.24
2018,12,22,14,30,37.0,116.0,0.9,12.9,129.0,145.36,118.4
2018,12,22,14,45,94.5,106.5,0.9,12.9,135.0,177.98,146.67
2018,12,22,15,0,152.0,97.0,0.9,12.9,141.0,196.97,162.66
2018,12,22,15,15,198.0,87.5,0.9,12.9,136.0,213.44,175.49
2018,12,22,15,30,244.0,78.0,0.9,12.9,131.0,216.77,176.5
2018,12,22,15,45,211.0,64.5,0.95,12.4,103.5,175.67,140.64
2018,12,22,16,0,178.0,51.0,1.0,11.9,76.0,137.43,106.7
2018,12,22,16,15,139.0,37.0,1.0,11.8,52.5,99.59,71.46
2018,12,22,16,30,100.0,23.0,1.0,11.7,29.0,65.36,19.49
2018,12,22,16,45,62.0,13.0,1.05,11.65,15.5,27.17,0.0
2018,12,22,17,0,24.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.1,11.5,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.35,8.45,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.2,8.7,1.0,0.95,0.0
2018,12,23,7,45,0.0,3.5,1.05,8.95,3.5,3.24,0.0
2018,12,23,8,0,0.0,6.0,0.9,9.2,6.0,5.55,0.0
2018,12,23,8,15,1.0,10.5,0.9,9.5,10.5,10.09,2.88
2018,12,23,8,30,2.0,15.0,0.9,9.8,15.0,14.74,7.05
2018,12,23,8,45,16.0,25.5,0.85,10.1,29.0,31.52,21.78
2018,12,23,9,0,30.0,36.0,0.8,10.4,43.0,54.05,41.62
2018,12,23,9,15,43.5,64.5,0.9,10.8,77.0,88.51,71.52
2018,12,23,9,30,57.0,93.0,1.0,11.2,111.0,130.04,106.99
2018,12,23,9,45,64.0,111.5,1.1,11.55,133.5,157.12,129.73
2018,12,23,10,0,71.0,130.0,1.2,11.9,156.0,184.74,152.63
2018,12,23,10,15,91.5,142.0,1.2,12.15,178.0,224.65,185.64
2018,12,23,10,30,112.0,154.0,1.2,12.4,200.0,255.73,211.01
2018,12,23,10,45,83.0,161.0,1.2,12.65,196.0,233.12,191.43
2018,12,23,11,0,54.0,168.0,1.2,12.9,192.0,220.09,179.7
2018,12,23,11,15,29.5,145.5,1.2,13.05,158.5,174.38,141.52
2018,12,23,11,30,5.0,123.0,1.2,13.2,125.0,122.16,97.57
2018,12,23,11,45,14.5,143.0,1.15,13.35,149.5,150.94,121.73
2018,12,23,12,0,24.0,163.0,1.1,13.5,174.0,180.34,145.92
2018,12,23,12,15,63.5,165.5,1.1,13.55,195.5,225.26,183.67
2018,12,23,12,30,103.0,168.0,1.1,13.6,217.0,272.19,222.38
2018,12,23,12,45,54.0,139.5,1.15,13.65,165.0,187.01,152.12
2018,12,23,13,0,5.0,111.0,1.2,13.7,113.0,109.71,87.07
2018,12,23,13,15,29.5,120.0,1.15,13.7,132.5,145.1,117.58
2018,12,23,13,30,54.0,129.0,1.1,13.7,152.0,173.69,141.88
2018,12,23,13,45,40.5,120.5,1.1,13.7,137.5,153.42,124.76
2018,12,23,14,0,27.0,112.0,1.1,13.7,123.0,133.75,108.21
2018,12,23,14,15,48.0,105.5,1.0,13.65,123.0,140.5,114.54
2018,12,23,14,30,69.0,99.0,0.9,13.6,123.0,154.69,126.77
2018,12,23,14,45,55.5,98.5,0.85,13.5,116.5,135.89,110.69
2018,12,23,15,0,42.0,98.0,0.8,13.4,110.0,127.23,103.07
2018,12,23,15,15,25.5,86.5,0.8,13.4,93.5,104.84,83.83
2018,12,23,15,30,9.0,75.0,0.8,13.4,77.0,79.16,61.78
2018,12,23,15,45,4.5,59.0,0.65,12.9,60.0,60.38,45.61
2018,12,23,16,0,0.0,43.0,0.5,12.4,43.0,41.94,29.62
2018,12,23,16,15,11.5,29.5,0.5,12.25,30.0,34.35,21.91
2018,12,23,16,30,23.0,16.0,0.5,12.1,17.0,24.9,5.23
2018,12,23,16,45,23.0,9.5,0.5,11.95,9.5,14.58,0.0
2018,12,23,17,0,23.0,3.0,0.5,11.8,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.45,11.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,24,7,15,9.0,1.5,1.9,10.1,1.5,0.0,0.0
2018,12,24,7,30,18.0,3.0,2.0,10.3,3.0,6.83,0.0
2018,12,24,7,45,9.0,5.5,2.1,10.5,5.5,8.06,0.0
2018,12,24,8,0,0.0,8.0,2.2,10.7,8.0,7.4,0.0
2018,12,24,8,15,0.0,8.0,2.25,10.95,8.0,7.4,0.55
2018,12,24,8,30,0.0,8.0,2.3,11.2,8.0,7.4,0.68
2018,12,24,8,45,0.0,10.5,2.4,11.45,10.5,9.72,2.73
2018,12,24,9,0,0.0,13.0,2.5,11.7,13.0,12.04,4.78
2018,12,24,9,15,0.0,22.0,2.6,12.0,22.0,20.4,12.03
2018,12,24,9,30,0.0,31.0,2.7,12.3,31.0,28.76,19.25
2018,12,24,9,45,0.0,31.0,2.75,12.6,31.0,28.77,19.21
2018,12,24,10,0,0.0,31.0,2.8,12.9,31.0,28.77,19.16
2018,12,24,10,15,0.0,37.5,2.95,13.05,37.5,34.82,24.31
2018,12,24,10,30,0.0,44.0,3.1,13.2,44.0,40.88,29.43
2018,12,24,10,45,0.0,41.5,3.2,13.35,41.5,38.55,27.38
2018,12,24,11,0,0.0,39.0,3.3,13.5,39.0,36.23,25.35
2018,12,24,11,15,0.0,52.0,3.4,13.5,52.0,48.34,35.63
2018,12,24,11,30,0.0,65.0,3.5,13.5,65.0,60.47,45.88
2018,12,24,11,45,0.0,62.5,3.6,13.5,62.5,58.14,43.87
2018,12,24,12,0,0.0,60.0,3.7,13.5,60.0,55.81,41.88
2018,12,24,12,15,1.0,74.0,3.75,13.45,74.5,69.69,53.67
2018,12,24,12,30,2.0,88.0,3.8,13.4,89.0,83.86,65.68
2018,12,24,12,45,1.0,72.0,3.85,13.4,72.5,67.81,52.11
2018,12,24,13,0,0.0,56.0,3.9,13.4,56.0,52.07,38.78
2018,12,24,13,15,5.0,60.0,3.85,13.4,62.0,59.66,45.47
2018,12,24,13,30,10.0,64.0,3.8,13.4,68.0,67.08,51.98
2018,12,24,13,45,7.0,77.0,3.8,13.4,80.0,76.8,60.16
2018,12,24,14,0,4.0,90.0,3.8,13.4,92.0,87.9,69.51
2018,12,24,14,15,20.0,74.5,3.8,13.4,82.0,87.04,69.36
2018,12,24,14,30,36.0,59.0,3.8,13.4,72.0,80.53,64.29
2018,12,24,14,45,19.0,52.0,3.85,13.35,59.0,61.73,47.81
2018,12,24,15,0,2.0,45.0,3.9,13.3,46.0,42.95,31.34
2018,12,24,15,15,2.0,40.0,3.9,13.3,40.5,38.21,27.23
2018,12,24,15,30,2.0,35.0,3.9,13.3,35.0,33.47,23.05
2018,12,24,15,45,68.5,25.0,4.1,13.0,35.0,61.61,46.73
2018,12,24,16,0,135.0,15.0,4.3,12.7,35.0,81.68,61.71
2018,12,24,16,15,175.5,21.0,4.35,12.4,38.0,100.56,72.42
2018,12,24,16,30,216.0,27.0,4.4,12.1,41.0,105.53,42.47
2018,12,24,16,45,114.0,14.5,4.45,11.8,21.5,41.4,0.0
2018,12,24,17,0,12.0,2.0,4.5,11.5,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.5,11.25,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,25,7,15,59.5,4.5,3.5,7.75,5.0,0.0,0.0
2018,12,25,7,30,119.0,9.0,3.5,8.1,10.0,34.66,0.0
2018,12,25,7,45,289.0,17.5,3.5,8.5,38.0,103.2,0.0
2018,12,25,8,0,459.0,26.0,3.5,8.9,66.0,190.51,129.11
2018,12,25,8,15,548.5,31.0,3.55,9.2,104.5,254.19,196.95
2018,12,25,8,30,638.0,36.0,3.6,9.5,143.0,325.41,262.47
2018,12,25,8,45,692.5,39.0,3.6,9.8,182.5,385.06,317.31
2018,12,25,9,0,747.0,42.0,3.6,10.1,222.0,447.97,373.24
2018,12,25,9,15,777.5,46.0,3.65,10.4,259.5,497.63,416.94
2018,12,25,9,30,808.0,50.0,3.7,10.7,297.0,551.25,462.29
2018,12,25,9,45,825.0,54.0,3.7,11.05,330.0,596.36,499.22
2018,12,25,10,0,842.0,58.0,3.7,11.4,363.0,645.26,537.87
2018,12,25,10,15,859.0,59.0,3.75,11.7,390.0,678.47,562.36
2018,12,25,10,30,876.0,60.0,3.8,12.0,417.0,714.93,589.11
2018,12,25,10,45,887.5,61.0,3.85,12.35,438.5,745.12,610.65
2018,12,25,11,0,899.0,62.0,3.9,12.7,460.0,772.67,630.07
2018,12,25,11,15,907.0,62.5,3.95,12.95,474.5,793.98,644.97
2018,12,25,11,30,915.0,63.0,4.0,13.2,489.0,812.16,657.58
2018,12,25,11,45,919.5,63.0,4.0,13.4,496.0,823.61,665.17
2018,12,25,12,0,924.0,63.0,4.0,13.6,503.0,831.63,670.35
2018,12,25,12,15,923.0,64.0,4.0,13.75,502.5,832.98,670.89
2018,12,25,12,30,922.0,65.0,4.0,13.9,502.0,830.79,669.0
2018,12,25,12,45,916.5,64.5,4.05,14.0,493.0,819.58,660.94
2018,12,25,13,0,911.0,64.0,4.1,14.1,484.0,805.0,650.54
2018,12,25,13,15,903.5,64.0,4.1,14.15,468.5,786.25,637.01
2018,12,25,13,30,896.0,64.0,4.1,14.2,453.0,764.41,621.23
2018,12,25,13,45,883.5,62.5,4.1,14.2,430.0,734.07,599.09
2018,12,25,14,0,871.0,61.0,4.1,14.2,407.0,701.22,574.93
2018,12,25,14,15,853.5,59.5,3.95,14.05,378.0,662.69,545.99
2018,12,25,14,30,836.0,58.0,3.8,13.9,349.0,627.33,518.29
2018,12,25,14,45,810.0,55.0,3.7,13.75,314.5,578.1,478.38
2018,12,25,15,0,784.0,52.0,3.6,13.6,280.0,528.32,436.99
2018,12,25,15,15,744.5,49.5,3.6,13.6,242.0,471.7,388.79
2018,12,25,15,30,705.0,47.0,3.6,13.6,204.0,416.3,340.09
2018,12,25,15,45,643.5,42.0,3.35,12.55,163.5,349.95,282.09
2018,12,25,16,0,582.0,37.0,3.1,11.5,123.0,287.77,225.87
2018,12,25,16,15,475.0,30.5,3.05,11.05,86.0,212.95,156.98
2018,12,25,16,30,368.0,24.0,3.0,10.6,49.0,147.64,65.95
2018,12,25,16,45,199.5,14.0,3.0,10.15,26.0,61.97,0.0
2018,12,25,17,0,31.0,4.0,3.0,9.7,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,3.0,9.6,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,26,7,15,31.5,3.5,2.7,6.8,3.5,0.0,0.0
2018,12,26,7,30,63.0,7.0,2.6,7.2,7.0,20.39,0.0
2018,12,26,7,45,128.5,19.0,2.5,7.55,27.5,63.08,0.0
2018,12,26,8,0,194.0,31.0,2.4,7.9,48.0,114.09,76.89
2018,12,26,8,15,256.5,42.5,2.6,8.4,77.5,159.9,124.27
2018,12,26,8,30,319.0,54.0,2.8,8.9,107.0,212.05,171.74
2018,12,26,8,45,353.5,64.5,2.95,9.4,137.5,255.53,211.45
2018,12,26,9,0,388.0,75.0,3.1,9.9,168.0,301.58,252.46
2018,12,26,9,15,417.0,84.5,3.2,10.25,199.0,345.51,290.86
2018,12,26,9,30,446.0,94.0,3.3,10.6,230.0,390.77,329.44
2018,12,26,9,45,579.0,84.5,3.45,10.95,281.5,484.93,408.06
2018,12,26,10,0,712.0,75.0,3.6,11.3,333.0,582.01,487.17
2018,12,26,10,15,796.0,67.0,3.55,11.55,375.5,649.61,539.95
2018,12,26,10,30,880.0,59.0,3.5,11.8,418.0,716.08,589.46
2018,12,26,10,45,889.5,60.5,3.45,12.0,439.0,745.63,610.13
2018,12,26,11,0,899.0,62.0,3.4,12.2,460.0,772.43,628.78
2018,12,26,11,15,891.5,66.0,3.35,12.35,470.5,786.22,637.73
2018,12,26,11,30,884.0,70.0,3.3,12.5,481.0,796.46,644.18
2018,12,26,11,45,899.5,67.5,3.3,12.65,491.0,813.42,656.0
2018,12,26,12,0,915.0,65.0,3.3,12.8,501.0,827.15,665.45
2018,12,26,12,15,886.5,69.5,3.35,12.85,491.5,810.82,653.4
2018,12,26,12,30,858.0,74.0,3.4,12.9,482.0,797.91,644.21
2018,12,26,12,45,874.5,72.0,3.5,12.95,481.5,796.11,643.61
2018,12,26,13,0,891.0,70.0,3.6,13.0,481.0,797.54,645.44
2018,12,26,13,15,883.0,69.0,3.6,12.95,465.0,777.51,631.09
2018,12,26,13,30,875.0,68.0,3.6,12.9,449.0,754.48,614.64
2018,12,26,13,45,854.5,68.0,3.65,12.9,424.5,726.59,594.56
2018,12,26,14,0,834.0,68.0,3.7,12.9,400.0,690.36,567.96
2018,12,26,14,15,736.0,77.0,3.6,12.65,354.5,613.46,508.75
2018,12,26,14,30,638.0,86.0,3.5,12.4,309.0,536.63,447.05
2018,12,26,14,45,540.0,85.5,3.4,12.2,261.5,452.48,378.43
2018,12,26,15,0,442.0,85.0,3.3,12.0,214.0,369.89,309.74
2018,12,26,15,15,473.5,69.0,3.3,12.0,190.0,353.4,294.73
2018,12,26,15,30,505.0,53.0,3.3,12.0,166.0,328.99,271.74
2018,12,26,15,45,484.0,47.5,3.35,11.3,138.5,289.32,235.4
2018,12,26,16,0,463.0,42.0,3.4,10.6,111.0,250.5,198.32
2018,12,26,16,15,353.5,33.5,3.4,10.4,76.5,178.76,133.09
2018,12,26,16,30,244.0,25.0,3.4,10.2,42.0,112.85,53.75
2018,12,26,16,45,137.0,14.5,3.45,9.95,22.5,47.47,0.0
2018,12,26,17,0,30.0,4.0,3.5,9.7,3.0,0.0,0.0
2018,12,26,17,15,15.0,2.0,3.5,9.55,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.65,6.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.45,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,27,7,15,24.0,3.0,3.65,6.15,3.0,0.0,0.0
2018,12,27,7,30,48.0,6.0,3.7,6.6,6.0,16.1,0.0
2018,12,27,7,45,168.5,17.5,3.75,7.05,30.0,72.06,0.0
2018,12,27,8,0,289.0,29.0,3.8,7.5,54.0,141.72,95.23
2018,12,27,8,15,428.5,34.5,3.9,8.0,94.0,215.38,167.62
2018,12,27,8,30,568.0,40.0,4.0,8.5,134.0,298.56,241.98
2018,12,27,8,45,659.0,40.5,4.05,9.0,177.5,369.47,305.85
2018,12,27,9,0,750.0,41.0,4.1,9.5,221.0,442.96,370.69
2018,12,27,9,15,780.5,44.0,4.25,10.0,258.0,495.05,416.63
2018,12,27,9,30,811.0,47.0,4.4,10.5,295.0,547.6,461.55
2018,12,27,9,45,830.5,50.5,4.6,10.95,328.0,593.91,500.39
2018,12,27,10,0,850.0,54.0,4.8,11.4,361.0,639.09,537.03
2018,12,27,10,15,869.0,55.0,4.85,11.65,389.5,679.23,567.58
2018,12,27,10,30,888.0,56.0,4.9,11.9,418.0,717.59,596.36
2018,12,27,10,45,900.5,56.5,5.0,12.2,439.5,748.38,619.11
2018,12,27,11,0,913.0,57.0,5.1,12.5,461.0,776.52,639.74
2018,12,27,11,15,919.5,57.5,5.1,12.6,475.0,797.12,654.53
2018,12,27,11,30,926.0,58.0,5.1,12.7,489.0,814.5,666.94
2018,12,27,11,45,930.0,58.0,5.15,12.8,496.0,825.88,675.17
2018,12,27,12,0,934.0,58.0,5.2,12.9,503.0,833.78,680.91
2018,12,27,12,15,933.0,58.5,5.2,12.95,502.5,834.74,681.42
2018,12,27,12,30,932.0,59.0,5.2,13.0,502.0,832.13,679.41
2018,12,27,12,45,928.5,59.0,5.2,13.05,494.5,823.32,672.87
2018,12,27,13,0,925.0,59.0,5.2,13.1,487.0,811.05,663.86
2018,12,27,13,15,918.5,59.0,5.15,13.05,472.0,793.08,650.61
2018,12,27,13,30,912.0,59.0,5.1,13.0,457.0,771.94,635.01
2018,12,27,13,45,901.0,57.5,5.1,12.95,434.5,742.51,613.27
2018,12,27,14,0,890.0,56.0,5.1,12.9,412.0,710.44,589.37
2018,12,27,14,15,873.5,54.5,5.0,12.75,383.0,672.18,560.2
2018,12,27,14,30,857.0,53.0,4.9,12.6,354.0,632.06,528.97
2018,12,27,14,45,832.5,50.5,4.85,12.4,319.5,584.15,489.6
2018,12,27,15,0,808.0,48.0,4.8,12.2,285.0,535.57,448.61
2018,12,27,15,15,771.0,45.5,4.8,12.2,247.0,483.68,403.33
2018,12,27,15,30,734.0,43.0,4.8,12.2,209.0,428.56,354.09
2018,12,27,15,45,676.0,39.5,4.5,11.35,169.0,364.21,296.55
2018,12,27,16,0,618.0,36.0,4.2,10.5,129.0,303.55,240.55
2018,12,27,16,15,518.5,30.0,4.1,10.15,91.0,229.89,171.88
2018,12,27,16,30,419.0,24.0,4.0,9.8,53.0,161.46,82.82
2018,12,27,16,45,229.5,14.0,3.95,9.4,28.0,70.15,0.0
2018,12,27,17,0,40.0,4.0,3.9,9.0,3.0,0.0,0.0
2018,12,27,17,15,20.0,2.0,3.9,8.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.55,6.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.55,6.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.5,5.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.25,5.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,12,28,7,15,31.5,3.0,3.25,5.65,3.0,0.0,0.0
2018,12,28,7,30,63.0,6.0,3.3,5.9,6.0,19.26,0.0
2018,12,28,7,45,197.5,18.0,3.3,6.2,32.0,79.76,0.0
2018,12,28,8,0,332.0,30.0,3.3,6.5,58.0,155.54,104.28
2018,12,28,8,15,486.0,32.0,3.4,6.9,99.0,229.73,178.87
2018,12,28,8,30,640.0,34.0,3.5,7.3,140.0,321.43,260.76
2018,12,28,8,45,663.5,41.0,3.6,7.7,176.0,371.37,308.15
2018,12,28,9,0,687.0,48.0,3.7,8.1,212.0,422.01,354.5
2018,12,28,9,15,755.0,46.0,3.7,8.5,253.5,486.8,410.88
2018,12,28,9,30,823.0,44.0,3.7,8.9,295.0,550.07,464.52
2018,12,28,9,45,845.0,45.5,3.75,9.35,327.5,595.87,502.38
2018,12,28,10,0,867.0,47.0,3.8,9.8,360.0,640.69,537.74
2018,12,28,10,15,882.0,48.0,3.75,10.1,387.5,678.67,565.86
2018,12,28,10,30,897.0,49.0,3.7,10.4,415.0,714.61,591.95
2018,12,28,10,45,907.0,50.0,3.65,10.7,436.0,744.52,613.07
2018,12,28,11,0,917.0,51.0,3.6,11.0,457.0,771.66,631.91
2018,12,28,11,15,923.5,51.5,3.6,11.25,471.5,792.44,646.21
2018,12,28,11,30,930.0,52.0,3.6,11.5,486.0,809.99,658.14
2018,12,28,11,45,932.5,52.5,3.55,11.7,493.0,820.98,665.11
2018,12,28,12,0,935.0,53.0,3.5,11.9,500.0,828.45,669.62
2018,12,28,12,15,932.0,54.5,3.4,12.05,499.5,829.22,669.16
2018,12,28,12,30,929.0,56.0,3.3,12.2,499.0,826.42,666.24
2018,12,28,12,45,922.5,58.0,3.25,12.35,491.5,817.94,659.58
2018,12,28,13,0,916.0,60.0,3.2,12.5,484.0,806.05,650.59
2018,12,28,13,15,899.0,60.5,3.1,12.55,465.5,780.79,631.76
2018,12,28,13,30,882.0,61.0,3.0,12.6,447.0,752.76,610.97
2018,12,28,13,45,868.5,59.5,2.9,12.65,424.0,722.22,588.28
2018,12,28,14,0,855.0,58.0,2.8,12.7,401.0,689.26,563.66
2018,12,28,14,15,847.5,55.5,2.65,12.6,375.5,656.92,539.42
