Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,14,30,840.0,53.0,2.5,12.5,350.0,622.26,512.89
2018,12,28,14,45,819.0,51.0,2.4,12.4,317.0,577.78,476.89
2018,12,28,15,0,798.0,49.0,2.3,12.3,284.0,536.64,442.43
2018,12,28,15,15,761.5,46.0,2.3,12.3,246.0,480.55,395.3
2018,12,28,15,30,725.0,43.0,2.3,12.3,208.0,425.45,347.46
2018,12,28,15,45,666.0,39.0,2.0,11.2,168.0,360.44,290.82
2018,12,28,16,0,607.0,35.0,1.7,10.1,128.0,299.34,235.72
2018,12,28,16,15,508.0,29.5,1.7,9.75,91.0,226.88,169.44
2018,12,28,16,30,409.0,24.0,1.7,9.4,54.0,159.91,86.28
2018,12,28,16,45,238.5,15.0,1.7,9.1,29.5,73.79,0.0
2018,12,28,17,0,68.0,6.0,1.7,8.8,5.0,0.0,0.0
2018,12,28,17,15,34.0,3.0,1.7,8.7,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,7,15,22.5,2.5,1.05,7.5,2.5,0.0,0.0
2018,12,29,7,30,45.0,5.0,1.0,7.8,5.0,14.38,0.0
2018,12,29,7,45,113.5,18.0,1.0,8.1,25.5,47.11,0.0
2018,12,29,8,0,182.0,31.0,1.0,8.4,46.0,108.88,71.57
2018,12,29,8,15,314.5,38.0,1.05,8.85,82.5,176.05,135.56
2018,12,29,8,30,447.0,45.0,1.1,9.3,119.0,255.72,204.8
2018,12,29,8,45,434.5,58.0,1.1,9.7,145.5,286.64,234.31
2018,12,29,9,0,422.0,71.0,1.1,10.1,172.0,312.66,258.51
2018,12,29,9,15,421.5,84.0,1.1,10.5,198.5,346.11,287.38
2018,12,29,9,30,421.0,97.0,1.1,10.9,225.0,378.38,314.13
2018,12,29,9,45,511.0,94.0,1.05,11.3,266.5,451.4,372.95
2018,12,29,10,0,601.0,91.0,1.0,11.7,308.0,526.19,431.09
2018,12,29,10,15,718.5,76.0,0.95,12.05,355.0,605.34,491.44
2018,12,29,10,30,836.0,61.0,0.9,12.4,402.0,685.98,548.36
2018,12,29,10,45,851.5,61.5,0.85,12.75,424.0,717.97,568.46
2018,12,29,11,0,867.0,62.0,0.8,13.1,446.0,747.64,587.15
2018,12,29,11,15,832.0,71.5,0.8,13.35,449.5,753.21,589.59
2018,12,29,11,30,797.0,81.0,0.8,13.6,453.0,748.01,584.87
2018,12,29,11,45,827.5,76.0,0.85,13.85,467.0,773.77,602.95
2018,12,29,12,0,858.0,71.0,0.9,14.1,481.0,789.75,613.78
2018,12,29,12,15,870.0,68.5,0.95,14.2,484.0,797.56,619.47
2018,12,29,12,30,882.0,66.0,1.0,14.3,487.0,802.0,623.05
2018,12,29,12,45,854.0,70.0,1.1,14.4,472.5,779.16,608.37
2018,12,29,13,0,826.0,74.0,1.2,14.5,458.0,760.1,596.56
2018,12,29,13,15,794.0,77.0,1.2,14.55,436.5,727.33,573.72
2018,12,29,13,30,762.0,80.0,1.2,14.6,415.0,692.44,549.33
2018,12,29,13,45,735.0,81.5,1.2,14.6,391.5,657.72,524.97
2018,12,29,14,0,708.0,83.0,1.2,14.6,368.0,625.21,501.97
2018,12,29,14,15,692.0,79.0,1.2,14.55,341.5,588.93,475.23
2018,12,29,14,30,676.0,75.0,1.2,14.5,315.0,551.3,446.6
2018,12,29,14,45,702.5,64.5,1.15,14.4,292.5,528.01,428.39
2018,12,29,15,0,729.0,54.0,1.1,14.3,270.0,504.01,408.51
2018,12,29,15,15,592.5,60.0,1.1,14.3,220.5,409.97,332.68
2018,12,29,15,30,456.0,66.0,1.1,14.3,171.0,322.1,260.53
2018,12,29,15,45,459.5,53.5,1.15,13.55,142.0,287.8,230.5
2018,12,29,16,0,463.0,41.0,1.2,12.8,113.0,252.16,197.25
2018,12,29,16,15,331.5,34.5,1.3,12.4,78.0,174.21,129.65
2018,12,29,16,30,200.0,28.0,1.4,12.0,43.0,105.86,58.96
2018,12,29,16,45,116.5,16.5,1.5,11.65,23.5,45.01,0.0
2018,12,29,17,0,33.0,5.0,1.6,11.3,4.0,0.0,0.0
2018,12,29,17,15,16.5,2.5,1.65,11.0,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,30,7,15,22.0,2.5,2.7,6.0,2.5,0.0,0.0
2018,12,30,7,30,44.0,5.0,2.7,6.4,5.0,14.11,0.0
2018,12,30,7,45,129.0,17.5,2.7,6.8,26.5,50.56,0.0
2018,12,30,8,0,214.0,30.0,2.7,7.2,48.0,117.21,77.09
2018,12,30,8,15,280.5,40.5,2.55,7.6,78.0,164.74,127.77
2018,12,30,8,30,347.0,51.0,2.4,8.0,108.0,218.28,176.75
2018,12,30,8,45,459.5,55.5,2.25,8.4,152.0,295.03,243.97
2018,12,30,9,0,572.0,60.0,2.1,8.8,196.0,379.2,316.15
2018,12,30,9,15,637.5,61.0,1.95,9.3,236.0,441.59,368.79
2018,12,30,9,30,703.0,62.0,1.8,9.8,276.0,504.51,420.19
2018,12,30,9,45,762.5,60.0,1.6,10.25,315.5,566.21,468.5
2018,12,30,10,0,822.0,58.0,1.4,10.7,355.0,629.41,515.89
2018,12,30,10,15,815.0,63.5,1.35,11.1,377.0,656.99,534.43
2018,12,30,10,30,808.0,69.0,1.3,11.5,399.0,681.39,550.39
2018,12,30,10,45,750.0,85.0,1.25,11.95,403.5,676.99,544.81
2018,12,30,11,0,692.0,101.0,1.2,12.4,408.0,671.62,538.91
2018,12,30,11,15,795.5,82.5,1.5,12.7,446.0,738.26,589.55
2018,12,30,11,30,899.0,64.0,1.8,13.0,484.0,801.35,636.25
2018,12,30,11,45,902.0,64.0,2.05,13.3,491.0,812.04,644.53
2018,12,30,12,0,905.0,64.0,2.3,13.6,498.0,819.35,650.88
2018,12,30,12,15,903.0,65.5,2.5,13.75,498.0,821.07,653.19
2018,12,30,12,30,901.0,67.0,2.7,13.9,498.0,819.32,653.08
2018,12,30,12,45,895.0,67.5,2.85,14.05,490.0,809.66,646.92
2018,12,30,13,0,889.0,68.0,3.0,14.2,482.0,796.69,638.42
2018,12,30,13,15,882.0,67.0,3.05,14.2,467.0,777.84,625.41
2018,12,30,13,30,875.0,66.0,3.1,14.2,452.0,755.95,610.18
2018,12,30,13,45,863.5,64.5,3.2,14.2,430.0,727.2,589.99
2018,12,30,14,0,852.0,63.0,3.3,14.2,408.0,701.63,572.04
2018,12,30,14,15,834.5,62.0,3.3,14.05,380.0,664.2,544.69
2018,12,30,14,30,817.0,61.0,3.3,13.9,352.0,624.99,514.95
2018,12,30,14,45,793.5,58.5,3.3,13.7,319.0,578.71,478.09
2018,12,30,15,0,770.0,56.0,3.3,13.5,286.0,531.67,439.56
2018,12,30,15,15,647.0,59.5,3.3,13.5,235.5,440.09,363.57
2018,12,30,15,30,524.0,63.0,3.3,13.5,185.0,353.82,290.61
2018,12,30,15,45,422.0,57.0,3.3,12.45,143.0,275.45,224.04
2018,12,30,16,0,320.0,51.0,3.3,11.4,101.0,204.47,162.59
2018,12,30,16,15,261.0,39.5,3.45,10.95,72.0,154.29,116.67
2018,12,30,16,30,202.0,28.0,3.6,10.5,43.0,107.29,62.85
2018,12,30,16,45,121.5,16.5,3.75,10.05,24.0,46.52,0.0
2018,12,30,17,0,41.0,5.0,3.9,9.6,5.0,4.77,0.0
2018,12,30,17,15,20.5,2.5,3.9,9.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.55,6.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.95,6.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.4,6.35,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,6.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.65,6.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,12,31,7,15,41.0,3.5,4.8,6.45,3.5,0.0,0.0
2018,12,31,7,30,82.0,7.0,4.9,6.7,7.0,23.98,0.0
2018,12,31,7,45,274.5,16.0,4.95,6.9,35.5,87.01,0.0
2018,12,31,8,0,467.0,25.0,5.0,7.1,64.0,187.23,122.92
2018,12,31,8,15,566.5,29.5,5.1,7.45,103.5,254.76,197.76
2018,12,31,8,30,666.0,34.0,5.2,7.8,143.0,329.99,267.95
2018,12,31,8,45,724.0,37.0,5.3,8.15,184.5,389.52,324.1
2018,12,31,9,0,782.0,40.0,5.4,8.5,226.0,455.02,383.72
2018,12,31,9,15,814.0,42.5,5.5,8.8,264.5,508.85,432.2
2018,12,31,9,30,846.0,45.0,5.6,9.1,303.0,563.24,479.65
2018,12,31,9,45,867.5,48.0,5.7,9.45,337.5,611.8,520.88
2018,12,31,10,0,889.0,51.0,5.8,9.8,372.0,659.28,559.66
2018,12,31,10,15,905.5,51.5,5.8,10.0,400.5,698.63,589.91
2018,12,31,10,30,922.0,52.0,5.8,10.2,429.0,735.96,618.18
2018,12,31,10,45,933.0,53.5,5.75,10.4,451.5,768.19,641.95
2018,12,31,11,0,944.0,55.0,5.7,10.6,474.0,797.62,663.34
2018,12,31,11,15,949.0,55.0,5.65,10.8,488.0,817.39,677.14
2018,12,31,11,30,954.0,55.0,5.6,11.0,502.0,833.79,688.41
2018,12,31,11,45,956.5,55.5,5.55,11.15,509.5,845.36,696.16
2018,12,31,12,0,959.0,56.0,5.5,11.3,517.0,853.32,701.3
2018,12,31,12,15,956.0,57.5,5.45,11.35,516.5,854.46,701.65
2018,12,31,12,30,953.0,59.0,5.4,11.4,516.0,851.93,699.4
2018,12,31,12,45,946.5,60.5,5.35,11.5,508.5,842.96,692.28
2018,12,31,13,0,940.0,62.0,5.3,11.6,501.0,830.48,682.67
2018,12,31,13,15,933.0,61.0,5.25,11.6,485.5,811.02,668.11
2018,12,31,13,30,926.0,60.0,5.2,11.6,470.0,788.33,651.16
2018,12,31,13,45,914.5,59.0,5.2,11.6,447.5,759.21,629.5
2018,12,31,14,0,903.0,58.0,5.2,11.6,425.0,727.39,605.64
2018,12,31,14,15,886.5,57.0,5.1,11.5,396.5,689.65,576.73
2018,12,31,14,30,870.0,56.0,5.0,11.4,368.0,649.97,546.0
2018,12,31,14,45,846.0,54.0,4.9,11.25,333.5,602.68,506.89
2018,12,31,15,0,822.0,52.0,4.8,11.1,299.0,558.76,469.36
2018,12,31,15,15,786.0,49.0,4.8,11.1,260.0,501.87,420.31
2018,12,31,15,30,750.0,46.0,4.8,11.1,221.0,445.82,370.46
2018,12,31,15,45,477.0,45.5,2.75,11.6,149.5,288.43,234.85
2018,12,31,16,0,204.0,45.0,0.7,12.1,78.0,149.83,117.36
2018,12,31,16,15,171.0,37.0,0.75,11.95,59.0,119.01,89.09
2018,12,31,16,30,138.0,29.0,0.8,11.8,40.0,89.77,53.8
2018,12,31,16,45,83.5,16.5,0.85,11.6,22.0,37.05,0.0
2018,12,31,17,0,29.0,4.0,0.9,11.4,4.0,3.81,0.0
2018,12,31,17,15,14.5,2.0,0.85,11.3,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
